Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,0.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,1,7,45,163.0,14.5,2.6,1.5,28.0,11.85,0.0
2016,1,1,8,0,326.0,29.0,2.7,2.0,56.0,24.2,13.49
2016,1,1,8,15,427.5,38.0,2.7,2.5,95.0,31.34,22.46
2016,1,1,8,30,529.0,47.0,2.7,3.0,134.0,38.47,29.57
2016,1,1,8,45,587.5,53.0,2.75,3.5,174.0,42.82,33.9
2016,1,1,9,0,646.0,59.0,2.8,4.0,214.0,47.2,38.09
2016,1,1,9,15,686.0,63.5,2.8,4.5,252.0,50.25,40.94
2016,1,1,9,30,726.0,68.0,2.8,5.0,290.0,53.32,43.72
2016,1,1,9,45,758.5,70.0,2.85,5.5,324.5,59.33,49.13
2016,1,1,10,0,791.0,72.0,2.9,6.0,359.0,60.63,50.17
2016,1,1,10,15,809.5,74.5,2.85,6.5,387.0,62.25,51.48
2016,1,1,10,30,828.0,77.0,2.8,7.0,415.0,68.66,57.13
2016,1,1,10,45,841.0,78.0,2.8,7.5,437.0,117.58,67.46
2016,1,1,11,0,854.0,79.0,2.8,8.0,459.0,167.04,100.1
2016,1,1,11,15,861.0,80.0,2.75,8.0,473.5,215.76,140.38
2016,1,1,11,30,868.0,81.0,2.7,8.0,488.0,263.95,184.03
2016,1,1,11,45,872.0,81.5,2.65,8.0,495.5,310.13,227.58
2016,1,1,12,0,876.0,82.0,2.6,8.0,503.0,355.06,270.25
2016,1,1,12,15,876.0,82.0,2.55,8.0,502.5,396.64,309.81
2016,1,1,12,30,876.0,82.0,2.5,8.0,502.0,436.21,346.96
2016,1,1,12,45,874.0,80.5,2.45,8.5,494.5,471.27,379.0
2016,1,1,13,0,872.0,79.0,2.4,9.0,487.0,503.8,408.12
2016,1,1,13,15,864.5,78.0,2.35,9.0,471.5,531.4,433.34
2016,1,1,13,30,857.0,77.0,2.3,9.0,456.0,555.93,455.52
2016,1,1,13,45,845.0,75.5,2.25,9.0,434.0,574.25,472.35
2016,1,1,14,0,833.0,74.0,2.2,9.0,412.0,589.16,486.1
2016,1,1,14,15,814.5,71.5,2.15,8.5,383.0,595.6,493.79
2016,1,1,14,30,796.0,69.0,2.1,8.0,354.0,598.42,498.33
2016,1,1,14,45,769.5,66.0,2.05,8.0,320.0,592.02,494.33
2016,1,1,15,0,743.0,63.0,2.0,8.0,286.0,582.01,486.98
2016,1,1,15,15,703.0,59.0,1.9,7.5,247.5,558.56,468.86
2016,1,1,15,30,663.0,55.0,1.8,7.0,209.0,537.52,451.36
2016,1,1,15,45,601.0,49.0,1.75,6.5,168.5,492.06,413.13
2016,1,1,16,0,539.0,43.0,1.7,6.0,128.0,444.53,371.07
2016,1,1,16,15,435.5,34.5,1.8,5.5,89.5,365.71,299.54
2016,1,1,16,30,332.0,26.0,1.9,5.0,51.0,282.68,189.94
2016,1,1,16,45,166.0,13.0,2.0,4.5,25.5,115.49,0.0
2016,1,1,17,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,2,7,45,31.0,14.5,3.0,2.5,17.0,12.38,0.0
2016,1,2,8,0,62.0,29.0,3.1,3.0,34.0,23.08,12.5
2016,1,2,8,15,93.0,45.5,3.1,3.0,58.5,35.44,26.06
2016,1,2,8,30,124.0,62.0,3.1,3.0,83.0,46.72,37.08
2016,1,2,8,45,141.0,79.0,3.1,3.5,108.5,59.72,49.39
2016,1,2,9,0,158.0,96.0,3.1,4.0,134.0,71.59,60.49
2016,1,2,9,15,169.5,111.5,3.05,4.0,158.0,82.24,70.43
2016,1,2,9,30,181.0,127.0,3.0,4.0,182.0,92.64,80.01
2016,1,2,9,45,197.0,138.0,3.0,4.5,204.0,100.26,86.76
2016,1,2,10,0,213.0,149.0,3.0,5.0,226.0,104.38,90.26
2016,1,2,10,15,249.5,157.0,2.95,5.0,254.5,109.58,94.85
2016,1,2,10,30,286.0,165.0,2.9,5.0,283.0,116.44,100.91
2016,1,2,10,45,262.5,177.5,2.85,5.5,290.0,143.49,110.36
2016,1,2,11,0,239.0,190.0,2.8,6.0,297.0,168.28,129.4
2016,1,2,11,15,288.0,189.5,2.7,6.0,322.5,194.29,148.93
2016,1,2,11,30,337.0,189.0,2.6,6.0,348.0,224.47,173.5
2016,1,2,11,45,305.0,197.5,2.55,6.5,343.0,243.76,192.48
2016,1,2,12,0,273.0,206.0,2.5,7.0,338.0,259.88,208.49
2016,1,2,12,15,276.0,205.5,2.4,7.0,338.5,278.13,225.39
2016,1,2,12,30,279.0,205.0,2.3,7.0,339.0,295.93,241.77
2016,1,2,12,45,199.0,206.5,2.2,7.5,302.0,272.52,224.24
2016,1,2,13,0,119.0,208.0,2.1,8.0,265.0,247.76,204.65
2016,1,2,13,15,121.5,201.5,2.0,8.0,258.0,251.67,208.66
2016,1,2,13,30,124.0,195.0,1.9,8.0,251.0,255.2,212.23
2016,1,2,13,45,113.5,185.0,1.85,8.5,234.0,247.41,205.95
2016,1,2,14,0,103.0,175.0,1.8,9.0,217.0,228.08,190.07
2016,1,2,14,15,180.5,159.0,1.7,9.0,226.5,275.52,231.12
2016,1,2,14,30,258.0,143.0,1.6,9.0,236.0,326.44,274.39
2016,1,2,14,45,241.5,132.5,1.5,9.0,213.0,312.84,263.27
2016,1,2,15,0,225.0,122.0,1.4,9.0,190.0,297.88,251.06
2016,1,2,15,15,210.0,107.5,1.4,8.5,164.5,277.51,234.68
2016,1,2,15,30,195.0,93.0,1.4,8.0,139.0,255.88,216.61
2016,1,2,15,45,175.5,76.5,1.45,7.5,112.0,227.16,191.84
2016,1,2,16,0,156.0,60.0,1.5,7.0,85.0,197.18,165.02
2016,1,2,16,15,116.0,44.0,1.65,6.5,59.5,153.47,124.72
2016,1,2,16,30,76.0,28.0,1.8,6.0,34.0,105.89,70.71
2016,1,2,16,45,38.0,14.0,1.95,6.0,17.0,35.9,0.0
2016,1,2,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,5.5,2.4,4.5,5.5,4.69,0.0
2016,1,3,8,0,0.0,11.0,2.4,5.0,11.0,9.04,1.4
2016,1,3,8,15,0.0,19.0,2.3,5.0,19.0,15.65,8.28
2016,1,3,8,30,0.0,27.0,2.2,5.0,27.0,22.27,14.64
2016,1,3,8,45,0.0,35.5,2.1,5.5,35.5,29.32,21.29
2016,1,3,9,0,0.0,44.0,2.0,6.0,44.0,36.38,27.89
2016,1,3,9,15,0.0,52.0,2.0,6.0,52.0,43.03,34.09
2016,1,3,9,30,0.0,60.0,2.0,6.0,60.0,49.7,40.24
2016,1,3,9,45,0.0,67.0,2.0,6.5,67.0,55.52,45.47
2016,1,3,10,0,0.0,74.0,2.0,7.0,74.0,61.13,50.44
2016,1,3,10,15,0.0,86.5,2.05,7.0,86.5,70.82,59.17
2016,1,3,10,30,0.0,99.0,2.1,7.0,99.0,80.38,67.73
2016,1,3,10,45,3.5,128.0,2.2,7.5,130.0,102.48,83.35
2016,1,3,11,0,7.0,157.0,2.3,8.0,161.0,125.13,102.21
2016,1,3,11,15,3.5,154.0,2.45,8.0,156.0,124.1,101.37
2016,1,3,11,30,0.0,151.0,2.6,8.0,151.0,122.34,99.97
2016,1,3,11,45,46.5,182.5,2.8,8.0,205.0,160.31,130.56
2016,1,3,12,0,93.0,214.0,3.0,8.0,259.0,204.49,166.76
2016,1,3,12,15,57.5,199.5,3.1,8.0,227.5,187.52,153.82
2016,1,3,12,30,22.0,185.0,3.2,8.0,196.0,162.95,134.02
2016,1,3,12,45,50.0,195.0,3.3,8.5,219.0,191.02,157.51
2016,1,3,13,0,78.0,205.0,3.4,9.0,242.0,218.5,180.55
2016,1,3,13,15,63.0,194.5,3.25,9.0,223.5,207.15,171.42
2016,1,3,13,30,48.0,184.0,3.1,9.0,205.0,194.26,160.92
2016,1,3,13,45,69.5,179.5,3.0,9.0,209.0,206.94,172.21
2016,1,3,14,0,91.0,175.0,2.9,9.0,213.0,220.8,184.54
2016,1,3,14,15,149.0,162.0,2.7,9.0,219.0,259.47,218.19
2016,1,3,14,30,207.0,149.0,2.5,9.0,225.0,289.16,244.22
2016,1,3,14,45,193.5,137.0,2.4,9.0,202.5,274.85,232.55
2016,1,3,15,0,180.0,125.0,2.3,9.0,180.0,259.45,219.84
2016,1,3,15,15,168.5,109.5,2.2,8.5,156.0,239.75,203.63
2016,1,3,15,30,157.0,94.0,2.1,8.0,132.0,218.94,185.97
2016,1,3,15,45,135.5,77.5,2.05,8.0,106.0,188.94,159.44
2016,1,3,16,0,114.0,61.0,2.0,8.0,80.0,157.88,131.37
2016,1,3,16,15,82.0,44.5,2.05,7.5,56.0,118.76,95.54
2016,1,3,16,30,50.0,28.0,2.1,7.0,32.0,76.81,51.23
2016,1,3,16,45,25.0,14.0,2.15,7.0,16.0,27.75,0.0
2016,1,3,17,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,7,45,80.5,14.5,2.6,8.5,21.0,12.38,0.0
2016,1,4,8,0,161.0,29.0,2.6,9.0,42.0,22.41,11.57
2016,1,4,8,15,217.5,43.0,2.6,9.0,72.0,32.89,23.18
2016,1,4,8,30,274.0,57.0,2.6,9.0,102.0,43.16,33.03
2016,1,4,8,45,315.0,69.0,2.6,9.5,134.5,51.69,41.04
2016,1,4,9,0,356.0,81.0,2.6,10.0,167.0,60.03,48.74
2016,1,4,9,15,377.0,93.0,2.65,10.0,197.0,68.06,56.11
2016,1,4,9,30,398.0,105.0,2.7,10.0,227.0,75.9,63.21
2016,1,4,9,45,408.5,114.5,2.8,10.5,251.5,81.77,68.32
2016,1,4,10,0,419.0,124.0,2.9,11.0,276.0,87.54,73.26
2016,1,4,10,15,231.5,145.5,2.95,11.0,230.5,102.39,86.38
2016,1,4,10,30,44.0,167.0,3.0,11.0,185.0,121.91,103.52
2016,1,4,10,45,55.5,179.0,3.1,11.5,203.0,136.28,108.87
2016,1,4,11,0,67.0,191.0,3.2,12.0,221.0,152.1,120.66
2016,1,4,11,15,81.0,199.5,3.3,12.0,237.5,167.45,132.67
2016,1,4,11,30,95.0,208.0,3.4,12.0,254.0,184.28,146.36
2016,1,4,11,45,62.5,200.0,3.5,12.5,230.5,177.78,142.34
2016,1,4,12,0,30.0,192.0,3.6,13.0,207.0,167.3,134.69
2016,1,4,12,15,17.5,178.5,3.6,13.0,187.5,153.64,123.81
2016,1,4,12,30,5.0,165.0,3.6,13.0,168.0,139.37,112.23
2016,1,4,12,45,12.0,171.5,3.65,13.0,177.5,149.27,120.55
2016,1,4,13,0,19.0,178.0,3.7,13.0,187.0,160.04,129.65
2016,1,4,13,15,9.5,131.0,3.6,12.5,135.5,115.42,92.66
2016,1,4,13,30,0.0,84.0,3.5,12.0,84.0,69.84,54.28
2016,1,4,13,45,0.0,73.0,3.4,12.0,73.0,60.55,46.45
2016,1,4,14,0,0.0,62.0,3.3,12.0,62.0,51.36,38.64
2016,1,4,14,15,0.0,37.5,3.15,12.0,37.5,30.98,21.15
2016,1,4,14,30,0.0,13.0,3.0,12.0,13.0,10.7,3.64
2016,1,4,14,45,0.0,11.5,2.9,12.0,11.5,9.46,2.57
2016,1,4,15,0,0.0,10.0,2.8,12.0,10.0,8.22,1.49
2016,1,4,15,15,0.0,8.5,2.65,11.5,8.5,6.98,0.42
2016,1,4,15,30,0.0,7.0,2.5,11.0,7.0,5.75,0.0
2016,1,4,15,45,0.0,5.5,2.45,11.0,5.5,4.51,0.0
2016,1,4,16,0,0.0,4.0,2.4,11.0,4.0,3.28,0.0
2016,1,4,16,15,0.0,2.5,2.4,11.0,2.5,2.05,0.0
2016,1,4,16,30,0.0,1.0,2.4,11.0,1.0,0.82,0.0
2016,1,4,16,45,0.0,0.5,2.45,11.0,0.5,0.41,0.0
2016,1,4,17,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.5,2.15,10.5,6.5,5.55,0.0
2016,1,5,8,0,0.0,13.0,2.3,11.0,13.0,10.69,2.51
2016,1,5,8,15,0.0,22.0,2.4,11.0,22.0,18.14,10.16
2016,1,5,8,30,0.0,31.0,2.5,11.0,31.0,25.59,17.17
2016,1,5,8,45,0.0,40.0,2.65,11.0,40.0,33.06,24.13
2016,1,5,9,0,0.0,49.0,2.8,11.0,49.0,40.55,31.04
2016,1,5,9,15,0.0,58.0,2.85,11.0,58.0,47.99,37.86
2016,1,5,9,30,0.0,67.0,2.9,11.0,67.0,55.19,44.37
2016,1,5,9,45,0.0,74.5,3.0,11.0,74.5,61.2,49.76
2016,1,5,10,0,0.0,82.0,3.1,11.0,82.0,67.16,55.05
2016,1,5,10,15,0.0,45.0,3.2,11.0,45.0,37.2,28.04
2016,1,5,10,30,0.0,8.0,3.3,11.0,8.0,6.59,0.32
2016,1,5,10,45,0.0,9.0,3.4,11.5,9.0,7.42,0.77
2016,1,5,11,0,0.0,10.0,3.5,12.0,10.0,8.24,1.46
2016,1,5,11,15,0.0,79.0,3.55,12.0,79.0,65.58,50.66
2016,1,5,11,30,0.0,148.0,3.6,12.0,148.0,120.03,96.68
2016,1,5,11,45,0.0,103.0,3.7,12.0,103.0,85.13,67.11
2016,1,5,12,0,0.0,58.0,3.8,12.0,58.0,48.06,35.59
2016,1,5,12,15,0.0,90.0,3.8,11.5,90.0,74.73,58.43
2016,1,5,12,30,0.0,122.0,3.8,11.0,122.0,101.43,81.23
2016,1,5,12,45,0.0,97.0,3.85,11.0,97.0,80.69,63.61
2016,1,5,13,0,0.0,72.0,3.9,11.0,72.0,59.73,45.77
2016,1,5,13,15,0.0,47.0,3.8,11.0,47.0,38.89,27.93
2016,1,5,13,30,0.0,22.0,3.7,11.0,22.0,18.16,10.07
2016,1,5,13,45,0.0,63.5,3.65,11.0,63.5,52.62,39.84
2016,1,5,14,0,0.0,105.0,3.6,11.0,105.0,89.06,71.12
2016,1,5,14,15,0.0,75.0,3.55,11.0,75.0,62.27,48.22
2016,1,5,14,30,0.0,45.0,3.5,11.0,45.0,37.2,26.66
2016,1,5,14,45,0.0,40.5,3.45,11.0,40.5,33.45,23.46
2016,1,5,15,0,0.0,36.0,3.4,11.0,36.0,29.72,20.23
2016,1,5,15,15,0.0,31.0,3.15,10.5,31.0,25.57,16.65
2016,1,5,15,30,0.0,26.0,2.9,10.0,26.0,21.42,13.03
2016,1,5,15,45,0.0,21.0,2.7,10.0,21.0,17.29,9.35
2016,1,5,16,0,0.0,16.0,2.5,10.0,16.0,13.16,5.65
2016,1,5,16,15,0.0,11.5,2.35,9.5,11.5,9.45,2.31
2016,1,5,16,30,0.0,7.0,2.2,9.0,7.0,5.74,0.0
2016,1,5,16,45,0.0,3.5,2.1,9.0,3.5,2.87,0.0
2016,1,5,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,3.65,10.0,7.0,5.97,0.0
2016,1,6,8,0,0.0,14.0,3.6,10.0,14.0,11.52,3.18
2016,1,6,8,15,0.0,25.0,3.55,10.0,25.0,20.63,12.38
2016,1,6,8,30,0.0,36.0,3.5,10.0,36.0,29.76,20.96
2016,1,6,8,45,0.0,47.0,3.45,10.5,47.0,38.76,29.29
2016,1,6,9,0,0.0,58.0,3.4,11.0,58.0,47.53,37.32
2016,1,6,9,15,0.0,69.5,3.35,11.0,69.5,56.57,45.58
2016,1,6,9,30,0.0,81.0,3.3,11.0,81.0,65.53,53.67
2016,1,6,9,45,0.0,91.0,3.25,11.0,91.0,73.32,60.63
2016,1,6,10,0,0.0,101.0,3.2,11.0,101.0,81.02,67.45
2016,1,6,10,15,214.5,123.0,3.2,11.0,211.5,88.14,73.7
2016,1,6,10,30,429.0,145.0,3.2,11.0,322.0,100.67,84.73
2016,1,6,10,45,221.0,155.0,3.25,11.0,246.5,125.22,94.35
2016,1,6,11,0,13.0,165.0,3.3,11.0,171.0,131.52,106.22
2016,1,6,11,15,7.0,160.5,3.35,11.0,163.5,129.49,104.67
2016,1,6,11,30,1.0,156.0,3.4,11.0,156.0,126.37,102.24
2016,1,6,11,45,225.5,166.0,3.45,11.0,276.0,197.16,153.98
2016,1,6,12,0,450.0,176.0,3.5,11.0,396.0,293.54,229.04
2016,1,6,12,15,227.0,170.5,3.4,11.0,282.0,230.64,184.62
2016,1,6,12,30,4.0,165.0,3.3,11.0,168.0,138.91,112.52
2016,1,6,12,45,230.5,167.0,3.25,11.0,277.5,256.43,209.29
2016,1,6,13,0,457.0,169.0,3.2,11.0,387.0,386.93,315.85
2016,1,6,13,15,228.5,89.0,3.1,11.0,198.0,213.23,175.93
2016,1,6,13,30,0.0,9.0,3.0,11.0,9.0,7.42,0.76
2016,1,6,13,45,0.0,8.5,2.95,11.0,8.5,7.0,0.42
2016,1,6,14,0,0.0,8.0,2.9,11.0,8.0,6.59,0.07
2016,1,6,14,15,91.5,81.5,2.85,10.5,115.5,137.08,114.31
2016,1,6,14,30,183.0,155.0,2.8,10.0,223.0,280.71,236.53
2016,1,6,14,45,165.5,143.5,2.8,10.0,201.0,264.32,222.73
2016,1,6,15,0,148.0,132.0,2.8,10.0,179.0,246.91,208.31
2016,1,6,15,15,136.0,116.0,2.75,9.5,155.0,226.31,191.36
2016,1,6,15,30,124.0,100.0,2.7,9.0,131.0,204.69,173.06
2016,1,6,15,45,100.5,83.0,2.65,9.0,105.5,172.93,145.07
2016,1,6,16,0,77.0,66.0,2.6,9.0,80.0,140.22,115.74
2016,1,6,16,15,49.5,48.5,2.55,9.0,56.5,102.91,81.88
2016,1,6,16,30,22.0,31.0,2.5,9.0,33.0,52.5,35.21
2016,1,6,16,45,11.0,15.5,2.5,9.0,16.5,22.42,0.0
2016,1,6,17,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,84.5,17.0,0.6,8.0,24.0,14.51,0.0
2016,1,7,8,0,169.0,34.0,0.6,8.0,48.0,26.23,14.72
2016,1,7,8,15,264.5,47.0,0.65,8.0,83.5,36.05,26.14
2016,1,7,8,30,360.0,60.0,0.7,8.0,119.0,45.77,35.58
2016,1,7,8,45,443.5,66.0,0.8,8.5,159.0,52.97,42.42
2016,1,7,9,0,527.0,72.0,0.9,9.0,199.0,57.01,46.24
2016,1,7,9,15,570.5,77.5,0.9,9.0,236.0,60.44,49.47
2016,1,7,9,30,614.0,83.0,0.9,9.0,273.0,63.92,52.64
2016,1,7,9,45,675.0,80.0,0.95,9.5,310.0,61.07,49.94
2016,1,7,10,0,736.0,77.0,1.0,10.0,347.0,58.66,47.62
2016,1,7,10,15,567.0,116.5,1.0,10.0,334.5,85.55,71.64
2016,1,7,10,30,398.0,156.0,1.0,10.0,322.0,107.14,90.64
2016,1,7,10,45,406.0,163.5,1.05,10.0,340.0,139.91,100.77
2016,1,7,11,0,414.0,171.0,1.1,10.0,358.0,173.38,123.59
2016,1,7,11,15,426.0,172.0,1.15,10.0,370.0,203.41,147.35
2016,1,7,11,30,438.0,173.0,1.2,10.0,382.0,234.01,173.67
2016,1,7,11,45,432.0,179.5,1.25,10.5,388.5,264.5,201.07
2016,1,7,12,0,426.0,186.0,1.3,11.0,395.0,293.87,227.52
2016,1,7,12,15,408.0,190.0,1.35,11.0,390.0,315.71,248.3
2016,1,7,12,30,390.0,194.0,1.4,11.0,385.0,330.13,262.74
2016,1,7,12,45,400.0,187.0,1.45,11.0,380.5,355.22,285.05
2016,1,7,13,0,410.0,180.0,1.5,11.0,376.0,374.53,302.56
2016,1,7,13,15,622.0,128.0,1.5,11.0,415.5,458.69,371.04
2016,1,7,13,30,834.0,76.0,1.5,11.0,455.0,544.1,439.96
2016,1,7,13,45,825.5,73.5,1.55,11.0,434.0,563.24,457.02
2016,1,7,14,0,817.0,71.0,1.6,11.0,413.0,579.17,471.83
2016,1,7,14,15,800.0,69.0,1.55,11.0,385.5,587.23,479.66
2016,1,7,14,30,783.0,67.0,1.5,11.0,358.0,591.8,484.52
2016,1,7,14,45,763.5,63.5,1.45,11.0,325.5,589.6,483.87
2016,1,7,15,0,744.0,60.0,1.4,11.0,293.0,584.03,480.22
2016,1,7,15,15,708.0,56.0,1.3,10.5,256.0,563.63,464.97
2016,1,7,15,30,672.0,52.0,1.2,10.0,219.0,540.0,446.32
2016,1,7,15,45,621.5,46.5,1.1,10.0,179.5,502.0,414.34
2016,1,7,16,0,571.0,41.0,1.0,10.0,140.0,461.51,378.7
2016,1,7,16,15,481.5,34.0,1.0,9.5,101.0,399.24,323.87
2016,1,7,16,30,392.0,27.0,1.0,9.0,62.0,331.22,249.7
2016,1,7,16,45,196.0,13.5,1.05,9.0,31.0,167.79,0.0
2016,1,7,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,8,7,45,21.5,14.5,1.65,5.5,16.0,11.87,0.0
2016,1,8,8,0,43.0,29.0,1.7,6.0,32.0,23.04,12.39
2016,1,8,8,15,67.5,45.5,1.7,6.0,54.5,35.38,25.73
2016,1,8,8,30,92.0,62.0,1.7,6.0,77.0,47.48,37.37
2016,1,8,8,45,105.0,79.0,1.75,6.5,101.0,59.58,48.73
2016,1,8,9,0,118.0,96.0,1.8,7.0,125.0,71.4,59.65
2016,1,8,9,15,125.5,112.0,1.75,7.0,147.5,82.3,69.69
2016,1,8,9,30,133.0,128.0,1.7,7.0,170.0,92.93,79.33
2016,1,8,9,45,136.0,141.5,1.65,7.5,188.5,101.81,87.11
2016,1,8,10,0,139.0,155.0,1.6,8.0,207.0,110.46,94.58
2016,1,8,10,15,185.5,165.0,1.55,8.5,239.0,117.43,100.46
2016,1,8,10,30,232.0,175.0,1.5,9.0,271.0,120.08,102.45
2016,1,8,10,45,256.5,182.0,1.45,9.5,293.5,144.45,109.76
2016,1,8,11,0,281.0,189.0,1.4,10.0,316.0,171.25,127.74
2016,1,8,11,15,140.5,159.0,1.45,10.0,222.5,148.13,114.32
2016,1,8,11,30,0.0,129.0,1.5,10.0,129.0,105.37,84.67
2016,1,8,11,45,0.0,133.5,1.55,10.5,133.5,109.47,88.0
2016,1,8,12,0,0.0,138.0,1.6,11.0,138.0,113.63,91.3
2016,1,8,12,15,105.5,178.5,1.6,11.0,230.5,190.5,153.39
2016,1,8,12,30,211.0,219.0,1.6,11.0,323.0,275.03,221.57
2016,1,8,12,45,154.0,216.0,1.65,11.0,291.0,260.5,211.2
2016,1,8,13,0,97.0,213.0,1.7,11.0,259.0,234.33,191.0
2016,1,8,13,15,81.5,204.0,1.65,11.0,242.0,225.02,184.0
2016,1,8,13,30,66.0,195.0,1.6,11.0,225.0,214.17,175.49
2016,1,8,13,45,230.5,174.5,1.6,11.0,272.5,312.61,258.15
2016,1,8,14,0,395.0,154.0,1.6,11.0,320.0,411.58,339.53
2016,1,8,14,15,197.5,135.5,1.5,11.0,218.5,271.12,225.05
2016,1,8,14,30,0.0,117.0,1.4,11.0,117.0,102.42,82.19
2016,1,8,14,45,0.0,106.0,1.35,11.0,106.0,93.14,74.72
2016,1,8,15,0,0.0,95.0,1.3,11.0,95.0,83.8,66.81
2016,1,8,15,15,0.0,82.5,1.3,10.5,82.5,72.78,57.49
2016,1,8,15,30,0.0,70.0,1.3,10.0,70.0,61.63,47.9
2016,1,8,15,45,0.0,57.0,1.3,9.5,57.0,49.73,37.52
2016,1,8,16,0,0.0,44.0,1.3,9.0,44.0,37.57,26.79
2016,1,8,16,15,0.0,31.5,1.35,9.0,31.5,26.04,16.46
2016,1,8,16,30,0.0,19.0,1.4,9.0,19.0,15.67,6.77
2016,1,8,16,45,0.0,9.5,1.5,9.0,9.5,7.81,0.0
2016,1,8,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,5.5,3.05,8.0,5.5,4.51,0.0
2016,1,9,8,0,0.0,11.0,3.1,8.0,11.0,9.04,1.4
2016,1,9,8,15,0.0,19.0,3.1,8.0,19.0,15.65,8.15
2016,1,9,8,30,0.0,27.0,3.1,8.0,27.0,22.27,14.43
2016,1,9,8,45,0.0,35.0,3.1,8.5,35.0,28.9,20.63
2016,1,9,9,0,0.0,43.0,3.1,9.0,43.0,35.54,26.77
2016,1,9,9,15,0.0,51.0,3.05,9.0,51.0,42.2,32.9
2016,1,9,9,30,0.0,59.0,3.0,9.0,59.0,48.86,38.98
2016,1,9,9,45,0.0,65.0,2.95,9.0,65.0,53.87,43.5
2016,1,9,10,0,0.0,71.0,2.9,9.0,71.0,58.88,47.99
2016,1,9,10,15,0.0,93.5,2.75,9.0,93.5,76.09,63.44
2016,1,9,10,30,0.0,116.0,2.6,9.0,116.0,92.73,78.25
2016,1,9,10,45,20.0,150.5,2.5,9.5,159.5,119.49,96.62
2016,1,9,11,0,40.0,185.0,2.4,10.0,203.0,144.9,116.57
2016,1,9,11,15,48.5,194.0,2.25,10.0,217.0,158.0,126.95
2016,1,9,11,30,57.0,203.0,2.1,10.0,231.0,172.12,138.44
2016,1,9,11,45,49.0,203.0,2.0,10.0,227.0,176.15,142.31
2016,1,9,12,0,41.0,203.0,1.9,10.0,223.0,179.12,145.26
2016,1,9,12,15,29.5,194.5,1.8,10.0,209.0,172.97,140.61
2016,1,9,12,30,18.0,186.0,1.7,10.0,195.0,161.95,131.78
2016,1,9,12,45,60.5,200.5,1.6,10.0,230.0,199.94,163.24
2016,1,9,13,0,103.0,215.0,1.5,10.0,265.0,238.95,195.51
2016,1,9,13,15,59.5,193.0,1.35,10.0,222.0,203.18,166.33
2016,1,9,13,30,16.0,171.0,1.2,10.0,179.0,156.13,127.36
2016,1,9,13,45,8.0,139.5,1.1,10.0,143.5,124.3,100.9
2016,1,9,14,0,0.0,108.0,1.0,10.0,108.0,91.62,73.31
2016,1,9,14,15,14.0,127.0,0.95,10.0,132.5,119.17,97.18
2016,1,9,14,30,28.0,146.0,0.9,10.0,157.0,159.85,131.79
2016,1,9,14,45,24.0,134.0,0.85,10.0,142.5,138.06,113.44
2016,1,9,15,0,20.0,122.0,0.8,10.0,128.0,126.23,103.54
2016,1,9,15,15,15.0,107.5,0.8,10.0,111.5,110.73,90.32
2016,1,9,15,30,10.0,93.0,0.8,10.0,95.0,95.01,76.72
2016,1,9,15,45,5.0,76.5,0.85,10.0,77.5,76.51,60.53
2016,1,9,16,0,0.0,60.0,0.9,10.0,60.0,57.54,43.75
2016,1,9,16,15,0.0,43.5,0.9,9.5,43.5,41.2,29.28
2016,1,9,16,30,0.0,27.0,0.9,9.0,27.0,23.57,13.25
2016,1,9,16,45,0.0,13.5,0.95,9.0,13.5,11.13,0.0
2016,1,9,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,10,7,45,141.5,15.5,2.75,7.5,27.0,12.7,0.0
2016,1,10,8,0,283.0,31.0,2.9,8.0,54.0,25.88,14.62
2016,1,10,8,15,379.5,40.5,2.85,8.0,92.0,33.32,23.71
2016,1,10,8,30,476.0,50.0,2.8,8.0,130.0,40.71,31.01
2016,1,10,8,45,542.0,56.5,2.8,8.0,170.5,45.36,35.61
2016,1,10,9,0,608.0,63.0,2.8,8.0,211.0,50.05,40.09
2016,1,10,9,15,648.0,67.5,2.75,8.5,249.0,52.95,42.76
2016,1,10,9,30,688.0,72.0,2.7,9.0,287.0,55.89,45.36
2016,1,10,9,45,720.0,74.5,2.7,9.5,321.5,57.28,46.5
2016,1,10,10,0,752.0,77.0,2.7,10.0,356.0,64.05,52.46
2016,1,10,10,15,770.5,79.5,2.6,10.0,384.5,65.54,53.71
2016,1,10,10,30,789.0,82.0,2.5,10.0,413.0,67.08,55.01
2016,1,10,10,45,688.0,105.0,2.45,10.5,404.5,118.01,73.37
2016,1,10,11,0,587.0,128.0,2.4,11.0,396.0,164.69,108.8
2016,1,10,11,15,491.0,156.0,2.3,11.0,385.5,202.28,143.56
2016,1,10,11,30,395.0,184.0,2.2,11.0,375.0,232.05,173.81
2016,1,10,11,45,390.5,190.0,2.1,11.5,381.5,259.65,198.56
2016,1,10,12,0,386.0,196.0,2.0,12.0,388.0,286.36,222.54
2016,1,10,12,15,394.5,194.5,1.95,12.0,391.0,310.62,244.5
2016,1,10,12,30,403.0,193.0,1.9,12.0,394.0,334.59,266.05
2016,1,10,12,45,409.5,187.0,1.85,12.0,389.0,359.67,288.23
2016,1,10,13,0,416.0,181.0,1.8,12.0,384.0,378.72,305.37
2016,1,10,13,15,504.0,155.0,1.75,12.0,393.0,419.82,339.89
2016,1,10,13,30,592.0,129.0,1.7,12.0,402.0,468.86,380.43
2016,1,10,13,45,628.0,113.0,1.7,12.0,391.5,495.28,403.18
2016,1,10,14,0,664.0,97.0,1.7,12.0,381.0,520.36,424.91
2016,1,10,14,15,723.0,83.0,1.65,12.0,373.5,560.04,457.51
2016,1,10,14,30,782.0,69.0,1.6,12.0,366.0,596.41,487.11
2016,1,10,14,45,756.0,66.0,1.55,12.0,332.5,590.76,483.57
2016,1,10,15,0,730.0,63.0,1.5,12.0,299.0,581.56,477.24
2016,1,10,15,15,694.5,59.5,1.4,11.5,261.5,562.05,462.88
2016,1,10,15,30,659.0,56.0,1.3,11.0,224.0,539.25,445.12
2016,1,10,15,45,605.5,50.5,1.25,10.5,184.5,504.77,417.08
2016,1,10,16,0,552.0,45.0,1.2,10.0,145.0,463.32,381.95
2016,1,10,16,15,467.0,37.5,1.3,9.5,106.5,396.71,324.88
2016,1,10,16,30,382.0,30.0,1.4,9.0,68.0,330.23,258.43
2016,1,10,16,45,191.0,15.0,1.5,9.0,34.0,171.19,43.43
2016,1,10,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,11,7,45,38.5,15.0,2.15,8.0,18.0,11.97,0.0
2016,1,11,8,0,77.0,30.0,2.2,8.0,36.0,23.39,12.78
2016,1,11,8,15,110.0,46.5,2.2,8.0,61.5,35.61,25.76
2016,1,11,8,30,143.0,63.0,2.2,8.0,87.0,47.54,37.15
2016,1,11,8,45,160.5,79.5,2.25,8.5,113.5,59.1,47.94
2016,1,11,9,0,178.0,96.0,2.3,9.0,140.0,70.37,58.28
2016,1,11,9,15,189.5,111.5,2.25,9.0,165.0,80.65,67.69
2016,1,11,9,30,201.0,127.0,2.2,9.0,190.0,90.66,76.72
2016,1,11,9,45,211.5,140.0,2.2,9.5,212.5,98.88,83.87
2016,1,11,10,0,222.0,153.0,2.2,10.0,235.0,106.89,90.74
2016,1,11,10,15,115.5,152.5,2.2,10.0,195.5,109.62,93.02
2016,1,11,10,30,9.0,152.0,2.2,10.0,156.0,117.44,99.81
2016,1,11,10,45,4.5,147.5,2.25,10.5,149.5,116.47,94.11
2016,1,11,11,0,0.0,143.0,2.3,11.0,143.0,114.33,92.17
2016,1,11,11,15,2.0,153.5,2.25,11.0,154.5,123.54,99.74
2016,1,11,11,30,4.0,164.0,2.2,11.0,166.0,133.14,107.61
2016,1,11,11,45,4.0,166.0,2.15,11.0,168.0,136.03,109.97
2016,1,11,12,0,4.0,168.0,2.1,11.0,170.0,138.87,112.32
2016,1,11,12,15,3.0,166.0,2.05,11.0,167.5,138.1,111.7
2016,1,11,12,30,2.0,164.0,2.0,11.0,165.0,137.14,110.93
2016,1,11,12,45,5.5,168.5,2.0,11.5,171.5,143.56,116.11
2016,1,11,13,0,9.0,173.0,2.0,12.0,178.0,150.49,121.74
2016,1,11,13,15,26.5,182.0,1.95,12.0,195.0,169.21,137.51
2016,1,11,13,30,44.0,191.0,1.9,12.0,212.0,197.84,161.52
2016,1,11,13,45,422.0,132.5,1.9,12.5,315.0,391.34,322.14
2016,1,11,14,0,800.0,74.0,1.9,13.0,418.0,575.82,468.71
2016,1,11,14,15,492.0,117.5,1.8,12.5,325.0,448.21,368.16
2016,1,11,14,30,184.0,161.0,1.7,12.0,232.0,287.99,238.27
2016,1,11,14,45,451.5,112.5,1.6,12.0,265.0,441.9,367.19
2016,1,11,15,0,719.0,64.0,1.5,12.0,298.0,576.62,474.8
2016,1,11,15,15,684.0,60.5,1.4,11.5,261.5,557.37,459.33
2016,1,11,15,30,649.0,57.0,1.3,11.0,225.0,539.76,445.48
2016,1,11,15,45,596.0,51.5,1.2,11.0,185.5,500.76,413.07
2016,1,11,16,0,543.0,46.0,1.1,11.0,146.0,459.6,377.47
2016,1,11,16,15,459.5,38.5,1.1,10.5,107.5,393.88,321.27
2016,1,11,16,30,376.0,31.0,1.1,10.0,69.0,328.17,257.26
2016,1,11,16,45,188.0,15.5,1.15,10.0,34.5,171.56,61.34
2016,1,11,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
