Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,7.0,3.05,13.0,7.0,5.75,0.0
2016,1,22,8,0,0.0,14.0,2.9,13.0,14.0,11.52,3.92
2016,1,22,8,15,0.0,23.0,2.85,13.0,23.0,18.96,10.98
2016,1,22,8,30,0.0,32.0,2.8,13.0,32.0,26.41,17.88
2016,1,22,8,45,0.0,42.0,2.75,13.0,42.0,34.72,25.51
2016,1,22,9,0,0.0,52.0,2.7,13.0,52.0,43.04,33.09
2016,1,22,9,15,0.0,61.0,2.75,13.0,61.0,50.54,39.85
2016,1,22,9,30,0.0,70.0,2.8,13.0,70.0,57.77,46.31
2016,1,22,9,45,0.0,69.5,2.9,13.0,69.5,57.62,46.11
2016,1,22,10,0,0.0,69.0,3.0,13.0,69.0,57.2,45.66
2016,1,22,10,15,10.0,119.0,3.05,13.0,124.0,95.06,79.13
2016,1,22,10,30,20.0,169.0,3.1,13.0,179.0,129.72,109.35
2016,1,22,10,45,10.0,157.5,3.2,13.5,162.5,124.54,99.48
2016,1,22,11,0,0.0,146.0,3.3,14.0,146.0,116.99,93.22
2016,1,22,11,15,32.0,184.0,3.35,14.0,200.5,149.05,118.34
2016,1,22,11,30,64.0,222.0,3.4,14.0,255.0,187.96,149.14
2016,1,22,11,45,44.0,213.5,3.5,14.0,236.5,183.07,146.08
2016,1,22,12,0,24.0,205.0,3.6,14.0,218.0,174.73,140.02
2016,1,22,12,15,12.0,172.5,3.55,14.0,179.0,146.71,117.3
2016,1,22,12,30,0.0,140.0,3.5,14.0,140.0,116.27,92.29
2016,1,22,12,45,0.0,118.0,3.5,14.0,118.0,98.26,77.34
2016,1,22,13,0,0.0,96.0,3.5,14.0,96.0,79.88,61.99
2016,1,22,13,15,3.5,135.0,3.35,14.0,136.5,115.34,91.76
2016,1,22,13,30,7.0,174.0,3.2,14.0,177.0,152.86,123.02
2016,1,22,13,45,3.5,157.0,3.1,14.0,158.5,136.81,109.75
2016,1,22,14,0,0.0,140.0,3.0,14.0,140.0,120.21,96.03
2016,1,22,14,15,0.0,128.5,3.0,14.0,128.5,110.56,88.13
2016,1,22,14,30,0.0,117.0,3.0,14.0,117.0,100.77,80.07
2016,1,22,14,45,0.0,65.0,3.0,14.0,65.0,53.86,40.48
2016,1,22,15,0,0.0,13.0,3.0,14.0,13.0,10.7,3.57
2016,1,22,15,15,0.0,11.5,3.0,13.5,11.5,9.46,2.52
2016,1,22,15,30,0.0,10.0,3.0,13.0,10.0,8.22,1.47
2016,1,22,15,45,0.0,8.5,3.0,13.0,8.5,6.98,0.38
2016,1,22,16,0,0.0,7.0,3.0,13.0,7.0,5.75,0.0
2016,1,22,16,15,0.0,5.0,3.0,12.5,5.0,4.1,0.0
2016,1,22,16,30,0.0,3.0,3.0,12.0,3.0,2.46,0.0
2016,1,22,16,45,0.0,2.0,3.0,12.0,2.0,1.64,0.0
2016,1,22,17,0,0.0,1.0,3.0,12.0,1.0,0.82,0.0
2016,1,22,17,15,0.0,0.5,3.0,12.0,0.5,0.43,0.0
2016,1,22,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,23,7,45,14.0,20.0,3.9,10.5,21.5,16.32,0.0
2016,1,23,8,0,28.0,40.0,4.0,11.0,43.0,31.22,20.57
2016,1,23,8,15,64.0,60.5,4.05,11.0,71.5,45.63,34.58
2016,1,23,8,30,100.0,81.0,4.1,11.0,100.0,60.05,48.05
2016,1,23,8,45,131.5,99.5,4.15,11.5,131.0,72.97,59.91
2016,1,23,9,0,163.0,118.0,4.2,12.0,162.0,85.63,71.32
2016,1,23,9,15,216.5,124.0,4.25,12.0,191.5,88.88,74.29
2016,1,23,9,30,270.0,130.0,4.3,12.0,221.0,93.27,78.18
2016,1,23,9,45,303.5,140.5,4.35,12.0,253.5,100.16,84.22
2016,1,23,10,0,337.0,151.0,4.4,12.0,286.0,106.93,90.08
2016,1,23,10,15,377.0,157.0,4.4,12.0,318.0,106.69,89.71
2016,1,23,10,30,417.0,163.0,4.4,12.0,350.0,112.52,94.7
2016,1,23,10,45,412.0,174.0,4.4,12.0,366.5,148.38,106.36
2016,1,23,11,0,407.0,185.0,4.4,12.0,383.0,183.76,131.79
2016,1,23,11,15,203.5,168.5,4.45,12.0,267.5,164.84,124.89
2016,1,23,11,30,0.0,152.0,4.5,12.0,152.0,123.44,99.17
2016,1,23,11,45,400.5,130.5,4.55,12.0,343.5,220.82,167.69
2016,1,23,12,0,801.0,109.0,4.6,12.0,535.0,363.29,277.33
2016,1,23,12,15,531.5,173.0,4.6,12.0,456.0,352.59,278.49
2016,1,23,12,30,262.0,237.0,4.6,12.0,377.0,318.18,256.74
2016,1,23,12,45,284.0,230.5,4.7,12.0,381.0,339.77,276.05
2016,1,23,13,0,306.0,224.0,4.8,12.0,385.0,361.99,295.77
2016,1,23,13,15,550.5,163.5,4.8,12.0,444.0,461.64,378.78
2016,1,23,13,30,795.0,103.0,4.8,12.0,503.0,568.75,467.55
2016,1,23,13,45,783.5,101.5,4.8,12.0,482.5,589.57,486.24
2016,1,23,14,0,772.0,100.0,4.8,12.0,462.0,606.05,501.54
2016,1,23,14,15,755.0,97.5,4.7,12.0,434.5,614.62,510.02
2016,1,23,14,30,738.0,95.0,4.6,12.0,407.0,619.71,515.5
2016,1,23,14,45,714.0,91.5,4.55,12.0,374.0,615.49,513.57
2016,1,23,15,0,690.0,88.0,4.5,12.0,341.0,607.78,508.59
2016,1,23,15,15,655.5,83.5,4.35,11.5,303.5,588.21,494.33
2016,1,23,15,30,621.0,79.0,4.2,11.0,266.0,565.37,476.82
2016,1,23,15,45,581.5,71.5,4.05,11.0,226.0,532.63,449.64
2016,1,23,16,0,542.0,64.0,3.9,11.0,186.0,497.3,419.3
2016,1,23,16,15,465.0,56.0,3.7,10.5,144.5,432.77,363.91
2016,1,23,16,30,388.0,48.0,3.5,10.0,103.0,366.77,304.91
2016,1,23,16,45,274.5,35.5,3.3,10.0,67.5,273.42,215.42
2016,1,23,17,0,161.0,23.0,3.1,10.0,32.0,166.12,30.38
2016,1,23,17,15,80.5,11.5,3.05,9.5,16.0,62.13,0.0
2016,1,23,17,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,24,7,45,60.0,19.0,1.95,8.5,25.0,15.12,0.11
2016,1,24,8,0,120.0,38.0,1.9,9.0,50.0,29.41,19.4
2016,1,24,8,15,158.0,55.0,1.85,9.0,79.5,41.91,31.66
2016,1,24,8,30,196.0,72.0,1.8,9.0,109.0,54.13,43.18
2016,1,24,8,45,223.5,88.0,1.8,9.5,140.0,65.34,53.55
2016,1,24,9,0,251.0,104.0,1.8,10.0,171.0,76.28,63.47
2016,1,24,9,15,274.5,116.0,1.75,10.0,200.0,84.39,70.8
2016,1,24,9,30,298.0,128.0,1.7,10.0,229.0,92.31,77.84
2016,1,24,9,45,365.5,132.5,1.7,10.5,269.5,92.44,77.7
2016,1,24,10,0,433.0,137.0,1.7,11.0,310.0,95.19,79.86
2016,1,24,10,15,449.5,145.5,1.7,11.5,337.0,99.99,83.81
2016,1,24,10,30,466.0,154.0,1.7,12.0,364.0,108.05,90.58
2016,1,24,10,45,480.5,160.0,1.7,12.5,387.0,144.5,100.05
2016,1,24,11,0,495.0,166.0,1.7,13.0,410.0,182.28,125.55
2016,1,24,11,15,483.5,175.5,1.65,13.0,420.5,219.09,156.02
2016,1,24,11,30,472.0,185.0,1.6,13.0,431.0,254.45,187.24
2016,1,24,11,45,674.0,133.0,1.6,13.5,490.5,302.8,222.52
2016,1,24,12,0,876.0,81.0,1.6,14.0,550.0,366.66,272.6
2016,1,24,12,15,877.0,81.0,1.7,14.0,552.0,409.82,312.27
2016,1,24,12,30,878.0,81.0,1.8,14.0,554.0,451.1,349.83
2016,1,24,12,45,878.0,80.0,1.9,14.0,548.5,488.95,383.96
2016,1,24,13,0,878.0,79.0,2.0,14.0,543.0,524.49,415.59
2016,1,24,13,15,872.0,78.0,2.15,13.5,529.5,554.36,443.31
2016,1,24,13,30,866.0,77.0,2.3,13.0,516.0,584.24,470.57
2016,1,24,13,45,851.5,77.5,2.45,13.0,494.5,605.38,489.91
2016,1,24,14,0,837.0,78.0,2.6,13.0,473.0,622.97,506.27
2016,1,24,14,15,822.0,76.0,2.6,13.0,445.5,633.93,516.72
2016,1,24,14,30,807.0,74.0,2.6,13.0,418.0,641.31,524.24
2016,1,24,14,45,787.5,71.0,2.65,13.0,385.0,640.95,525.87
2016,1,24,15,0,768.0,68.0,2.7,13.0,352.0,637.03,524.31
2016,1,24,15,15,738.0,64.5,2.55,12.5,314.0,621.7,513.39
2016,1,24,15,30,708.0,61.0,2.4,12.0,276.0,602.97,499.45
2016,1,24,15,45,667.5,56.0,2.25,11.5,235.5,571.87,475.07
2016,1,24,16,0,627.0,51.0,2.1,11.0,195.0,537.93,447.27
2016,1,24,16,15,559.0,45.0,2.0,10.5,153.0,487.79,405.07
2016,1,24,16,30,491.0,39.0,1.9,10.0,111.0,430.92,354.92
2016,1,24,16,45,377.5,29.5,1.85,9.5,73.0,338.46,268.05
2016,1,24,17,0,264.0,20.0,1.8,9.0,35.0,234.09,77.52
2016,1,24,17,15,132.0,10.0,1.75,9.0,17.5,94.71,0.0
2016,1,24,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,25,7,45,160.0,18.0,0.8,10.5,35.0,14.53,0.84
2016,1,25,8,0,320.0,36.0,0.8,11.0,70.0,29.77,19.69
2016,1,25,8,15,408.0,45.0,0.75,11.0,109.5,36.62,26.82
2016,1,25,8,30,496.0,54.0,0.7,11.0,149.0,43.44,33.39
2016,1,25,8,45,557.0,60.0,0.7,11.0,191.0,47.57,37.38
2016,1,25,9,0,618.0,66.0,0.7,11.0,233.0,51.74,41.27
2016,1,25,9,15,309.0,89.0,0.65,11.0,172.5,64.03,52.35
2016,1,25,9,30,0.0,112.0,0.6,11.0,112.0,88.08,73.74
2016,1,25,9,45,340.5,105.5,0.55,11.5,242.5,74.03,60.96
2016,1,25,10,0,681.0,99.0,0.5,12.0,373.0,72.98,59.84
2016,1,25,10,15,361.0,142.0,0.45,12.0,288.5,96.49,80.45
2016,1,25,10,30,41.0,185.0,0.4,12.0,204.0,134.34,113.11
2016,1,25,10,45,34.0,189.5,0.4,12.5,206.0,143.02,113.52
2016,1,25,11,0,27.0,194.0,0.4,13.0,208.0,154.86,122.79
2016,1,25,11,15,27.5,200.5,0.35,13.0,215.0,163.17,129.27
2016,1,25,11,30,28.0,207.0,0.3,13.0,222.0,171.48,135.88
2016,1,25,11,45,14.0,182.5,0.3,13.0,190.0,152.0,120.61
2016,1,25,12,0,0.0,158.0,0.3,13.0,158.0,129.76,102.96
2016,1,25,12,15,0.0,158.5,0.3,13.0,158.5,130.88,103.97
2016,1,25,12,30,0.0,159.0,0.3,13.0,159.0,132.0,104.88
2016,1,25,12,45,215.5,180.0,0.3,13.5,295.0,264.57,210.56
2016,1,25,13,0,431.0,201.0,0.3,14.0,431.0,412.43,323.72
2016,1,25,13,15,421.0,200.5,0.3,14.0,420.0,428.5,336.14
2016,1,25,13,30,411.0,200.0,0.3,14.0,409.0,442.54,348.17
2016,1,25,13,45,409.5,191.5,0.35,14.0,393.0,452.1,357.24
2016,1,25,14,0,408.0,183.0,0.4,14.0,377.0,459.78,364.84
2016,1,25,14,15,402.5,173.0,0.45,14.0,355.5,461.44,367.85
2016,1,25,14,30,397.0,163.0,0.5,14.0,334.0,460.96,369.2
2016,1,25,14,45,556.0,120.5,0.55,14.0,339.5,535.78,429.64
2016,1,25,15,0,715.0,78.0,0.6,14.0,345.0,617.32,493.09
2016,1,25,15,15,684.0,74.0,0.6,13.5,308.0,600.9,481.77
2016,1,25,15,30,653.0,70.0,0.6,13.0,271.0,581.31,468.59
2016,1,25,15,45,610.0,64.5,0.6,13.0,231.0,548.38,443.75
2016,1,25,16,0,567.0,59.0,0.6,13.0,191.0,512.92,415.92
2016,1,25,16,15,498.5,51.5,0.65,12.5,149.5,454.82,369.95
2016,1,25,16,30,430.0,44.0,0.7,12.0,108.0,395.58,320.29
2016,1,25,16,45,321.5,33.0,0.8,12.0,72.0,305.01,239.2
2016,1,25,17,0,213.0,22.0,0.9,12.0,36.0,204.44,87.36
2016,1,25,17,15,106.5,11.0,0.9,11.5,18.0,79.23,0.0
2016,1,25,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,7,45,189.0,16.5,1.4,9.5,37.0,13.26,1.09
2016,1,26,8,0,378.0,33.0,1.5,10.0,74.0,27.2,17.66
2016,1,26,8,15,464.0,41.0,1.5,10.0,115.0,33.35,24.04
2016,1,26,8,30,550.0,49.0,1.5,10.0,156.0,39.49,29.98
2016,1,26,8,45,605.5,54.5,1.55,10.5,198.5,43.4,33.68
2016,1,26,9,0,661.0,60.0,1.6,11.0,241.0,47.32,37.26
2016,1,26,9,15,330.5,79.5,1.6,11.0,170.0,57.63,46.58
2016,1,26,9,30,0.0,99.0,1.6,11.0,99.0,79.15,65.83
2016,1,26,9,45,62.0,137.0,1.6,11.5,162.0,102.87,86.63
2016,1,26,10,0,124.0,175.0,1.6,12.0,225.0,122.68,103.68
2016,1,26,10,15,71.5,174.0,1.55,12.0,203.5,126.91,107.14
2016,1,26,10,30,19.0,173.0,1.5,12.0,182.0,132.97,112.22
2016,1,26,10,45,10.5,169.0,1.5,12.5,174.5,132.97,106.53
2016,1,26,11,0,2.0,165.0,1.5,13.0,167.0,131.31,105.08
2016,1,26,11,15,3.0,170.5,1.45,13.0,172.5,137.0,109.62
2016,1,26,11,30,4.0,176.0,1.4,13.0,178.0,142.79,114.25
2016,1,26,11,45,42.0,209.0,1.4,13.5,231.5,179.58,142.91
2016,1,26,12,0,80.0,242.0,1.4,14.0,285.0,222.78,176.82
2016,1,26,12,15,90.0,244.5,1.4,14.0,293.5,236.22,187.85
2016,1,26,12,30,100.0,247.0,1.4,14.0,302.0,250.46,199.73
2016,1,26,12,45,192.0,240.0,1.4,14.0,344.0,300.94,240.22
2016,1,26,13,0,284.0,233.0,1.4,14.0,386.0,360.76,288.17
2016,1,26,13,15,380.5,207.0,1.4,14.0,406.0,405.03,324.28
2016,1,26,13,30,477.0,181.0,1.4,14.0,426.0,463.62,371.49
2016,1,26,13,45,491.5,169.5,1.4,14.0,413.5,481.37,386.67
2016,1,26,14,0,506.0,158.0,1.4,14.0,401.0,497.68,400.97
2016,1,26,14,15,538.5,140.5,1.4,14.0,386.0,517.8,418.39
2016,1,26,14,30,571.0,123.0,1.4,14.0,371.0,543.0,439.43
2016,1,26,14,45,503.0,124.5,1.4,14.0,330.5,505.25,411.21
2016,1,26,15,0,435.0,126.0,1.4,14.0,290.0,470.45,384.92
2016,1,26,15,15,563.5,97.0,1.3,13.5,287.0,543.43,444.54
2016,1,26,15,30,692.0,68.0,1.2,13.0,284.0,608.77,495.59
2016,1,26,15,45,645.5,63.5,1.1,12.5,242.5,574.57,468.75
2016,1,26,16,0,599.0,59.0,1.0,12.0,201.0,537.73,439.68
2016,1,26,16,15,531.5,52.0,1.05,11.5,158.5,480.6,394.26
2016,1,26,16,30,464.0,45.0,1.1,11.0,116.0,422.15,344.84
2016,1,26,16,45,350.5,34.5,1.2,10.5,77.5,327.76,261.01
2016,1,26,17,0,237.0,24.0,1.3,10.0,39.0,225.18,116.32
2016,1,26,17,15,118.5,12.0,1.3,10.0,19.5,88.31,0.0
2016,1,26,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,6.0,2.3,8.0,6.0,0.0,0.0
2016,1,27,7,30,0.0,12.0,2.3,8.0,12.0,10.24,0.0
2016,1,27,7,45,168.0,24.5,2.35,8.5,43.5,19.05,5.1
2016,1,27,8,0,336.0,37.0,2.4,9.0,75.0,30.56,20.71
2016,1,27,8,15,422.0,46.5,2.3,9.0,116.0,37.83,28.14
2016,1,27,8,30,508.0,56.0,2.2,9.0,157.0,45.04,35.1
2016,1,27,8,45,566.0,62.5,2.15,9.5,199.0,49.52,39.35
2016,1,27,9,0,624.0,69.0,2.1,10.0,241.0,54.01,43.46
2016,1,27,9,15,661.5,74.0,2.1,10.5,281.5,57.14,46.23
2016,1,27,9,30,699.0,79.0,2.1,11.0,322.0,60.28,48.92
2016,1,27,9,45,743.0,78.0,2.15,11.5,360.5,64.49,52.51
2016,1,27,10,0,787.0,77.0,2.2,12.0,399.0,63.41,51.34
2016,1,27,10,15,805.0,79.0,2.05,12.5,430.0,64.49,52.11
2016,1,27,10,30,823.0,81.0,1.9,13.0,461.0,73.91,50.85
2016,1,27,10,45,839.0,82.0,1.8,13.5,486.0,124.75,69.93
2016,1,27,11,0,855.0,83.0,1.7,14.0,511.0,176.61,104.47
2016,1,27,11,15,862.5,84.0,1.55,14.0,528.5,227.67,146.22
2016,1,27,11,30,870.0,85.0,1.4,14.0,546.0,278.37,190.92
2016,1,27,11,45,877.0,84.5,1.3,14.5,556.5,327.05,234.58
2016,1,27,12,0,884.0,84.0,1.2,15.0,567.0,376.75,278.58
2016,1,27,12,15,885.0,84.0,1.15,15.0,569.0,420.61,317.92
2016,1,27,12,30,886.0,84.0,1.1,15.0,571.0,462.59,354.81
2016,1,27,12,45,889.5,82.0,1.05,15.0,566.5,501.81,388.57
2016,1,27,13,0,893.0,80.0,1.0,15.0,562.0,538.89,419.78
2016,1,27,13,15,888.0,79.0,1.0,15.0,549.0,570.08,446.19
2016,1,27,13,30,883.0,78.0,1.0,15.0,536.0,598.31,469.84
2016,1,27,13,45,876.0,76.5,1.0,15.0,515.5,621.76,489.52
2016,1,27,14,0,869.0,75.0,1.0,15.0,495.0,646.37,509.58
2016,1,27,14,15,855.5,73.0,0.95,15.0,468.0,659.09,520.23
2016,1,27,14,30,842.0,71.0,0.9,15.0,441.0,668.19,528.1
2016,1,27,14,45,824.5,68.5,0.9,15.0,407.5,670.36,531.14
2016,1,27,15,0,807.0,66.0,0.9,15.0,374.0,668.92,530.94
2016,1,27,15,15,779.5,63.0,0.8,14.5,335.5,656.25,522.24
2016,1,27,15,30,752.0,60.0,0.7,14.0,297.0,640.1,510.71
2016,1,27,15,45,712.0,55.5,0.65,14.0,254.5,609.85,487.84
2016,1,27,16,0,672.0,51.0,0.6,14.0,212.0,576.65,461.81
2016,1,27,16,15,609.0,45.0,0.65,13.5,168.5,522.63,420.31
2016,1,27,16,30,546.0,39.0,0.7,13.0,125.0,466.78,374.69
2016,1,27,16,45,440.0,30.5,0.75,13.0,85.0,386.42,303.72
2016,1,27,17,0,334.0,22.0,0.8,13.0,45.0,292.2,167.24
2016,1,27,17,15,167.0,11.0,0.8,12.5,22.5,119.92,0.0
2016,1,27,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,0.95,9.0,3.5,0.0,0.0
2016,1,28,7,30,0.0,7.0,1.0,9.0,7.0,5.97,0.0
2016,1,28,7,45,15.0,23.0,1.05,9.5,25.0,18.71,5.77
2016,1,28,8,0,30.0,39.0,1.1,10.0,43.0,31.01,21.15
2016,1,28,8,15,47.0,57.5,1.1,10.0,66.0,44.78,34.27
2016,1,28,8,30,64.0,76.0,1.1,10.0,89.0,58.32,46.89
2016,1,28,8,45,75.0,94.0,1.15,10.5,112.5,69.84,57.44
2016,1,28,9,0,86.0,112.0,1.2,11.0,136.0,82.07,68.41
2016,1,28,9,15,94.0,129.0,1.15,11.5,159.0,93.39,78.34
2016,1,28,9,30,102.0,146.0,1.1,12.0,182.0,104.4,87.83
2016,1,28,9,45,89.5,160.0,1.1,12.5,194.0,116.84,98.42
2016,1,28,10,0,77.0,174.0,1.1,13.0,206.0,126.01,106.01
2016,1,28,10,15,304.5,159.5,1.2,13.0,299.0,111.45,93.14
2016,1,28,10,30,532.0,145.0,1.3,13.0,392.0,106.3,79.74
2016,1,28,10,45,347.0,186.5,1.45,13.5,351.0,157.86,114.55
2016,1,28,11,0,162.0,228.0,1.6,14.0,310.0,187.58,143.63
2016,1,28,11,15,81.0,154.0,1.55,14.0,195.0,135.93,104.8
2016,1,28,11,30,0.0,80.0,1.5,14.0,80.0,66.45,50.58
2016,1,28,11,45,0.0,81.5,1.5,14.5,81.5,67.71,51.58
2016,1,28,12,0,0.0,83.0,1.5,15.0,83.0,68.97,52.5
2016,1,28,12,15,13.5,150.5,1.5,15.0,158.5,129.58,102.5
2016,1,28,12,30,27.0,218.0,1.5,15.0,234.0,192.3,153.38
2016,1,28,12,45,65.5,232.5,1.55,15.5,269.0,230.22,183.51
2016,1,28,13,0,104.0,247.0,1.6,16.0,304.0,269.04,214.47
2016,1,28,13,15,52.0,205.5,1.55,15.5,234.5,210.16,167.99
2016,1,28,13,30,0.0,164.0,1.5,15.0,165.0,139.48,110.72
2016,1,28,13,45,0.5,162.0,1.5,15.0,163.0,139.09,110.71
2016,1,28,14,0,1.0,160.0,1.5,15.0,161.0,138.87,110.71
2016,1,28,14,15,0.5,146.5,1.45,15.0,147.0,127.25,101.29
2016,1,28,14,30,0.0,133.0,1.4,15.0,133.0,115.42,91.67
2016,1,28,14,45,0.0,70.0,1.35,15.0,70.0,58.04,43.76
2016,1,28,15,0,0.0,7.0,1.3,15.0,7.0,5.76,0.0
2016,1,28,15,15,0.0,6.0,1.2,14.5,6.0,4.94,0.0
2016,1,28,15,30,0.0,5.0,1.1,14.0,5.0,4.11,0.0
2016,1,28,15,45,0.0,4.5,1.05,14.0,4.5,3.7,0.0
2016,1,28,16,0,0.0,4.0,1.0,14.0,4.0,3.28,0.0
2016,1,28,16,15,0.0,3.0,1.0,13.5,3.0,2.46,0.0
2016,1,28,16,30,0.0,2.0,1.0,13.0,2.0,1.64,0.0
2016,1,28,16,45,0.0,1.0,1.0,12.5,1.0,0.82,0.0
2016,1,28,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.5,2.4,13.0,0.5,0.0,0.0
2016,1,29,7,30,0.0,1.0,2.5,13.0,1.0,0.85,0.0
2016,1,29,7,45,0.0,3.5,2.65,13.5,3.5,2.87,0.0
2016,1,29,8,0,0.0,6.0,2.8,14.0,6.0,4.92,0.0
2016,1,29,8,15,0.0,9.5,2.8,14.0,9.5,7.8,1.22
2016,1,29,8,30,0.0,13.0,2.8,14.0,13.0,10.68,3.88
2016,1,29,8,45,0.0,17.0,2.85,14.0,17.0,13.98,6.91
2016,1,29,9,0,0.0,21.0,2.9,14.0,21.0,17.29,9.91
2016,1,29,9,15,0.0,24.5,2.9,14.0,24.5,20.19,12.52
2016,1,29,9,30,0.0,28.0,2.9,14.0,28.0,23.09,15.11
2016,1,29,9,45,0.0,50.5,2.95,14.0,50.5,41.78,31.79
2016,1,29,10,0,0.0,73.0,3.0,14.0,73.0,60.55,48.39
2016,1,29,10,15,61.0,140.0,3.0,14.0,169.0,106.67,88.88
2016,1,29,10,30,122.0,207.0,3.0,14.0,265.0,144.54,114.97
2016,1,29,10,45,65.0,192.0,3.0,14.0,223.0,147.96,116.46
2016,1,29,11,0,8.0,177.0,3.0,14.0,181.0,140.99,112.56
2016,1,29,11,15,4.0,126.5,3.0,14.0,128.5,104.13,82.03
2016,1,29,11,30,0.0,76.0,3.0,14.0,76.0,63.11,47.81
2016,1,29,11,45,13.0,146.5,3.0,14.0,153.5,123.84,98.15
2016,1,29,12,0,26.0,217.0,3.0,14.0,231.0,185.34,148.44
2016,1,29,12,15,18.0,206.0,3.0,14.0,216.0,176.33,141.22
2016,1,29,12,30,10.0,195.0,3.0,14.0,201.0,166.05,133.01
2016,1,29,12,45,19.0,206.0,3.0,14.0,216.5,181.26,145.58
2016,1,29,13,0,28.0,217.0,3.0,14.0,232.0,197.66,159.17
2016,1,29,13,15,14.0,161.0,3.0,14.0,168.5,143.52,114.86
2016,1,29,13,30,0.0,105.0,3.0,14.0,105.0,87.72,68.48
2016,1,29,13,45,0.0,101.0,3.0,14.0,101.0,84.41,65.85
2016,1,29,14,0,0.0,97.0,3.0,14.0,97.0,81.08,63.15
2016,1,29,14,15,10.5,133.5,3.0,14.0,138.0,121.55,97.46
2016,1,29,14,30,21.0,170.0,3.0,14.0,179.0,166.1,134.94
2016,1,29,14,45,10.5,87.5,3.0,14.0,92.0,80.73,63.44
2016,1,29,15,0,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,1,29,15,15,0.0,4.5,3.0,13.5,4.5,3.7,0.0
2016,1,29,15,30,0.0,4.0,3.0,13.0,4.0,3.29,0.0
2016,1,29,15,45,0.0,3.5,3.0,13.0,3.5,2.87,0.0
2016,1,29,16,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,1,29,16,15,0.0,2.5,2.95,13.0,2.5,2.05,0.0
2016,1,29,16,30,0.0,2.0,2.9,13.0,2.0,1.64,0.0
2016,1,29,16,45,0.0,1.0,2.9,13.0,1.0,0.82,0.0
2016,1,29,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,29,17,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,29,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,5.0,2.4,8.0,5.0,0.0,0.0
2016,1,30,7,30,0.0,10.0,2.5,8.0,10.0,8.54,0.0
2016,1,30,7,45,57.5,26.0,2.65,8.5,33.0,20.78,8.66
2016,1,30,8,0,115.0,42.0,2.8,9.0,56.0,32.39,22.59
2016,1,30,8,15,137.0,60.0,2.85,9.0,83.5,45.42,35.02
2016,1,30,8,30,159.0,78.0,2.9,9.0,111.0,58.09,46.91
2016,1,30,8,45,176.0,95.5,2.95,9.5,139.5,70.05,57.89
2016,1,30,9,0,193.0,113.0,3.0,10.0,168.0,81.67,68.36
2016,1,30,9,15,202.5,129.5,3.0,10.5,194.5,92.26,77.73
2016,1,30,9,30,212.0,146.0,3.0,11.0,221.0,102.55,86.66
2016,1,30,9,45,525.5,105.5,3.05,11.5,319.0,76.73,63.38
2016,1,30,10,0,839.0,65.0,3.1,12.0,417.0,54.7,43.52
2016,1,30,10,15,855.0,66.5,3.1,12.0,448.0,62.57,50.47
2016,1,30,10,30,871.0,68.0,3.1,12.0,479.0,76.56,49.96
2016,1,30,10,45,881.0,70.0,3.1,12.5,503.5,129.65,71.66
2016,1,30,11,0,891.0,72.0,3.1,13.0,528.0,183.02,108.57
2016,1,30,11,15,898.0,73.0,3.1,13.0,546.0,235.1,152.23
2016,1,30,11,30,905.0,74.0,3.1,13.0,564.0,286.66,198.87
2016,1,30,11,45,906.5,75.0,3.15,13.0,573.5,335.88,244.93
2016,1,30,12,0,908.0,76.0,3.2,13.0,583.0,383.63,289.69
2016,1,30,12,15,909.0,76.5,3.2,13.0,585.5,429.08,331.87
2016,1,30,12,30,910.0,77.0,3.2,13.0,588.0,472.62,371.63
2016,1,30,12,45,647.0,150.0,3.2,13.0,511.5,456.26,364.36
2016,1,30,13,0,384.0,223.0,3.2,13.0,435.0,405.6,327.23
2016,1,30,13,15,427.5,206.5,3.2,13.0,438.0,442.78,358.88
2016,1,30,13,30,471.0,190.0,3.2,13.0,441.0,473.61,385.24
2016,1,30,13,45,462.5,185.5,3.2,13.0,424.0,484.43,395.34
2016,1,30,14,0,454.0,181.0,3.2,13.0,407.0,492.98,403.58
2016,1,30,14,15,243.0,180.5,3.2,12.5,300.5,355.8,293.95
2016,1,30,14,30,32.0,180.0,3.2,12.0,194.0,195.32,160.07
2016,1,30,14,45,31.0,166.5,3.25,12.0,179.5,184.67,151.92
2016,1,30,15,0,30.0,153.0,3.3,12.0,165.0,173.68,143.09
2016,1,30,15,15,26.0,138.5,3.15,11.5,148.5,159.01,131.18
2016,1,30,15,30,22.0,124.0,3.0,11.0,132.0,132.37,108.93
2016,1,30,15,45,17.5,108.0,2.95,11.0,114.0,115.32,94.35
2016,1,30,16,0,13.0,92.0,2.9,11.0,96.0,98.07,79.35
2016,1,30,16,15,6.5,75.0,2.75,10.5,77.0,77.81,61.6
2016,1,30,16,30,0.0,58.0,2.6,10.0,58.0,57.15,43.26
2016,1,30,16,45,0.0,40.0,2.5,9.5,40.0,38.76,26.88
2016,1,30,17,0,0.0,22.0,2.4,9.0,22.0,18.33,7.65
2016,1,30,17,15,0.0,11.0,2.4,8.5,11.0,9.39,0.0
2016,1,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,9.5,2.25,6.0,9.5,0.0,0.0
2016,1,31,7,30,0.0,19.0,2.3,6.0,19.0,16.22,0.0
2016,1,31,7,45,257.5,25.5,2.4,6.5,56.5,21.05,9.61
2016,1,31,8,0,515.0,32.0,2.5,7.0,94.0,28.87,19.79
2016,1,31,8,15,593.5,38.0,2.6,7.5,139.0,33.92,24.96
2016,1,31,8,30,672.0,44.0,2.7,8.0,184.0,39.01,29.87
2016,1,31,8,45,724.5,47.5,2.8,8.5,229.5,41.81,32.55
2016,1,31,9,0,777.0,51.0,2.9,9.0,275.0,44.68,35.18
2016,1,31,9,15,809.0,54.0,3.0,9.0,317.5,47.0,37.29
2016,1,31,9,30,841.0,57.0,3.1,9.0,360.0,54.77,44.29
2016,1,31,9,45,858.5,60.5,3.25,9.5,397.5,57.88,46.93
2016,1,31,10,0,876.0,64.0,3.4,10.0,435.0,60.88,49.44
2016,1,31,10,15,892.0,66.0,3.5,10.0,467.0,62.73,51.0
2016,1,31,10,30,908.0,68.0,3.6,10.0,499.0,79.2,51.02
2016,1,31,10,45,919.5,68.5,3.7,10.5,524.5,133.46,73.56
2016,1,31,11,0,931.0,69.0,3.8,11.0,550.0,188.04,111.79
2016,1,31,11,15,937.5,70.0,3.95,11.0,568.0,242.16,157.84
2016,1,31,11,30,944.0,71.0,4.1,11.0,586.0,295.67,206.96
2016,1,31,11,45,946.5,72.0,4.3,11.0,596.0,347.16,255.81
2016,1,31,12,0,949.0,73.0,4.5,11.0,606.0,397.2,303.47
2016,1,31,12,15,949.5,73.0,4.65,11.0,608.0,443.9,347.82
2016,1,31,12,30,950.0,73.0,4.8,11.0,610.0,488.53,389.68
2016,1,31,12,45,940.0,76.0,4.95,11.0,603.0,528.8,427.24
2016,1,31,13,0,930.0,79.0,5.1,11.0,596.0,565.99,461.5
2016,1,31,13,15,924.5,78.5,5.1,11.0,582.5,598.97,491.39
2016,1,31,13,30,919.0,78.0,5.1,11.0,569.0,628.88,518.24
2016,1,31,13,45,905.5,78.0,5.2,11.0,547.0,651.22,538.99
2016,1,31,14,0,892.0,78.0,5.3,11.0,525.0,669.94,556.57
2016,1,31,14,15,879.0,76.5,5.3,11.0,496.5,688.84,573.58
2016,1,31,14,30,866.0,75.0,5.3,11.0,468.0,699.51,584.02
2016,1,31,14,45,843.5,73.5,5.3,11.0,433.0,699.83,585.47
2016,1,31,15,0,821.0,72.0,5.3,11.0,398.0,696.31,583.72
2016,1,31,15,15,793.0,68.5,5.2,10.5,358.5,682.72,574.59
2016,1,31,15,30,765.0,65.0,5.1,10.0,319.0,665.52,562.27
2016,1,31,15,45,724.0,61.0,5.05,10.0,275.5,634.78,537.61
2016,1,31,16,0,683.0,57.0,5.0,10.0,232.0,600.88,509.39
2016,1,31,16,15,620.5,51.0,4.95,9.5,187.0,553.18,469.29
2016,1,31,16,30,558.0,45.0,4.9,9.0,142.0,498.1,420.81
2016,1,31,16,45,452.5,36.5,4.85,8.5,99.5,408.6,340.38
2016,1,31,17,0,347.0,28.0,4.8,8.0,57.0,320.85,237.77
2016,1,31,17,15,173.5,14.0,4.95,8.0,28.5,129.02,0.0
2016,1,31,17,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.7,7.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,4.95,6.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,4.65,6.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,2,1,7,15,132.0,6.5,3.35,5.5,11.0,0.0,0.0
2016,2,1,7,30,264.0,13.0,3.4,6.0,22.0,11.1,0.0
2016,2,1,7,45,407.5,22.0,3.5,6.5,60.5,19.87,9.28
2016,2,1,8,0,551.0,31.0,3.6,7.0,99.0,28.0,19.08
2016,2,1,8,15,626.0,37.0,3.7,7.5,145.0,33.13,24.26
2016,2,1,8,30,701.0,43.0,3.8,8.0,191.0,38.27,29.21
2016,2,1,8,45,745.5,47.0,3.95,8.5,236.5,41.51,32.27
2016,2,1,9,0,790.0,51.0,4.1,9.0,282.0,44.76,35.23
2016,2,1,9,15,820.0,54.0,4.1,9.0,324.0,47.07,37.34
2016,2,1,9,30,850.0,57.0,4.1,9.0,366.0,54.91,44.4
2016,2,1,9,45,857.0,63.5,4.15,9.5,402.0,54.09,43.49
2016,2,1,10,0,864.0,70.0,4.2,10.0,438.0,58.65,47.41
2016,2,1,10,15,879.0,72.0,4.1,10.0,470.0,59.87,48.41
2016,2,1,10,30,894.0,74.0,4.0,10.0,502.0,84.64,54.65
2016,2,1,10,45,901.0,76.5,3.95,10.5,526.5,139.46,78.89
2016,2,1,11,0,908.0,79.0,3.9,11.0,551.0,194.25,117.9
2016,2,1,11,15,914.5,80.0,3.85,11.0,568.5,247.52,163.3
2016,2,1,11,30,921.0,81.0,3.8,11.0,586.0,300.21,211.5
2016,2,1,11,45,925.0,81.0,3.75,11.5,596.5,350.51,258.37
2016,2,1,12,0,929.0,81.0,3.7,12.0,607.0,399.49,303.82
2016,2,1,12,15,929.5,81.0,3.6,12.0,609.0,445.58,346.67
2016,2,1,12,30,930.0,81.0,3.5,12.0,611.0,489.63,386.89
2016,2,1,12,45,928.0,80.5,3.45,12.0,605.0,529.82,423.16
2016,2,1,13,0,926.0,80.0,3.4,12.0,599.0,567.41,456.5
2016,2,1,13,15,920.5,79.5,3.35,12.0,585.0,600.34,485.44
2016,2,1,13,30,915.0,79.0,3.3,12.0,571.0,630.19,511.37
2016,2,1,13,45,906.5,77.5,3.3,12.0,550.0,653.96,532.34
2016,2,1,14,0,898.0,76.0,3.3,12.0,529.0,674.31,550.34
2016,2,1,14,15,884.5,74.0,3.25,12.0,500.5,687.29,562.26
2016,2,1,14,30,871.0,72.0,3.2,12.0,472.0,702.21,575.21
2016,2,1,14,45,749.5,84.5,3.15,12.0,411.0,648.43,534.51
2016,2,1,15,0,628.0,97.0,3.1,12.0,350.0,592.44,491.27
2016,2,1,15,15,703.5,79.5,2.9,11.5,336.5,637.01,528.39
2016,2,1,15,30,779.0,62.0,2.7,11.0,323.0,674.88,558.1
2016,2,1,15,45,743.5,57.5,2.55,10.5,280.0,647.59,537.16
