Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,16,0,708.0,53.0,2.4,10.0,237.0,617.24,513.27
2016,2,1,16,15,650.0,47.5,2.4,9.5,192.0,566.43,472.41
2016,2,1,16,30,592.0,42.0,2.4,9.0,147.0,513.54,427.5
2016,2,1,16,45,496.5,34.0,2.4,8.5,104.0,429.93,354.3
2016,2,1,17,0,401.0,26.0,2.4,8.0,61.0,347.09,261.71
2016,2,1,17,15,200.5,13.0,2.45,7.5,30.5,177.72,0.0
2016,2,1,17,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,9.5,2.05,8.0,9.5,8.11,0.0
2016,2,2,7,30,0.0,19.0,2.0,8.0,19.0,16.22,0.0
2016,2,2,7,45,178.5,31.0,1.95,8.5,53.5,23.97,12.79
2016,2,2,8,0,357.0,43.0,1.9,9.0,88.0,35.43,25.51
2016,2,2,8,15,442.0,52.0,1.85,9.0,131.0,42.11,32.21
2016,2,2,8,30,527.0,61.0,1.8,9.0,174.0,48.77,38.62
2016,2,2,8,45,599.5,64.0,1.75,9.5,219.5,50.43,40.26
2016,2,2,9,0,672.0,67.0,1.7,10.0,265.0,52.33,41.97
2016,2,2,9,15,708.0,71.5,1.6,10.0,307.0,55.17,44.53
2016,2,2,9,30,744.0,76.0,1.5,10.0,349.0,63.24,51.75
2016,2,2,9,45,372.0,68.0,1.4,10.5,204.5,47.29,37.21
2016,2,2,10,0,0.0,60.0,1.3,11.0,60.0,49.7,39.23
2016,2,2,10,15,0.0,87.0,1.3,11.0,87.0,71.9,58.96
2016,2,2,10,30,0.0,114.0,1.3,11.0,114.0,92.48,73.57
2016,2,2,10,45,24.0,167.0,1.3,11.5,179.5,129.5,103.33
2016,2,2,11,0,48.0,220.0,1.3,12.0,245.0,172.02,136.74
2016,2,2,11,15,36.5,217.5,1.35,12.0,237.5,174.71,139.27
2016,2,2,11,30,25.0,215.0,1.4,12.0,230.0,177.79,142.33
2016,2,2,11,45,21.5,214.0,1.45,12.0,226.5,179.11,143.62
2016,2,2,12,0,18.0,213.0,1.5,12.0,223.0,179.82,144.41
2016,2,2,12,15,18.0,213.5,1.55,12.0,224.0,182.62,146.82
2016,2,2,12,30,18.0,214.0,1.6,12.0,225.0,185.35,149.19
2016,2,2,12,45,9.0,119.5,1.65,12.0,125.0,103.85,82.14
2016,2,2,13,0,0.0,25.0,1.7,12.0,25.0,20.68,12.05
2016,2,2,13,15,0.0,24.5,1.7,12.0,24.5,20.26,11.73
2016,2,2,13,30,0.0,24.0,1.7,12.0,24.0,19.84,11.39
2016,2,2,13,45,0.0,23.0,1.75,12.0,23.0,19.01,10.69
2016,2,2,14,0,0.0,22.0,1.8,12.0,22.0,18.18,9.99
2016,2,2,14,15,427.5,47.5,1.8,12.0,245.5,354.63,298.8
2016,2,2,14,30,855.0,73.0,1.8,12.0,469.0,695.08,564.97
2016,2,2,14,45,833.0,71.5,1.8,12.0,434.0,695.5,562.95
2016,2,2,15,0,811.0,70.0,1.8,12.0,399.0,692.15,561.48
2016,2,2,15,15,784.0,67.0,1.75,11.5,360.0,679.68,553.75
2016,2,2,15,30,757.0,64.0,1.7,11.0,321.0,663.68,543.14
2016,2,2,15,45,714.5,60.5,1.7,10.5,277.5,632.24,520.55
2016,2,2,16,0,672.0,57.0,1.7,10.0,234.0,597.69,494.58
2016,2,2,16,15,613.0,51.5,1.7,9.5,190.0,552.53,458.69
2016,2,2,16,30,554.0,46.0,1.7,9.0,146.0,500.33,414.98
2016,2,2,16,45,449.0,37.5,1.75,8.5,103.5,410.46,338.11
2016,2,2,17,0,344.0,29.0,1.8,8.0,61.0,322.54,247.23
2016,2,2,17,15,172.0,14.5,1.85,7.5,30.5,162.72,0.0
2016,2,2,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,11.0,1.85,5.0,11.0,9.39,0.0
2016,2,3,7,30,0.0,22.0,1.9,5.0,22.0,18.78,0.0
2016,2,3,7,45,202.5,31.0,1.95,5.5,57.5,24.02,13.5
2016,2,3,8,0,405.0,40.0,2.0,6.0,93.0,32.83,23.61
2016,2,3,8,15,483.0,48.5,2.0,6.5,136.0,39.21,29.96
2016,2,3,8,30,561.0,57.0,2.0,7.0,179.0,45.55,36.03
2016,2,3,8,45,605.5,64.0,2.05,7.5,222.0,50.38,40.55
2016,2,3,9,0,650.0,71.0,2.1,8.0,265.0,55.15,44.87
2016,2,3,9,15,685.0,75.5,2.1,8.0,306.0,57.85,47.32
2016,2,3,9,30,720.0,80.0,2.1,8.0,347.0,60.57,49.72
2016,2,3,9,45,486.0,130.5,2.1,8.5,318.5,91.43,77.31
2016,2,3,10,0,252.0,181.0,2.1,9.0,290.0,123.6,105.58
2016,2,3,10,15,521.5,139.0,2.05,9.0,386.0,95.53,80.42
2016,2,3,10,30,791.0,97.0,2.0,9.0,482.0,94.67,62.78
2016,2,3,10,45,548.5,160.5,2.0,9.5,434.0,159.17,108.47
2016,2,3,11,0,306.0,224.0,2.0,10.0,386.0,205.57,154.04
2016,2,3,11,15,268.5,238.0,2.0,10.0,383.5,230.54,176.54
2016,2,3,11,30,231.0,252.0,2.0,10.0,381.0,252.6,197.33
2016,2,3,11,45,344.0,233.5,2.0,10.5,429.0,290.95,226.42
2016,2,3,12,0,457.0,215.0,2.0,11.0,477.0,341.57,266.66
2016,2,3,12,15,235.5,212.0,1.95,11.0,347.5,275.54,219.89
2016,2,3,12,30,14.0,209.0,1.9,11.0,218.0,179.5,144.82
2016,2,3,12,45,7.0,175.0,1.9,11.0,179.5,149.47,120.44
2016,2,3,13,0,0.0,141.0,1.9,11.0,141.0,117.93,94.32
2016,2,3,13,15,0.0,149.5,1.85,11.0,149.5,125.72,100.94
2016,2,3,13,30,0.0,158.0,1.8,11.0,158.0,133.83,107.79
2016,2,3,13,45,50.0,193.5,1.75,11.0,219.5,206.97,169.39
2016,2,3,14,0,100.0,229.0,1.7,11.0,281.0,280.64,230.37
2016,2,3,14,15,226.0,206.0,1.6,11.0,314.5,361.24,297.78
2016,2,3,14,30,352.0,183.0,1.5,11.0,348.0,447.7,368.52
2016,2,3,14,45,223.0,179.0,1.45,11.0,281.0,362.87,299.57
2016,2,3,15,0,94.0,175.0,1.4,11.0,214.0,245.3,203.0
2016,2,3,15,15,86.0,159.5,1.35,10.5,192.5,227.9,189.85
2016,2,3,15,30,78.0,144.0,1.3,10.0,171.0,209.94,175.51
2016,2,3,15,45,70.5,125.5,1.3,10.0,147.5,187.76,157.09
2016,2,3,16,0,63.0,107.0,1.3,10.0,124.0,164.89,137.7
2016,2,3,16,15,52.5,88.0,1.35,9.5,100.5,138.31,114.86
2016,2,3,16,30,42.0,69.0,1.4,9.0,77.0,110.9,90.74
2016,2,3,16,45,23.5,50.5,1.45,9.0,54.5,77.47,60.65
2016,2,3,17,0,5.0,32.0,1.5,9.0,32.0,35.98,23.14
2016,2,3,17,15,2.5,16.0,1.45,9.0,16.0,15.12,0.0
2016,2,3,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,4,7,15,88.0,8.5,2.5,6.0,12.0,7.26,0.0
2016,2,4,7,30,176.0,17.0,2.5,6.0,24.0,14.08,0.0
2016,2,4,7,45,303.0,28.5,2.55,6.5,60.5,23.52,13.41
2016,2,4,8,0,430.0,40.0,2.6,7.0,97.0,32.83,23.56
2016,2,4,8,15,507.5,48.0,2.55,7.0,141.0,38.82,29.57
2016,2,4,8,30,585.0,56.0,2.5,7.0,185.0,44.79,35.35
2016,2,4,8,45,630.5,62.0,2.5,7.5,228.5,48.89,39.19
2016,2,4,9,0,676.0,68.0,2.5,8.0,272.0,52.96,42.88
2016,2,4,9,15,709.5,72.0,2.5,8.0,313.5,55.38,45.06
2016,2,4,9,30,743.0,76.0,2.5,8.0,355.0,63.03,51.94
2016,2,4,9,45,767.5,79.0,2.55,8.5,392.0,64.8,53.32
2016,2,4,10,0,792.0,82.0,2.6,9.0,429.0,66.59,54.72
2016,2,4,10,15,808.5,84.5,2.55,9.5,460.5,67.93,55.7
2016,2,4,10,30,825.0,87.0,2.5,10.0,492.0,90.02,56.99
2016,2,4,10,45,536.5,161.0,2.5,10.5,429.5,159.62,108.72
2016,2,4,11,0,248.0,235.0,2.5,11.0,367.0,204.91,155.65
2016,2,4,11,15,558.0,163.0,2.4,11.5,473.0,235.26,167.61
2016,2,4,11,30,868.0,91.0,2.3,12.0,579.0,297.64,210.26
2016,2,4,11,45,872.0,92.0,2.25,12.5,589.0,347.52,255.82
2016,2,4,12,0,876.0,93.0,2.2,13.0,599.0,396.26,299.95
2016,2,4,12,15,877.0,93.0,2.05,13.0,601.5,441.56,340.79
2016,2,4,12,30,878.0,93.0,1.9,13.0,604.0,484.99,379.0
2016,2,4,12,45,875.5,93.0,1.8,13.5,598.5,524.67,412.6
2016,2,4,13,0,873.0,93.0,1.7,14.0,593.0,561.84,443.16
2016,2,4,13,15,867.5,92.0,1.6,14.0,579.5,593.69,469.61
2016,2,4,13,30,862.0,91.0,1.5,14.0,566.0,622.52,493.09
2016,2,4,13,45,684.0,132.5,1.45,14.0,501.0,585.02,465.53
2016,2,4,14,0,506.0,174.0,1.4,14.0,436.0,527.34,422.15
2016,2,4,14,15,532.0,157.0,1.3,14.0,419.5,545.33,437.8
2016,2,4,14,30,558.0,140.0,1.2,14.0,403.0,561.56,451.34
2016,2,4,14,45,452.5,148.5,1.2,14.0,352.0,509.57,411.89
2016,2,4,15,0,347.0,157.0,1.2,14.0,301.0,437.67,356.84
2016,2,4,15,15,329.5,145.5,1.1,13.5,272.0,420.21,344.83
2016,2,4,15,30,312.0,134.0,1.0,13.0,243.0,401.08,330.72
2016,2,4,15,45,484.5,98.0,0.95,12.5,241.5,508.43,418.31
2016,2,4,16,0,657.0,62.0,0.9,12.0,240.0,603.26,490.6
2016,2,4,16,15,599.5,55.5,0.95,11.5,195.5,552.07,450.45
2016,2,4,16,30,542.0,49.0,1.0,11.0,151.0,499.25,408.2
2016,2,4,16,45,452.0,40.0,1.05,11.0,109.0,418.89,340.56
2016,2,4,17,0,362.0,31.0,1.1,11.0,67.0,339.85,263.32
2016,2,4,17,15,181.0,15.5,1.15,10.5,33.5,174.53,12.69
2016,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,7,15,89.0,9.0,2.35,5.5,13.0,7.68,0.0
2016,2,5,7,30,178.0,18.0,2.4,6.0,26.0,14.92,0.0
2016,2,5,7,45,304.5,30.0,2.45,6.5,64.0,24.78,14.78
2016,2,5,8,0,431.0,42.0,2.5,7.0,102.0,34.49,25.1
2016,2,5,8,15,508.5,50.5,2.5,7.5,146.5,40.85,31.37
2016,2,5,8,30,586.0,59.0,2.5,8.0,191.0,47.17,37.38
2016,2,5,8,45,637.5,64.5,2.5,8.5,236.0,50.83,40.81
2016,2,5,9,0,689.0,70.0,2.5,9.0,281.0,54.52,44.12
2016,2,5,9,15,723.5,74.5,2.5,9.5,323.0,57.29,46.51
2016,2,5,9,30,758.0,79.0,2.5,10.0,365.0,65.51,53.75
2016,2,5,9,45,712.5,89.0,2.5,11.0,379.5,65.78,53.66
2016,2,5,10,0,667.0,99.0,2.5,12.0,394.0,71.22,58.17
2016,2,5,10,15,704.5,97.5,2.4,12.0,428.5,69.59,56.6
2016,2,5,10,30,742.0,96.0,2.3,12.0,463.0,89.19,56.33
2016,2,5,10,45,795.5,97.5,2.25,12.5,508.5,146.75,86.61
2016,2,5,11,0,849.0,99.0,2.2,13.0,554.0,203.53,126.61
2016,2,5,11,15,856.0,100.0,2.05,13.0,572.0,255.35,170.58
2016,2,5,11,30,863.0,101.0,1.9,13.0,590.0,306.81,216.71
2016,2,5,11,45,676.0,155.5,1.75,13.5,542.5,338.56,252.39
2016,2,5,12,0,489.0,210.0,1.6,14.0,495.0,351.57,270.21
2016,2,5,12,15,578.5,180.0,1.45,14.0,518.5,393.07,304.46
2016,2,5,12,30,668.0,150.0,1.3,14.0,542.0,443.23,345.34
2016,2,5,12,45,648.0,154.5,1.15,14.0,532.0,471.52,369.4
2016,2,5,13,0,628.0,159.0,1.0,14.0,522.0,496.55,390.16
2016,2,5,13,15,745.0,128.5,1.0,14.0,549.0,563.29,442.89
2016,2,5,13,30,862.0,98.0,1.0,14.0,576.0,632.42,496.48
2016,2,5,13,45,863.5,92.5,1.0,14.5,557.0,658.09,516.13
2016,2,5,14,0,865.0,87.0,1.0,15.0,538.0,680.71,533.66
2016,2,5,14,15,853.0,85.0,1.05,15.0,510.5,694.82,546.24
2016,2,5,14,30,841.0,83.0,1.1,15.0,483.0,705.31,556.01
2016,2,5,14,45,824.0,80.5,1.15,15.0,449.5,708.02,559.44
2016,2,5,15,0,807.0,78.0,1.2,15.0,416.0,707.03,560.31
2016,2,5,15,15,781.5,74.5,1.2,14.5,376.5,694.96,553.6
2016,2,5,15,30,756.0,71.0,1.2,14.0,337.0,679.29,544.11
2016,2,5,15,45,708.5,68.5,1.2,13.5,292.5,650.15,524.16
2016,2,5,16,0,661.0,66.0,1.2,13.0,248.0,613.76,497.89
2016,2,5,16,15,602.0,59.5,1.2,12.5,202.5,561.2,457.83
2016,2,5,16,30,543.0,53.0,1.2,12.0,157.0,506.83,414.16
2016,2,5,16,45,444.5,43.5,1.2,11.5,113.5,419.15,341.46
2016,2,5,17,0,346.0,34.0,1.2,11.0,70.0,332.69,260.71
2016,2,5,17,15,173.0,17.0,1.2,10.5,35.0,173.53,42.38
2016,2,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.0,9.0,2.25,7.5,14.0,7.68,0.0
2016,2,6,7,30,214.0,18.0,2.3,8.0,28.0,14.9,0.0
2016,2,6,7,45,339.5,28.5,2.35,8.5,66.5,23.45,13.82
2016,2,6,8,0,465.0,39.0,2.4,9.0,105.0,31.92,22.69
2016,2,6,8,15,538.5,46.5,2.3,9.5,149.0,37.57,28.21
2016,2,6,8,30,612.0,54.0,2.2,10.0,193.0,43.18,33.51
2016,2,6,8,45,662.0,58.0,2.1,10.5,238.0,45.85,36.0
2016,2,6,9,0,712.0,62.0,2.0,11.0,283.0,52.86,42.28
2016,2,6,9,15,743.0,66.0,1.9,11.5,324.0,55.64,44.66
2016,2,6,9,30,774.0,70.0,1.8,12.0,365.0,58.41,46.98
2016,2,6,9,45,795.5,72.5,1.75,12.5,402.0,59.91,48.12
2016,2,6,10,0,817.0,75.0,1.7,13.0,439.0,61.43,49.26
2016,2,6,10,15,832.0,77.0,1.6,13.5,470.5,62.52,50.02
2016,2,6,10,30,847.0,79.0,1.5,14.0,502.0,88.68,52.39
2016,2,6,10,45,861.0,79.5,1.4,14.5,527.5,141.31,78.31
2016,2,6,11,0,875.0,80.0,1.3,15.0,553.0,200.39,121.58
2016,2,6,11,15,751.0,118.5,1.35,15.0,533.5,245.72,165.47
2016,2,6,11,30,627.0,157.0,1.4,15.0,514.0,288.48,208.2
2016,2,6,11,45,763.0,119.0,1.45,15.5,561.0,337.68,247.43
2016,2,6,12,0,899.0,81.0,1.5,16.0,608.0,400.86,298.83
2016,2,6,12,15,757.5,125.0,1.5,16.0,570.5,424.26,324.06
2016,2,6,12,30,616.0,169.0,1.5,16.0,533.0,438.11,339.75
2016,2,6,12,45,744.0,129.0,1.55,16.0,565.0,497.87,388.37
2016,2,6,13,0,872.0,89.0,1.6,16.0,597.0,562.69,440.55
2016,2,6,13,15,715.0,132.5,1.6,16.0,542.5,552.4,434.73
2016,2,6,13,30,558.0,176.0,1.6,16.0,488.0,523.09,413.99
2016,2,6,13,45,557.5,169.0,1.6,16.5,471.5,538.89,427.28
2016,2,6,14,0,557.0,162.0,1.6,17.0,455.0,552.44,438.33
2016,2,6,14,15,534.5,158.5,1.55,16.5,428.0,552.23,440.07
2016,2,6,14,30,512.0,155.0,1.5,16.0,401.0,548.97,439.48
2016,2,6,14,45,564.5,130.5,1.45,16.0,384.0,580.88,465.55
2016,2,6,15,0,617.0,106.0,1.4,16.0,367.0,605.49,485.85
2016,2,6,15,15,678.0,86.5,1.25,15.5,348.5,638.69,511.79
2016,2,6,15,30,739.0,67.0,1.1,15.0,330.0,664.51,530.84
2016,2,6,15,45,703.5,62.5,1.0,15.0,287.5,636.66,509.53
2016,2,6,16,0,668.0,58.0,0.9,15.0,245.0,605.81,485.81
2016,2,6,16,15,612.0,52.5,0.95,14.5,200.5,561.64,453.14
2016,2,6,16,30,556.0,47.0,1.0,14.0,156.0,510.89,413.31
2016,2,6,16,45,465.0,39.0,1.05,13.5,113.5,430.29,347.48
2016,2,6,17,0,374.0,31.0,1.1,13.0,71.0,351.03,274.94
2016,2,6,17,15,187.0,15.5,1.1,13.0,35.5,182.69,67.77
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,154.0,8.5,2.35,10.5,16.5,7.26,0.0
2016,2,7,7,30,308.0,17.0,2.4,11.0,33.0,15.36,0.0
2016,2,7,7,45,430.0,25.5,2.5,11.5,73.0,22.91,13.39
2016,2,7,8,0,552.0,34.0,2.6,12.0,113.0,30.45,21.14
2016,2,7,8,15,620.5,39.5,2.65,12.5,159.0,35.04,25.63
2016,2,7,8,30,689.0,45.0,2.7,13.0,205.0,39.66,29.95
2016,2,7,8,45,732.0,49.0,2.8,13.5,250.0,42.83,32.85
2016,2,7,9,0,775.0,53.0,2.9,14.0,295.0,46.02,35.65
2016,2,7,9,15,804.0,55.5,2.8,14.0,337.5,47.88,37.28
2016,2,7,9,30,833.0,58.0,2.7,14.0,380.0,55.71,44.19
2016,2,7,9,45,846.5,62.5,2.65,14.5,417.0,59.42,47.28
2016,2,7,10,0,860.0,67.0,2.6,15.0,454.0,63.0,50.23
2016,2,7,10,15,874.5,69.0,2.5,15.5,486.0,64.75,51.55
2016,2,7,10,30,889.0,71.0,2.4,16.0,518.0,94.08,54.54
2016,2,7,10,45,900.5,72.0,2.35,16.5,543.5,148.39,81.66
2016,2,7,11,0,912.0,73.0,2.3,17.0,569.0,203.1,121.56
2016,2,7,11,15,918.5,74.0,2.3,17.0,587.0,256.94,167.28
2016,2,7,11,30,925.0,75.0,2.3,17.0,605.0,310.2,215.03
2016,2,7,11,45,929.0,75.0,2.3,17.5,615.5,361.04,260.98
2016,2,7,12,0,933.0,75.0,2.3,18.0,626.0,410.55,305.28
2016,2,7,12,15,934.0,75.0,2.25,18.0,628.5,457.31,346.97
2016,2,7,12,30,935.0,75.0,2.2,18.0,631.0,502.07,386.03
2016,2,7,12,45,934.0,74.0,2.2,18.0,625.5,542.69,421.12
2016,2,7,13,0,933.0,73.0,2.2,18.0,620.0,580.74,453.4
2016,2,7,13,15,928.5,72.5,2.2,18.0,606.5,614.58,481.79
2016,2,7,13,30,924.0,72.0,2.2,18.0,593.0,645.37,507.33
2016,2,7,13,45,916.5,70.5,2.2,18.5,572.0,670.01,526.93
2016,2,7,14,0,909.0,69.0,2.2,19.0,551.0,691.22,543.64
2016,2,7,14,15,897.5,67.5,2.1,18.5,523.0,706.19,556.59
2016,2,7,14,30,886.0,66.0,2.0,18.0,495.0,717.53,566.06
2016,2,7,14,45,870.5,64.0,1.95,18.0,461.0,721.77,569.75
2016,2,7,15,0,855.0,62.0,1.9,18.0,427.0,722.39,570.92
2016,2,7,15,15,831.5,59.5,1.75,17.5,387.5,712.86,564.98
2016,2,7,15,30,808.0,57.0,1.6,17.0,348.0,707.02,561.58
2016,2,7,15,45,775.0,54.0,1.45,17.0,304.5,683.0,543.37
2016,2,7,16,0,742.0,51.0,1.3,17.0,261.0,655.89,522.31
2016,2,7,16,15,691.5,46.5,1.3,16.5,215.5,610.84,488.96
2016,2,7,16,30,641.0,42.0,1.3,16.0,170.0,563.65,451.94
2016,2,7,16,45,557.5,35.5,1.3,15.5,125.5,488.16,390.47
2016,2,7,17,0,474.0,29.0,1.3,15.0,81.0,412.67,321.68
2016,2,7,17,15,237.0,14.5,1.3,14.5,40.5,213.6,100.41
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,126.0,10.0,2.95,10.5,16.5,8.54,0.0
2016,2,8,7,30,252.0,20.0,3.0,11.0,33.0,16.62,0.0
2016,2,8,7,45,374.5,30.0,3.15,11.5,73.0,24.71,15.09
2016,2,8,8,0,497.0,40.0,3.3,12.0,113.0,32.75,23.2
2016,2,8,8,15,570.5,46.5,3.2,12.5,159.0,37.59,27.92
2016,2,8,8,30,644.0,53.0,3.1,13.0,205.0,46.22,35.83
2016,2,8,8,45,687.5,58.5,3.05,13.5,250.5,50.39,39.61
2016,2,8,9,0,731.0,64.0,3.0,14.0,296.0,54.53,43.24
2016,2,8,9,15,762.5,67.5,2.9,14.5,338.5,56.89,45.2
2016,2,8,9,30,794.0,71.0,2.8,15.0,381.0,59.26,47.13
2016,2,8,9,45,821.5,72.5,2.75,15.5,420.0,60.07,47.64
2016,2,8,10,0,849.0,74.0,2.7,16.0,459.0,60.95,48.21
2016,2,8,10,15,864.0,76.0,2.65,16.5,491.0,62.07,48.99
2016,2,8,10,30,879.0,78.0,2.6,17.0,523.0,93.51,52.91
2016,2,8,10,45,889.5,79.5,2.55,17.5,548.5,155.01,86.8
2016,2,8,11,0,900.0,81.0,2.5,18.0,574.0,209.64,126.9
2016,2,8,11,15,906.5,82.0,2.45,18.0,592.5,263.14,172.28
2016,2,8,11,30,913.0,83.0,2.4,18.0,611.0,316.08,219.54
2016,2,8,11,45,917.0,83.0,2.35,18.5,621.5,366.61,264.91
2016,2,8,12,0,921.0,83.0,2.3,19.0,632.0,415.84,308.58
2016,2,8,12,15,921.5,83.5,2.25,19.0,634.0,462.56,349.93
2016,2,8,12,30,922.0,84.0,2.2,19.0,636.0,507.3,388.66
2016,2,8,12,45,925.0,81.5,2.15,19.0,631.5,548.29,423.56
2016,2,8,13,0,928.0,79.0,2.1,19.0,627.0,586.96,455.83
2016,2,8,13,15,923.0,78.5,2.0,19.0,613.5,620.55,483.27
2016,2,8,13,30,918.0,78.0,1.9,19.0,600.0,651.06,507.73
2016,2,8,13,45,910.5,76.5,1.85,19.5,579.0,675.74,526.74
2016,2,8,14,0,903.0,75.0,1.8,20.0,558.0,696.99,542.86
2016,2,8,14,15,891.5,73.5,1.75,19.5,530.0,712.01,555.97
2016,2,8,14,30,880.0,72.0,1.7,19.0,502.0,723.42,565.65
2016,2,8,14,45,863.0,70.0,1.65,19.0,467.5,726.64,568.51
2016,2,8,15,0,846.0,68.0,1.6,19.0,433.0,732.92,573.68
2016,2,8,15,15,822.5,65.5,1.5,18.5,393.5,723.67,568.28
2016,2,8,15,30,799.0,63.0,1.4,18.0,354.0,710.82,560.22
2016,2,8,15,45,764.5,59.5,1.3,17.5,310.0,684.9,542.31
2016,2,8,16,0,730.0,56.0,1.2,17.0,266.0,655.83,521.4
2016,2,8,16,15,678.0,51.0,1.2,16.5,220.0,608.78,486.82
2016,2,8,16,30,626.0,46.0,1.2,16.0,174.0,559.49,448.52
2016,2,8,16,45,540.0,39.0,1.3,15.5,129.0,481.1,385.77
2016,2,8,17,0,454.0,32.0,1.4,15.0,84.0,412.64,323.94
2016,2,8,17,15,296.5,21.0,1.4,14.5,48.5,273.27,149.23
2016,2,8,17,30,139.0,10.0,1.4,14.0,13.0,103.35,0.0
2016,2,8,17,45,69.5,5.0,1.45,14.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,10.5,2.6,9.0,18.0,8.96,0.0
2016,2,9,7,30,267.0,21.0,2.7,9.0,36.0,17.47,0.36
2016,2,9,7,45,390.0,30.5,2.8,9.5,77.0,25.12,15.76
2016,2,9,8,0,513.0,40.0,2.9,10.0,118.0,32.74,23.46
2016,2,9,8,15,584.5,47.0,2.9,10.5,164.5,38.01,28.57
2016,2,9,8,30,656.0,54.0,2.9,11.0,211.0,47.1,36.94
2016,2,9,8,45,702.5,58.5,2.95,12.0,257.0,50.43,39.9
2016,2,9,9,0,749.0,63.0,3.0,13.0,303.0,53.79,42.75
2016,2,9,9,15,712.0,73.0,2.9,13.5,326.0,55.68,44.31
2016,2,9,9,30,675.0,83.0,2.8,14.0,349.0,61.57,49.36
2016,2,9,9,45,705.0,85.0,2.7,14.5,386.5,62.35,49.84
2016,2,9,10,0,735.0,87.0,2.6,15.0,424.0,69.06,55.52
2016,2,9,10,15,692.5,107.0,2.4,15.5,442.0,75.28,60.72
2016,2,9,10,30,650.0,127.0,2.2,16.0,460.0,113.41,73.91
2016,2,9,10,45,681.0,125.5,2.05,16.5,488.5,157.2,96.91
2016,2,9,11,0,712.0,124.0,1.9,17.0,517.0,203.87,130.69
2016,2,9,11,15,685.0,138.0,1.8,17.0,526.0,252.52,172.99
2016,2,9,11,30,658.0,152.0,1.7,17.0,535.0,297.98,213.95
2016,2,9,11,45,550.0,192.0,1.6,17.5,516.0,332.06,247.24
2016,2,9,12,0,442.0,232.0,1.5,18.0,497.0,357.2,271.53
2016,2,9,12,15,682.5,159.5,1.35,18.0,571.0,429.53,326.6
2016,2,9,12,30,923.0,87.0,1.2,18.0,645.0,513.39,391.0
2016,2,9,12,45,780.5,125.0,1.1,18.5,594.0,519.63,398.23
2016,2,9,13,0,638.0,163.0,1.0,19.0,543.0,513.79,395.36
2016,2,9,13,15,574.5,180.5,0.85,19.0,517.0,517.68,399.31
2016,2,9,13,30,511.0,198.0,0.7,19.0,491.0,520.82,401.72
2016,2,9,13,45,539.0,181.0,0.55,19.0,480.5,544.56,419.71
2016,2,9,14,0,567.0,164.0,0.4,19.0,470.0,567.07,436.21
2016,2,9,14,15,445.0,183.0,0.3,19.0,415.5,520.66,401.5
2016,2,9,14,30,323.0,202.0,0.2,19.0,361.0,454.15,352.32
2016,2,9,14,45,375.0,177.5,0.15,19.0,350.0,476.73,371.53
2016,2,9,15,0,427.0,153.0,0.1,19.0,339.0,514.67,400.51
2016,2,9,15,15,363.0,147.0,0.15,18.5,295.5,452.18,355.94
2016,2,9,15,30,299.0,141.0,0.2,18.0,252.0,404.07,321.49
2016,2,9,15,45,280.0,127.0,0.25,18.0,220.5,378.83,303.59
2016,2,9,16,0,261.0,113.0,0.3,18.0,189.0,352.33,283.79
2016,2,9,16,15,239.0,96.0,0.35,17.5,156.5,318.19,257.7
2016,2,9,16,30,217.0,79.0,0.4,17.0,124.0,283.03,229.55
2016,2,9,16,45,186.0,60.5,0.5,17.0,92.0,237.77,191.51
2016,2,9,17,0,155.0,42.0,0.6,17.0,60.0,191.45,150.11
2016,2,9,17,15,77.5,26.0,0.65,16.5,35.0,110.51,63.42
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,8.54,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.15,11.0,9.5,8.11,0.0
2016,2,10,7,30,0.0,19.0,1.1,11.0,19.0,15.62,1.5
2016,2,10,7,45,16.0,37.5,1.1,11.5,40.0,29.81,19.8
2016,2,10,8,0,32.0,56.0,1.1,12.0,61.0,43.67,32.96
2016,2,10,8,15,43.0,75.5,1.15,12.5,84.5,57.9,46.05
2016,2,10,8,30,54.0,95.0,1.2,13.0,108.0,71.87,58.69
2016,2,10,8,45,60.0,114.0,1.25,13.5,131.0,85.23,70.54
2016,2,10,9,0,66.0,133.0,1.3,14.0,154.0,98.32,81.92
2016,2,10,9,15,72.0,150.0,1.2,14.0,176.0,109.98,92.0
2016,2,10,9,30,78.0,167.0,1.1,14.0,198.0,121.39,101.71
2016,2,10,9,45,302.5,155.0,1.0,14.5,292.5,108.77,90.31
2016,2,10,10,0,527.0,143.0,0.9,15.0,387.0,98.15,80.75
2016,2,10,10,15,684.0,116.0,0.85,15.0,455.0,81.18,65.87
2016,2,10,10,30,841.0,89.0,0.8,15.0,523.0,104.14,60.78
2016,2,10,10,45,852.0,91.0,0.8,15.0,548.5,157.86,90.33
2016,2,10,11,0,863.0,93.0,0.8,15.0,574.0,212.13,131.09
2016,2,10,11,15,586.0,174.5,0.85,15.5,506.0,258.77,181.83
2016,2,10,11,30,309.0,256.0,0.9,16.0,438.0,280.74,211.2
2016,2,10,11,45,598.5,175.5,0.95,16.5,534.5,339.16,251.36
2016,2,10,12,0,888.0,95.0,1.0,17.0,631.0,417.64,310.03
2016,2,10,12,15,889.0,95.0,1.0,17.0,633.5,464.0,350.04
2016,2,10,12,30,890.0,95.0,1.0,17.0,636.0,508.45,387.75
2016,2,10,12,45,665.5,163.5,1.05,17.5,566.5,498.73,384.03
2016,2,10,13,0,441.0,232.0,1.1,18.0,497.0,465.02,360.52
2016,2,10,13,15,421.0,231.5,1.1,18.0,480.0,476.48,371.04
2016,2,10,13,30,401.0,231.0,1.1,18.0,463.0,475.31,371.66
2016,2,10,13,45,495.5,194.5,1.15,18.5,471.0,531.37,415.43
2016,2,10,14,0,590.0,158.0,1.2,19.0,479.0,584.78,456.54
2016,2,10,14,15,532.0,165.0,1.15,18.5,443.5,564.89,443.03
2016,2,10,14,30,474.0,172.0,1.1,18.0,408.0,546.88,431.04
2016,2,10,14,45,475.5,158.5,1.1,18.0,381.5,547.2,433.09
2016,2,10,15,0,477.0,145.0,1.1,18.0,355.0,545.1,433.14
2016,2,10,15,15,533.0,120.0,1.05,17.5,334.5,568.72,453.7
2016,2,10,15,30,589.0,95.0,1.0,17.0,314.0,598.09,477.65
2016,2,10,15,45,544.5,91.5,1.0,17.0,275.0,564.15,452.7
2016,2,10,16,0,500.0,88.0,1.0,17.0,236.0,527.28,425.18
2016,2,10,16,15,458.0,77.5,1.05,16.5,195.5,478.07,388.44
2016,2,10,16,30,416.0,67.0,1.1,16.0,155.0,433.33,353.08
2016,2,10,16,45,355.5,53.5,1.15,15.5,115.5,369.83,300.58
2016,2,10,17,0,295.0,40.0,1.2,15.0,76.0,306.94,244.73
2016,2,10,17,15,147.5,27.0,1.2,14.5,45.0,179.44,114.67
2016,2,10,17,30,0.0,14.0,1.2,14.0,14.0,11.95,0.0
2016,2,10,17,45,0.0,7.0,1.2,14.0,7.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,11,7,15,111.5,11.5,1.8,10.5,19.0,9.82,0.0
2016,2,11,7,30,223.0,23.0,1.8,11.0,38.0,19.01,4.78
2016,2,11,7,45,312.5,36.0,1.8,11.5,75.5,29.52,19.68
2016,2,11,8,0,402.0,49.0,1.8,12.0,113.0,39.77,29.57
2016,2,11,8,15,462.5,59.0,1.7,12.0,155.5,47.07,36.55
2016,2,11,8,30,523.0,69.0,1.6,12.0,198.0,54.22,43.21
2016,2,11,8,45,557.5,78.0,1.5,12.5,240.0,60.2,48.58
2016,2,11,9,0,592.0,87.0,1.4,13.0,282.0,66.03,53.68
2016,2,11,9,15,643.5,84.0,1.25,13.0,321.5,62.83,50.75
2016,2,11,9,30,695.0,81.0,1.1,13.0,361.0,60.13,48.25
2016,2,11,9,45,749.0,84.0,1.0,13.5,411.0,67.64,54.69
2016,2,11,10,0,803.0,87.0,0.9,14.0,461.0,69.71,56.27
2016,2,11,10,15,818.0,89.5,0.85,14.5,493.0,70.93,57.09
2016,2,11,10,30,833.0,92.0,0.8,15.0,525.0,108.19,63.31
2016,2,11,10,45,674.0,141.5,0.8,15.5,502.5,171.78,108.46
2016,2,11,11,0,515.0,191.0,0.8,16.0,480.0,222.21,153.58
2016,2,11,11,15,347.5,233.5,0.8,16.5,431.5,251.46,184.56
2016,2,11,11,30,180.0,276.0,0.8,17.0,383.0,261.49,199.4
2016,2,11,11,45,177.5,282.5,0.8,17.5,389.5,280.92,215.33
2016,2,11,12,0,175.0,289.0,0.8,18.0,396.0,299.97,230.72
2016,2,11,12,15,299.5,266.5,0.8,18.0,450.0,352.52,270.71
2016,2,11,12,30,424.0,244.0,0.8,18.0,504.0,417.31,320.34
2016,2,11,12,45,459.5,231.0,0.8,18.5,510.5,450.24,345.93
2016,2,11,13,0,495.0,218.0,0.8,19.0,517.0,484.11,372.2
2016,2,11,13,15,489.0,215.0,0.7,19.0,505.0,503.21,387.09
2016,2,11,13,30,483.0,212.0,0.6,19.0,493.0,520.19,400.14
2016,2,11,13,45,437.5,214.5,0.55,19.0,462.5,514.42,396.48
2016,2,11,14,0,392.0,217.0,0.5,19.0,432.0,492.39,381.15
2016,2,11,14,15,459.5,189.0,0.4,19.0,429.0,540.31,417.49
2016,2,11,14,30,527.0,161.0,0.3,19.0,426.0,575.56,443.77
2016,2,11,14,45,471.5,160.0,0.2,19.0,385.0,547.63,423.01
2016,2,11,15,0,416.0,159.0,0.1,19.0,344.0,516.13,400.28
2016,2,11,15,15,458.0,136.0,0.25,18.5,323.0,531.78,416.37
2016,2,11,15,30,500.0,113.0,0.4,18.0,302.0,544.77,430.16
2016,2,11,15,45,442.0,112.0,0.55,18.0,264.0,504.56,401.76
2016,2,11,16,0,384.0,111.0,0.7,18.0,226.0,462.65,371.28
2016,2,11,16,15,343.5,96.5,0.85,17.5,186.5,416.45,337.19
2016,2,11,16,30,303.0,82.0,1.0,17.0,147.0,369.22,300.26
2016,2,11,16,45,245.5,65.0,1.15,16.5,109.5,305.42,247.8
2016,2,11,17,0,188.0,48.0,1.3,16.0,72.0,226.69,180.85
2016,2,11,17,15,94.0,30.0,1.35,15.5,42.0,132.92,88.11
2016,2,11,17,30,0.0,12.0,1.4,15.0,12.0,10.24,0.0
2016,2,11,17,45,0.0,6.0,1.45,14.5,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
