Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,7,15,125.0,12.5,1.15,11.5,21.0,10.67,0.0
2016,2,12,7,30,250.0,25.0,1.1,12.0,42.0,20.78,7.2
2016,2,12,7,45,361.0,35.5,1.1,12.5,82.5,29.12,19.4
2016,2,12,8,0,472.0,46.0,1.1,13.0,123.0,37.38,27.41
2016,2,12,8,15,540.5,53.5,1.05,13.0,168.5,42.81,32.66
2016,2,12,8,30,609.0,61.0,1.0,13.0,214.0,48.22,37.72
2016,2,12,8,45,533.5,84.5,0.95,13.5,237.5,65.08,52.75
2016,2,12,9,0,458.0,108.0,0.9,14.0,261.0,77.91,63.96
2016,2,12,9,15,488.5,115.0,0.85,14.0,297.0,82.07,67.49
2016,2,12,9,30,519.0,122.0,0.8,14.0,333.0,86.15,70.93
2016,2,12,9,45,488.5,142.5,0.8,14.5,356.0,98.1,81.03
2016,2,12,10,0,458.0,163.0,0.8,15.0,379.0,109.6,90.61
2016,2,12,10,15,490.5,167.5,0.85,15.0,412.5,111.63,92.14
2016,2,12,10,30,523.0,172.0,0.9,15.0,446.0,141.24,97.85
2016,2,12,10,45,676.0,137.0,0.95,15.5,508.5,170.61,107.13
2016,2,12,11,0,829.0,102.0,1.0,16.0,571.0,218.35,137.21
2016,2,12,11,15,698.5,144.5,1.05,16.0,548.5,266.51,183.81
2016,2,12,11,30,568.0,187.0,1.1,16.0,526.0,303.8,221.67
2016,2,12,11,45,707.0,146.5,1.15,16.5,576.0,355.25,262.03
2016,2,12,12,0,846.0,106.0,1.2,17.0,626.0,416.97,311.4
2016,2,12,12,15,846.5,106.5,1.2,17.0,628.0,461.97,350.38
2016,2,12,12,30,847.0,107.0,1.2,17.0,630.0,505.13,387.05
2016,2,12,12,45,842.0,107.5,1.3,17.0,623.5,543.47,419.8
2016,2,12,13,0,837.0,108.0,1.4,17.0,617.0,579.17,449.9
2016,2,12,13,15,643.5,165.5,1.45,17.0,552.0,555.89,434.25
2016,2,12,13,30,450.0,223.0,1.5,17.0,487.0,511.51,401.78
2016,2,12,13,45,626.5,163.5,1.55,17.0,517.5,596.67,469.54
2016,2,12,14,0,803.0,104.0,1.6,17.0,548.0,677.67,532.83
2016,2,12,14,15,676.5,130.0,1.6,17.0,491.0,642.29,506.56
2016,2,12,14,30,550.0,156.0,1.6,17.0,434.0,588.99,467.59
2016,2,12,14,45,488.5,157.5,1.6,17.0,392.5,559.42,446.67
2016,2,12,15,0,427.0,159.0,1.6,17.0,351.0,526.1,422.23
2016,2,12,15,15,455.5,138.5,1.55,16.5,326.5,534.44,431.42
2016,2,12,15,30,484.0,118.0,1.5,16.0,302.0,540.22,438.27
2016,2,12,15,45,446.5,111.0,1.45,16.0,265.0,508.43,414.1
2016,2,12,16,0,409.0,104.0,1.4,16.0,228.0,474.84,388.12
2016,2,12,16,15,373.5,90.5,1.45,15.5,189.5,433.12,356.14
2016,2,12,16,30,338.0,77.0,1.5,15.0,151.0,390.21,321.64
2016,2,12,16,45,286.5,61.5,1.55,14.5,114.0,331.79,272.63
2016,2,12,17,0,235.0,46.0,1.6,14.0,77.0,273.74,221.12
2016,2,12,17,15,117.5,31.0,1.6,14.0,46.5,152.78,106.78
2016,2,12,17,30,0.0,16.0,1.6,14.0,16.0,13.66,0.0
2016,2,12,17,45,0.0,8.0,1.65,14.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,180.0,11.5,2.0,9.5,24.5,9.82,0.0
2016,2,13,7,30,360.0,23.0,2.0,10.0,49.0,19.12,7.33
2016,2,13,7,45,474.5,31.0,2.0,10.5,93.5,27.81,18.53
2016,2,13,8,0,589.0,39.0,2.0,11.0,138.0,34.78,25.37
2016,2,13,8,15,652.5,44.5,1.85,11.5,185.5,39.27,29.71
2016,2,13,8,30,716.0,50.0,1.7,12.0,233.0,43.78,33.89
2016,2,13,8,45,758.5,54.0,1.6,12.5,280.5,46.87,36.66
2016,2,13,9,0,801.0,58.0,1.5,13.0,328.0,49.97,39.35
2016,2,13,9,15,828.0,61.0,1.5,13.5,371.5,52.12,41.11
2016,2,13,9,30,855.0,64.0,1.5,14.0,415.0,54.26,42.84
2016,2,13,9,45,880.0,64.0,1.5,14.5,454.5,61.12,48.71
2016,2,13,10,0,905.0,64.0,1.5,15.0,494.0,61.7,48.99
2016,2,13,10,15,918.5,65.5,1.45,15.5,527.0,63.11,50.02
2016,2,13,10,30,932.0,67.0,1.4,16.0,560.0,108.25,58.33
2016,2,13,10,45,943.0,67.5,1.4,16.5,586.0,164.99,90.95
2016,2,13,11,0,954.0,68.0,1.4,17.0,612.0,222.03,134.64
2016,2,13,11,15,959.0,68.5,1.45,17.0,630.0,277.78,182.83
2016,2,13,11,30,964.0,69.0,1.5,17.0,648.0,332.7,232.17
2016,2,13,11,45,967.0,69.5,1.6,17.5,658.5,385.92,279.92
2016,2,13,12,0,970.0,70.0,1.7,18.0,669.0,437.68,325.68
2016,2,13,12,15,970.0,70.0,1.7,18.0,671.5,486.01,368.09
2016,2,13,12,30,970.0,70.0,1.7,18.0,674.0,532.16,407.67
2016,2,13,12,45,956.5,75.5,1.75,18.0,666.5,574.27,443.37
2016,2,13,13,0,943.0,81.0,1.8,18.0,659.0,613.0,475.61
2016,2,13,13,15,937.5,80.0,2.0,18.0,644.5,646.56,504.36
2016,2,13,13,30,932.0,79.0,2.2,18.0,630.0,676.92,530.32
2016,2,13,13,45,919.5,79.5,2.45,18.0,607.5,700.96,551.56
2016,2,13,14,0,907.0,80.0,2.7,18.0,585.0,721.34,569.88
2016,2,13,14,15,895.0,78.5,2.75,17.5,556.0,736.2,583.13
2016,2,13,14,30,883.0,77.0,2.8,17.0,527.0,747.37,593.62
2016,2,13,14,45,862.5,75.5,2.85,17.0,491.5,755.21,600.73
2016,2,13,15,0,842.0,74.0,2.9,17.0,456.0,752.94,600.53
2016,2,13,15,15,731.5,83.0,2.75,16.5,394.0,693.48,558.01
2016,2,13,15,30,621.0,92.0,2.6,16.0,332.0,626.55,509.34
2016,2,13,15,45,578.5,89.0,2.5,15.5,291.5,594.56,486.64
2016,2,13,16,0,536.0,86.0,2.4,15.0,251.0,559.67,460.7
2016,2,13,16,15,494.5,76.5,2.4,14.5,209.5,515.95,427.1
2016,2,13,16,30,453.0,67.0,2.4,14.0,168.0,470.37,390.39
2016,2,13,16,45,389.5,55.0,2.45,13.5,127.0,404.26,334.99
2016,2,13,17,0,326.0,43.0,2.5,13.0,86.0,338.37,276.43
2016,2,13,17,15,163.0,31.0,2.5,12.5,52.5,203.14,148.5
2016,2,13,17,30,0.0,19.0,2.5,12.0,19.0,16.22,0.0
2016,2,13,17,45,0.0,9.5,2.5,12.0,9.5,8.11,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,172.5,12.0,2.35,10.5,25.0,10.24,0.0
2016,2,14,7,30,345.0,24.0,2.4,11.0,50.0,19.89,8.67
2016,2,14,7,45,448.0,32.0,2.45,12.0,92.5,26.22,17.11
2016,2,14,8,0,551.0,40.0,2.5,13.0,135.0,35.43,25.75
2016,2,14,8,15,612.0,46.0,2.35,13.5,181.0,40.26,30.35
2016,2,14,8,30,673.0,52.0,2.2,14.0,227.0,45.09,34.77
2016,2,14,8,45,371.5,95.0,2.05,14.5,194.5,68.86,55.88
2016,2,14,9,0,70.0,138.0,1.9,15.0,162.0,102.06,84.92
2016,2,14,9,15,203.0,148.5,1.9,15.5,230.0,103.94,86.21
2016,2,14,9,30,336.0,159.0,1.9,16.0,298.0,111.71,92.59
2016,2,14,9,45,297.0,181.5,1.95,16.5,313.0,124.35,103.09
2016,2,14,10,0,258.0,204.0,2.0,17.0,328.0,136.44,112.99
2016,2,14,10,15,419.5,180.0,2.1,17.5,397.0,117.94,96.74
2016,2,14,10,30,581.0,156.0,2.2,18.0,466.0,138.83,92.05
2016,2,14,10,45,574.0,167.0,2.3,18.5,485.0,182.91,120.02
2016,2,14,11,0,567.0,178.0,2.4,19.0,504.0,227.2,154.67
2016,2,14,11,15,728.5,132.0,2.4,19.0,564.0,268.2,183.55
2016,2,14,11,30,890.0,86.0,2.4,19.0,624.0,328.66,231.07
2016,2,14,11,45,893.0,87.0,2.4,19.5,635.0,379.01,275.98
2016,2,14,12,0,896.0,88.0,2.4,20.0,646.0,428.05,319.06
2016,2,14,12,15,898.0,88.5,2.4,20.0,649.0,474.72,359.9
2016,2,14,12,30,900.0,89.0,2.4,20.0,652.0,519.58,398.33
2016,2,14,12,45,897.0,89.5,2.45,20.0,647.0,559.85,432.55
2016,2,14,13,0,894.0,90.0,2.5,20.0,642.0,597.54,464.07
2016,2,14,13,15,683.5,156.0,2.5,20.0,572.5,575.84,449.06
2016,2,14,13,30,473.0,222.0,2.5,20.0,503.0,528.63,413.86
2016,2,14,13,45,666.0,156.0,2.5,20.0,538.0,620.62,486.71
2016,2,14,14,0,859.0,90.0,2.5,20.0,573.0,707.57,554.49
2016,2,14,14,15,701.0,125.5,2.5,19.5,507.0,660.33,520.23
2016,2,14,14,30,543.0,161.0,2.5,19.0,441.0,593.39,471.34
2016,2,14,14,45,477.0,163.5,2.5,19.0,397.5,561.0,448.03
2016,2,14,15,0,411.0,166.0,2.5,19.0,354.0,524.74,421.05
2016,2,14,15,15,356.5,158.5,2.45,18.5,311.5,466.76,378.17
2016,2,14,15,30,302.0,151.0,2.4,18.0,269.0,423.2,345.21
2016,2,14,15,45,284.5,136.5,2.35,18.0,237.0,398.36,326.41
2016,2,14,16,0,267.0,122.0,2.3,18.0,205.0,372.18,305.93
2016,2,14,16,15,247.5,104.0,2.25,17.0,171.5,338.32,279.76
2016,2,14,16,30,228.0,86.0,2.2,16.0,138.0,303.21,251.43
2016,2,14,16,45,201.0,67.5,2.2,15.5,105.5,260.48,214.96
2016,2,14,17,0,174.0,49.0,2.2,15.0,73.0,216.78,175.97
2016,2,14,17,15,87.0,33.0,2.25,15.0,45.0,133.96,97.68
2016,2,14,17,30,0.0,17.0,2.3,15.0,17.0,16.28,0.0
2016,2,14,17,45,0.0,8.5,2.35,15.0,8.5,7.26,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,7,15,199.5,12.0,1.7,13.5,28.0,10.24,0.0
2016,2,15,7,30,399.0,24.0,1.7,14.0,56.0,21.74,10.57
2016,2,15,7,45,502.5,31.5,1.75,15.0,100.5,28.22,18.68
2016,2,15,8,0,606.0,39.0,1.8,16.0,145.0,34.73,24.85
2016,2,15,8,15,665.5,44.5,1.85,16.0,193.0,39.23,29.15
2016,2,15,8,30,725.0,50.0,1.9,16.0,241.0,43.73,33.29
2016,2,15,8,45,764.0,53.0,2.0,16.5,287.5,46.0,35.27
2016,2,15,9,0,803.0,56.0,2.1,17.0,334.0,48.31,37.21
2016,2,15,9,15,828.5,59.0,2.15,17.0,377.0,56.36,44.22
2016,2,15,9,30,854.0,62.0,2.2,17.0,420.0,59.17,46.58
2016,2,15,9,45,872.5,63.5,2.25,17.5,458.5,60.74,47.74
2016,2,15,10,0,891.0,65.0,2.3,18.0,497.0,62.26,48.84
2016,2,15,10,15,903.5,66.5,2.3,18.0,529.0,63.63,49.91
2016,2,15,10,30,916.0,68.0,2.3,18.0,561.0,113.53,60.56
2016,2,15,10,45,924.5,69.5,2.3,18.5,586.5,170.01,94.62
2016,2,15,11,0,933.0,71.0,2.3,19.0,612.0,226.58,138.73
2016,2,15,11,15,938.5,71.5,2.3,19.0,630.0,281.52,186.45
2016,2,15,11,30,944.0,72.0,2.3,19.0,648.0,335.73,235.16
2016,2,15,11,45,946.5,73.0,2.3,19.5,658.5,388.39,282.19
2016,2,15,12,0,949.0,74.0,2.3,20.0,669.0,439.6,327.12
2016,2,15,12,15,949.0,74.0,2.3,20.0,671.5,487.15,368.79
2016,2,15,12,30,949.0,74.0,2.3,20.0,674.0,532.56,407.72
2016,2,15,12,45,939.0,77.5,2.3,20.0,667.0,573.76,442.45
2016,2,15,13,0,929.0,81.0,2.3,20.0,660.0,611.84,473.94
2016,2,15,13,15,924.5,80.5,2.25,20.0,646.0,646.02,501.66
2016,2,15,13,30,920.0,80.0,2.2,20.0,632.0,677.12,526.53
2016,2,15,13,45,911.0,79.5,2.2,20.0,610.5,702.05,546.77
2016,2,15,14,0,902.0,79.0,2.2,20.0,589.0,723.49,564.12
2016,2,15,14,15,891.0,77.5,2.1,20.0,561.0,738.86,575.17
2016,2,15,14,30,880.0,76.0,2.0,20.0,533.0,750.6,583.71
2016,2,15,14,45,863.0,74.5,1.95,20.0,498.0,754.2,586.94
2016,2,15,15,0,846.0,73.0,1.9,20.0,463.0,761.26,592.78
2016,2,15,15,15,824.0,70.0,1.75,19.5,423.0,752.1,587.34
2016,2,15,15,30,802.0,67.0,1.6,19.0,383.0,739.32,579.29
2016,2,15,15,45,770.5,63.5,1.45,19.0,338.5,714.95,561.57
2016,2,15,16,0,739.0,60.0,1.3,19.0,294.0,687.38,541.08
2016,2,15,16,15,692.5,55.5,1.3,18.5,247.5,643.88,510.4
2016,2,15,16,30,646.0,51.0,1.3,18.0,201.0,597.96,476.22
2016,2,15,16,45,575.0,44.0,1.3,17.5,154.5,535.9,427.42
2016,2,15,17,0,504.0,37.0,1.3,17.0,108.0,467.62,370.22
2016,2,15,17,15,372.0,27.0,1.3,16.5,68.0,352.39,263.06
2016,2,15,17,30,240.0,17.0,1.3,16.0,28.0,219.74,0.0
2016,2,15,17,45,120.0,8.5,1.35,16.0,14.0,89.29,0.0
2016,2,15,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,202.5,12.5,1.9,12.5,29.5,10.67,0.0
2016,2,16,7,30,405.0,25.0,1.9,13.0,59.0,22.63,11.9
2016,2,16,7,45,505.0,33.0,1.9,13.5,104.0,29.54,20.04
2016,2,16,8,0,605.0,41.0,1.9,14.0,149.0,36.45,26.63
2016,2,16,8,15,663.5,46.5,1.75,14.5,197.0,40.89,30.83
2016,2,16,8,30,722.0,52.0,1.6,15.0,245.0,45.33,34.87
2016,2,16,8,45,760.0,55.5,1.5,15.5,292.0,47.93,37.15
2016,2,16,9,0,798.0,59.0,1.4,16.0,339.0,50.56,39.36
2016,2,16,9,15,824.0,62.0,1.4,16.5,382.5,52.67,41.06
2016,2,16,9,30,850.0,65.0,1.4,17.0,426.0,61.28,48.42
2016,2,16,9,45,864.0,68.5,1.45,17.5,463.5,64.15,50.69
2016,2,16,10,0,878.0,72.0,1.5,18.0,501.0,66.91,52.85
2016,2,16,10,15,891.5,74.0,1.55,18.0,533.5,68.56,54.15
2016,2,16,10,30,905.0,76.0,1.6,18.0,566.0,121.29,66.19
2016,2,16,10,45,765.5,119.5,1.65,18.5,547.5,177.5,106.97
2016,2,16,11,0,626.0,163.0,1.7,19.0,529.0,232.19,155.87
2016,2,16,11,15,780.5,121.5,1.7,19.0,591.5,281.95,192.27
2016,2,16,11,30,935.0,80.0,1.7,19.0,654.0,342.83,240.44
2016,2,16,11,45,937.5,81.0,1.75,19.5,664.5,395.3,286.91
2016,2,16,12,0,940.0,82.0,1.8,20.0,675.0,446.33,331.33
2016,2,16,12,15,940.5,82.0,1.8,20.0,677.5,493.94,372.55
2016,2,16,12,30,941.0,82.0,1.8,20.0,680.0,539.48,411.08
2016,2,16,12,45,940.5,81.0,1.85,20.0,674.5,581.28,446.09
2016,2,16,13,0,940.0,80.0,1.9,20.0,669.0,620.51,478.4
2016,2,16,13,15,935.5,79.5,1.95,20.0,655.5,655.09,506.66
2016,2,16,13,30,931.0,79.0,2.0,20.0,642.0,686.56,532.16
2016,2,16,13,45,925.0,77.5,2.05,20.0,621.0,712.74,553.52
2016,2,16,14,0,919.0,76.0,2.1,20.0,600.0,735.5,571.77
2016,2,16,14,15,908.0,74.5,2.1,20.0,571.5,751.16,583.64
2016,2,16,14,30,897.0,73.0,2.1,20.0,543.0,763.13,593.07
2016,2,16,14,45,820.5,80.0,2.1,20.0,488.5,738.4,576.49
2016,2,16,15,0,744.0,87.0,2.1,20.0,434.0,701.78,551.52
2016,2,16,15,15,738.0,79.5,1.95,19.5,398.5,699.06,551.13
2016,2,16,15,30,732.0,72.0,1.8,19.0,363.0,693.02,547.91
2016,2,16,15,45,685.0,73.0,1.7,18.5,320.5,666.2,529.62
2016,2,16,16,0,638.0,74.0,1.6,18.0,278.0,632.94,506.13
2016,2,16,16,15,646.0,62.5,1.5,17.5,241.5,624.49,500.18
2016,2,16,16,30,654.0,51.0,1.4,17.0,205.0,606.76,485.71
2016,2,16,16,45,574.0,45.0,1.35,16.5,157.5,538.59,431.71
2016,2,16,17,0,494.0,39.0,1.3,16.0,110.0,464.52,370.04
2016,2,16,17,15,247.0,34.0,1.25,15.5,69.5,269.2,204.61
2016,2,16,17,30,0.0,29.0,1.2,15.0,29.0,42.18,0.0
2016,2,16,17,45,0.0,14.5,1.2,15.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,3.75,15.0,12.5,10.31,0.0
2016,2,17,7,30,0.0,25.0,3.6,15.0,25.0,20.53,10.56
2016,2,17,7,45,1.5,44.5,3.5,15.0,45.0,35.62,25.19
2016,2,17,8,0,3.0,64.0,3.4,15.0,65.0,50.47,38.85
2016,2,17,8,15,12.0,83.0,3.5,15.0,86.5,64.89,51.99
2016,2,17,8,30,21.0,102.0,3.6,15.0,108.0,79.18,64.83
2016,2,17,8,45,28.0,120.0,3.7,15.5,129.5,89.86,74.15
2016,2,17,9,0,35.0,138.0,3.8,16.0,151.0,102.31,84.83
2016,2,17,9,15,17.5,99.5,4.0,16.0,106.0,78.49,63.81
2016,2,17,9,30,0.0,61.0,4.2,16.0,61.0,50.53,39.12
2016,2,17,9,45,83.0,141.0,4.45,16.5,182.0,103.19,84.95
2016,2,17,10,0,166.0,221.0,4.7,17.0,303.0,150.43,125.22
2016,2,17,10,15,152.0,236.0,4.75,17.0,315.0,158.71,131.98
2016,2,17,10,30,138.0,251.0,4.8,17.0,327.0,181.53,139.99
2016,2,17,10,45,69.0,171.5,4.9,17.0,209.5,141.37,108.59
2016,2,17,11,0,0.0,92.0,5.0,17.0,92.0,76.52,58.15
2016,2,17,11,15,47.5,189.5,4.95,16.5,219.0,161.15,126.02
2016,2,17,11,30,95.0,287.0,4.9,16.0,346.0,250.44,197.21
2016,2,17,11,45,47.5,150.5,4.9,16.0,180.0,140.03,109.42
2016,2,17,12,0,0.0,14.0,4.9,16.0,14.0,11.59,4.06
2016,2,17,12,15,0.0,14.0,4.9,16.0,14.0,11.59,4.07
2016,2,17,12,30,0.0,14.0,4.9,16.0,14.0,11.59,4.07
2016,2,17,12,45,0.0,25.0,4.9,16.0,25.0,20.71,11.72
2016,2,17,13,0,0.0,36.0,4.9,16.0,36.0,29.84,19.38
2016,2,17,13,15,0.0,52.0,4.9,15.5,52.0,43.15,30.58
2016,2,17,13,30,0.0,68.0,4.9,15.0,68.0,56.48,41.84
2016,2,17,13,45,0.0,46.5,4.95,15.0,46.5,38.55,26.85
2016,2,17,14,0,0.0,25.0,5.0,15.0,25.0,20.68,11.84
2016,2,17,14,15,14.0,116.0,4.9,15.0,123.5,107.88,85.48
2016,2,17,14,30,28.0,207.0,4.8,15.0,222.0,205.5,166.59
2016,2,17,14,45,25.5,194.5,4.75,15.0,207.5,194.48,157.72
2016,2,17,15,0,23.0,182.0,4.7,15.0,193.0,183.28,148.82
2016,2,17,15,15,11.5,105.5,4.65,14.5,111.0,99.38,79.11
2016,2,17,15,30,0.0,29.0,4.6,14.0,29.0,23.94,14.89
2016,2,17,15,45,0.0,25.5,4.55,14.0,25.5,21.03,12.44
2016,2,17,16,0,0.0,22.0,4.5,14.0,22.0,18.13,9.97
2016,2,17,16,15,0.0,18.5,4.45,14.0,18.5,15.23,7.47
2016,2,17,16,30,0.0,15.0,4.4,14.0,15.0,12.33,4.95
2016,2,17,16,45,0.0,11.5,4.4,14.0,11.5,9.45,2.4
2016,2,17,17,0,0.0,8.0,4.4,14.0,8.0,6.56,0.0
2016,2,17,17,15,0.0,5.0,4.4,13.5,5.0,4.1,0.0
2016,2,17,17,30,0.0,2.0,4.4,13.0,2.0,1.64,0.0
2016,2,17,17,45,0.0,1.0,4.4,13.0,1.0,0.85,0.0
2016,2,17,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.95,11.0,26.0,16.05,0.0
2016,2,18,7,30,119.0,41.0,4.0,11.0,52.0,31.29,19.92
2016,2,18,7,45,231.5,56.0,4.1,11.5,94.0,42.48,31.66
2016,2,18,8,0,344.0,71.0,4.2,12.0,136.0,53.5,42.06
2016,2,18,8,15,415.0,82.0,4.25,12.0,182.0,61.25,49.39
2016,2,18,8,30,486.0,93.0,4.3,12.0,228.0,68.89,56.42
2016,2,18,8,45,536.5,100.5,4.35,12.0,273.5,73.81,60.86
2016,2,18,9,0,587.0,108.0,4.4,12.0,319.0,81.05,67.25
2016,2,18,9,15,361.5,148.0,4.4,12.0,283.0,105.39,88.73
2016,2,18,9,30,136.0,188.0,4.4,12.0,247.0,130.75,110.87
2016,2,18,9,45,68.0,136.0,4.45,12.5,165.5,104.68,87.48
2016,2,18,10,0,0.0,84.0,4.5,13.0,84.0,69.77,56.4
2016,2,18,10,15,359.0,114.5,4.45,13.0,313.0,76.77,62.47
2016,2,18,10,30,718.0,145.0,4.4,13.0,542.0,148.32,94.63
2016,2,18,10,45,726.0,150.0,4.4,13.5,566.5,199.26,128.74
2016,2,18,11,0,734.0,155.0,4.4,14.0,591.0,250.75,170.5
2016,2,18,11,15,742.5,157.0,4.35,14.0,609.5,300.4,214.28
2016,2,18,11,30,751.0,159.0,4.3,14.0,628.0,350.12,259.23
2016,2,18,11,45,758.0,159.0,4.3,14.0,638.5,397.54,302.44
2016,2,18,12,0,765.0,159.0,4.3,14.0,649.0,444.34,344.57
2016,2,18,12,15,382.5,163.5,4.25,14.0,408.5,316.72,251.75
2016,2,18,12,30,0.0,168.0,4.2,14.0,168.0,139.6,110.56
2016,2,18,12,45,102.5,234.5,4.2,14.0,300.0,261.53,210.81
2016,2,18,13,0,205.0,301.0,4.2,14.0,432.0,388.23,312.78
2016,2,18,13,15,114.5,269.5,4.1,13.5,342.5,317.96,257.0
2016,2,18,13,30,24.0,238.0,4.0,13.0,253.0,219.89,177.44
2016,2,18,13,45,43.0,245.5,3.95,13.0,271.0,253.51,205.67
2016,2,18,14,0,62.0,253.0,3.9,13.0,289.0,280.13,227.98
2016,2,18,14,15,180.0,240.0,3.8,13.0,337.5,372.97,305.99
2016,2,18,14,30,298.0,227.0,3.7,13.0,386.0,472.41,387.82
2016,2,18,14,45,313.5,208.5,3.6,13.0,366.0,475.7,391.55
2016,2,18,15,0,329.0,190.0,3.5,13.0,346.0,477.47,394.53
2016,2,18,15,15,221.0,181.5,3.35,12.5,282.5,391.36,325.09
2016,2,18,15,30,113.0,173.0,3.2,12.0,219.0,286.46,238.62
2016,2,18,15,45,103.0,155.5,3.05,12.0,194.0,263.91,220.62
2016,2,18,16,0,93.0,138.0,2.9,12.0,169.0,225.28,188.79
2016,2,18,16,15,83.5,117.5,2.7,11.5,142.0,197.8,165.99
2016,2,18,16,30,74.0,97.0,2.5,11.0,115.0,169.52,141.9
2016,2,18,16,45,60.0,76.5,2.3,11.0,89.0,136.85,113.09
2016,2,18,17,0,46.0,56.0,2.1,11.0,63.0,103.04,82.81
2016,2,18,17,15,23.0,37.0,2.05,10.5,40.5,63.62,46.74
2016,2,18,17,30,0.0,18.0,2.0,10.0,18.0,15.47,0.0
2016,2,18,17,45,0.0,9.0,1.95,10.0,9.0,7.68,0.0
2016,2,18,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.5,3.7,10.5,9.5,7.81,0.0
2016,2,19,7,30,0.0,19.0,3.9,11.0,19.0,15.66,7.36
2016,2,19,7,45,0.0,32.0,4.1,11.5,32.0,26.44,17.67
2016,2,19,8,0,0.0,45.0,4.3,12.0,45.0,37.1,27.53
2016,2,19,8,15,0.0,59.0,4.45,12.0,59.0,48.22,37.77
2016,2,19,8,30,0.0,73.0,4.6,12.0,73.0,59.24,47.79
2016,2,19,8,45,0.0,86.5,4.75,12.5,86.5,69.81,57.16
2016,2,19,9,0,0.0,100.0,4.9,13.0,100.0,80.27,66.29
2016,2,19,9,15,0.0,83.0,4.9,13.0,83.0,68.35,55.55
2016,2,19,9,30,0.0,66.0,4.9,13.0,66.0,54.71,43.29
2016,2,19,9,45,21.5,136.0,4.9,13.0,147.0,104.12,86.87
2016,2,19,10,0,43.0,206.0,4.9,13.0,228.0,147.31,124.37
2016,2,19,10,15,21.5,183.0,4.75,13.0,194.0,141.93,119.36
2016,2,19,10,30,0.0,160.0,4.6,13.0,160.0,127.37,101.79
2016,2,19,10,45,2.5,174.5,4.5,13.0,176.5,139.43,111.53
2016,2,19,11,0,5.0,189.0,4.4,13.0,193.0,151.97,121.61
2016,2,19,11,15,2.5,168.5,4.25,13.0,170.5,137.33,109.46
2016,2,19,11,30,0.0,148.0,4.1,13.0,148.0,121.43,96.29
2016,2,19,11,45,0.0,127.5,4.0,13.0,127.5,105.43,82.95
2016,2,19,12,0,0.0,107.0,3.9,13.0,107.0,88.92,69.18
2016,2,19,12,15,0.0,116.5,3.8,13.0,116.5,96.82,75.75
2016,2,19,12,30,0.0,126.0,3.7,13.0,126.0,104.83,82.39
2016,2,19,12,45,3.0,162.0,3.65,13.0,164.0,136.78,108.88
2016,2,19,13,0,6.0,198.0,3.6,13.0,202.0,169.83,136.11
2016,2,19,13,15,52.5,242.0,3.45,12.5,275.0,245.94,199.26
2016,2,19,13,30,99.0,286.0,3.3,12.0,348.0,323.45,262.9
2016,2,19,13,45,57.5,249.5,3.2,12.0,285.5,267.37,217.32
2016,2,19,14,0,16.0,213.0,3.1,12.0,223.0,196.6,159.23
2016,2,19,14,15,120.5,226.5,2.95,12.0,292.0,315.48,259.14
2016,2,19,14,30,225.0,240.0,2.8,12.0,361.0,417.57,343.11
2016,2,19,14,45,205.0,225.5,2.65,12.0,330.0,396.39,326.23
2016,2,19,15,0,185.0,211.0,2.5,12.0,299.0,373.48,308.39
2016,2,19,15,15,331.0,171.0,2.4,11.5,313.0,467.27,388.33
2016,2,19,15,30,477.0,131.0,2.3,11.0,327.0,562.88,467.58
2016,2,19,15,45,429.0,128.0,2.2,11.0,289.5,526.53,438.35
2016,2,19,16,0,381.0,125.0,2.1,11.0,252.0,488.4,408.0
2016,2,19,16,15,349.5,109.5,2.0,10.5,212.5,447.07,375.58
2016,2,19,16,30,318.0,94.0,1.9,10.0,173.0,404.43,340.81
2016,2,19,16,45,267.5,77.0,1.8,9.5,133.5,344.15,289.77
2016,2,19,17,0,217.0,60.0,1.7,9.0,94.0,268.53,224.51
2016,2,19,17,15,140.0,42.0,1.65,9.0,61.0,188.07,150.59
2016,2,19,17,30,63.0,24.0,1.6,9.0,28.0,97.18,35.53
2016,2,19,17,45,31.5,12.0,1.6,9.0,14.0,32.17,0.0
2016,2,19,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,79.5,18.0,2.15,6.0,26.5,13.94,0.0
2016,2,20,7,30,159.0,36.0,2.1,6.0,53.0,27.59,17.99
2016,2,20,7,45,200.0,55.0,2.1,6.5,87.0,42.13,32.23
2016,2,20,8,0,241.0,74.0,2.1,7.0,121.0,55.81,45.14
2016,2,20,8,15,270.5,91.0,2.05,7.5,157.5,67.76,56.25
2016,2,20,8,30,300.0,108.0,2.0,8.0,194.0,79.39,66.82
2016,2,20,8,45,328.0,120.5,2.0,9.0,229.0,87.85,74.17
2016,2,20,9,0,356.0,133.0,2.0,10.0,264.0,92.76,78.16
2016,2,20,9,15,392.5,144.0,1.9,10.5,304.5,99.1,83.46
2016,2,20,9,30,429.0,155.0,1.8,11.0,345.0,105.29,88.56
2016,2,20,9,45,535.5,141.0,1.75,11.5,399.0,96.5,80.42
2016,2,20,10,0,642.0,127.0,1.7,12.0,453.0,87.28,71.99
2016,2,20,10,15,650.5,134.5,1.6,12.0,482.5,97.46,80.76
2016,2,20,10,30,659.0,142.0,1.5,12.0,512.0,146.1,93.45
2016,2,20,10,45,756.0,127.5,1.4,12.0,570.0,192.17,121.21
2016,2,20,11,0,853.0,113.0,1.3,12.0,628.0,253.1,167.37
2016,2,20,11,15,738.0,148.0,1.15,12.0,603.0,297.65,211.63
2016,2,20,11,30,623.0,183.0,1.0,12.0,578.0,335.21,249.31
2016,2,20,11,45,608.5,191.5,0.9,12.5,582.5,375.65,284.66
2016,2,20,12,0,594.0,200.0,0.8,13.0,587.0,411.2,315.06
2016,2,20,12,15,430.5,251.5,0.75,13.0,532.5,413.67,320.97
2016,2,20,12,30,267.0,303.0,0.7,13.0,478.0,397.3,310.58
2016,2,20,12,45,398.0,262.5,0.7,13.5,520.5,453.09,354.29
2016,2,20,13,0,529.0,222.0,0.7,14.0,563.0,524.65,408.87
2016,2,20,13,15,709.0,161.5,0.7,14.0,609.0,612.78,476.03
2016,2,20,13,30,889.0,101.0,0.7,14.0,655.0,699.92,541.51
2016,2,20,13,45,884.0,98.5,0.75,14.0,634.0,725.82,561.61
2016,2,20,14,0,879.0,96.0,0.8,14.0,613.0,748.34,579.82
2016,2,20,14,15,868.0,94.0,0.85,14.0,584.5,763.53,591.78
2016,2,20,14,30,857.0,92.0,0.9,14.0,556.0,774.99,601.39
2016,2,20,14,45,845.5,88.0,0.95,14.0,521.5,780.08,606.74
2016,2,20,15,0,834.0,84.0,1.0,14.0,487.0,781.43,609.66
2016,2,20,15,15,812.5,81.0,1.0,13.5,446.0,772.28,605.7
2016,2,20,15,30,791.0,78.0,1.0,13.0,405.0,759.46,599.19
2016,2,20,15,45,766.0,72.5,1.05,13.0,361.0,737.33,585.36
2016,2,20,16,0,741.0,67.0,1.1,13.0,317.0,711.91,568.68
2016,2,20,16,15,697.0,62.0,1.15,12.5,269.0,668.77,539.01
2016,2,20,16,30,653.0,57.0,1.2,12.0,221.0,630.02,511.0
2016,2,20,16,45,587.0,49.5,1.3,11.5,173.0,563.26,459.61
2016,2,20,17,0,521.0,42.0,1.4,11.0,125.0,496.22,404.42
2016,2,20,17,15,402.0,32.0,1.45,10.5,82.5,387.17,309.08
2016,2,20,17,30,283.0,22.0,1.5,10.0,40.0,270.48,132.44
2016,2,20,17,45,141.5,11.0,1.6,10.0,20.0,108.35,0.0
2016,2,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,7.5,38.5,12.95,0.0
2016,2,21,7,30,423.0,32.0,1.9,8.0,77.0,26.51,17.14
2016,2,21,7,45,518.5,40.0,1.95,9.0,124.5,32.7,23.58
2016,2,21,8,0,614.0,48.0,2.0,10.0,172.0,38.9,29.48
2016,2,21,8,15,671.0,54.0,2.0,10.5,221.5,47.04,37.01
2016,2,21,8,30,728.0,60.0,2.0,11.0,271.0,51.71,41.24
2016,2,21,8,45,768.0,63.5,2.0,11.5,319.5,54.14,43.33
2016,2,21,9,0,808.0,67.0,2.0,12.0,368.0,56.6,45.38
2016,2,21,9,15,833.0,70.0,1.95,12.0,412.5,58.52,46.99
2016,2,21,9,30,858.0,73.0,1.9,12.0,457.0,60.44,48.58
2016,2,21,9,45,878.0,75.0,1.9,12.5,497.0,61.56,49.34
2016,2,21,10,0,898.0,77.0,1.9,13.0,537.0,70.65,57.13
2016,2,21,10,15,910.5,79.0,1.85,13.5,570.0,83.63,55.94
2016,2,21,10,30,923.0,81.0,1.8,14.0,603.0,141.47,78.66
2016,2,21,10,45,931.5,82.0,1.75,14.5,629.0,198.81,117.8
2016,2,21,11,0,940.0,83.0,1.7,15.0,655.0,256.19,164.9
2016,2,21,11,15,945.5,84.0,1.65,15.0,673.5,312.64,214.92
2016,2,21,11,30,951.0,85.0,1.6,15.0,692.0,368.36,265.13
2016,2,21,11,45,952.5,86.0,1.6,15.0,702.0,421.69,313.16
2016,2,21,12,0,954.0,87.0,1.6,15.0,712.0,473.44,358.9
2016,2,21,12,15,954.0,87.0,1.65,15.0,714.0,521.84,401.1
2016,2,21,12,30,954.0,87.0,1.7,15.0,716.0,568.07,440.54
2016,2,21,12,45,949.0,88.0,1.8,15.5,709.5,610.14,475.29
2016,2,21,13,0,944.0,89.0,1.9,16.0,703.0,649.34,507.0
2016,2,21,13,15,938.5,88.5,1.95,16.0,688.5,683.75,535.18
2016,2,21,13,30,933.0,88.0,2.0,16.0,674.0,714.93,560.55
2016,2,21,13,45,922.5,87.5,2.15,16.0,651.0,739.36,581.37
2016,2,21,14,0,912.0,87.0,2.3,16.0,628.0,760.13,598.46
2016,2,21,14,15,900.0,85.5,2.4,15.5,598.5,775.04,611.82
2016,2,21,14,30,888.0,84.0,2.5,15.0,569.0,786.19,622.72
2016,2,21,14,45,870.5,82.0,2.6,15.0,532.5,796.0,631.68
2016,2,21,15,0,853.0,80.0,2.7,15.0,496.0,795.12,633.0
2016,2,21,15,15,830.0,77.5,2.7,14.5,454.5,785.41,628.54
2016,2,21,15,30,807.0,75.0,2.7,14.0,413.0,771.98,621.34
2016,2,21,15,45,776.5,71.0,2.7,14.0,367.0,747.07,604.27
2016,2,21,16,0,746.0,67.0,2.7,14.0,321.0,718.87,584.3
2016,2,21,16,15,700.5,62.0,2.7,13.5,272.5,674.32,552.09
2016,2,21,16,30,655.0,57.0,2.7,13.0,224.0,634.0,521.58
2016,2,21,16,45,589.0,49.5,2.7,12.5,176.0,566.92,467.98
2016,2,21,17,0,523.0,42.0,2.7,12.0,128.0,499.59,411.01
2016,2,21,17,15,405.0,32.5,2.65,11.5,85.0,391.39,315.57
2016,2,21,17,30,287.0,23.0,2.6,11.0,42.0,277.59,156.04
2016,2,21,17,45,143.5,11.5,2.6,10.5,21.0,110.63,0.0
2016,2,21,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,22,7,15,232.5,15.5,1.85,9.5,41.5,12.51,0.23
2016,2,22,7,30,465.0,31.0,1.9,10.0,83.0,27.99,18.43
2016,2,22,7,45,551.5,39.0,1.95,10.5,130.5,34.76,25.32
2016,2,22,8,0,638.0,47.0,2.0,11.0,178.0,41.51,31.73
2016,2,22,8,15,692.5,52.0,2.0,11.5,228.0,45.38,35.38
2016,2,22,8,30,747.0,57.0,2.0,12.0,278.0,49.28,38.89
2016,2,22,8,45,781.5,61.0,2.05,12.5,326.0,52.17,41.39
2016,2,22,9,0,816.0,65.0,2.1,13.0,374.0,55.05,43.8
2016,2,22,9,15,841.0,68.0,2.1,13.5,418.5,57.02,45.36
2016,2,22,9,30,866.0,71.0,2.1,14.0,463.0,58.99,46.88
2016,2,22,9,45,780.5,93.0,2.15,14.5,468.5,73.27,59.21
2016,2,22,10,0,695.0,115.0,2.2,15.0,474.0,79.31,64.21
2016,2,22,10,15,810.5,97.5,2.2,15.0,541.5,88.48,58.6
2016,2,22,10,30,926.0,80.0,2.2,15.0,609.0,144.32,79.8
2016,2,22,10,45,934.0,82.0,2.2,15.5,635.5,202.51,120.26
