Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,0,942.0,84.0,2.2,16.0,662.0,260.75,168.38
2016,2,22,11,15,948.0,85.0,2.15,16.0,680.5,317.53,218.81
2016,2,22,11,30,954.0,86.0,2.1,16.0,699.0,373.62,269.42
2016,2,22,11,45,956.5,86.5,2.1,16.5,709.5,427.13,317.07
2016,2,22,12,0,959.0,87.0,2.1,17.0,720.0,479.12,362.34
2016,2,22,12,15,959.5,87.0,2.1,17.0,722.5,528.02,404.67
2016,2,22,12,30,960.0,87.0,2.1,17.0,725.0,574.78,444.22
2016,2,22,12,45,954.5,88.5,2.15,17.0,718.5,617.31,479.79
2016,2,22,13,0,949.0,90.0,2.2,17.0,712.0,656.93,512.36
2016,2,22,13,15,945.0,89.5,2.2,17.0,698.0,692.49,541.06
2016,2,22,13,30,941.0,89.0,2.2,17.0,684.0,724.92,566.93
2016,2,22,13,45,825.0,114.0,2.2,17.0,623.5,707.82,555.29
2016,2,22,14,0,709.0,139.0,2.2,17.0,563.0,680.29,535.81
2016,2,22,14,15,687.0,137.0,2.1,17.0,532.0,684.44,540.07
2016,2,22,14,30,665.0,135.0,2.0,17.0,501.0,684.88,541.21
2016,2,22,14,45,599.0,144.5,1.95,17.0,458.5,659.14,522.66
2016,2,22,15,0,533.0,154.0,1.9,17.0,416.0,622.25,495.95
2016,2,22,15,15,577.5,129.0,1.75,16.5,391.5,647.7,517.66
2016,2,22,15,30,622.0,104.0,1.6,16.0,367.0,663.66,530.66
2016,2,22,15,45,584.0,101.0,1.45,16.0,326.5,633.84,508.41
2016,2,22,16,0,546.0,98.0,1.3,16.0,286.0,601.03,483.92
2016,2,22,16,15,514.5,87.0,1.3,15.0,244.0,562.28,457.02
2016,2,22,16,30,483.0,76.0,1.3,14.0,202.0,521.46,427.09
2016,2,22,16,45,424.5,65.5,1.3,13.5,159.0,458.1,376.83
2016,2,22,17,0,366.0,55.0,1.3,13.0,116.0,392.97,322.48
2016,2,22,17,15,283.0,40.0,1.35,12.5,78.0,307.7,247.48
2016,2,22,17,30,200.0,25.0,1.4,12.0,40.0,217.28,132.3
2016,2,22,17,45,100.0,12.5,1.45,12.0,20.0,81.23,0.0
2016,2,22,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,23,7,15,221.5,17.5,1.55,10.0,43.0,14.13,2.49
2016,2,23,7,30,443.0,35.0,1.6,10.0,86.0,28.99,19.47
2016,2,23,7,45,534.0,43.0,1.65,10.5,134.5,35.1,25.68
2016,2,23,8,0,625.0,51.0,1.7,11.0,183.0,41.22,31.51
2016,2,23,8,15,680.5,57.0,1.8,11.5,233.5,49.52,39.12
2016,2,23,8,30,736.0,63.0,1.9,12.0,284.0,54.11,43.23
2016,2,23,8,45,775.0,66.5,2.0,12.5,333.0,56.46,45.22
2016,2,23,9,0,814.0,70.0,2.1,13.0,382.0,58.85,47.17
2016,2,23,9,15,839.0,73.5,2.1,13.0,427.0,61.08,49.04
2016,2,23,9,30,864.0,77.0,2.1,13.0,472.0,63.3,50.87
2016,2,23,9,45,883.0,79.0,2.1,13.5,512.0,64.32,51.54
2016,2,23,10,0,902.0,81.0,2.1,14.0,552.0,73.38,59.25
2016,2,23,10,15,915.0,83.0,1.95,14.5,585.5,92.88,58.87
2016,2,23,10,30,928.0,85.0,1.8,15.0,619.0,151.3,84.62
2016,2,23,10,45,935.0,87.0,1.7,15.5,645.0,209.66,125.68
2016,2,23,11,0,942.0,89.0,1.6,16.0,671.0,267.94,173.85
2016,2,23,11,15,947.5,90.0,1.55,16.0,689.5,324.77,224.07
2016,2,23,11,30,953.0,91.0,1.5,16.0,708.0,380.87,274.23
2016,2,23,11,45,953.0,92.5,1.45,16.5,718.0,434.39,321.24
2016,2,23,12,0,953.0,94.0,1.4,17.0,728.0,486.2,365.52
2016,2,23,12,15,953.0,94.5,1.3,17.0,730.0,535.24,406.68
2016,2,23,12,30,953.0,95.0,1.2,17.0,732.0,582.12,444.78
2016,2,23,12,45,945.5,97.0,1.2,17.0,724.5,623.89,478.64
2016,2,23,13,0,938.0,99.0,1.2,17.0,717.0,662.62,509.4
2016,2,23,13,15,933.5,98.0,1.1,17.0,702.5,697.22,535.55
2016,2,23,13,30,929.0,97.0,1.0,17.0,688.0,728.65,558.7
2016,2,23,13,45,919.5,96.0,0.95,17.5,665.5,753.32,576.08
2016,2,23,14,0,910.0,95.0,0.9,18.0,643.0,774.36,589.65
2016,2,23,14,15,899.0,93.5,0.85,18.0,613.5,796.68,604.84
2016,2,23,14,30,888.0,92.0,0.8,18.0,584.0,809.22,613.38
2016,2,23,14,45,869.5,90.0,0.75,18.0,547.0,811.45,615.16
2016,2,23,15,0,851.0,88.0,0.7,18.0,510.0,809.7,614.47
2016,2,23,15,15,824.5,76.5,0.65,17.5,458.0,786.22,600.22
2016,2,23,15,30,798.0,65.0,0.6,17.0,406.0,758.21,582.97
2016,2,23,15,45,734.5,73.5,0.55,17.0,361.0,721.57,558.35
2016,2,23,16,0,671.0,82.0,0.5,17.0,316.0,687.39,535.02
2016,2,23,16,15,626.0,75.5,0.55,16.5,269.0,642.1,505.17
2016,2,23,16,30,581.0,69.0,0.6,16.0,222.0,594.66,472.16
2016,2,23,16,45,499.5,62.0,0.7,16.0,174.5,515.83,413.07
2016,2,23,17,0,418.0,55.0,0.8,16.0,127.0,436.38,350.18
2016,2,23,17,15,314.5,41.5,0.9,15.5,85.0,335.06,265.69
2016,2,23,17,30,211.0,28.0,1.0,15.0,43.0,233.52,149.85
2016,2,23,17,45,105.5,14.0,1.1,14.5,21.5,86.72,0.0
2016,2,23,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,24,6,45,36.0,5.0,1.1,10.0,5.5,0.0,0.0
2016,2,24,7,0,72.0,10.0,1.1,10.0,11.0,8.54,0.0
2016,2,24,7,15,212.0,24.0,1.2,10.5,45.5,19.73,7.24
2016,2,24,7,30,352.0,38.0,1.3,11.0,80.0,31.2,21.43
2016,2,24,7,45,445.0,47.5,1.4,11.5,126.5,38.37,28.53
2016,2,24,8,0,538.0,57.0,1.5,12.0,173.0,45.48,35.23
2016,2,24,8,15,594.5,64.0,1.45,12.0,221.0,50.25,39.71
2016,2,24,8,30,651.0,71.0,1.4,12.0,269.0,54.97,44.01
2016,2,24,8,45,694.0,74.5,1.4,12.5,316.5,56.88,45.6
2016,2,24,9,0,737.0,78.0,1.4,13.0,364.0,64.2,51.93
2016,2,24,9,15,763.5,82.0,1.3,13.5,407.5,66.56,53.77
2016,2,24,9,30,790.0,86.0,1.2,14.0,451.0,68.91,55.59
2016,2,24,9,45,812.0,88.0,1.2,14.5,490.0,69.71,56.02
2016,2,24,10,0,834.0,90.0,1.2,15.0,529.0,70.56,56.51
2016,2,24,10,15,847.5,92.0,1.15,15.0,561.5,91.72,56.89
2016,2,24,10,30,861.0,94.0,1.1,15.0,594.0,147.27,83.03
2016,2,24,10,45,870.5,95.5,1.1,15.5,619.5,202.88,122.68
2016,2,24,11,0,880.0,97.0,1.1,16.0,645.0,258.84,168.92
2016,2,24,11,15,885.5,98.0,1.05,16.0,663.0,317.94,220.38
2016,2,24,11,30,891.0,99.0,1.0,16.0,681.0,370.95,267.36
2016,2,24,11,45,894.5,99.5,1.0,16.5,691.0,421.96,311.78
2016,2,24,12,0,898.0,100.0,1.0,17.0,701.0,471.68,353.97
2016,2,24,12,15,898.5,100.0,0.95,17.0,703.5,518.05,392.79
2016,2,24,12,30,899.0,100.0,0.9,17.0,706.0,562.42,428.87
2016,2,24,12,45,715.5,164.0,0.85,17.5,644.0,562.25,429.88
2016,2,24,13,0,532.0,228.0,0.8,18.0,582.0,540.53,414.04
2016,2,24,13,15,703.5,165.0,0.75,18.0,622.5,624.09,477.41
2016,2,24,13,30,875.0,102.0,0.7,18.0,663.0,705.67,537.42
2016,2,24,13,45,867.5,100.5,0.7,18.0,641.5,730.42,555.61
2016,2,24,14,0,860.0,99.0,0.7,18.0,620.0,751.71,571.35
2016,2,24,14,15,848.5,97.0,0.7,18.0,591.5,765.95,581.71
2016,2,24,14,30,837.0,95.0,0.7,18.0,563.0,776.49,589.77
2016,2,24,14,45,820.5,92.5,0.7,18.0,527.5,778.82,592.42
2016,2,24,15,0,804.0,90.0,0.7,18.0,492.0,777.38,592.72
2016,2,24,15,15,782.0,86.5,0.7,18.0,451.5,766.62,586.75
2016,2,24,15,30,760.0,83.0,0.7,18.0,411.0,752.24,578.37
2016,2,24,15,45,729.0,79.0,0.7,18.0,366.0,731.42,565.37
2016,2,24,16,0,698.0,75.0,0.7,18.0,321.0,703.24,546.86
2016,2,24,16,15,653.5,69.5,0.8,17.5,273.5,659.32,518.63
2016,2,24,16,30,609.0,64.0,0.9,17.0,226.0,613.31,487.2
2016,2,24,16,45,543.0,56.0,1.0,16.5,179.0,545.27,436.9
2016,2,24,17,0,477.0,48.0,1.1,16.0,132.0,476.92,383.03
2016,2,24,17,15,369.0,37.0,1.2,15.5,89.0,373.65,297.43
2016,2,24,17,30,261.0,26.0,1.3,15.0,46.0,271.27,183.67
2016,2,24,17,45,130.5,13.0,1.4,14.5,23.0,104.0,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,45,30.5,5.5,0.8,10.5,6.5,0.0,0.0
2016,2,25,7,0,61.0,11.0,0.8,11.0,13.0,9.39,0.0
2016,2,25,7,15,189.0,26.5,0.85,11.5,47.5,20.6,8.94
2016,2,25,7,30,317.0,42.0,0.9,12.0,82.0,34.49,24.32
2016,2,25,7,45,397.5,54.0,0.95,12.5,126.5,43.59,33.08
2016,2,25,8,0,478.0,66.0,1.0,13.0,171.0,52.48,41.35
2016,2,25,8,15,535.5,74.0,0.95,13.0,218.5,57.71,46.23
2016,2,25,8,30,593.0,82.0,0.9,13.0,266.0,62.89,50.89
2016,2,25,8,45,635.0,87.5,0.9,13.5,312.5,65.91,53.42
2016,2,25,9,0,677.0,93.0,0.9,14.0,359.0,68.94,55.88
2016,2,25,9,15,705.0,97.5,0.9,14.5,401.5,71.06,57.49
2016,2,25,9,30,733.0,102.0,0.9,15.0,444.0,73.18,59.07
2016,2,25,9,45,709.0,112.0,0.9,15.5,465.0,78.27,63.22
2016,2,25,10,0,685.0,122.0,0.9,16.0,486.0,83.12,67.12
2016,2,25,10,15,751.5,115.5,0.9,16.5,536.5,100.36,63.65
2016,2,25,10,30,818.0,109.0,0.9,17.0,587.0,157.1,91.32
2016,2,25,10,45,688.0,155.5,0.95,17.5,570.0,215.28,139.26
2016,2,25,11,0,558.0,202.0,1.0,18.0,553.0,264.59,184.75
2016,2,25,11,15,439.0,247.5,0.95,18.0,528.5,302.31,220.98
2016,2,25,11,30,320.0,293.0,0.9,18.0,504.0,328.8,246.95
2016,2,25,11,45,319.0,299.0,0.85,18.5,512.0,357.31,270.02
2016,2,25,12,0,318.0,305.0,0.8,19.0,520.0,385.39,292.23
2016,2,25,12,15,450.5,261.0,0.75,19.0,566.0,439.66,333.51
2016,2,25,12,30,583.0,217.0,0.7,19.0,612.0,500.81,379.95
2016,2,25,12,45,568.0,220.0,0.65,19.5,602.5,527.26,399.75
2016,2,25,13,0,553.0,223.0,0.6,20.0,593.0,551.01,417.23
2016,2,25,13,15,711.5,164.0,0.55,20.0,630.0,631.2,476.54
2016,2,25,13,30,870.0,105.0,0.5,20.0,667.0,708.89,532.66
2016,2,25,13,45,858.5,105.0,0.45,20.0,645.0,732.26,548.74
2016,2,25,14,0,847.0,105.0,0.4,20.0,623.0,752.03,562.37
2016,2,25,14,15,835.5,103.5,0.4,20.0,594.5,766.57,572.73
2016,2,25,14,30,824.0,102.0,0.4,20.0,566.0,777.45,580.84
2016,2,25,14,45,804.0,100.5,0.4,20.0,530.5,777.9,582.17
2016,2,25,15,0,784.0,99.0,0.4,20.0,495.0,774.49,581.18
2016,2,25,15,15,761.5,95.5,0.5,19.5,454.5,767.89,580.94
2016,2,25,15,30,739.0,92.0,0.6,19.0,414.0,753.6,575.41
2016,2,25,15,45,708.5,87.0,0.75,18.5,369.0,727.49,562.14
2016,2,25,16,0,678.0,82.0,0.9,18.0,324.0,698.35,545.98
2016,2,25,16,15,633.5,76.0,0.95,17.5,276.5,653.68,516.31
2016,2,25,16,30,589.0,70.0,1.0,17.0,229.0,606.85,483.58
2016,2,25,16,45,533.0,60.0,1.1,16.5,182.5,544.26,437.21
2016,2,25,17,0,477.0,50.0,1.2,16.0,136.0,481.08,387.21
2016,2,25,17,15,371.5,39.0,1.2,15.5,93.0,379.18,302.54
2016,2,25,17,30,266.0,28.0,1.2,15.0,50.0,280.16,196.59
2016,2,25,17,45,133.0,14.0,1.25,14.5,25.0,107.05,0.0
2016,2,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.0,0.85,12.0,6.0,0.0,0.0
2016,2,26,7,0,0.0,12.0,0.9,12.0,12.0,10.24,0.0
2016,2,26,7,15,80.0,29.5,1.0,12.0,40.0,22.99,11.56
2016,2,26,7,30,160.0,47.0,1.1,12.0,68.0,36.18,25.9
2016,2,26,7,45,201.0,66.0,1.2,12.5,104.0,49.98,38.78
2016,2,26,8,0,242.0,85.0,1.3,13.0,140.0,63.44,51.1
2016,2,26,8,15,269.0,103.0,1.35,13.0,177.5,75.8,62.31
2016,2,26,8,30,296.0,121.0,1.4,13.0,215.0,87.8,72.98
2016,2,26,8,45,327.5,133.0,1.5,13.5,251.5,95.77,79.77
2016,2,26,9,0,359.0,145.0,1.6,14.0,288.0,103.52,86.24
2016,2,26,9,15,336.5,167.5,1.6,14.0,313.5,116.69,97.49
2016,2,26,9,30,314.0,190.0,1.6,14.0,339.0,129.29,108.12
2016,2,26,9,45,269.5,214.5,1.65,14.5,349.0,142.13,118.66
2016,2,26,10,0,225.0,239.0,1.7,15.0,359.0,161.75,134.86
2016,2,26,10,15,527.5,173.5,1.7,15.0,478.5,131.79,93.07
2016,2,26,10,30,830.0,108.0,1.7,15.0,598.0,160.66,94.04
2016,2,26,10,45,702.0,153.5,1.7,15.5,580.0,218.7,142.95
2016,2,26,11,0,574.0,199.0,1.7,16.0,562.0,268.24,189.38
2016,2,26,11,15,532.5,221.5,1.7,16.0,565.5,311.3,228.14
2016,2,26,11,30,491.0,244.0,1.7,16.0,569.0,350.07,263.06
2016,2,26,11,45,538.5,230.0,1.75,16.5,592.0,390.89,296.78
2016,2,26,12,0,586.0,216.0,1.8,17.0,615.0,434.77,332.77
2016,2,26,12,15,565.5,224.0,1.85,17.0,610.0,466.79,360.38
2016,2,26,12,30,545.0,232.0,1.9,17.0,605.0,495.95,385.09
2016,2,26,12,45,554.5,226.5,2.0,17.0,603.0,527.63,411.48
2016,2,26,13,0,564.0,221.0,2.1,17.0,601.0,558.26,436.74
2016,2,26,13,15,499.0,240.0,2.15,16.5,571.5,561.89,441.35
2016,2,26,13,30,434.0,259.0,2.2,16.0,542.0,559.72,441.31
2016,2,26,13,45,640.0,180.0,2.3,16.0,582.0,657.78,519.54
2016,2,26,14,0,846.0,101.0,2.4,16.0,622.0,750.45,591.89
2016,2,26,14,15,834.0,99.0,2.45,15.5,593.0,763.9,603.21
2016,2,26,14,30,822.0,97.0,2.5,15.0,564.0,773.67,612.75
2016,2,26,14,45,810.0,93.0,2.6,15.0,529.5,777.52,617.37
2016,2,26,15,0,798.0,89.0,2.7,15.0,495.0,777.71,619.5
2016,2,26,15,15,776.0,85.5,2.7,14.5,454.5,766.67,614.01
2016,2,26,15,30,754.0,82.0,2.7,14.0,414.0,752.04,605.93
2016,2,26,15,45,464.0,115.5,2.7,14.0,313.0,551.58,454.36
2016,2,26,16,0,174.0,149.0,2.7,14.0,212.0,321.52,267.22
2016,2,26,16,15,160.5,129.5,2.55,13.5,181.0,291.19,243.87
2016,2,26,16,30,147.0,110.0,2.4,13.0,150.0,259.98,218.3
2016,2,26,16,45,127.5,89.5,2.3,13.0,119.5,221.5,185.36
2016,2,26,17,0,108.0,69.0,2.2,13.0,89.0,182.16,150.8
2016,2,26,17,15,75.0,49.5,2.05,12.5,61.0,133.26,107.16
2016,2,26,17,30,42.0,30.0,1.9,12.0,33.0,82.92,57.59
2016,2,26,17,45,21.0,15.0,1.8,12.0,16.5,27.89,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.55,9.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.5,10.0,20.0,17.07,0.0
2016,2,27,7,15,222.5,29.0,1.5,10.5,59.0,22.55,12.02
2016,2,27,7,30,445.0,38.0,1.5,11.0,98.0,31.14,21.71
2016,2,27,7,45,524.5,46.0,1.55,11.5,145.5,37.14,27.58
2016,2,27,8,0,604.0,54.0,1.6,12.0,193.0,43.1,33.18
2016,2,27,8,15,655.0,59.5,1.55,12.0,242.0,46.84,36.69
2016,2,27,8,30,706.0,65.0,1.5,12.0,291.0,55.06,44.1
2016,2,27,8,45,739.0,69.5,1.5,12.5,338.0,58.08,46.64
2016,2,27,9,0,772.0,74.0,1.5,13.0,385.0,61.07,49.09
2016,2,27,9,15,796.0,77.5,1.4,13.5,428.5,63.15,50.7
2016,2,27,9,30,820.0,81.0,1.3,14.0,472.0,65.2,52.27
2016,2,27,9,45,639.5,138.0,1.2,14.5,458.0,94.8,77.84
2016,2,27,10,0,459.0,195.0,1.1,15.0,444.0,125.9,104.18
2016,2,27,10,15,669.5,142.5,1.05,15.0,529.0,120.13,79.16
2016,2,27,10,30,880.0,90.0,1.0,15.0,614.0,163.47,93.59
2016,2,27,10,45,627.0,179.0,0.95,15.5,560.5,227.48,152.63
2016,2,27,11,0,374.0,268.0,0.9,16.0,507.0,276.57,202.64
2016,2,27,11,15,644.0,180.5,0.9,16.0,605.0,315.75,226.85
2016,2,27,11,30,914.0,93.0,0.9,16.0,703.0,384.27,277.88
2016,2,27,11,45,699.0,175.0,0.95,16.5,645.5,413.81,309.29
2016,2,27,12,0,484.0,257.0,1.0,17.0,588.0,425.07,323.41
2016,2,27,12,15,522.0,243.0,1.0,17.0,601.0,463.6,354.79
2016,2,27,12,30,560.0,229.0,1.0,17.0,614.0,503.67,386.8
2016,2,27,12,45,543.5,232.5,1.0,17.0,604.0,528.89,407.24
2016,2,27,13,0,527.0,236.0,1.0,17.0,594.0,551.35,425.27
2016,2,27,13,15,377.5,272.0,1.0,17.0,526.0,504.58,391.03
2016,2,27,13,30,228.0,308.0,1.0,17.0,458.0,445.69,346.84
2016,2,27,13,45,311.5,280.5,1.05,17.0,478.0,504.72,393.77
2016,2,27,14,0,395.0,253.0,1.1,17.0,498.0,555.1,433.35
2016,2,27,14,15,416.0,234.5,1.1,17.0,482.5,582.6,454.51
2016,2,27,14,30,437.0,216.0,1.1,17.0,467.0,595.84,465.81
2016,2,27,14,45,540.5,172.0,1.1,17.0,462.5,646.41,506.13
2016,2,27,15,0,644.0,128.0,1.1,17.0,458.0,703.63,549.78
2016,2,27,15,15,531.5,142.5,1.1,16.5,400.5,628.62,496.61
2016,2,27,15,30,419.0,157.0,1.1,16.0,343.0,559.47,446.54
2016,2,27,15,45,579.5,114.0,1.1,16.0,342.0,656.39,522.57
2016,2,27,16,0,740.0,71.0,1.1,16.0,341.0,735.96,580.13
2016,2,27,16,15,698.5,66.0,1.15,15.5,292.5,693.6,550.93
2016,2,27,16,30,657.0,61.0,1.2,15.0,244.0,655.34,524.68
2016,2,27,16,45,597.0,54.0,1.25,14.5,195.5,592.07,477.63
2016,2,27,17,0,537.0,47.0,1.3,14.0,147.0,528.28,427.19
2016,2,27,17,15,431.0,37.5,1.35,13.5,102.0,425.95,342.82
2016,2,27,17,30,325.0,28.0,1.4,13.0,57.0,327.74,243.71
2016,2,27,17,45,162.5,14.0,1.5,12.5,28.5,161.97,0.0
2016,2,27,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,9.0,2.0,9.5,9.0,7.68,0.0
2016,2,28,7,0,0.0,18.0,2.0,10.0,18.0,14.47,0.0
2016,2,28,7,15,109.0,34.5,2.0,10.5,49.5,26.73,15.9
2016,2,28,7,30,218.0,51.0,2.0,11.0,81.0,38.73,28.43
2016,2,28,7,45,263.0,69.0,2.05,11.5,120.0,51.6,40.48
2016,2,28,8,0,308.0,87.0,2.1,12.0,159.0,64.07,51.92
2016,2,28,8,15,340.0,103.0,2.1,12.0,199.0,74.63,61.54
2016,2,28,8,30,372.0,119.0,2.1,12.0,239.0,84.83,70.65
2016,2,28,8,45,407.5,127.0,2.1,12.5,277.5,89.35,74.41
2016,2,28,9,0,443.0,135.0,2.1,13.0,316.0,93.76,77.99
2016,2,28,9,15,363.0,167.5,2.05,13.0,326.5,116.97,98.11
2016,2,28,9,30,283.0,200.0,2.0,13.0,337.0,134.48,113.03
2016,2,28,9,45,292.5,216.0,1.95,13.5,367.5,143.14,119.95
2016,2,28,10,0,302.0,232.0,1.9,14.0,398.0,151.52,126.59
2016,2,28,10,15,436.0,208.5,1.85,14.0,463.0,152.85,110.98
2016,2,28,10,30,570.0,185.0,1.8,14.0,528.0,184.86,123.87
2016,2,28,10,45,533.0,208.5,1.8,14.5,539.0,233.3,162.55
2016,2,28,11,0,496.0,232.0,1.8,15.0,550.0,278.05,201.2
2016,2,28,11,15,275.0,263.5,1.8,15.0,441.0,275.13,209.13
2016,2,28,11,30,54.0,295.0,1.8,15.0,332.0,248.78,195.5
2016,2,28,11,45,57.5,301.5,1.85,15.5,341.0,262.47,206.32
2016,2,28,12,0,61.0,308.0,1.9,16.0,350.0,276.59,217.3
2016,2,28,12,15,64.5,311.5,1.95,16.0,356.0,288.78,227.19
2016,2,28,12,30,68.0,315.0,2.0,16.0,362.0,301.3,237.35
2016,2,28,12,45,142.5,320.5,2.05,16.0,418.5,362.96,286.22
2016,2,28,13,0,217.0,326.0,2.1,16.0,475.0,426.25,336.06
2016,2,28,13,15,300.0,302.0,2.1,16.0,503.0,483.2,381.08
2016,2,28,13,30,383.0,278.0,2.1,16.0,531.0,535.75,422.78
2016,2,28,13,45,593.0,204.5,2.1,16.0,581.5,647.28,510.04
2016,2,28,14,0,803.0,131.0,2.1,16.0,632.0,756.12,593.46
2016,2,28,14,15,792.0,128.0,2.05,16.0,604.0,772.88,605.23
2016,2,28,14,30,781.0,125.0,2.0,16.0,576.0,782.46,612.62
2016,2,28,14,45,587.0,161.5,2.0,16.0,489.0,681.93,539.69
2016,2,28,15,0,393.0,198.0,2.0,16.0,402.0,550.92,441.4
2016,2,28,15,15,315.0,193.0,1.95,15.5,348.0,490.14,396.49
2016,2,28,15,30,237.0,188.0,1.9,15.0,294.0,427.26,348.13
2016,2,28,15,45,118.5,155.0,1.9,15.0,208.0,275.68,226.52
2016,2,28,16,0,0.0,122.0,1.9,15.0,122.0,111.73,88.82
2016,2,28,16,15,0.0,104.5,1.85,14.5,104.5,95.92,76.12
2016,2,28,16,30,0.0,87.0,1.8,14.0,87.0,79.85,62.69
2016,2,28,16,45,0.0,70.0,1.75,13.5,70.0,64.04,49.21
2016,2,28,17,0,0.0,53.0,1.7,13.0,53.0,47.77,35.1
2016,2,28,17,15,0.0,37.0,1.8,12.5,37.0,32.1,21.35
2016,2,28,17,30,0.0,21.0,1.9,12.0,21.0,17.33,7.9
2016,2,28,17,45,0.0,10.5,2.0,11.5,10.5,8.65,0.0
2016,2,28,18,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,8.5,1.45,9.5,12.5,7.26,0.0
2016,2,29,7,0,179.0,17.0,1.4,10.0,25.0,13.91,0.0
2016,2,29,7,15,314.0,29.0,1.45,10.5,65.5,23.7,14.23
2016,2,29,7,30,449.0,41.0,1.5,11.0,106.0,33.37,23.91
2016,2,29,7,45,536.0,48.0,1.55,11.5,155.0,38.52,28.94
2016,2,29,8,0,623.0,55.0,1.6,12.0,204.0,43.72,33.8
2016,2,29,8,15,672.0,61.0,1.55,12.5,254.0,47.84,37.52
2016,2,29,8,30,721.0,67.0,1.5,13.0,304.0,56.51,45.19
2016,2,29,8,45,751.0,72.0,1.5,13.5,351.5,59.86,47.99
2016,2,29,9,0,781.0,77.0,1.5,14.0,399.0,63.14,50.68
2016,2,29,9,15,804.0,80.5,1.5,14.5,442.5,65.14,52.19
2016,2,29,9,30,827.0,84.0,1.5,15.0,486.0,67.11,53.67
2016,2,29,9,45,837.5,89.0,1.5,15.5,523.5,69.94,55.87
2016,2,29,10,0,848.0,94.0,1.5,16.0,561.0,72.68,57.99
2016,2,29,10,15,860.0,96.0,1.45,16.0,593.5,114.51,65.51
2016,2,29,10,30,872.0,98.0,1.4,16.0,626.0,171.2,98.51
2016,2,29,10,45,886.0,97.0,1.35,16.5,652.0,233.25,146.02
2016,2,29,11,0,900.0,96.0,1.3,17.0,678.0,288.81,192.9
2016,2,29,11,15,905.0,96.5,1.3,17.0,696.0,343.28,241.26
2016,2,29,11,30,910.0,97.0,1.3,17.0,714.0,396.99,288.94
2016,2,29,11,45,920.5,94.0,1.3,17.5,725.5,449.06,333.81
2016,2,29,12,0,931.0,91.0,1.3,18.0,737.0,500.28,376.77
2016,2,29,12,15,931.5,91.5,1.25,18.0,739.5,548.53,416.68
2016,2,29,12,30,932.0,92.0,1.2,18.0,742.0,594.71,453.79
2016,2,29,12,45,719.0,170.5,1.2,18.5,669.5,587.9,449.63
2016,2,29,13,0,506.0,249.0,1.2,19.0,597.0,556.57,426.43
2016,2,29,13,15,465.5,259.0,1.15,19.0,574.0,565.51,433.96
2016,2,29,13,30,425.0,269.0,1.1,19.0,551.0,570.29,437.74
2016,2,29,13,45,434.0,256.5,1.05,19.5,537.0,586.36,449.59
2016,2,29,14,0,443.0,244.0,1.0,20.0,523.0,600.71,459.99
2016,2,29,14,15,652.0,168.5,0.9,20.0,558.0,712.25,542.52
2016,2,29,14,30,861.0,93.0,0.8,20.0,593.0,813.59,611.53
2016,2,29,14,45,840.5,92.5,0.75,20.0,556.5,814.82,611.41
2016,2,29,15,0,820.0,92.0,0.7,20.0,520.0,812.14,610.14
2016,2,29,15,15,798.5,89.0,0.6,20.0,478.5,801.9,603.09
2016,2,29,15,30,777.0,86.0,0.5,20.0,437.0,788.01,593.67
2016,2,29,15,45,676.5,91.0,0.4,20.0,374.0,718.84,546.58
2016,2,29,16,0,576.0,96.0,0.3,20.0,311.0,641.82,493.7
2016,2,29,16,15,527.0,91.5,0.25,19.5,267.5,594.49,462.16
2016,2,29,16,30,478.0,87.0,0.2,19.0,224.0,539.33,423.25
2016,2,29,16,45,420.5,75.5,0.2,18.5,179.5,475.3,376.46
2016,2,29,17,0,363.0,64.0,0.2,18.0,135.0,411.57,327.32
2016,2,29,17,15,286.5,49.0,0.2,17.5,94.5,328.7,260.12
2016,2,29,17,30,210.0,34.0,0.2,17.0,54.0,248.72,187.55
2016,2,29,17,45,105.0,17.0,0.2,17.0,27.0,125.83,0.0
2016,2,29,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,12.0,1.6,10.5,12.0,10.24,0.0
2016,3,1,7,0,0.0,24.0,1.6,11.0,24.0,19.01,0.0
2016,3,1,7,15,153.0,36.5,1.65,11.5,59.5,27.93,17.97
2016,3,1,7,30,306.0,49.0,1.7,12.0,95.0,37.5,27.5
2016,3,1,7,45,362.0,63.0,1.8,13.0,137.0,47.63,36.87
2016,3,1,8,0,418.0,77.0,1.9,14.0,179.0,57.49,45.77
2016,3,1,8,15,448.0,90.5,1.9,14.0,221.5,66.53,53.91
2016,3,1,8,30,478.0,104.0,1.9,14.0,264.0,75.25,61.61
2016,3,1,8,45,509.0,112.0,1.95,14.5,304.5,80.03,65.58
2016,3,1,9,0,540.0,120.0,2.0,15.0,345.0,84.68,69.36
2016,3,1,9,15,589.0,120.5,2.1,15.5,390.0,84.68,69.03
2016,3,1,9,30,638.0,121.0,2.2,16.0,435.0,83.65,67.81
2016,3,1,9,45,605.0,143.5,2.3,16.5,460.0,96.73,78.81
2016,3,1,10,0,572.0,166.0,2.4,17.0,485.0,109.1,89.06
2016,3,1,10,15,741.5,125.0,2.45,17.0,562.5,123.45,74.71
2016,3,1,10,30,911.0,84.0,2.5,17.0,640.0,177.0,101.04
2016,3,1,10,45,921.5,84.0,2.55,17.0,666.0,233.96,145.54
2016,3,1,11,0,932.0,84.0,2.6,17.0,692.0,291.14,195.17
2016,3,1,11,15,937.0,85.0,2.6,17.0,710.0,347.5,245.97
2016,3,1,11,30,942.0,86.0,2.6,17.0,728.0,403.08,296.09
2016,3,1,11,45,946.5,85.0,2.6,17.0,738.5,455.78,343.17
2016,3,1,12,0,951.0,84.0,2.6,17.0,749.0,507.1,388.03
2016,3,1,12,15,950.5,84.5,2.55,17.0,750.5,555.63,429.42
2016,3,1,12,30,950.0,85.0,2.5,17.0,752.0,601.95,467.93
2016,3,1,12,45,945.0,86.0,2.5,17.0,744.5,643.7,502.21
2016,3,1,13,0,940.0,87.0,2.5,17.0,737.0,682.55,533.53
2016,3,1,13,15,934.0,86.0,2.5,17.0,721.5,715.72,560.12
2016,3,1,13,30,928.0,85.0,2.5,17.0,706.0,745.57,583.86
2016,3,1,13,45,641.0,177.0,2.5,17.0,599.5,669.35,525.59
2016,3,1,14,0,354.0,269.0,2.5,17.0,493.0,546.57,431.46
2016,3,1,14,15,350.5,257.0,2.45,16.5,470.5,547.11,434.59
2016,3,1,14,30,347.0,245.0,2.4,16.0,448.0,545.69,435.47
2016,3,1,14,45,297.5,237.0,2.4,16.0,404.0,508.99,407.97
2016,3,1,15,0,248.0,229.0,2.4,16.0,360.0,469.53,378.1
2016,3,1,15,15,318.5,198.5,2.35,16.0,353.0,502.77,407.03
2016,3,1,15,30,389.0,168.0,2.3,16.0,346.0,552.97,447.99
2016,3,1,15,45,389.5,149.5,2.3,16.0,312.0,537.75,437.67
2016,3,1,16,0,390.0,131.0,2.3,16.0,278.0,520.11,425.69
2016,3,1,16,15,369.5,115.5,2.1,15.5,239.5,486.09,400.17
2016,3,1,16,30,349.0,100.0,1.9,15.0,201.0,450.42,372.58
2016,3,1,16,45,448.5,73.5,1.75,14.5,178.0,502.18,414.12
2016,3,1,17,0,548.0,47.0,1.6,14.0,155.0,544.23,443.38
2016,3,1,17,15,451.0,38.5,1.5,13.5,110.0,448.42,363.39
2016,3,1,17,30,354.0,30.0,1.4,13.0,65.0,356.03,277.9
2016,3,1,17,45,177.0,15.0,1.35,13.0,32.5,181.79,24.82
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,6,45,116.0,9.5,0.9,11.5,16.0,8.11,0.0
2016,3,2,7,0,232.0,19.0,1.0,12.0,32.0,15.58,0.36
2016,3,2,7,15,358.0,29.5,1.05,12.5,73.0,24.05,14.84
2016,3,2,7,30,484.0,40.0,1.1,13.0,114.0,32.45,23.03
2016,3,2,7,45,557.5,47.0,1.15,13.5,162.5,37.63,27.99
2016,3,2,8,0,631.0,54.0,1.2,14.0,211.0,42.8,32.74
2016,3,2,8,15,315.5,74.0,1.2,14.5,152.5,53.86,42.59
2016,3,2,8,30,0.0,94.0,1.2,15.0,94.0,75.6,61.67
2016,3,2,8,45,8.5,125.0,1.2,15.5,128.5,98.33,81.27
2016,3,2,9,0,17.0,156.0,1.2,16.0,163.0,120.39,99.93
2016,3,2,9,15,166.0,179.5,1.2,16.0,261.0,127.24,105.48
2016,3,2,9,30,315.0,203.0,1.2,16.0,359.0,136.36,112.96
2016,3,2,9,45,435.5,188.0,1.3,16.5,422.5,121.6,99.9
2016,3,2,10,0,556.0,173.0,1.4,17.0,486.0,112.8,92.03
2016,3,2,10,15,528.0,195.0,1.45,17.0,505.5,158.23,108.27
2016,3,2,10,30,500.0,217.0,1.5,17.0,525.0,206.07,141.08
2016,3,2,10,45,697.0,156.0,1.6,17.5,603.5,236.24,156.09
2016,3,2,11,0,894.0,95.0,1.7,18.0,682.0,293.92,197.56
2016,3,2,11,15,691.0,175.0,1.8,18.0,636.5,338.59,244.41
2016,3,2,11,30,488.0,255.0,1.9,18.0,591.0,369.66,277.5
2016,3,2,11,45,537.5,241.0,2.0,18.0,615.5,412.63,313.21
2016,3,2,12,0,587.0,227.0,2.1,18.0,640.0,458.88,351.37
2016,3,2,12,15,556.0,239.0,2.15,17.5,631.0,488.76,377.65
2016,3,2,12,30,525.0,251.0,2.2,17.0,622.0,514.95,400.48
2016,3,2,12,45,480.5,267.0,2.3,17.0,604.5,532.9,415.83
2016,3,2,13,0,436.0,283.0,2.4,17.0,587.0,546.29,427.23
2016,3,2,13,15,407.0,296.5,2.4,17.0,575.5,555.04,434.75
2016,3,2,13,30,378.0,310.0,2.4,17.0,564.0,569.15,445.85
2016,3,2,13,45,191.5,252.5,2.45,17.0,381.5,382.82,304.12
2016,3,2,14,0,5.0,195.0,2.5,17.0,199.0,171.37,134.64
2016,3,2,14,15,2.5,177.0,2.5,16.5,179.0,154.2,121.62
2016,3,2,14,30,0.0,159.0,2.5,16.0,159.0,136.65,107.74
2016,3,2,14,45,38.0,195.0,2.5,16.0,215.0,216.91,174.58
2016,3,2,15,0,76.0,231.0,2.5,16.0,271.0,294.09,237.79
2016,3,2,15,15,38.0,153.5,2.45,15.5,173.5,179.62,145.22
2016,3,2,15,30,0.0,76.0,2.4,15.0,76.0,63.07,47.8
2016,3,2,15,45,5.0,106.0,2.35,15.0,108.0,95.87,75.87
2016,3,2,16,0,10.0,136.0,2.3,15.0,140.0,134.82,108.81
2016,3,2,16,15,5.0,118.5,2.15,14.5,120.5,115.09,92.41
2016,3,2,16,30,0.0,101.0,2.0,14.0,101.0,95.23,75.71
2016,3,2,16,45,0.0,82.5,1.9,14.0,82.5,78.1,61.11
2016,3,2,17,0,0.0,64.0,1.8,14.0,64.0,60.48,45.84
2016,3,2,17,15,0.0,45.5,1.8,13.5,45.5,42.04,29.79
2016,3,2,17,30,0.0,27.0,1.8,13.0,27.0,22.32,12.45
2016,3,2,17,45,0.0,13.5,1.8,13.0,13.5,11.13,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,8.5,1.55,12.5,8.5,7.26,0.0
2016,3,3,7,0,0.0,17.0,1.6,13.0,17.0,14.03,1.67
2016,3,3,7,15,14.5,36.5,1.55,13.0,39.0,29.3,19.42
2016,3,3,7,30,29.0,56.0,1.5,13.0,61.0,43.98,33.22
2016,3,3,7,45,42.0,77.0,1.5,13.0,86.5,59.35,47.36
2016,3,3,8,0,55.0,98.0,1.5,13.0,112.0,74.42,61.05
2016,3,3,8,15,65.0,118.5,1.4,13.0,138.5,88.89,73.95
2016,3,3,8,30,75.0,139.0,1.3,13.0,165.0,103.07,86.36
2016,3,3,8,45,37.5,122.5,1.2,13.5,135.5,94.0,78.03
2016,3,3,9,0,0.0,106.0,1.1,14.0,106.0,85.8,70.5
2016,3,3,9,15,0.5,132.5,1.1,14.0,133.0,105.46,87.46
2016,3,3,9,30,1.0,159.0,1.1,14.0,160.0,124.61,103.72
2016,3,3,9,45,13.0,189.0,1.1,14.0,196.5,145.79,121.54
2016,3,3,10,0,25.0,219.0,1.1,14.0,233.0,166.38,138.66
2016,3,3,10,15,12.5,183.0,1.1,14.0,190.0,145.13,114.63
2016,3,3,10,30,0.0,147.0,1.1,14.0,147.0,119.16,93.7
2016,3,3,10,45,10.5,197.5,1.15,14.5,204.5,159.58,125.82
2016,3,3,11,0,21.0,248.0,1.2,15.0,262.0,201.21,158.29
2016,3,3,11,15,60.5,287.5,1.3,15.0,329.5,240.13,187.85
2016,3,3,11,30,100.0,327.0,1.4,15.0,397.0,290.2,226.5
2016,3,3,11,45,100.5,331.5,1.5,15.0,402.5,304.44,238.13
2016,3,3,12,0,101.0,336.0,1.6,15.0,408.0,318.59,249.82
2016,3,3,12,15,100.0,337.0,1.5,14.5,408.5,329.15,258.8
2016,3,3,12,30,99.0,338.0,1.4,14.0,409.0,339.38,267.47
2016,3,3,12,45,82.5,328.0,1.35,14.0,386.5,330.61,260.92
2016,3,3,13,0,66.0,318.0,1.3,14.0,364.0,319.71,252.65
2016,3,3,13,15,65.5,312.0,1.2,14.0,357.0,321.35,254.19
2016,3,3,13,30,65.0,306.0,1.1,14.0,350.0,322.63,255.36
2016,3,3,13,45,44.0,275.5,1.05,14.0,305.0,284.4,225.59
2016,3,3,14,0,23.0,245.0,1.0,14.0,260.0,231.31,183.86
2016,3,3,14,15,11.5,179.0,1.0,14.0,186.5,163.12,129.59
2016,3,3,14,30,0.0,113.0,1.0,14.0,113.0,94.97,73.91
2016,3,3,14,45,0.0,122.5,1.0,14.0,122.5,103.82,81.56
2016,3,3,15,0,0.0,132.0,1.0,14.0,132.0,113.24,89.54
2016,3,3,15,15,0.0,112.0,0.9,14.0,112.0,95.27,74.81
2016,3,3,15,30,0.0,92.0,0.8,14.0,92.0,77.21,59.93
2016,3,3,15,45,0.0,88.5,0.7,14.0,88.5,74.5,57.85
