Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,0,0.0,85.0,0.6,14.0,85.0,71.98,55.87
2016,3,3,16,15,0.0,73.5,0.6,13.5,73.5,61.74,47.4
2016,3,3,16,30,0.0,62.0,0.6,13.0,62.0,51.42,38.74
2016,3,3,16,45,0.0,50.0,0.6,13.0,50.0,41.37,30.07
2016,3,3,17,0,0.0,38.0,0.6,13.0,38.0,31.39,21.34
2016,3,3,17,15,0.0,27.0,0.6,13.0,27.0,22.27,13.27
2016,3,3,17,30,0.0,16.0,0.6,13.0,16.0,13.17,5.13
2016,3,3,17,45,0.0,8.0,0.65,13.0,8.0,6.57,0.0
2016,3,3,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,1.3,11.5,8.0,6.83,0.0
2016,3,4,7,0,0.0,16.0,1.3,12.0,16.0,13.19,2.56
2016,3,4,7,15,0.0,35.0,1.3,12.0,35.0,28.43,18.94
2016,3,4,7,30,0.0,54.0,1.3,12.0,54.0,43.13,32.69
2016,3,4,7,45,6.0,74.0,1.3,12.5,75.5,58.4,46.67
2016,3,4,8,0,12.0,94.0,1.3,13.0,97.0,73.53,60.27
2016,3,4,8,15,18.5,113.0,1.35,13.0,118.5,87.86,73.04
2016,3,4,8,30,25.0,132.0,1.4,13.0,140.0,98.63,82.45
2016,3,4,8,45,19.5,144.5,1.5,13.5,151.5,111.79,93.64
2016,3,4,9,0,14.0,157.0,1.6,14.0,163.0,121.37,101.53
2016,3,4,9,15,15.0,171.5,1.75,14.0,178.5,132.21,110.64
2016,3,4,9,30,16.0,186.0,1.9,14.0,194.0,142.92,119.56
2016,3,4,9,45,11.5,187.5,2.05,14.5,193.5,144.94,120.76
2016,3,4,10,0,7.0,189.0,2.2,15.0,193.0,146.76,121.83
2016,3,4,10,15,3.5,174.0,2.2,15.0,176.0,138.3,109.22
2016,3,4,10,30,0.0,159.0,2.2,15.0,159.0,128.21,100.92
2016,3,4,10,45,0.0,150.0,2.25,15.0,150.0,122.13,95.81
2016,3,4,11,0,0.0,141.0,2.3,15.0,141.0,115.65,90.39
2016,3,4,11,15,0.0,86.0,2.25,15.0,86.0,71.61,54.08
2016,3,4,11,30,0.0,31.0,2.2,15.0,31.0,25.73,15.92
2016,3,4,11,45,0.5,100.5,2.2,15.0,101.5,83.88,64.21
2016,3,4,12,0,1.0,170.0,2.2,15.0,172.0,141.0,110.79
2016,3,4,12,15,0.5,97.0,2.3,15.0,98.0,81.1,61.75
2016,3,4,12,30,0.0,24.0,2.4,15.0,24.0,19.92,11.03
2016,3,4,12,45,0.0,70.5,2.5,15.0,70.5,58.68,43.36
2016,3,4,13,0,0.0,117.0,2.6,15.0,117.0,97.69,75.55
2016,3,4,13,15,0.0,114.5,2.6,15.0,114.5,95.66,73.89
2016,3,4,13,30,0.0,112.0,2.6,15.0,112.0,93.61,72.28
2016,3,4,13,45,0.0,118.0,2.65,15.0,118.0,98.85,76.68
2016,3,4,14,0,0.0,124.0,2.7,15.0,124.0,104.21,81.21
2016,3,4,14,15,107.5,199.5,2.6,14.5,264.0,283.12,230.18
2016,3,4,14,30,215.0,275.0,2.5,14.0,404.0,458.06,370.07
2016,3,4,14,45,118.5,239.5,2.4,14.0,310.0,348.64,282.24
2016,3,4,15,0,22.0,204.0,2.3,14.0,216.0,202.48,163.23
2016,3,4,15,15,11.0,161.5,2.25,14.0,167.5,152.73,122.89
2016,3,4,15,30,0.0,119.0,2.2,14.0,119.0,102.83,81.38
2016,3,4,15,45,0.0,94.0,2.15,14.0,94.0,79.68,62.21
2016,3,4,16,0,0.0,69.0,2.1,14.0,69.0,57.2,43.34
2016,3,4,16,15,0.0,59.5,2.15,14.0,59.5,49.27,36.68
2016,3,4,16,30,0.0,50.0,2.2,14.0,50.0,41.36,29.94
2016,3,4,16,45,0.0,40.0,2.3,14.0,40.0,33.04,22.77
2016,3,4,17,0,0.0,30.0,2.4,14.0,30.0,24.74,15.53
2016,3,4,17,15,0.0,21.5,2.45,14.0,21.5,17.71,9.32
2016,3,4,17,30,0.0,13.0,2.5,14.0,13.0,10.69,3.08
2016,3,4,17,45,0.0,6.5,2.6,14.0,6.5,5.33,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,2.0,3.15,13.5,2.0,1.71,0.0
2016,3,5,7,0,0.0,4.0,3.3,14.0,4.0,3.28,0.0
2016,3,5,7,15,0.0,8.0,3.35,14.0,8.0,6.56,0.0
2016,3,5,7,30,0.0,12.0,3.4,14.0,12.0,9.86,3.08
2016,3,5,7,45,0.0,17.0,3.5,14.0,17.0,13.98,6.87
2016,3,5,8,0,0.0,22.0,3.6,14.0,22.0,18.12,10.64
2016,3,5,8,15,0.0,27.5,3.75,14.0,27.5,22.67,14.74
2016,3,5,8,30,0.0,33.0,3.9,14.0,33.0,27.24,18.81
2016,3,5,8,45,0.0,65.5,4.05,14.5,65.5,54.28,42.79
2016,3,5,9,0,0.0,98.0,4.2,15.0,98.0,80.04,65.26
2016,3,5,9,15,0.0,99.5,4.25,15.0,99.5,81.58,66.4
2016,3,5,9,30,0.0,101.0,4.3,15.0,101.0,83.03,67.48
2016,3,5,9,45,0.0,116.0,4.35,15.5,116.0,94.6,77.22
2016,3,5,10,0,0.0,131.0,4.4,16.0,131.0,106.04,86.75
2016,3,5,10,15,0.0,114.0,4.45,16.0,114.0,93.72,72.54
2016,3,5,10,30,0.0,97.0,4.5,16.0,97.0,80.61,61.58
2016,3,5,10,45,0.0,125.0,4.6,16.0,125.0,102.83,79.81
2016,3,5,11,0,0.0,153.0,4.7,16.0,153.0,125.05,97.89
2016,3,5,11,15,3.5,181.0,4.75,16.0,183.5,148.5,116.78
2016,3,5,11,30,7.0,209.0,4.8,16.0,214.0,172.63,136.18
2016,3,5,11,45,35.0,267.5,4.85,16.5,293.0,230.28,181.85
2016,3,5,12,0,63.0,326.0,4.9,17.0,372.0,294.31,232.21
2016,3,5,12,15,31.5,232.5,4.9,16.5,255.5,210.28,166.12
2016,3,5,12,30,0.0,139.0,4.9,16.0,139.0,115.8,89.94
2016,3,5,12,45,6.5,188.5,4.9,16.0,193.5,161.51,127.35
2016,3,5,13,0,13.0,238.0,4.9,16.0,248.0,208.95,165.78
2016,3,5,13,15,12.5,233.5,5.05,16.0,243.0,206.55,163.98
2016,3,5,13,30,12.0,229.0,5.2,16.0,238.0,204.03,162.18
2016,3,5,13,45,6.0,182.5,5.35,16.0,187.0,159.72,126.36
2016,3,5,14,0,0.0,136.0,5.5,16.0,136.0,114.71,89.58
2016,3,5,14,15,0.0,94.5,6.0,15.5,94.5,78.7,60.14
2016,3,5,14,30,0.0,53.0,6.5,15.0,53.0,43.97,31.35
2016,3,5,14,45,0.0,38.0,7.05,15.0,38.0,31.47,20.92
2016,3,5,15,0,0.0,23.0,7.6,15.0,23.0,19.02,10.45
2016,3,5,15,15,0.0,15.5,7.85,15.0,15.5,12.8,5.21
2016,3,5,15,30,0.0,8.0,8.1,15.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,7.5,8.4,15.0,7.5,6.18,0.0
2016,3,5,16,0,0.0,7.0,8.7,15.0,7.0,5.76,0.0
2016,3,5,16,15,0.0,6.0,8.65,15.0,6.0,4.94,0.0
2016,3,5,16,30,0.0,5.0,8.6,15.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,8.6,15.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,8.6,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,8.4,14.5,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,8.2,14.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,8.05,14.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,59.0,16.0,2.5,10.5,20.5,13.66,0.0
2016,3,6,7,0,118.0,32.0,2.5,11.0,41.0,24.83,12.78
2016,3,6,7,15,232.5,48.0,2.65,11.0,83.0,36.64,26.38
2016,3,6,7,30,347.0,64.0,2.8,11.0,125.0,48.51,37.7
2016,3,6,7,45,423.0,75.5,3.0,11.5,173.0,56.73,45.42
2016,3,6,8,0,499.0,87.0,3.2,12.0,221.0,64.82,52.78
2016,3,6,8,15,552.0,95.0,3.3,12.0,271.0,72.42,59.6
2016,3,6,8,30,605.0,103.0,3.4,12.0,321.0,77.0,63.61
2016,3,6,8,45,444.0,141.0,3.5,12.5,313.0,97.72,81.7
2016,3,6,9,0,283.0,179.0,3.6,13.0,305.0,122.71,103.24
2016,3,6,9,15,313.5,193.5,3.65,13.0,345.5,131.12,110.26
2016,3,6,9,30,344.0,208.0,3.7,13.0,386.0,139.29,117.04
2016,3,6,9,45,546.5,174.5,3.75,13.5,481.5,114.08,94.68
2016,3,6,10,0,749.0,141.0,3.8,14.0,577.0,100.69,82.69
2016,3,6,10,15,464.0,220.5,3.8,14.0,495.5,177.84,125.48
2016,3,6,10,30,179.0,300.0,3.8,14.0,414.0,233.0,178.67
2016,3,6,10,45,100.0,277.5,3.8,14.0,342.0,226.75,176.98
2016,3,6,11,0,21.0,255.0,3.8,14.0,270.0,207.08,164.4
2016,3,6,11,15,13.0,227.5,3.85,14.0,237.0,187.19,148.6
2016,3,6,11,30,5.0,200.0,3.9,14.0,204.0,164.97,130.76
2016,3,6,11,45,67.5,275.5,3.95,14.0,324.5,250.33,198.99
2016,3,6,12,0,130.0,351.0,4.0,14.0,445.0,346.8,275.35
2016,3,6,12,15,119.0,350.0,4.1,14.0,436.5,354.04,281.58
2016,3,6,12,30,108.0,349.0,4.2,14.0,428.0,355.16,283.13
2016,3,6,12,45,82.5,334.0,4.3,14.0,394.0,336.97,269.22
2016,3,6,13,0,57.0,319.0,4.4,14.0,360.0,315.61,252.52
2016,3,6,13,15,55.0,313.5,4.45,14.0,352.5,316.25,253.48
2016,3,6,13,30,53.0,308.0,4.5,14.0,345.0,316.47,254.06
2016,3,6,13,45,29.5,254.5,4.6,14.0,275.5,253.44,203.64
2016,3,6,14,0,6.0,201.0,4.7,14.0,206.0,177.49,141.85
2016,3,6,14,15,36.0,234.0,4.75,13.5,256.5,247.2,200.34
2016,3,6,14,30,66.0,267.0,4.8,13.0,307.0,311.85,254.29
2016,3,6,14,45,33.0,179.5,4.85,13.0,199.5,196.45,159.91
2016,3,6,15,0,0.0,92.0,4.9,13.0,92.0,76.63,59.32
2016,3,6,15,15,0.0,108.0,4.9,12.5,108.0,91.4,72.16
2016,3,6,15,30,0.0,124.0,4.9,12.0,124.0,107.51,86.14
2016,3,6,15,45,0.0,81.5,4.9,12.0,81.5,67.8,52.59
2016,3,6,16,0,0.0,39.0,4.9,12.0,39.0,32.22,22.19
2016,3,6,16,15,0.0,33.5,4.9,11.5,33.5,27.65,18.35
2016,3,6,16,30,0.0,28.0,4.9,11.0,28.0,23.09,14.45
2016,3,6,16,45,0.0,22.5,4.9,11.0,22.5,18.53,10.47
2016,3,6,17,0,0.0,17.0,4.9,11.0,17.0,13.98,6.46
2016,3,6,17,15,0.0,12.0,4.95,11.0,12.0,9.86,2.78
2016,3,6,17,30,0.0,7.0,5.0,11.0,7.0,5.74,0.0
2016,3,6,17,45,0.0,3.5,5.1,11.0,3.5,2.87,0.0
2016,3,6,18,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,6,45,6.5,13.5,2.9,8.0,14.0,11.52,0.0
2016,3,7,7,0,13.0,27.0,3.0,8.0,28.0,21.91,11.58
2016,3,7,7,15,38.0,47.0,3.1,8.0,53.0,37.08,27.23
2016,3,7,7,30,63.0,67.0,3.2,8.0,78.0,51.11,40.56
2016,3,7,7,45,76.0,88.5,3.3,8.5,106.0,66.22,54.58
2016,3,7,8,0,89.0,110.0,3.4,9.0,134.0,80.93,67.96
2016,3,7,8,15,98.0,130.5,3.45,9.0,162.0,94.62,80.3
2016,3,7,8,30,107.0,151.0,3.5,9.0,190.0,107.92,92.09
2016,3,7,8,45,83.5,168.5,3.55,9.5,201.5,122.99,105.09
2016,3,7,9,0,60.0,186.0,3.6,10.0,213.0,134.35,114.63
2016,3,7,9,15,35.5,184.5,3.6,10.0,201.0,134.62,114.53
2016,3,7,9,30,11.0,183.0,3.6,10.0,189.0,141.4,120.15
2016,3,7,9,45,144.5,221.0,3.65,10.5,306.0,151.39,128.32
2016,3,7,10,0,278.0,259.0,3.7,11.0,423.0,169.71,134.35
2016,3,7,10,15,185.0,277.0,3.75,11.0,389.0,203.93,158.21
2016,3,7,10,30,92.0,295.0,3.8,11.0,355.0,225.78,178.55
2016,3,7,10,45,127.5,312.0,3.85,11.5,397.5,248.6,195.15
2016,3,7,11,0,163.0,329.0,3.9,12.0,440.0,283.27,222.05
2016,3,7,11,15,147.5,337.0,3.95,12.0,439.5,300.25,237.13
2016,3,7,11,30,132.0,345.0,4.0,12.0,439.0,315.52,250.63
2016,3,7,11,45,188.0,347.5,4.1,12.0,483.0,355.56,282.85
2016,3,7,12,0,244.0,350.0,4.2,12.0,527.0,400.99,319.73
2016,3,7,12,15,242.5,351.0,4.25,12.0,527.5,420.18,336.14
2016,3,7,12,30,241.0,352.0,4.3,12.0,528.0,438.64,351.87
2016,3,7,12,45,171.5,348.0,4.35,12.0,473.0,410.47,330.17
2016,3,7,13,0,102.0,344.0,4.4,12.0,418.0,367.61,296.21
2016,3,7,13,15,53.5,270.0,4.4,12.0,308.5,275.52,222.65
2016,3,7,13,30,5.0,196.0,4.4,12.0,199.0,169.89,136.12
2016,3,7,13,45,146.0,248.0,4.4,12.5,344.5,347.83,284.14
2016,3,7,14,0,287.0,300.0,4.4,13.0,490.0,534.06,432.68
2016,3,7,14,15,309.0,281.0,4.35,13.0,477.5,546.91,443.51
2016,3,7,14,30,331.0,262.0,4.3,13.0,465.0,558.65,454.33
2016,3,7,14,45,569.5,184.5,4.25,13.0,508.0,706.31,574.37
2016,3,7,15,0,808.0,107.0,4.2,13.0,551.0,841.13,677.22
2016,3,7,15,15,787.0,103.5,4.05,13.0,509.0,829.95,668.95
2016,3,7,15,30,766.0,100.0,3.9,13.0,467.0,820.83,663.3
2016,3,7,15,45,556.0,124.0,3.8,13.0,376.5,669.8,550.27
2016,3,7,16,0,346.0,148.0,3.7,13.0,286.0,490.95,409.24
2016,3,7,16,15,317.0,134.5,3.55,12.5,248.5,452.6,380.33
2016,3,7,16,30,288.0,121.0,3.4,12.0,211.0,413.54,349.32
2016,3,7,16,45,414.5,90.0,3.3,11.5,194.5,498.99,421.56
2016,3,7,17,0,541.0,59.0,3.2,11.0,178.0,565.06,472.5
2016,3,7,17,15,446.5,49.5,3.25,10.5,130.0,467.44,390.41
2016,3,7,17,30,352.0,40.0,3.3,10.0,82.0,372.17,305.96
2016,3,7,17,45,204.5,25.5,3.35,10.0,47.0,228.43,150.05
2016,3,7,18,0,57.0,11.0,3.4,10.0,12.0,50.59,0.0
2016,3,7,18,15,28.5,5.5,3.45,9.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,8,6,45,57.0,15.0,2.05,8.0,20.0,12.8,0.0
2016,3,8,7,0,114.0,30.0,2.0,9.0,40.0,23.55,13.42
2016,3,8,7,15,164.5,49.0,1.95,9.0,74.0,37.72,27.81
2016,3,8,7,30,215.0,68.0,1.9,9.0,108.0,51.56,40.88
2016,3,8,7,45,232.0,89.0,1.85,9.5,144.0,66.14,54.33
2016,3,8,8,0,249.0,110.0,1.8,10.0,180.0,80.23,67.06
2016,3,8,8,15,281.0,124.0,1.75,10.0,217.0,89.61,75.45
2016,3,8,8,30,313.0,138.0,1.7,10.0,254.0,98.72,83.43
2016,3,8,8,45,345.0,153.0,1.7,10.5,296.5,108.17,91.42
2016,3,8,9,0,377.0,168.0,1.7,11.0,339.0,117.35,99.04
2016,3,8,9,15,475.0,160.5,1.75,11.0,397.0,107.13,89.78
2016,3,8,9,30,573.0,153.0,1.8,11.0,455.0,102.81,85.77
2016,3,8,9,45,540.5,177.5,1.85,11.5,479.0,115.28,96.28
2016,3,8,10,0,508.0,202.0,1.9,12.0,503.0,138.15,103.62
2016,3,8,10,15,685.5,153.5,1.9,12.0,583.0,158.82,100.85
2016,3,8,10,30,863.0,105.0,1.9,12.0,663.0,203.49,124.99
2016,3,8,10,45,453.0,198.5,1.95,12.0,492.5,232.86,167.95
2016,3,8,11,0,43.0,292.0,2.0,12.0,322.0,233.05,184.93
2016,3,8,11,15,52.0,307.0,1.95,12.0,344.0,253.46,201.14
2016,3,8,11,30,61.0,322.0,1.9,12.0,366.0,275.33,218.49
2016,3,8,11,45,175.5,332.5,1.9,12.0,460.5,340.28,268.82
2016,3,8,12,0,290.0,343.0,1.9,12.0,555.0,420.34,331.19
2016,3,8,12,15,211.0,350.5,1.9,11.5,505.5,404.36,320.47
2016,3,8,12,30,132.0,358.0,1.9,11.0,456.0,382.22,304.39
2016,3,8,12,45,199.5,350.0,1.95,11.0,496.0,430.28,343.34
2016,3,8,13,0,267.0,342.0,2.0,11.0,536.0,491.34,391.75
2016,3,8,13,15,141.0,294.0,2.05,11.0,397.0,368.51,296.17
2016,3,8,13,30,15.0,246.0,2.1,11.0,258.0,221.4,177.72
2016,3,8,13,45,31.5,265.0,2.2,11.0,287.5,265.2,214.24
2016,3,8,14,0,48.0,284.0,2.3,11.0,317.0,302.17,244.54
2016,3,8,14,15,35.0,258.5,2.15,10.5,282.0,271.45,220.23
2016,3,8,14,30,22.0,233.0,2.0,10.0,247.0,224.7,182.82
2016,3,8,14,45,11.0,168.5,1.85,10.0,175.5,155.59,126.16
2016,3,8,15,0,0.0,104.0,1.7,10.0,104.0,87.31,68.96
2016,3,8,15,15,56.5,158.0,1.55,10.0,185.5,200.53,166.31
2016,3,8,15,30,113.0,212.0,1.4,10.0,267.0,335.97,278.0
2016,3,8,15,45,122.0,191.5,1.3,10.0,245.5,326.04,270.28
2016,3,8,16,0,131.0,171.0,1.2,10.0,224.0,315.07,262.51
2016,3,8,16,15,120.5,150.5,1.2,9.5,194.5,285.99,239.84
2016,3,8,16,30,110.0,130.0,1.2,9.0,165.0,256.11,215.98
2016,3,8,16,45,97.5,108.5,1.3,9.0,135.5,222.26,187.76
2016,3,8,17,0,85.0,87.0,1.4,9.0,106.0,187.59,157.93
2016,3,8,17,15,64.5,65.5,1.45,8.5,78.0,145.39,120.76
2016,3,8,17,30,44.0,44.0,1.5,8.0,50.0,101.77,81.38
2016,3,8,17,45,22.0,26.0,1.6,8.0,29.0,48.22,29.2
2016,3,8,18,0,0.0,8.0,1.7,8.0,8.0,6.83,0.0
2016,3,8,18,15,0.0,4.0,1.7,8.0,4.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,9,6,45,105.0,16.5,2.4,10.0,26.0,12.85,0.0
2016,3,9,7,0,210.0,33.0,2.4,10.0,52.0,25.52,15.42
2016,3,9,7,15,314.5,46.0,2.4,10.0,95.5,35.37,25.7
2016,3,9,7,30,419.0,59.0,2.4,10.0,139.0,47.18,36.84
2016,3,9,7,45,209.5,53.5,2.4,10.5,93.5,39.4,30.08
2016,3,9,8,0,0.0,48.0,2.4,11.0,48.0,39.69,30.39
2016,3,9,8,15,0.0,58.0,2.35,11.0,58.0,48.02,37.91
2016,3,9,8,30,0.0,68.0,2.3,11.0,68.0,56.37,45.34
2016,3,9,8,45,0.0,43.0,2.3,11.0,43.0,35.55,26.5
2016,3,9,9,0,0.0,18.0,2.3,11.0,18.0,14.85,7.78
2016,3,9,9,15,0.0,23.5,2.25,11.0,23.5,19.41,11.85
2016,3,9,9,30,0.0,29.0,2.2,11.0,29.0,23.99,15.91
2016,3,9,9,45,0.0,86.5,2.15,11.5,86.5,71.91,58.36
2016,3,9,10,0,0.0,144.0,2.1,12.0,144.0,115.91,92.2
2016,3,9,10,15,0.0,144.5,2.1,12.0,144.5,117.04,92.86
2016,3,9,10,30,0.0,145.0,2.1,12.0,145.0,118.03,93.51
2016,3,9,10,45,0.0,144.5,2.15,12.5,144.5,118.15,93.29
2016,3,9,11,0,0.0,144.0,2.2,13.0,144.0,118.19,93.02
2016,3,9,11,15,3.0,174.5,2.25,13.5,177.0,143.56,113.43
2016,3,9,11,30,6.0,205.0,2.3,14.0,210.0,169.53,134.09
2016,3,9,11,45,3.0,165.0,2.35,14.5,167.5,137.46,107.84
2016,3,9,12,0,0.0,125.0,2.4,15.0,125.0,103.91,80.37
2016,3,9,12,15,3.5,166.5,2.4,15.0,169.0,140.14,109.93
2016,3,9,12,30,7.0,208.0,2.4,15.0,213.0,177.24,139.85
2016,3,9,12,45,5.0,194.5,2.45,15.0,198.0,165.79,130.61
2016,3,9,13,0,3.0,181.0,2.5,15.0,183.0,153.89,121.08
2016,3,9,13,15,1.5,170.5,2.5,15.0,171.5,144.52,113.58
2016,3,9,13,30,0.0,160.0,2.5,15.0,160.0,134.88,105.83
2016,3,9,13,45,5.0,189.5,2.55,15.5,193.5,165.18,130.48
2016,3,9,14,0,10.0,219.0,2.6,16.0,227.0,197.03,156.15
2016,3,9,14,15,27.0,239.0,2.6,16.0,256.5,245.01,195.25
2016,3,9,14,30,44.0,259.0,2.6,16.0,286.0,284.95,227.73
2016,3,9,14,45,46.0,246.0,2.6,16.0,273.0,278.52,223.15
2016,3,9,15,0,48.0,233.0,2.6,16.0,260.0,271.85,218.57
2016,3,9,15,15,52.5,218.0,2.5,15.5,245.5,264.85,214.17
2016,3,9,15,30,57.0,203.0,2.4,15.0,231.0,257.63,209.57
2016,3,9,15,45,28.5,163.0,2.3,15.0,177.0,189.97,154.17
2016,3,9,16,0,0.0,123.0,2.2,15.0,123.0,110.02,87.37
2016,3,9,16,15,0.0,107.0,2.05,14.5,107.0,95.71,75.85
2016,3,9,16,30,0.0,91.0,1.9,14.0,91.0,81.22,63.87
2016,3,9,16,45,0.0,75.0,1.75,14.0,75.0,66.53,51.39
2016,3,9,17,0,0.0,59.0,1.6,14.0,59.0,51.56,38.48
2016,3,9,17,15,0.0,43.5,1.6,13.5,43.5,36.79,25.65
2016,3,9,17,30,0.0,28.0,1.6,13.0,28.0,23.12,13.65
2016,3,9,17,45,0.0,16.5,1.6,12.5,16.5,13.6,4.21
2016,3,9,18,0,0.0,5.0,1.6,12.0,5.0,4.27,0.0
2016,3,9,18,15,0.0,2.5,1.65,12.0,2.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,3.35,12.5,0.5,0.41,0.0
2016,3,10,7,0,0.0,1.0,3.4,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,2.0,3.45,13.0,2.0,1.64,0.0
2016,3,10,7,30,0.0,3.0,3.5,13.0,3.0,2.46,0.0
2016,3,10,7,45,0.0,4.0,3.55,13.5,4.0,3.28,0.0
2016,3,10,8,0,0.0,5.0,3.6,14.0,5.0,4.11,0.0
2016,3,10,8,15,0.0,6.0,3.75,14.0,6.0,4.93,0.0
2016,3,10,8,30,0.0,7.0,3.9,14.0,7.0,5.76,0.0
2016,3,10,8,45,0.0,8.0,4.05,14.0,8.0,6.59,0.25
2016,3,10,9,0,0.0,9.0,4.2,14.0,9.0,7.42,0.97
2016,3,10,9,15,0.0,50.0,4.15,14.0,50.0,41.41,31.16
2016,3,10,9,30,0.0,91.0,4.1,14.0,91.0,75.53,61.07
2016,3,10,9,45,0.0,105.0,4.1,14.5,105.0,86.48,70.31
2016,3,10,10,0,0.0,119.0,4.1,15.0,119.0,97.39,75.89
2016,3,10,10,15,0.0,67.0,4.0,15.0,67.0,55.67,41.06
2016,3,10,10,30,0.0,15.0,3.9,15.0,15.0,12.42,4.8
2016,3,10,10,45,0.0,16.5,3.8,15.0,16.5,13.68,5.84
2016,3,10,11,0,0.0,18.0,3.7,15.0,18.0,14.93,6.87
2016,3,10,11,15,0.0,40.5,3.6,15.0,40.5,33.65,22.51
2016,3,10,11,30,0.0,63.0,3.5,15.0,63.0,52.43,38.11
2016,3,10,11,45,0.0,63.5,3.45,15.0,63.5,52.86,38.43
2016,3,10,12,0,0.0,64.0,3.4,15.0,64.0,53.28,38.77
2016,3,10,12,15,2.0,126.0,3.3,15.0,127.5,105.97,82.18
2016,3,10,12,30,4.0,188.0,3.2,15.0,191.0,158.93,125.25
2016,3,10,12,45,4.0,188.5,3.15,15.0,192.0,160.16,126.19
2016,3,10,13,0,4.0,189.0,3.1,15.0,193.0,161.38,127.25
2016,3,10,13,15,2.0,121.5,3.0,15.0,123.5,103.04,79.81
2016,3,10,13,30,0.0,54.0,2.9,15.0,54.0,44.9,31.86
2016,3,10,13,45,0.0,50.0,2.8,15.0,50.0,41.55,29.14
2016,3,10,14,0,0.0,46.0,2.7,15.0,46.0,38.2,26.39
2016,3,10,14,15,0.0,46.0,2.55,15.0,46.0,38.18,26.43
2016,3,10,14,30,0.0,46.0,2.4,15.0,46.0,38.16,26.48
2016,3,10,14,45,0.0,48.0,2.3,15.0,48.0,39.8,27.92
2016,3,10,15,0,0.0,50.0,2.2,15.0,50.0,41.44,29.38
2016,3,10,15,15,0.0,52.0,2.1,14.5,52.0,43.09,30.92
2016,3,10,15,30,0.0,54.0,2.0,14.0,54.0,44.73,32.48
2016,3,10,15,45,0.0,48.5,1.9,14.0,48.5,40.14,28.68
2016,3,10,16,0,0.0,43.0,1.8,14.0,43.0,35.55,24.86
2016,3,10,16,15,0.0,37.5,1.75,14.0,37.5,30.97,21.01
2016,3,10,16,30,0.0,32.0,1.7,14.0,32.0,26.4,17.12
2016,3,10,16,45,0.0,26.0,1.7,14.0,26.0,21.43,12.84
2016,3,10,17,0,0.0,20.0,1.7,14.0,20.0,16.46,8.51
2016,3,10,17,15,0.0,14.5,1.8,13.5,14.5,11.92,4.53
2016,3,10,17,30,0.0,9.0,1.9,13.0,9.0,7.39,0.53
2016,3,10,17,45,0.0,5.0,2.05,13.0,5.0,4.1,0.0
2016,3,10,18,0,0.0,1.0,2.2,13.0,1.0,0.85,0.0
2016,3,10,18,15,0.0,0.5,2.3,13.0,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,1.5,5.15,12.0,1.5,1.23,0.0
2016,3,11,7,0,0.0,3.0,5.2,12.0,3.0,2.46,0.0
2016,3,11,7,15,0.0,6.0,5.15,12.0,6.0,4.92,0.0
2016,3,11,7,30,0.0,9.0,5.1,12.0,9.0,7.39,0.98
2016,3,11,7,45,0.0,12.0,5.05,12.0,12.0,9.86,3.26
2016,3,11,8,0,0.0,15.0,5.0,12.0,15.0,12.34,5.53
2016,3,11,8,15,0.0,18.5,4.85,12.0,18.5,15.24,8.14
2016,3,11,8,30,0.0,22.0,4.7,12.0,22.0,18.14,10.74
2016,3,11,8,45,0.0,44.0,4.55,12.0,44.0,36.39,27.1
2016,3,11,9,0,0.0,66.0,4.4,12.0,66.0,54.72,43.38
2016,3,11,9,15,0.0,91.0,4.45,11.5,91.0,75.35,61.66
2016,3,11,9,30,0.0,116.0,4.5,11.0,116.0,94.57,78.58
2016,3,11,9,45,0.0,103.0,4.6,11.0,103.0,84.98,69.91
2016,3,11,10,0,0.0,90.0,4.7,11.0,90.0,74.88,58.08
2016,3,11,10,15,0.0,87.5,4.45,11.0,87.5,72.81,56.22
2016,3,11,10,30,0.0,85.0,4.2,11.0,85.0,70.75,54.37
2016,3,11,10,45,204.0,189.5,4.0,11.5,332.5,182.86,138.94
2016,3,11,11,0,408.0,294.0,3.8,12.0,580.0,327.98,250.15
2016,3,11,11,15,221.0,297.0,3.6,12.0,453.0,297.63,233.2
2016,3,11,11,30,34.0,300.0,3.4,12.0,326.0,250.29,199.79
2016,3,11,11,45,195.0,317.5,3.25,12.0,463.5,340.7,270.82
2016,3,11,12,0,356.0,335.0,3.1,12.0,601.0,450.87,357.17
2016,3,11,12,15,608.5,234.0,3.15,12.0,689.5,537.07,426.3
2016,3,11,12,30,861.0,133.0,3.2,12.0,778.0,633.73,504.29
2016,3,11,12,45,631.0,226.0,3.25,12.5,696.5,614.58,488.81
2016,3,11,13,0,401.0,319.0,3.3,13.0,615.0,564.21,448.64
2016,3,11,13,15,212.5,297.0,3.6,13.0,453.5,423.69,340.4
2016,3,11,13,30,24.0,275.0,3.9,13.0,292.0,254.1,203.52
2016,3,11,13,45,12.0,145.5,4.2,13.0,154.0,131.92,104.75
2016,3,11,14,0,0.0,16.0,4.5,13.0,16.0,13.26,5.55
2016,3,11,14,15,11.0,126.5,4.65,12.5,133.5,115.64,92.07
2016,3,11,14,30,22.0,237.0,4.8,12.0,251.0,228.43,185.9
2016,3,11,14,45,11.0,186.0,4.95,12.0,193.0,172.12,139.43
2016,3,11,15,0,0.0,135.0,5.1,12.0,135.0,115.59,92.26
2016,3,11,15,15,158.5,168.0,5.0,11.5,246.5,318.23,267.17
2016,3,11,15,30,317.0,201.0,4.9,11.0,358.0,522.86,437.53
2016,3,11,15,45,163.0,173.5,4.85,11.0,254.0,339.87,285.93
2016,3,11,16,0,9.0,146.0,4.8,11.0,150.0,142.64,116.81
2016,3,11,16,15,4.5,129.0,4.65,10.5,131.0,123.82,101.31
2016,3,11,16,30,0.0,112.0,4.5,10.0,112.0,104.94,85.31
2016,3,11,16,45,257.5,89.0,4.4,10.0,149.5,346.59,299.02
2016,3,11,17,0,515.0,66.0,4.3,10.0,187.0,558.62,473.59
2016,3,11,17,15,425.5,56.0,4.2,9.5,139.0,463.39,391.97
2016,3,11,17,30,336.0,46.0,4.1,9.0,91.0,370.01,309.46
2016,3,11,17,45,168.0,31.0,4.05,9.0,53.5,216.81,163.45
2016,3,11,18,0,0.0,16.0,4.0,9.0,16.0,13.66,0.0
2016,3,11,18,15,0.0,8.0,3.95,9.0,8.0,6.83,0.0
2016,3,11,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.0,3.45,10.0,7.0,5.74,0.0
2016,3,12,7,0,0.0,14.0,3.6,10.0,14.0,11.51,4.24
2016,3,12,7,15,0.0,25.0,3.7,10.0,25.0,20.61,12.76
2016,3,12,7,30,0.0,36.0,3.8,10.0,36.0,29.73,21.25
2016,3,12,7,45,0.0,48.0,3.95,10.5,48.0,39.7,30.39
2016,3,12,8,0,0.0,60.0,4.1,11.0,60.0,49.7,39.41
2016,3,12,8,15,0.0,72.0,4.2,11.0,72.0,59.48,48.19
2016,3,12,8,30,0.0,84.0,4.3,11.0,84.0,69.03,56.64
2016,3,12,8,45,31.0,141.0,4.4,11.0,155.5,106.79,90.09
2016,3,12,9,0,62.0,198.0,4.5,11.0,227.0,142.16,120.96
2016,3,12,9,15,81.0,221.0,4.55,11.0,263.0,156.64,133.24
2016,3,12,9,30,100.0,244.0,4.6,11.0,299.0,170.74,145.12
2016,3,12,9,45,50.0,187.0,4.65,11.5,214.5,138.59,116.59
2016,3,12,10,0,0.0,130.0,4.7,12.0,130.0,105.78,83.72
2016,3,12,10,15,0.0,72.5,4.75,12.0,72.5,60.27,45.41
2016,3,12,10,30,0.0,15.0,4.8,12.0,15.0,12.43,4.9
2016,3,12,10,45,0.0,28.5,4.85,12.0,28.5,23.65,14.39
2016,3,12,11,0,0.0,42.0,4.9,12.0,42.0,34.89,23.86
2016,3,12,11,15,0.0,31.0,5.0,12.0,31.0,25.75,16.12
2016,3,12,11,30,0.0,20.0,5.1,12.0,20.0,16.6,8.38
2016,3,12,11,45,0.0,49.5,5.2,12.5,49.5,41.18,29.02
2016,3,12,12,0,0.0,79.0,5.3,13.0,79.0,65.84,49.53
2016,3,12,12,15,1.0,124.5,5.2,13.0,125.5,104.22,81.38
2016,3,12,12,30,2.0,170.0,5.1,13.0,172.0,142.86,113.19
2016,3,12,12,45,2.0,170.0,5.1,13.0,172.0,143.4,113.63
2016,3,12,13,0,2.0,170.0,5.1,13.0,172.0,143.93,114.13
2016,3,12,13,15,1.0,111.5,5.05,13.0,112.5,93.89,72.89
2016,3,12,13,30,0.0,53.0,5.0,13.0,53.0,44.07,31.42
2016,3,12,13,45,0.5,112.0,4.95,13.0,113.0,94.1,73.28
2016,3,12,14,0,1.0,171.0,4.9,13.0,173.0,146.39,116.66
2016,3,12,14,15,0.5,144.5,4.75,13.0,145.5,122.92,97.37
2016,3,12,14,30,0.0,118.0,4.6,13.0,118.0,99.29,77.9
2016,3,12,14,45,0.0,104.5,4.5,13.0,104.5,87.52,68.24
2016,3,12,15,0,0.0,91.0,4.4,13.0,91.0,75.69,58.48
2016,3,12,15,15,14.5,142.5,4.3,12.5,149.5,136.48,110.46
2016,3,12,15,30,29.0,194.0,4.2,12.0,208.0,221.29,182.02
2016,3,12,15,45,18.5,170.0,4.1,12.0,179.0,173.25,142.03
2016,3,12,16,0,8.0,146.0,4.0,12.0,150.0,141.48,115.4
2016,3,12,16,15,4.0,128.5,3.9,12.0,130.5,122.49,99.51
2016,3,12,16,30,0.0,111.0,3.8,12.0,111.0,103.38,83.29
2016,3,12,16,45,0.0,91.0,3.75,12.0,91.0,84.55,67.25
2016,3,12,17,0,0.0,71.0,3.7,12.0,71.0,65.21,50.53
2016,3,12,17,15,0.0,52.5,3.6,12.0,52.5,47.11,34.68
2016,3,12,17,30,0.0,34.0,3.5,12.0,34.0,28.18,18.08
2016,3,12,17,45,0.0,20.0,3.4,12.0,20.0,16.5,7.15
2016,3,12,18,0,0.0,6.0,3.3,12.0,6.0,4.92,0.0
2016,3,12,18,15,0.0,3.0,3.2,11.5,3.0,2.56,0.0
2016,3,12,18,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,3.0,3.6,12.0,3.0,2.46,0.0
2016,3,13,7,0,0.0,6.0,3.7,12.0,6.0,4.92,0.0
2016,3,13,7,15,0.0,10.5,3.75,12.0,10.5,8.62,2.01
2016,3,13,7,30,0.0,15.0,3.8,12.0,15.0,12.33,5.45
2016,3,13,7,45,0.0,20.0,3.9,12.0,20.0,16.46,9.25
2016,3,13,8,0,0.0,25.0,4.0,12.0,25.0,20.6,13.02
2016,3,13,8,15,0.0,30.0,4.05,12.0,30.0,24.75,16.75
2016,3,13,8,30,0.0,35.0,4.1,12.0,35.0,28.91,20.44
2016,3,13,8,45,0.0,75.5,4.2,12.0,75.5,62.64,50.56
2016,3,13,9,0,0.0,116.0,4.3,12.0,116.0,93.83,78.02
2016,3,13,9,15,0.0,99.5,4.3,12.0,99.5,81.93,67.27
2016,3,13,9,30,0.0,83.0,4.3,12.0,83.0,68.97,55.66
2016,3,13,9,45,5.5,146.5,4.3,12.5,150.0,117.5,97.87
2016,3,13,10,0,11.0,210.0,4.3,13.0,217.0,163.37,130.73
2016,3,13,10,15,29.0,248.0,4.35,13.0,267.5,184.56,146.78
2016,3,13,10,30,47.0,286.0,4.4,13.0,318.0,217.45,172.39
2016,3,13,10,45,27.5,252.0,4.45,13.0,271.0,198.16,157.47
2016,3,13,11,0,8.0,218.0,4.5,13.0,224.0,177.63,141.47
2016,3,13,11,15,6.0,201.5,4.55,13.0,206.0,165.9,131.92
2016,3,13,11,30,4.0,185.0,4.6,13.0,188.0,153.31,121.63
2016,3,13,11,45,9.0,220.5,4.65,13.0,227.5,184.78,147.25
2016,3,13,12,0,14.0,256.0,4.7,13.0,267.0,217.31,173.59
2016,3,13,12,15,11.5,240.5,4.65,13.0,249.5,205.41,163.95
2016,3,13,12,30,9.0,225.0,4.6,13.0,232.0,192.78,153.78
2016,3,13,12,45,11.0,236.5,4.6,13.5,245.0,205.16,163.64
2016,3,13,13,0,13.0,248.0,4.6,14.0,258.0,218.01,173.84
2016,3,13,13,15,12.0,241.0,4.5,13.5,250.0,213.08,170.27
2016,3,13,13,30,11.0,234.0,4.4,13.0,242.0,207.92,166.56
2016,3,13,13,45,5.5,193.0,4.35,13.0,197.0,168.68,134.66
2016,3,13,14,0,0.0,152.0,4.3,13.0,152.0,128.71,101.88
2016,3,13,14,15,0.0,133.0,4.2,13.0,133.0,112.29,88.49
2016,3,13,14,30,0.0,114.0,4.1,13.0,114.0,95.75,74.91
2016,3,13,14,45,0.0,105.5,4.05,13.0,105.5,88.39,68.94
2016,3,13,15,0,0.0,97.0,4.0,13.0,97.0,80.99,62.91
2016,3,13,15,15,0.0,99.0,3.9,13.0,99.0,82.96,64.74
2016,3,13,15,30,0.0,101.0,3.8,13.0,101.0,85.15,66.78
2016,3,13,15,45,0.0,59.5,3.75,13.0,59.5,49.3,36.55
2016,3,13,16,0,0.0,18.0,3.7,13.0,18.0,14.84,7.13
2016,3,13,16,15,0.0,15.5,3.65,13.0,15.5,12.77,5.38
2016,3,13,16,30,0.0,13.0,3.6,13.0,13.0,10.7,3.61
2016,3,13,16,45,0.0,11.0,3.55,13.0,11.0,9.04,2.17
2016,3,13,17,0,0.0,9.0,3.5,13.0,9.0,7.39,0.73
2016,3,13,17,15,0.0,6.5,3.45,12.5,6.5,5.33,0.0
2016,3,13,17,30,0.0,4.0,3.4,12.0,4.0,3.28,0.0
2016,3,13,17,45,0.0,2.0,3.35,12.0,2.0,1.64,0.0
2016,3,13,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,13,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
