Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,6,45,67.0,23.0,2.5,9.5,31.0,18.17,5.93
2016,3,14,7,0,134.0,46.0,2.5,10.0,62.0,35.26,25.04
2016,3,14,7,15,196.5,65.5,2.5,10.0,101.5,49.53,38.66
2016,3,14,7,30,259.0,85.0,2.5,10.0,141.0,63.5,51.72
2016,3,14,7,45,306.5,101.5,2.55,10.5,184.5,75.12,62.32
2016,3,14,8,0,354.0,118.0,2.6,11.0,228.0,84.21,70.38
2016,3,14,8,15,413.0,121.5,2.6,11.0,271.0,85.85,71.76
2016,3,14,8,30,472.0,125.0,2.6,11.0,314.0,87.57,73.11
2016,3,14,8,45,410.0,156.5,2.65,11.0,335.5,105.76,89.02
2016,3,14,9,0,348.0,188.0,2.7,11.0,357.0,128.39,108.62
2016,3,14,9,15,395.0,196.5,2.65,11.0,404.5,126.69,106.77
2016,3,14,9,30,442.0,205.0,2.6,11.0,452.0,130.38,109.69
2016,3,14,9,45,487.5,205.0,2.6,11.5,494.0,128.99,107.99
2016,3,14,10,0,533.0,205.0,2.6,12.0,536.0,155.48,110.15
2016,3,14,10,15,488.5,235.0,2.6,12.0,550.5,206.87,145.46
2016,3,14,10,30,444.0,265.0,2.6,12.0,565.0,253.99,184.36
2016,3,14,10,45,277.0,303.5,2.6,12.5,493.0,278.4,211.79
2016,3,14,11,0,110.0,342.0,2.6,13.0,421.0,288.76,226.47
2016,3,14,11,15,75.5,329.0,2.6,13.0,383.5,279.88,220.94
2016,3,14,11,30,41.0,316.0,2.6,13.0,346.0,265.86,210.8
2016,3,14,11,45,84.5,343.5,2.6,13.5,407.5,313.15,247.65
2016,3,14,12,0,128.0,371.0,2.6,14.0,469.0,367.22,289.51
2016,3,14,12,15,68.5,297.5,2.65,14.0,350.0,285.71,226.36
2016,3,14,12,30,9.0,224.0,2.7,14.0,231.0,192.02,151.86
2016,3,14,12,45,235.0,259.5,2.75,14.0,436.0,386.73,309.74
2016,3,14,13,0,461.0,295.0,2.8,14.0,641.0,597.47,472.77
2016,3,14,13,15,525.5,264.5,2.85,14.0,651.5,642.48,507.78
2016,3,14,13,30,590.0,234.0,2.9,14.0,662.0,688.28,544.36
2016,3,14,13,45,710.5,184.5,3.0,14.0,684.5,766.05,605.34
2016,3,14,14,0,831.0,135.0,3.1,14.0,707.0,834.73,657.52
2016,3,14,14,15,819.0,133.0,3.15,14.0,676.5,847.08,667.17
2016,3,14,14,30,807.0,131.0,3.2,14.0,646.0,855.66,674.75
2016,3,14,14,45,789.0,128.5,3.3,14.0,608.5,860.41,680.09
2016,3,14,15,0,771.0,126.0,3.4,14.0,571.0,856.35,679.27
2016,3,14,15,15,749.5,122.0,3.4,13.5,528.5,843.75,673.08
2016,3,14,15,30,728.0,118.0,3.4,13.0,486.0,827.59,664.37
2016,3,14,15,45,694.5,114.0,3.45,13.0,438.5,797.26,644.16
2016,3,14,16,0,661.0,110.0,3.5,13.0,391.0,763.8,621.36
2016,3,14,16,15,620.5,103.0,3.45,12.5,341.5,717.79,589.16
2016,3,14,16,30,580.0,96.0,3.4,12.0,292.0,669.46,554.21
2016,3,14,16,45,522.5,87.0,3.35,11.5,242.0,602.23,502.99
2016,3,14,17,0,465.0,78.0,3.3,11.0,192.0,530.64,446.08
2016,3,14,17,15,378.5,66.0,3.2,10.5,144.0,437.87,369.05
2016,3,14,17,30,292.0,54.0,3.1,10.0,96.0,348.51,290.81
2016,3,14,17,45,146.0,37.5,3.05,10.0,58.5,193.57,151.35
2016,3,14,18,0,0.0,21.0,3.0,10.0,21.0,23.33,0.0
2016,3,14,18,15,0.0,10.5,2.95,9.5,10.5,8.96,0.0
2016,3,14,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,15,6,15,22.5,5.0,1.8,7.5,5.0,0.0,0.0
2016,3,15,6,30,45.0,10.0,1.8,8.0,10.0,8.54,0.0
2016,3,15,6,45,195.5,24.5,1.8,8.5,45.5,19.09,7.9
2016,3,15,7,0,346.0,39.0,1.8,9.0,81.0,31.87,22.36
2016,3,15,7,15,439.0,49.0,1.75,9.5,128.5,39.37,29.75
2016,3,15,7,30,532.0,59.0,1.7,10.0,176.0,46.78,36.75
2016,3,15,7,45,597.0,65.0,1.65,10.5,228.0,50.69,40.38
2016,3,15,8,0,662.0,71.0,1.6,11.0,280.0,54.62,43.87
2016,3,15,8,15,700.5,76.0,1.6,11.5,330.5,57.54,46.33
2016,3,15,8,30,739.0,81.0,1.6,12.0,381.0,65.91,53.58
2016,3,15,8,45,769.0,84.5,1.6,12.5,429.5,67.74,54.92
2016,3,15,9,0,799.0,88.0,1.6,13.0,478.0,69.57,56.25
2016,3,15,9,15,819.0,91.0,1.55,13.5,522.0,70.88,57.11
2016,3,15,9,30,839.0,94.0,1.5,14.0,566.0,72.16,57.96
2016,3,15,9,45,855.5,95.5,1.45,14.5,605.0,72.38,57.87
2016,3,15,10,0,872.0,97.0,1.4,15.0,644.0,124.35,72.75
2016,3,15,10,15,882.5,99.0,1.4,15.0,676.0,181.34,106.0
2016,3,15,10,30,893.0,101.0,1.4,15.0,708.0,239.09,150.69
2016,3,15,10,45,901.5,101.5,1.4,15.5,733.0,295.85,199.17
2016,3,15,11,0,910.0,102.0,1.4,16.0,758.0,352.64,249.07
2016,3,15,11,15,914.5,103.0,1.4,16.0,775.5,408.21,298.34
2016,3,15,11,30,919.0,104.0,1.4,16.0,793.0,462.94,345.97
2016,3,15,11,45,922.0,104.5,1.45,16.5,802.5,515.53,390.22
2016,3,15,12,0,925.0,105.0,1.5,17.0,812.0,566.67,431.97
2016,3,15,12,15,925.5,105.0,1.55,17.0,813.0,614.34,470.78
2016,3,15,12,30,926.0,105.0,1.6,17.0,814.0,659.88,507.07
2016,3,15,12,45,925.5,103.5,1.65,17.0,807.0,701.1,539.49
2016,3,15,13,0,925.0,102.0,1.7,17.0,800.0,739.67,569.41
2016,3,15,13,15,921.5,101.5,1.75,17.0,785.0,774.22,595.7
2016,3,15,13,30,918.0,101.0,1.8,17.0,770.0,805.65,618.27
2016,3,15,13,45,911.0,100.0,1.85,17.0,747.0,830.6,636.42
2016,3,15,14,0,904.0,99.0,1.9,17.0,724.0,852.01,652.3
2016,3,15,14,15,894.5,97.0,1.95,17.0,694.0,866.69,663.72
2016,3,15,14,30,885.0,95.0,2.0,17.0,664.0,877.62,672.8
2016,3,15,14,45,872.0,93.0,2.05,17.0,627.0,881.78,677.43
2016,3,15,15,0,859.0,91.0,2.1,17.0,590.0,891.55,686.18
2016,3,15,15,15,841.0,88.0,2.1,16.5,547.5,882.87,683.05
2016,3,15,15,30,823.0,85.0,2.1,16.0,505.0,870.47,677.58
2016,3,15,15,45,799.0,81.5,2.15,16.0,458.0,848.48,664.57
2016,3,15,16,0,775.0,78.0,2.2,16.0,411.0,823.17,649.05
2016,3,15,16,15,741.0,73.5,2.2,15.5,361.0,784.59,624.3
2016,3,15,16,30,707.0,69.0,2.2,15.0,311.0,743.38,596.82
2016,3,15,16,45,656.0,63.5,2.2,14.5,259.5,690.61,559.35
2016,3,15,17,0,605.0,58.0,2.2,14.0,208.0,631.06,514.67
2016,3,15,17,15,526.0,50.0,2.3,13.5,158.0,544.47,446.57
2016,3,15,17,30,447.0,42.0,2.4,13.0,108.0,459.61,375.54
2016,3,15,17,45,309.0,30.0,2.55,12.5,67.0,327.3,256.94
2016,3,15,18,0,171.0,18.0,2.7,12.0,26.0,182.68,0.0
2016,3,15,18,15,85.5,9.0,2.7,11.5,13.0,68.57,0.0
2016,3,15,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.0,1.1,9.5,5.0,0.0,0.0
2016,3,16,6,30,0.0,10.0,1.0,10.0,10.0,8.54,0.0
2016,3,16,6,45,101.5,26.5,0.9,10.5,39.5,20.89,10.1
2016,3,16,7,0,203.0,43.0,0.8,11.0,69.0,32.78,23.11
2016,3,16,7,15,248.0,61.0,0.8,11.5,107.5,45.76,35.27
2016,3,16,7,30,293.0,79.0,0.8,12.0,146.0,58.31,46.8
2016,3,16,7,45,322.0,96.5,0.85,12.5,186.5,69.95,57.26
2016,3,16,8,0,351.0,114.0,0.9,13.0,227.0,81.14,67.07
2016,3,16,8,15,376.5,128.5,1.0,13.5,267.5,89.84,74.47
2016,3,16,8,30,402.0,143.0,1.1,14.0,308.0,98.19,81.44
2016,3,16,8,45,608.0,113.0,1.25,14.5,397.0,79.63,64.84
2016,3,16,9,0,814.0,83.0,1.4,15.0,486.0,66.01,52.65
2016,3,16,9,15,833.0,86.0,1.4,15.5,529.5,67.43,53.64
2016,3,16,9,30,852.0,89.0,1.4,16.0,573.0,68.82,54.58
2016,3,16,9,45,866.5,91.5,1.45,16.5,611.5,79.24,63.3
2016,3,16,10,0,881.0,94.0,1.5,17.0,650.0,126.86,72.47
2016,3,16,10,15,891.0,95.5,1.5,17.0,682.0,183.95,106.55
2016,3,16,10,30,901.0,97.0,1.5,17.0,714.0,241.7,151.5
2016,3,16,10,45,908.0,98.0,1.55,17.5,739.0,298.83,200.33
2016,3,16,11,0,915.0,99.0,1.6,18.0,764.0,355.83,250.34
2016,3,16,11,15,919.5,100.0,1.6,18.0,781.0,411.6,299.56
2016,3,16,11,30,924.0,101.0,1.6,18.0,798.0,466.51,347.11
2016,3,16,11,45,926.5,101.0,1.6,18.5,807.0,518.64,390.56
2016,3,16,12,0,929.0,101.0,1.6,19.0,816.0,569.22,431.4
2016,3,16,12,15,929.5,101.0,1.6,19.0,817.0,616.93,469.68
2016,3,16,12,30,930.0,101.0,1.6,19.0,818.0,662.51,505.35
2016,3,16,12,45,931.0,99.0,1.65,19.0,811.5,704.26,537.86
2016,3,16,13,0,932.0,97.0,1.7,19.0,805.0,743.43,567.94
2016,3,16,13,15,928.0,96.5,1.7,19.0,789.5,777.67,592.98
2016,3,16,13,30,924.0,96.0,1.7,19.0,774.0,808.73,614.6
2016,3,16,13,45,918.0,94.5,1.7,19.0,751.0,833.91,632.21
2016,3,16,14,0,912.0,93.0,1.7,19.0,728.0,855.55,647.54
2016,3,16,14,15,903.0,91.5,1.7,19.0,698.0,871.1,658.87
2016,3,16,14,30,894.0,90.0,1.7,19.0,668.0,882.93,667.9
2016,3,16,14,45,881.5,88.0,1.7,19.0,631.0,887.41,672.17
2016,3,16,15,0,869.0,86.0,1.7,19.0,594.0,888.14,674.14
2016,3,16,15,15,852.0,83.5,1.65,18.5,552.0,890.05,677.79
2016,3,16,15,30,835.0,81.0,1.6,18.0,510.0,879.04,672.73
2016,3,16,15,45,812.0,77.5,1.6,18.0,463.0,857.77,660.12
2016,3,16,16,0,789.0,74.0,1.6,18.0,416.0,833.17,645.14
2016,3,16,16,15,756.5,70.0,1.55,17.5,366.0,796.32,621.84
2016,3,16,16,30,724.0,66.0,1.5,17.0,316.0,756.84,595.99
2016,3,16,16,45,676.0,60.5,1.45,16.5,264.5,699.65,556.07
2016,3,16,17,0,628.0,55.0,1.4,16.0,213.0,648.01,518.3
2016,3,16,17,15,552.0,47.5,1.45,15.5,163.0,563.89,454.06
2016,3,16,17,30,476.0,40.0,1.5,15.0,113.0,481.49,386.95
2016,3,16,17,45,343.5,29.0,1.6,14.5,71.0,353.42,275.3
2016,3,16,18,0,211.0,18.0,1.7,14.0,29.0,214.65,30.0
2016,3,16,18,15,105.5,9.0,1.7,13.5,14.5,83.03,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,6,15,77.0,6.0,2.1,10.5,8.5,0.0,0.0
2016,3,17,6,30,154.0,12.0,2.2,11.0,17.0,10.24,0.0
2016,3,17,6,45,306.5,24.0,2.35,11.5,56.5,19.62,9.72
2016,3,17,7,0,459.0,36.0,2.5,12.0,96.0,29.43,20.13
2016,3,17,7,15,544.0,44.0,2.45,12.5,146.5,35.51,26.03
2016,3,17,7,30,629.0,52.0,2.4,13.0,197.0,41.55,31.67
2016,3,17,7,45,681.5,57.5,2.4,13.5,250.0,49.34,38.69
2016,3,17,8,0,734.0,63.0,2.4,14.0,303.0,53.42,42.25
2016,3,17,8,15,769.5,67.0,2.3,14.5,354.5,56.1,44.46
2016,3,17,8,30,805.0,71.0,2.2,15.0,406.0,58.75,46.59
2016,3,17,8,45,830.0,74.5,2.1,15.5,455.0,60.86,48.2
2016,3,17,9,0,855.0,78.0,2.0,16.0,504.0,62.92,49.74
2016,3,17,9,15,872.5,80.5,1.9,16.5,548.5,72.6,57.89
2016,3,17,9,30,890.0,83.0,1.8,17.0,593.0,74.43,59.18
2016,3,17,9,45,903.5,85.0,1.75,17.5,632.0,75.79,60.07
2016,3,17,10,0,917.0,87.0,1.7,18.0,671.0,128.79,71.25
2016,3,17,10,15,926.0,88.5,1.65,18.0,703.0,187.73,107.37
2016,3,17,10,30,935.0,90.0,1.6,18.0,735.0,247.21,154.07
2016,3,17,10,45,941.5,91.5,1.55,18.5,760.0,306.38,204.6
2016,3,17,11,0,948.0,93.0,1.5,19.0,785.0,365.36,255.96
2016,3,17,11,15,952.0,93.5,1.4,19.5,802.0,422.24,305.01
2016,3,17,11,30,956.0,94.0,1.3,20.0,819.0,478.14,351.82
2016,3,17,11,45,958.0,94.5,1.25,20.5,828.0,531.9,395.55
2016,3,17,12,0,960.0,95.0,1.2,21.0,837.0,584.03,436.41
2016,3,17,12,15,960.0,95.0,1.1,21.0,838.0,632.76,473.79
2016,3,17,12,30,960.0,95.0,1.0,21.0,839.0,679.21,508.18
2016,3,17,12,45,956.5,95.5,0.95,21.0,831.0,721.39,538.97
2016,3,17,13,0,953.0,96.0,0.9,21.0,823.0,760.68,566.94
2016,3,17,13,15,948.5,95.5,0.8,21.0,807.5,795.24,589.44
2016,3,17,13,30,944.0,95.0,0.7,21.0,792.0,826.52,608.55
2016,3,17,13,45,937.5,93.5,0.6,21.5,768.0,851.8,622.33
2016,3,17,14,0,931.0,92.0,0.5,22.0,744.0,873.45,633.64
2016,3,17,14,15,922.0,90.5,0.5,21.5,713.5,889.32,645.66
2016,3,17,14,30,913.0,89.0,0.5,21.0,683.0,901.4,655.54
2016,3,17,14,45,900.5,87.0,0.5,21.0,645.5,906.05,659.66
2016,3,17,15,0,888.0,85.0,0.5,21.0,608.0,906.87,661.61
2016,3,17,15,15,871.0,82.5,0.55,21.0,564.5,899.3,659.41
2016,3,17,15,30,854.0,80.0,0.6,21.0,521.0,897.74,661.31
2016,3,17,15,45,830.5,76.5,0.7,21.0,473.5,875.88,650.87
2016,3,17,16,0,807.0,73.0,0.8,21.0,426.0,850.62,638.11
2016,3,17,16,15,774.5,69.0,0.85,20.5,375.0,813.49,617.17
2016,3,17,16,30,742.0,65.0,0.9,20.0,324.0,773.69,593.57
2016,3,17,16,45,694.0,60.0,0.95,19.5,271.5,716.71,556.49
2016,3,17,17,0,646.0,55.0,1.0,19.0,219.0,658.26,516.17
2016,3,17,17,15,571.0,47.5,1.1,18.0,168.0,581.09,460.3
2016,3,17,17,30,496.0,40.0,1.2,17.0,117.0,498.78,395.98
2016,3,17,17,45,364.0,29.5,1.35,16.5,74.0,370.74,287.34
2016,3,17,18,0,232.0,19.0,1.5,16.0,31.0,233.81,64.27
2016,3,17,18,15,116.0,9.5,1.5,15.5,15.5,91.19,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,70.0,7.5,2.35,10.5,9.5,6.4,0.0
2016,3,18,6,30,140.0,15.0,2.4,11.0,19.0,12.26,0.0
2016,3,18,6,45,285.0,27.5,2.45,11.5,59.0,22.51,12.54
2016,3,18,7,0,430.0,40.0,2.5,12.0,99.0,32.61,23.0
2016,3,18,7,15,515.5,49.0,2.45,12.0,149.5,39.35,29.55
2016,3,18,7,30,601.0,58.0,2.4,12.0,200.0,46.01,35.83
2016,3,18,7,45,336.0,96.5,2.4,12.5,179.0,69.84,57.19
2016,3,18,8,0,71.0,135.0,2.4,13.0,158.0,100.12,83.9
2016,3,18,8,15,78.0,155.5,2.4,13.0,185.0,114.16,96.06
2016,3,18,8,30,85.0,176.0,2.4,13.0,212.0,127.89,107.8
2016,3,18,8,45,93.0,198.5,2.4,13.5,242.0,142.43,119.85
2016,3,18,9,0,101.0,221.0,2.4,14.0,272.0,156.59,131.42
2016,3,18,9,15,116.5,242.5,2.4,14.0,306.0,162.05,135.69
2016,3,18,9,30,132.0,264.0,2.4,14.0,340.0,173.81,145.32
2016,3,18,9,45,77.0,252.5,2.4,14.5,298.0,177.35,147.65
2016,3,18,10,0,22.0,241.0,2.4,15.0,256.0,186.34,147.17
2016,3,18,10,15,26.0,258.5,2.35,15.0,276.5,202.74,159.6
2016,3,18,10,30,30.0,276.0,2.3,15.0,297.0,210.61,165.38
2016,3,18,10,45,54.0,308.5,2.3,15.5,348.0,244.15,190.7
2016,3,18,11,0,78.0,341.0,2.3,16.0,399.0,281.51,219.04
2016,3,18,11,15,180.5,351.0,2.25,16.0,488.0,332.2,256.73
2016,3,18,11,30,283.0,361.0,2.2,16.0,577.0,397.22,306.36
2016,3,18,11,45,603.0,239.0,2.2,16.5,706.0,480.95,369.59
2016,3,18,12,0,923.0,117.0,2.2,17.0,835.0,586.79,450.87
2016,3,18,12,15,923.0,117.0,2.15,17.0,836.0,634.26,488.77
2016,3,18,12,30,923.0,117.0,2.1,17.0,837.0,679.57,524.39
2016,3,18,12,45,919.5,117.5,2.1,17.0,829.0,720.66,556.34
2016,3,18,13,0,916.0,118.0,2.1,17.0,821.0,758.97,585.64
2016,3,18,13,15,911.5,117.0,2.15,17.0,805.0,792.23,611.02
2016,3,18,13,30,907.0,116.0,2.2,17.0,789.0,822.29,632.72
2016,3,18,13,45,901.5,114.0,2.3,17.0,765.5,847.28,651.38
2016,3,18,14,0,896.0,112.0,2.4,17.0,742.0,868.78,667.8
2016,3,18,14,15,886.0,110.0,2.45,16.5,711.5,891.73,686.26
2016,3,18,14,30,876.0,108.0,2.5,16.0,681.0,902.62,696.57
2016,3,18,14,45,864.5,104.5,2.55,16.0,644.0,906.66,701.12
2016,3,18,15,0,853.0,101.0,2.6,16.0,607.0,906.81,703.21
2016,3,18,15,15,835.0,98.0,2.65,15.5,563.5,897.87,700.42
2016,3,18,15,30,817.0,95.0,2.7,15.0,520.0,885.19,695.11
2016,3,18,15,45,704.0,104.5,2.75,15.0,447.0,803.39,638.7
2016,3,18,16,0,591.0,114.0,2.8,15.0,374.0,713.32,575.03
2016,3,18,16,15,641.5,96.5,2.65,14.5,348.0,736.8,595.1
2016,3,18,16,30,692.0,79.0,2.5,14.0,322.0,755.64,610.38
2016,3,18,16,45,636.0,73.0,2.45,13.5,269.0,691.5,563.53
2016,3,18,17,0,580.0,67.0,2.4,13.0,216.0,626.42,514.43
2016,3,18,17,15,500.5,58.0,2.3,12.5,166.0,537.55,443.72
2016,3,18,17,30,421.0,49.0,2.2,12.0,116.0,450.12,370.51
2016,3,18,17,45,292.5,35.5,2.15,11.5,73.5,322.59,258.84
2016,3,18,18,0,164.0,22.0,2.1,11.0,31.0,186.44,72.09
2016,3,18,18,15,82.0,11.0,2.05,10.5,15.5,68.29,0.0
2016,3,18,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,10.5,1.55,11.0,10.5,8.96,0.0
2016,3,19,6,30,0.0,21.0,1.6,11.0,21.0,16.68,0.0
2016,3,19,6,45,186.5,32.5,1.7,11.5,59.0,25.06,15.06
2016,3,19,7,0,373.0,44.0,1.8,12.0,97.0,35.68,25.79
2016,3,19,7,15,455.0,53.5,1.85,12.0,145.0,42.61,32.51
2016,3,19,7,30,537.0,63.0,1.9,12.0,193.0,49.44,38.92
2016,3,19,7,45,351.0,99.0,1.95,12.5,192.0,71.59,58.76
2016,3,19,8,0,165.0,135.0,2.0,13.0,191.0,98.42,82.37
2016,3,19,8,15,442.0,110.5,2.0,13.0,292.0,78.14,64.24
2016,3,19,8,30,719.0,86.0,2.0,13.0,393.0,63.09,50.76
2016,3,19,8,45,517.5,146.5,2.05,13.0,380.5,99.81,82.96
2016,3,19,9,0,316.0,207.0,2.1,13.0,368.0,138.44,116.23
2016,3,19,9,15,297.0,230.5,2.05,13.5,392.5,150.48,125.93
2016,3,19,9,30,278.0,254.0,2.0,14.0,417.0,161.91,135.06
2016,3,19,9,45,266.5,274.5,2.0,14.5,438.5,172.45,143.36
2016,3,19,10,0,255.0,295.0,2.0,15.0,460.0,206.47,155.0
2016,3,19,10,15,285.5,304.5,2.0,15.0,498.0,239.4,177.11
2016,3,19,10,30,316.0,314.0,2.0,15.0,536.0,276.03,204.76
2016,3,19,10,45,231.5,337.0,2.0,15.5,502.5,301.93,229.16
2016,3,19,11,0,147.0,360.0,2.0,16.0,469.0,310.91,239.46
2016,3,19,11,15,131.5,367.0,2.0,16.0,466.0,326.0,252.37
2016,3,19,11,30,116.0,374.0,2.0,16.0,463.0,339.38,263.6
2016,3,19,11,45,159.0,380.0,2.05,16.0,503.5,378.23,293.86
2016,3,19,12,0,202.0,386.0,2.1,16.0,544.0,421.4,327.46
2016,3,19,12,15,152.0,383.0,2.1,16.0,502.0,408.16,317.88
2016,3,19,12,30,102.0,380.0,2.1,16.0,460.0,384.6,300.19
2016,3,19,12,45,67.5,347.5,2.1,16.0,400.5,343.96,269.33
2016,3,19,13,0,33.0,315.0,2.1,16.0,341.0,298.57,234.22
2016,3,19,13,15,25.5,291.5,2.05,16.0,311.5,267.58,210.37
2016,3,19,13,30,18.0,268.0,2.0,16.0,282.0,243.71,191.83
2016,3,19,13,45,9.0,156.5,2.0,16.0,163.5,139.45,109.0
2016,3,19,14,0,0.0,45.0,2.0,16.0,45.0,37.39,25.49
2016,3,19,14,15,0.0,104.0,2.0,16.0,104.5,86.93,66.56
2016,3,19,14,30,0.0,163.0,2.0,16.0,164.0,139.57,109.63
2016,3,19,14,45,9.0,191.0,2.05,16.0,197.0,174.74,138.61
2016,3,19,15,0,18.0,219.0,2.1,16.0,230.0,212.51,169.6
2016,3,19,15,15,11.5,195.0,2.15,15.5,202.0,185.25,148.05
2016,3,19,15,30,5.0,171.0,2.2,15.0,174.0,157.51,125.94
2016,3,19,15,45,2.5,94.0,2.3,15.0,95.5,81.21,63.05
2016,3,19,16,0,0.0,17.0,2.4,15.0,17.0,14.02,6.32
2016,3,19,16,15,0.0,15.0,2.35,14.5,15.0,12.36,4.97
2016,3,19,16,30,0.0,13.0,2.3,14.0,13.0,10.7,3.58
2016,3,19,16,45,0.0,11.0,2.3,13.5,11.0,9.05,2.17
2016,3,19,17,0,0.0,9.0,2.3,13.0,9.0,7.39,0.75
2016,3,19,17,15,0.0,7.0,2.15,12.5,7.0,5.75,0.0
2016,3,19,17,30,0.0,5.0,2.0,12.0,5.0,4.1,0.0
2016,3,19,17,45,0.0,3.0,1.9,11.5,3.0,2.46,0.0
2016,3,19,18,0,0.0,1.0,1.8,11.0,1.0,0.82,0.0
2016,3,19,18,15,0.0,0.5,1.75,10.5,0.5,0.43,0.0
2016,3,19,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,2.0,2.4,11.0,2.0,1.71,0.0
2016,3,20,6,30,0.0,4.0,2.5,11.0,4.0,3.28,0.0
2016,3,20,6,45,0.0,11.5,2.6,11.5,11.5,9.45,2.28
2016,3,20,7,0,0.0,19.0,2.7,12.0,19.0,15.64,8.18
2016,3,20,7,15,0.0,28.0,2.75,12.0,28.0,23.08,15.09
2016,3,20,7,30,0.0,37.0,2.8,12.0,37.0,30.55,21.96
2016,3,20,7,45,0.0,46.5,2.85,12.5,46.5,38.44,29.07
2016,3,20,8,0,0.0,56.0,2.9,13.0,56.0,46.35,36.08
2016,3,20,8,15,0.0,95.0,2.9,13.0,95.0,77.17,63.44
2016,3,20,8,30,0.0,134.0,2.9,13.0,134.0,105.73,88.41
2016,3,20,8,45,0.0,87.5,2.95,13.5,87.5,72.44,58.71
2016,3,20,9,0,0.0,41.0,3.0,14.0,41.0,33.93,24.5
2016,3,20,9,15,0.0,27.5,3.05,14.0,27.5,22.75,14.54
2016,3,20,9,30,0.0,14.0,3.1,14.0,14.0,11.58,4.6
2016,3,20,9,45,17.0,138.5,3.2,14.5,149.5,107.13,87.95
2016,3,20,10,0,34.0,263.0,3.3,15.0,285.0,190.85,150.57
2016,3,20,10,15,75.0,299.0,3.4,15.0,351.0,225.21,175.63
2016,3,20,10,30,116.0,335.0,3.5,15.0,417.0,257.51,199.43
2016,3,20,10,45,73.0,317.0,3.65,15.0,369.0,255.74,200.07
2016,3,20,11,0,30.0,299.0,3.8,15.0,321.0,239.07,188.44
2016,3,20,11,15,15.0,160.5,3.85,15.0,171.5,135.86,106.01
2016,3,20,11,30,0.0,22.0,3.9,15.0,22.0,18.28,9.59
2016,3,20,11,45,0.0,66.5,4.0,15.5,66.5,55.42,40.36
2016,3,20,12,0,0.0,111.0,4.1,16.0,111.0,92.5,70.65
2016,3,20,12,15,1.0,138.5,4.1,15.5,139.5,115.94,89.9
2016,3,20,12,30,2.0,166.0,4.1,15.0,168.0,139.74,109.44
2016,3,20,12,45,6.0,201.0,4.15,15.0,206.5,172.35,135.93
2016,3,20,13,0,10.0,236.0,4.2,15.0,245.0,206.05,163.17
2016,3,20,13,15,5.0,138.0,4.1,15.0,142.5,119.45,93.11
2016,3,20,13,30,0.0,40.0,4.0,15.0,40.0,33.26,22.09
2016,3,20,13,45,0.0,65.0,3.95,15.0,65.0,54.11,39.48
2016,3,20,14,0,0.0,90.0,3.9,15.0,90.0,75.0,56.85
2016,3,20,14,15,0.0,86.5,3.8,15.0,86.5,72.04,54.47
2016,3,20,14,30,0.0,83.0,3.7,15.0,83.0,69.07,52.12
2016,3,20,14,45,0.0,91.0,3.6,15.0,91.0,75.74,57.78
2016,3,20,15,0,0.0,99.0,3.5,15.0,99.0,82.7,63.72
2016,3,20,15,15,0.0,67.0,3.35,14.5,67.0,55.61,41.33
2016,3,20,15,30,0.0,35.0,3.2,14.0,35.0,28.96,19.0
2016,3,20,15,45,0.0,58.0,3.1,14.0,58.0,48.06,35.31
2016,3,20,16,0,0.0,81.0,3.0,14.0,81.0,67.26,51.7
2016,3,20,16,15,143.5,108.0,2.85,14.0,159.5,269.15,226.02
2016,3,20,16,30,287.0,135.0,2.7,14.0,238.0,438.77,366.41
2016,3,20,16,45,258.0,118.0,2.6,14.0,200.0,392.71,328.43
2016,3,20,17,0,229.0,101.0,2.5,14.0,162.0,346.46,290.29
2016,3,20,17,15,198.5,81.0,2.4,13.5,125.0,294.21,246.42
2016,3,20,17,30,168.0,61.0,2.3,13.0,88.0,241.85,200.77
2016,3,20,17,45,111.5,42.0,2.2,12.5,57.0,170.81,136.76
2016,3,20,18,0,55.0,23.0,2.1,12.0,26.0,92.28,46.77
2016,3,20,18,15,27.5,11.5,2.1,12.0,13.0,29.68,0.0
2016,3,20,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,5.0,2.8,11.0,5.0,4.27,0.0
2016,3,21,6,30,0.0,10.0,2.9,11.0,10.0,8.22,0.0
2016,3,21,6,45,0.0,25.5,3.05,11.5,25.5,21.06,12.24
2016,3,21,7,0,0.0,41.0,3.2,12.0,41.0,33.56,24.06
2016,3,21,7,15,0.0,60.5,3.3,12.0,60.5,48.71,38.02
2016,3,21,7,30,0.0,80.0,3.4,12.0,80.0,63.68,51.7
2016,3,21,7,45,2.0,100.0,3.55,12.5,101.0,78.84,65.23
2016,3,21,8,0,4.0,120.0,3.7,13.0,122.0,93.86,78.35
2016,3,21,8,15,2.0,80.5,3.75,13.0,81.5,66.44,53.85
2016,3,21,8,30,0.0,41.0,3.8,13.0,41.0,33.9,24.74
2016,3,21,8,45,0.0,52.5,3.9,13.0,52.5,43.48,33.19
2016,3,21,9,0,0.0,64.0,4.0,13.0,64.0,53.08,41.58
2016,3,21,9,15,0.0,106.5,4.05,13.0,106.5,87.54,71.74
2016,3,21,9,30,0.0,149.0,4.1,13.0,149.0,119.29,99.16
2016,3,21,9,45,13.5,202.0,4.2,13.5,211.0,157.33,125.57
2016,3,21,10,0,27.0,255.0,4.3,14.0,273.0,197.13,156.56
2016,3,21,10,15,21.0,250.0,4.4,14.0,264.5,197.3,156.45
2016,3,21,10,30,15.0,245.0,4.5,14.0,256.0,196.05,155.51
2016,3,21,10,45,10.0,218.5,4.65,14.5,226.0,177.89,140.65
2016,3,21,11,0,5.0,192.0,4.8,15.0,196.0,157.75,124.19
2016,3,21,11,15,6.5,203.0,4.85,15.0,208.0,167.99,132.41
2016,3,21,11,30,8.0,214.0,4.9,15.0,220.0,178.52,140.87
2016,3,21,11,45,22.5,273.0,5.0,15.0,290.5,233.77,185.2
2016,3,21,12,0,37.0,332.0,5.1,15.0,361.0,291.86,231.45
2016,3,21,12,15,36.0,332.5,5.1,15.0,361.5,298.09,236.44
2016,3,21,12,30,35.0,333.0,5.1,15.0,362.0,304.14,241.39
2016,3,21,12,45,34.5,329.5,5.1,15.0,358.0,306.92,243.79
2016,3,21,13,0,34.0,326.0,5.1,15.0,354.0,309.44,246.01
2016,3,21,13,15,17.0,193.0,5.0,15.0,207.0,181.84,144.08
2016,3,21,13,30,0.0,60.0,4.9,15.0,60.0,49.95,35.92
2016,3,21,13,45,0.0,58.0,4.85,15.0,58.0,48.26,34.61
2016,3,21,14,0,0.0,56.0,4.8,15.0,56.0,46.57,33.25
2016,3,21,14,15,8.5,147.0,4.8,14.5,152.5,131.92,104.41
2016,3,21,14,30,17.0,238.0,4.8,14.0,249.0,224.64,180.76
2016,3,21,14,45,8.5,176.0,4.8,14.0,181.5,160.05,128.0
2016,3,21,15,0,0.0,114.0,4.8,14.0,114.0,96.07,75.07
2016,3,21,15,15,22.0,165.5,4.65,13.5,177.5,177.76,144.31
2016,3,21,15,30,44.0,217.0,4.5,13.0,241.0,260.48,213.65
2016,3,21,15,45,229.0,187.5,4.35,13.0,292.5,440.39,366.16
2016,3,21,16,0,414.0,158.0,4.2,13.0,344.0,600.0,497.26
2016,3,21,16,15,366.0,145.0,4.0,12.5,295.5,542.11,451.87
2016,3,21,16,30,318.0,132.0,3.8,12.0,247.0,462.97,389.99
2016,3,21,16,45,286.5,118.5,3.65,12.0,210.0,418.94,354.37
2016,3,21,17,0,255.0,105.0,3.5,12.0,173.0,375.27,317.78
2016,3,21,17,15,305.0,82.0,3.35,11.5,146.0,403.79,341.19
2016,3,21,17,30,355.0,59.0,3.2,11.0,119.0,409.95,343.63
2016,3,21,17,45,243.5,43.0,3.1,11.0,77.5,294.8,240.72
2016,3,21,18,0,132.0,27.0,3.0,11.0,36.0,176.83,104.21
2016,3,21,18,15,66.0,13.5,2.95,10.5,18.0,59.33,0.0
2016,3,21,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,22,6,15,86.5,11.0,2.25,8.5,16.0,9.39,0.0
2016,3,22,6,30,173.0,22.0,2.3,9.0,32.0,17.16,1.87
2016,3,22,6,45,310.0,34.5,2.4,9.5,74.5,28.2,18.69
2016,3,22,7,0,447.0,47.0,2.5,10.0,117.0,38.11,28.39
2016,3,22,7,15,526.5,55.0,2.6,10.0,168.0,43.82,33.99
2016,3,22,7,30,606.0,63.0,2.7,10.0,219.0,49.5,39.34
2016,3,22,7,45,658.0,69.0,2.8,10.5,272.0,53.34,42.79
2016,3,22,8,0,710.0,75.0,2.9,11.0,325.0,57.15,46.08
2016,3,22,8,15,744.5,79.5,2.9,11.0,377.0,65.03,53.03
2016,3,22,8,30,779.0,84.0,2.9,11.0,429.0,67.69,55.23
2016,3,22,8,45,808.0,86.0,2.95,11.5,478.0,68.37,55.55
2016,3,22,9,0,837.0,88.0,3.0,12.0,527.0,69.12,55.92
2016,3,22,9,15,854.5,91.0,3.0,12.0,571.0,70.39,56.88
2016,3,22,9,30,872.0,94.0,3.0,12.0,615.0,71.63,57.81
2016,3,22,9,45,889.0,94.5,3.05,12.5,654.5,95.61,63.58
2016,3,22,10,0,906.0,95.0,3.1,13.0,694.0,153.03,87.34
2016,3,22,10,15,915.5,96.5,3.1,13.0,725.5,211.62,128.7
2016,3,22,10,30,925.0,98.0,3.1,13.0,757.0,270.79,178.48
2016,3,22,10,45,933.0,98.0,3.1,13.5,782.0,328.86,230.28
2016,3,22,11,0,941.0,98.0,3.1,14.0,807.0,386.82,282.55
2016,3,22,11,15,945.0,99.0,3.1,14.0,824.0,443.69,333.93
2016,3,22,11,30,949.0,100.0,3.1,14.0,841.0,499.6,383.4
2016,3,22,11,45,952.5,99.5,3.15,14.0,850.0,552.88,429.67
2016,3,22,12,0,956.0,99.0,3.2,14.0,859.0,604.63,473.54
2016,3,22,12,15,730.0,199.0,3.25,14.0,779.5,607.89,478.02
2016,3,22,12,30,504.0,299.0,3.3,14.0,700.0,587.84,462.95
2016,3,22,12,45,725.0,200.5,3.4,14.0,771.5,684.87,540.87
2016,3,22,13,0,946.0,102.0,3.5,14.0,843.0,779.5,616.22
2016,3,22,13,15,942.0,101.0,3.55,14.0,827.0,813.47,641.1
2016,3,22,13,30,938.0,100.0,3.6,14.0,811.0,844.19,663.87
2016,3,22,13,45,934.0,98.0,3.7,14.0,788.0,870.51,683.83
2016,3,22,14,0,930.0,96.0,3.8,14.0,765.0,893.31,701.43
2016,3,22,14,15,921.0,94.5,3.8,14.0,734.0,908.77,713.4
2016,3,22,14,30,912.0,93.0,3.8,14.0,703.0,920.43,722.87
2016,3,22,14,45,902.5,90.0,3.85,14.0,666.0,926.16,728.63
2016,3,22,15,0,893.0,87.0,3.9,14.0,629.0,928.06,731.89
2016,3,22,15,15,876.5,84.5,3.85,14.0,585.5,920.4,727.89
2016,3,22,15,30,860.0,82.0,3.8,14.0,542.0,919.05,728.64
2016,3,22,15,45,840.0,78.5,3.8,14.0,494.5,899.74,716.77
2016,3,22,16,0,820.0,75.0,3.8,14.0,447.0,877.01,702.43
2016,3,22,16,15,789.0,71.0,3.7,13.5,395.5,840.38,678.33
2016,3,22,16,30,758.0,67.0,3.6,13.0,344.0,801.02,651.61
2016,3,22,16,45,714.5,62.0,3.5,12.5,291.5,746.88,612.6
2016,3,22,17,0,671.0,57.0,3.4,12.0,239.0,691.14,570.6
2016,3,22,17,15,600.5,50.5,3.3,11.5,187.0,617.1,511.78
2016,3,22,17,30,530.0,44.0,3.2,11.0,135.0,537.82,445.29
2016,3,22,17,45,408.0,34.0,3.1,10.5,89.5,415.15,338.84
2016,3,22,18,0,286.0,24.0,3.0,10.0,44.0,292.62,188.14
2016,3,22,18,15,143.0,12.0,2.95,10.0,22.0,114.1,0.0
2016,3,22,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,23,6,15,90.0,11.0,1.8,7.5,16.5,9.39,0.0
2016,3,23,6,30,180.0,22.0,1.8,8.0,33.0,18.0,4.66
2016,3,23,6,45,281.5,36.5,1.8,8.5,73.0,29.71,20.27
2016,3,23,7,0,383.0,51.0,1.8,9.0,113.0,41.08,31.25
2016,3,23,7,15,449.0,61.5,1.75,9.5,160.5,48.56,38.38
2016,3,23,7,30,515.0,72.0,1.7,10.0,208.0,55.85,45.1
2016,3,23,7,45,576.5,74.0,1.7,10.5,256.0,56.28,45.44
2016,3,23,8,0,638.0,76.0,1.7,11.0,304.0,56.99,45.93
2016,3,23,8,15,669.5,81.5,1.7,11.5,352.0,60.01,48.42
2016,3,23,8,30,701.0,87.0,1.7,12.0,400.0,62.94,50.78
2016,3,23,8,45,770.0,89.0,1.75,13.0,467.5,69.88,56.53
2016,3,23,9,0,839.0,91.0,1.8,14.0,535.0,71.13,57.21
2016,3,23,9,15,856.5,93.5,1.7,14.0,579.0,71.99,57.79
2016,3,23,9,30,874.0,96.0,1.6,14.0,623.0,72.84,58.36
2016,3,23,9,45,888.0,98.0,1.55,14.5,662.0,101.66,65.42
2016,3,23,10,0,902.0,100.0,1.5,15.0,701.0,159.81,91.21
2016,3,23,10,15,800.0,142.5,1.5,15.5,693.5,221.55,139.78
2016,3,23,10,30,698.0,185.0,1.5,16.0,686.0,273.63,186.85
2016,3,23,10,45,815.5,145.5,1.5,16.5,749.5,329.47,230.58
2016,3,23,11,0,933.0,106.0,1.5,17.0,813.0,393.96,282.84
2016,3,23,11,15,937.0,107.0,1.55,17.0,830.0,450.54,332.39
2016,3,23,11,30,941.0,108.0,1.6,17.0,847.0,506.17,380.06
2016,3,23,11,45,941.0,109.5,1.7,17.0,855.0,559.06,424.66
2016,3,23,12,0,941.0,111.0,1.8,17.0,863.0,610.2,466.75
2016,3,23,12,15,940.5,111.5,1.85,17.0,863.5,658.24,505.25
2016,3,23,12,30,940.0,112.0,1.9,17.0,864.0,704.04,541.18
2016,3,23,12,45,927.5,117.0,1.95,17.0,853.5,743.28,571.55
2016,3,23,13,0,915.0,122.0,2.0,17.0,843.0,779.16,598.96
2016,3,23,13,15,910.5,121.0,2.05,17.0,826.5,812.11,623.19
2016,3,23,13,30,906.0,120.0,2.1,17.0,810.0,841.86,644.52
2016,3,23,13,45,894.5,121.0,2.2,17.0,785.0,864.55,661.52
2016,3,23,14,0,883.0,122.0,2.3,17.0,760.0,892.65,682.45
2016,3,23,14,15,872.5,120.0,2.35,17.0,728.5,906.37,693.12
2016,3,23,14,30,862.0,118.0,2.4,17.0,697.0,916.25,701.47
2016,3,23,14,45,847.0,115.5,2.45,17.0,659.0,917.69,704.23
2016,3,23,15,0,832.0,113.0,2.5,17.0,621.0,915.23,704.56
2016,3,23,15,15,813.5,109.5,2.5,16.5,577.5,904.6,700.27
2016,3,23,15,30,795.0,106.0,2.5,16.0,534.0,890.24,693.51
2016,3,23,15,45,472.0,151.0,2.55,16.0,399.5,644.44,516.82
2016,3,23,16,0,149.0,196.0,2.6,16.0,265.0,364.49,296.5
2016,3,23,16,15,152.0,173.5,2.6,15.5,236.5,344.7,283.76
2016,3,23,16,30,155.0,151.0,2.6,15.0,208.0,323.6,268.47
2016,3,23,16,45,134.5,131.0,2.6,14.5,175.0,283.93,236.71
2016,3,23,17,0,114.0,111.0,2.6,14.0,142.0,244.1,203.92
2016,3,23,17,15,259.5,84.0,2.55,13.5,135.0,350.55,294.81
2016,3,23,17,30,405.0,57.0,2.5,13.0,128.0,450.86,373.64
2016,3,23,17,45,285.0,43.0,2.5,12.5,84.5,327.5,266.97
2016,3,23,18,0,165.0,29.0,2.5,12.0,41.0,208.97,139.07
2016,3,23,18,15,82.5,14.5,2.45,11.5,20.5,72.45,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,6,15,83.5,12.0,2.6,9.5,17.5,10.24,0.0
2016,3,24,6,30,167.0,24.0,2.7,10.0,35.0,18.65,6.61
2016,3,24,6,45,273.0,39.0,2.8,10.5,76.5,30.11,20.57
2016,3,24,7,0,379.0,54.0,2.9,11.0,118.0,43.48,33.15
2016,3,24,7,15,454.5,65.0,2.9,11.5,168.0,51.34,40.57
2016,3,24,7,30,530.0,76.0,2.9,12.0,218.0,59.02,47.58
2016,3,24,7,45,558.0,89.5,2.95,12.5,266.5,68.04,55.58
2016,3,24,8,0,586.0,103.0,3.0,13.0,315.0,76.63,63.03
2016,3,24,8,15,624.0,110.0,3.0,13.5,365.5,80.02,65.73
2016,3,24,8,30,662.0,117.0,3.0,14.0,416.0,83.32,68.3
