Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,8,45,672.0,129.5,3.05,14.5,461.0,89.99,73.77
2016,3,24,9,0,682.0,142.0,3.1,15.0,506.0,96.28,78.86
2016,3,24,9,15,704.0,146.5,3.0,15.5,549.0,97.05,79.12
2016,3,24,9,30,726.0,151.0,2.9,16.0,592.0,97.82,79.41
2016,3,24,9,45,757.0,148.0,2.8,16.5,632.5,114.93,75.82
2016,3,24,10,0,788.0,145.0,2.7,17.0,673.0,166.12,99.43
2016,3,24,10,15,800.0,147.5,2.6,17.0,705.0,228.54,144.98
2016,3,24,10,30,812.0,150.0,2.5,17.0,737.0,283.99,190.86
2016,3,24,10,45,818.0,153.5,2.45,17.5,761.0,339.48,238.93
2016,3,24,11,0,824.0,157.0,2.4,18.0,785.0,395.04,287.17
2016,3,24,11,15,829.0,158.5,2.4,18.0,802.0,448.55,333.75
2016,3,24,11,30,834.0,160.0,2.4,18.0,819.0,501.51,378.85
2016,3,24,11,45,830.0,165.0,2.4,18.0,826.5,552.04,420.95
2016,3,24,12,0,826.0,170.0,2.4,18.0,834.0,600.79,460.5
2016,3,24,12,15,826.0,170.0,2.4,18.0,834.0,645.8,496.34
2016,3,24,12,30,826.0,170.0,2.4,18.0,834.0,688.86,529.9
2016,3,24,12,45,855.0,151.5,2.4,18.0,833.5,733.17,564.19
2016,3,24,13,0,884.0,133.0,2.4,18.0,833.0,776.17,597.04
2016,3,24,13,15,879.5,132.5,2.4,18.0,817.0,809.65,621.77
2016,3,24,13,30,875.0,132.0,2.4,18.0,801.0,839.97,643.16
2016,3,24,13,45,866.0,131.0,2.4,18.5,777.0,862.81,658.17
2016,3,24,14,0,857.0,130.0,2.4,19.0,753.0,882.02,670.78
2016,3,24,14,15,847.0,128.0,2.4,18.5,722.0,895.63,682.25
2016,3,24,14,30,837.0,126.0,2.4,18.0,691.0,905.5,691.4
2016,3,24,14,45,814.0,127.0,2.45,18.0,652.0,903.07,691.47
2016,3,24,15,0,791.0,128.0,2.5,18.0,613.0,902.9,693.37
2016,3,24,15,15,772.0,124.0,2.55,17.5,570.5,891.47,688.89
2016,3,24,15,30,753.0,120.0,2.6,17.0,528.0,876.47,682.04
2016,3,24,15,45,723.0,116.5,2.65,17.0,480.0,848.45,664.67
2016,3,24,16,0,693.0,113.0,2.7,17.0,432.0,817.29,644.91
2016,3,24,16,15,657.5,106.0,2.8,16.5,381.0,774.03,617.39
2016,3,24,16,30,622.0,99.0,2.9,16.0,330.0,728.38,587.18
2016,3,24,16,45,591.5,87.0,3.0,15.5,280.5,679.36,553.08
2016,3,24,17,0,561.0,75.0,3.1,15.0,231.0,628.68,515.91
2016,3,24,17,15,490.5,65.0,3.1,14.5,180.5,545.05,450.25
2016,3,24,17,30,420.0,55.0,3.1,14.0,130.0,462.53,382.12
2016,3,24,17,45,319.5,41.0,3.15,13.5,87.0,354.34,289.13
2016,3,24,18,0,219.0,27.0,3.2,13.0,44.0,249.63,173.46
2016,3,24,18,15,109.5,13.5,3.1,12.5,22.0,91.46,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,6,15,95.0,14.0,2.05,9.0,20.5,11.95,0.0
2016,3,25,6,30,190.0,28.0,2.1,9.0,41.0,21.74,10.06
2016,3,25,6,45,306.0,41.5,2.2,9.5,84.5,32.08,22.52
2016,3,25,7,0,422.0,55.0,2.3,10.0,128.0,44.36,34.16
2016,3,25,7,15,496.0,64.0,2.4,10.5,178.5,50.58,40.09
2016,3,25,7,30,570.0,73.0,2.5,11.0,229.0,56.71,45.71
2016,3,25,7,45,634.5,76.0,2.6,11.5,283.0,58.03,46.82
2016,3,25,8,0,699.0,79.0,2.7,12.0,337.0,59.55,48.01
2016,3,25,8,15,732.0,84.0,2.75,12.5,388.0,62.24,50.18
2016,3,25,8,30,765.0,89.0,2.8,13.0,439.0,70.84,57.53
2016,3,25,8,45,794.5,90.5,2.85,14.0,487.5,71.02,57.27
2016,3,25,9,0,824.0,92.0,2.9,15.0,536.0,71.29,57.09
2016,3,25,9,15,841.5,95.0,2.75,15.5,580.0,72.45,57.81
2016,3,25,9,30,859.0,98.0,2.6,16.0,624.0,73.56,58.5
2016,3,25,9,45,869.0,101.5,2.5,16.5,661.5,101.32,60.59
2016,3,25,10,0,879.0,105.0,2.4,17.0,699.0,168.4,97.02
2016,3,25,10,15,889.0,107.0,2.35,17.0,731.0,226.01,139.06
2016,3,25,10,30,899.0,109.0,2.3,17.0,763.0,284.29,187.95
2016,3,25,10,45,901.0,113.0,2.25,17.5,786.5,342.16,238.69
2016,3,25,11,0,903.0,117.0,2.2,18.0,810.0,399.43,288.93
2016,3,25,11,15,907.5,118.0,2.15,18.0,826.0,454.71,337.2
2016,3,25,11,30,912.0,119.0,2.1,18.0,842.0,509.15,383.56
2016,3,25,11,45,916.5,117.5,2.05,18.0,851.0,560.59,426.34
2016,3,25,12,0,921.0,116.0,2.0,18.0,860.0,610.62,466.77
2016,3,25,12,15,920.5,116.0,2.0,18.0,860.0,657.3,503.82
2016,3,25,12,30,920.0,116.0,2.0,18.0,860.0,701.75,538.32
2016,3,25,12,45,925.0,111.5,2.05,18.5,853.5,743.57,569.56
2016,3,25,13,0,930.0,107.0,2.1,19.0,847.0,782.97,598.34
2016,3,25,13,15,926.0,106.0,2.15,19.0,830.5,816.26,621.89
2016,3,25,13,30,922.0,105.0,2.2,19.0,814.0,846.33,643.29
2016,3,25,13,45,915.5,103.5,2.25,19.0,790.0,870.51,660.73
2016,3,25,14,0,909.0,102.0,2.3,19.0,766.0,891.13,675.91
2016,3,25,14,15,899.5,100.5,2.35,18.5,734.5,905.53,688.33
2016,3,25,14,30,890.0,99.0,2.4,18.0,703.0,916.18,698.47
2016,3,25,14,45,874.5,98.0,2.5,18.0,665.0,918.25,702.09
2016,3,25,15,0,859.0,97.0,2.6,18.0,627.0,926.66,710.32
2016,3,25,15,15,842.0,94.0,2.65,17.5,583.5,917.74,707.61
2016,3,25,15,30,825.0,91.0,2.7,17.0,540.0,905.12,702.54
2016,3,25,15,45,796.0,89.0,2.8,17.0,491.5,878.99,687.05
2016,3,25,16,0,767.0,87.0,2.9,17.0,443.0,849.57,669.05
2016,3,25,16,15,734.5,82.5,2.95,16.5,392.0,810.87,644.81
2016,3,25,16,30,702.0,78.0,3.0,16.0,341.0,776.07,622.72
2016,3,25,16,45,653.0,72.5,3.1,15.5,288.5,717.35,581.86
2016,3,25,17,0,604.0,67.0,3.2,15.0,236.0,657.59,538.3
2016,3,25,17,15,534.0,59.0,3.2,14.5,185.5,576.04,474.79
2016,3,25,17,30,464.0,51.0,3.2,14.0,135.0,495.64,408.74
2016,3,25,17,45,349.5,39.5,3.25,13.5,91.0,377.6,308.37
2016,3,25,18,0,235.0,28.0,3.3,13.0,47.0,265.47,190.37
2016,3,25,18,15,117.5,14.0,3.25,12.5,23.5,97.95,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,147.5,12.0,2.4,11.5,23.5,10.24,0.0
2016,3,26,6,30,295.0,24.0,2.4,12.0,47.0,19.67,9.26
2016,3,26,6,45,405.0,34.0,2.45,12.5,91.0,27.58,18.42
2016,3,26,7,0,515.0,44.0,2.5,13.0,135.0,35.41,25.86
2016,3,26,7,15,581.0,50.5,2.45,13.5,186.0,40.08,30.28
2016,3,26,7,30,647.0,57.0,2.4,14.0,237.0,48.66,38.01
2016,3,26,7,45,689.5,62.0,2.4,14.5,288.5,52.19,41.07
2016,3,26,8,0,732.0,67.0,2.4,15.0,340.0,55.68,43.99
2016,3,26,8,15,761.5,71.0,2.4,15.5,390.0,58.18,45.98
2016,3,26,8,30,791.0,75.0,2.4,16.0,440.0,60.63,47.88
2016,3,26,8,45,812.0,78.0,2.4,16.5,487.0,62.18,48.98
2016,3,26,9,0,833.0,81.0,2.4,17.0,534.0,63.69,50.03
2016,3,26,9,15,848.5,83.5,2.45,17.0,576.5,74.01,58.79
2016,3,26,9,30,864.0,86.0,2.5,17.0,619.0,75.63,60.02
2016,3,26,9,45,875.0,88.5,2.55,17.5,656.0,106.78,62.76
2016,3,26,10,0,886.0,91.0,2.6,18.0,693.0,163.99,92.21
2016,3,26,10,15,894.0,92.5,2.6,18.0,723.0,221.03,134.52
2016,3,26,10,30,902.0,94.0,2.6,18.0,753.0,278.49,183.2
2016,3,26,10,45,907.5,95.0,2.65,18.5,776.5,335.08,233.13
2016,3,26,11,0,913.0,96.0,2.7,19.0,800.0,391.35,282.89
2016,3,26,11,15,916.5,97.0,2.7,19.0,816.0,446.28,331.29
2016,3,26,11,30,920.0,98.0,2.7,19.0,832.0,500.24,377.75
2016,3,26,11,45,915.0,102.0,2.75,19.0,838.5,551.15,420.79
2016,3,26,12,0,910.0,106.0,2.8,19.0,845.0,599.93,461.01
2016,3,26,12,15,909.5,106.5,2.8,19.0,845.0,646.19,498.17
2016,3,26,12,30,909.0,107.0,2.8,19.0,845.0,690.27,532.82
2016,3,26,12,45,749.0,190.0,2.85,19.5,794.0,703.35,540.75
2016,3,26,13,0,589.0,273.0,2.9,20.0,743.0,694.74,532.42
2016,3,26,13,15,722.0,200.0,2.95,19.5,766.0,763.31,586.93
2016,3,26,13,30,855.0,127.0,3.0,19.0,789.0,825.2,634.61
2016,3,26,13,45,705.0,187.5,3.05,19.0,722.0,796.84,614.42
2016,3,26,14,0,555.0,248.0,3.1,19.0,655.0,747.64,577.92
2016,3,26,14,15,677.0,189.5,3.15,18.5,666.0,821.87,636.89
2016,3,26,14,30,799.0,131.0,3.2,18.0,677.0,882.14,681.61
2016,3,26,14,45,677.0,162.5,3.25,18.0,607.5,828.46,644.79
2016,3,26,15,0,555.0,194.0,3.3,18.0,538.0,754.26,592.59
2016,3,26,15,15,557.5,178.0,3.3,17.5,503.5,748.14,591.9
2016,3,26,15,30,560.0,162.0,3.3,17.0,469.0,739.03,588.15
2016,3,26,15,45,594.0,137.0,3.35,17.0,437.0,755.53,602.33
2016,3,26,16,0,628.0,112.0,3.4,17.0,405.0,759.22,606.97
2016,3,26,16,15,630.5,101.0,3.4,16.5,367.5,746.43,600.34
2016,3,26,16,30,633.0,90.0,3.4,16.0,330.0,730.62,591.27
2016,3,26,16,45,595.5,81.5,3.4,16.0,280.5,679.12,553.44
2016,3,26,17,0,558.0,73.0,3.4,16.0,231.0,626.29,513.3
2016,3,26,17,15,487.5,64.0,3.35,15.5,181.5,543.66,448.52
2016,3,26,17,30,417.0,55.0,3.3,15.0,132.0,462.2,381.51
2016,3,26,17,45,301.0,43.0,3.3,14.5,89.0,340.19,278.18
2016,3,26,18,0,185.0,31.0,3.3,14.0,46.0,232.04,169.26
2016,3,26,18,15,92.5,15.5,3.25,13.5,23.0,81.1,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,27,6,15,130.0,14.0,2.6,10.0,25.0,11.95,0.0
2016,3,27,6,30,260.0,28.0,2.7,10.0,50.0,22.99,12.62
2016,3,27,6,45,367.5,40.5,2.8,10.5,95.0,32.89,23.33
2016,3,27,7,0,475.0,53.0,2.9,11.0,140.0,42.57,32.52
2016,3,27,7,15,545.5,61.0,2.9,11.5,191.5,48.11,37.77
2016,3,27,7,30,616.0,69.0,2.9,12.0,243.0,53.59,42.75
2016,3,27,7,45,660.5,75.5,2.95,12.5,296.0,57.6,46.24
2016,3,27,8,0,705.0,82.0,3.0,13.0,349.0,61.52,49.54
2016,3,27,8,15,738.0,87.0,3.1,13.0,400.5,64.13,51.72
2016,3,27,8,30,771.0,92.0,3.2,13.0,452.0,72.86,59.27
2016,3,27,8,45,795.5,95.5,3.3,13.5,500.5,74.36,60.27
2016,3,27,9,0,820.0,99.0,3.4,14.0,549.0,75.83,61.25
2016,3,27,9,15,838.0,102.5,3.45,14.0,593.5,77.16,62.22
2016,3,27,9,30,856.0,106.0,3.5,14.0,638.0,78.44,63.17
2016,3,27,9,45,868.0,109.0,3.6,14.5,676.0,113.81,67.64
2016,3,27,10,0,880.0,112.0,3.7,15.0,714.0,172.26,99.8
2016,3,27,10,15,890.0,114.0,3.75,15.0,746.0,238.33,150.5
2016,3,27,10,30,900.0,116.0,3.8,15.0,778.0,296.79,200.77
2016,3,27,10,45,905.5,118.0,3.85,15.5,802.5,354.4,252.24
2016,3,27,11,0,911.0,120.0,3.9,16.0,827.0,411.73,303.5
2016,3,27,11,15,819.5,164.0,3.9,16.0,809.5,459.07,347.96
2016,3,27,11,30,728.0,208.0,3.9,16.0,792.0,497.94,383.56
2016,3,27,11,45,823.5,167.5,3.95,16.5,834.5,560.63,434.53
2016,3,27,12,0,919.0,127.0,4.0,17.0,877.0,625.36,486.55
2016,3,27,12,15,919.5,127.5,4.0,17.0,877.5,673.1,525.32
2016,3,27,12,30,920.0,128.0,4.0,17.0,878.0,718.74,561.7
2016,3,27,12,45,909.5,132.5,4.05,17.0,868.0,757.93,592.66
2016,3,27,13,0,899.0,137.0,4.1,17.0,858.0,800.6,625.39
2016,3,27,13,15,782.0,181.5,4.1,16.5,800.5,794.56,621.64
2016,3,27,13,30,665.0,226.0,4.1,16.0,743.0,775.71,608.38
2016,3,27,13,45,655.0,221.0,4.2,16.0,717.5,789.94,620.63
2016,3,27,14,0,645.0,216.0,4.3,16.0,692.0,800.83,630.32
2016,3,27,14,15,576.0,228.5,4.35,16.0,640.5,767.81,606.69
2016,3,27,14,30,507.0,241.0,4.4,16.0,589.0,736.29,583.87
2016,3,27,14,45,429.0,251.0,4.45,16.0,534.5,689.55,549.23
2016,3,27,15,0,351.0,261.0,4.5,16.0,480.0,621.3,498.14
2016,3,27,15,15,416.5,225.5,4.45,15.5,468.0,670.95,540.09
2016,3,27,15,30,482.0,190.0,4.4,15.0,456.0,699.91,566.32
2016,3,27,15,45,398.5,187.5,4.4,14.5,394.5,623.56,508.95
2016,3,27,16,0,315.0,185.0,4.4,14.0,333.0,525.96,434.25
2016,3,27,16,15,322.0,162.0,4.3,13.5,299.0,506.97,422.16
2016,3,27,16,30,329.0,139.0,4.2,13.0,265.0,485.65,407.53
2016,3,27,16,45,284.5,127.0,4.15,12.5,224.0,431.23,364.1
2016,3,27,17,0,240.0,115.0,4.1,12.0,183.0,377.84,320.25
2016,3,27,17,15,205.5,94.0,4.1,11.5,144.0,320.39,272.04
2016,3,27,17,30,171.0,73.0,4.1,11.0,105.0,263.11,222.19
2016,3,27,17,45,119.5,52.5,4.1,11.0,71.5,193.31,159.37
2016,3,27,18,0,68.0,32.0,4.1,11.0,38.0,108.65,79.47
2016,3,27,18,15,34.0,16.0,4.1,11.0,19.0,38.67,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,3,28,6,15,180.0,13.5,4.3,7.5,29.0,10.97,0.0
2016,3,28,6,30,360.0,27.0,4.4,8.0,58.0,22.25,12.64
2016,3,28,6,45,472.5,36.0,4.55,8.5,106.5,29.35,20.46
2016,3,28,7,0,585.0,45.0,4.7,9.0,155.0,39.65,30.19
2016,3,28,7,15,649.0,51.0,4.75,9.0,209.0,44.34,34.74
2016,3,28,7,30,713.0,57.0,4.8,9.0,263.0,49.02,39.1
2016,3,28,7,45,755.5,61.5,4.9,9.5,317.5,52.25,41.94
2016,3,28,8,0,798.0,66.0,5.0,10.0,372.0,55.46,44.65
2016,3,28,8,15,826.5,69.5,5.0,10.0,424.5,57.69,46.52
2016,3,28,8,30,855.0,73.0,5.0,10.0,477.0,59.87,48.33
2016,3,28,8,45,876.0,76.0,5.0,10.5,526.5,69.67,56.8
2016,3,28,9,0,897.0,79.0,5.0,11.0,576.0,72.0,58.57
2016,3,28,9,15,912.0,81.0,4.95,11.0,620.0,73.47,59.69
2016,3,28,9,30,927.0,83.0,4.9,11.0,664.0,74.84,60.74
2016,3,28,9,45,938.0,85.0,4.85,11.5,702.5,115.93,66.67
2016,3,28,10,0,949.0,87.0,4.8,12.0,741.0,176.48,101.16
2016,3,28,10,15,956.5,88.5,4.75,12.0,772.5,237.05,148.7
2016,3,28,10,30,964.0,90.0,4.7,12.0,804.0,297.93,202.46
2016,3,28,10,45,969.0,91.5,4.7,12.5,828.0,358.16,257.49
2016,3,28,11,0,974.0,93.0,4.7,13.0,852.0,417.96,312.08
2016,3,28,11,15,977.5,93.5,4.65,13.0,868.5,475.71,364.65
2016,3,28,11,30,981.0,94.0,4.6,13.0,885.0,532.37,415.03
2016,3,28,11,45,981.0,95.0,4.6,13.0,892.5,586.31,462.06
2016,3,28,12,0,981.0,96.0,4.6,13.0,900.0,638.37,506.34
2016,3,28,12,15,980.5,96.0,4.5,13.0,899.5,687.17,546.59
2016,3,28,12,30,980.0,96.0,4.4,13.0,899.0,733.59,583.92
2016,3,28,12,45,961.0,105.0,4.35,13.5,886.0,772.78,613.76
2016,3,28,13,0,942.0,114.0,4.3,14.0,873.0,808.1,639.52
2016,3,28,13,15,937.0,113.0,4.2,14.0,856.0,840.99,663.03
2016,3,28,13,30,932.0,112.0,4.1,14.0,839.0,870.56,684.3
2016,3,28,13,45,924.0,111.0,4.05,14.0,814.0,894.22,701.57
2016,3,28,14,0,916.0,110.0,4.0,14.0,789.0,914.21,716.35
2016,3,28,14,15,715.5,175.0,3.9,14.0,692.0,845.54,667.36
2016,3,28,14,30,515.0,240.0,3.8,14.0,595.0,744.12,591.1
2016,3,28,14,45,292.0,258.0,3.75,14.0,457.5,553.93,445.47
2016,3,28,15,0,69.0,276.0,3.7,14.0,320.0,338.16,272.54
2016,3,28,15,15,67.0,258.0,3.6,13.5,298.5,322.58,262.01
2016,3,28,15,30,65.0,240.0,3.5,13.0,277.0,306.46,250.31
2016,3,28,15,45,378.5,168.0,3.4,13.0,350.5,583.04,479.85
2016,3,28,16,0,692.0,96.0,3.3,13.0,424.0,802.27,648.76
2016,3,28,16,15,683.0,85.5,3.15,12.5,379.5,778.18,631.35
2016,3,28,16,30,674.0,75.0,3.0,12.0,335.0,751.06,613.19
2016,3,28,16,45,610.5,76.0,2.95,12.0,285.5,688.16,566.48
2016,3,28,17,0,547.0,77.0,2.9,12.0,236.0,624.05,517.39
2016,3,28,17,15,485.5,67.5,2.9,11.5,187.0,548.31,457.92
2016,3,28,17,30,424.0,58.0,2.9,11.0,138.0,473.27,395.82
2016,3,28,17,45,332.0,44.5,2.9,10.5,95.0,371.14,308.02
2016,3,28,18,0,240.0,31.0,2.9,10.0,52.0,273.11,210.04
2016,3,28,18,15,120.0,15.5,2.9,9.5,26.0,132.98,0.0
2016,3,28,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,29,6,15,184.0,14.0,1.7,7.5,31.0,11.34,0.0
2016,3,29,6,30,368.0,28.0,1.8,8.0,62.0,23.04,13.71
2016,3,29,6,45,479.5,36.5,1.95,9.0,110.5,29.7,20.84
2016,3,29,7,0,591.0,45.0,2.1,10.0,159.0,39.58,30.08
2016,3,29,7,15,653.0,51.0,2.25,10.5,212.5,44.28,34.52
2016,3,29,7,30,715.0,57.0,2.4,11.0,266.0,48.95,38.75
2016,3,29,7,45,758.0,61.0,2.6,11.5,320.5,51.8,41.2
2016,3,29,8,0,801.0,65.0,2.8,12.0,375.0,54.64,43.57
2016,3,29,8,15,828.5,68.5,2.75,12.0,427.5,56.89,45.44
2016,3,29,8,30,856.0,72.0,2.7,12.0,480.0,66.57,53.88
2016,3,29,8,45,876.0,74.5,2.7,12.5,529.0,68.67,55.45
2016,3,29,9,0,896.0,77.0,2.7,13.0,578.0,70.66,56.91
2016,3,29,9,15,911.0,79.5,2.5,13.0,622.0,72.47,58.32
2016,3,29,9,30,926.0,82.0,2.3,13.0,666.0,74.17,59.64
2016,3,29,9,45,935.5,84.5,2.15,13.5,704.0,119.49,67.33
2016,3,29,10,0,945.0,87.0,2.0,14.0,742.0,180.03,102.55
2016,3,29,10,15,953.0,88.0,1.9,14.0,773.5,240.09,149.32
2016,3,29,10,30,961.0,89.0,1.8,14.0,805.0,300.49,201.6
2016,3,29,10,45,965.0,91.0,1.7,14.5,828.5,360.56,254.85
2016,3,29,11,0,969.0,93.0,1.6,15.0,852.0,420.09,307.11
2016,3,29,11,15,972.0,93.5,1.55,15.0,868.0,477.32,356.99
2016,3,29,11,30,975.0,94.0,1.5,15.0,884.0,533.4,404.47
2016,3,29,11,45,975.0,95.0,1.5,15.0,892.0,586.96,448.78
2016,3,29,12,0,975.0,96.0,1.5,15.0,900.0,638.65,490.32
2016,3,29,12,15,974.5,96.0,1.5,15.0,899.5,687.1,528.3
2016,3,29,12,30,974.0,96.0,1.5,15.0,899.0,733.17,563.57
2016,3,29,12,45,758.5,195.5,1.5,15.5,817.0,723.3,554.06
2016,3,29,13,0,543.0,295.0,1.5,16.0,735.0,687.03,525.33
2016,3,29,13,15,748.5,196.5,1.55,16.0,790.0,788.38,602.64
2016,3,29,13,30,954.0,98.0,1.6,16.0,845.0,877.59,665.75
2016,3,29,13,45,944.5,98.5,1.65,16.0,819.5,901.67,682.34
2016,3,29,14,0,935.0,99.0,1.7,16.0,794.0,922.03,697.3
2016,3,29,14,15,926.0,97.0,1.75,15.5,762.5,936.41,709.75
2016,3,29,14,30,917.0,95.0,1.8,15.0,731.0,946.93,719.9
2016,3,29,14,45,900.5,95.0,1.85,15.0,691.5,949.03,723.25
2016,3,29,15,0,884.0,95.0,1.9,15.0,652.0,947.29,724.28
2016,3,29,15,15,867.5,92.0,1.95,14.5,608.0,948.73,729.04
2016,3,29,15,30,851.0,89.0,2.0,14.0,564.0,936.17,724.29
2016,3,29,15,45,825.0,87.0,2.05,14.0,514.5,912.3,710.51
2016,3,29,16,0,799.0,85.0,2.1,14.0,465.0,885.08,694.32
2016,3,29,16,15,768.0,80.5,2.1,13.5,413.5,847.0,670.84
2016,3,29,16,30,737.0,76.0,2.1,13.0,362.0,806.22,644.8
2016,3,29,16,45,689.5,71.0,2.15,13.0,308.0,754.1,608.63
2016,3,29,17,0,642.0,66.0,2.2,13.0,254.0,695.09,565.72
2016,3,29,17,15,575.0,59.0,2.2,12.0,202.0,615.88,506.6
2016,3,29,17,30,508.0,52.0,2.2,11.0,150.0,537.63,444.55
2016,3,29,17,45,394.5,41.5,2.2,10.5,103.5,419.16,345.42
2016,3,29,18,0,281.0,31.0,2.2,10.0,57.0,307.08,238.49
2016,3,29,18,15,140.5,15.5,2.2,9.5,28.5,153.29,0.0
2016,3,29,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,6,15,117.5,18.0,1.85,8.5,29.0,14.01,0.0
2016,3,30,6,30,235.0,36.0,1.9,9.0,58.0,27.82,17.98
2016,3,30,6,45,341.5,48.5,1.95,9.5,104.0,37.29,27.6
2016,3,30,7,0,448.0,61.0,2.0,10.0,150.0,48.67,38.29
2016,3,30,7,15,368.0,87.0,1.95,10.5,174.5,64.13,52.41
2016,3,30,7,30,288.0,113.0,1.9,11.0,199.0,82.6,68.94
2016,3,30,7,45,326.5,126.0,1.85,11.5,240.5,91.37,76.54
2016,3,30,8,0,365.0,139.0,1.8,12.0,282.0,95.81,80.13
2016,3,30,8,15,505.0,125.0,1.8,12.5,352.0,86.92,71.89
2016,3,30,8,30,645.0,111.0,1.8,13.0,422.0,77.33,63.11
2016,3,30,8,45,640.5,127.0,1.8,13.5,461.5,86.02,70.39
2016,3,30,9,0,636.0,143.0,1.8,14.0,501.0,94.21,77.14
2016,3,30,9,15,736.5,127.5,1.8,14.0,572.5,83.51,67.63
2016,3,30,9,30,837.0,112.0,1.8,14.0,644.0,81.45,65.68
2016,3,30,9,45,852.0,113.5,1.85,14.5,682.0,126.96,74.07
2016,3,30,10,0,867.0,115.0,1.9,15.0,720.0,183.93,108.16
2016,3,30,10,15,876.0,117.0,1.9,15.0,751.0,241.71,153.46
2016,3,30,10,30,885.0,119.0,1.9,15.0,782.0,306.33,208.66
2016,3,30,10,45,893.0,119.5,1.95,15.5,806.0,362.75,258.45
2016,3,30,11,0,901.0,120.0,2.0,16.0,830.0,419.13,307.94
2016,3,30,11,15,905.0,121.0,2.0,16.0,846.5,473.95,355.76
2016,3,30,11,30,909.0,122.0,2.0,16.0,863.0,527.86,401.61
2016,3,30,11,45,912.0,122.0,2.0,16.0,871.0,579.38,444.35
2016,3,30,12,0,915.0,122.0,2.0,16.0,879.0,629.42,484.76
2016,3,30,12,15,915.0,122.0,2.0,16.0,879.0,675.93,521.51
2016,3,30,12,30,915.0,122.0,2.0,16.0,879.0,720.28,555.77
2016,3,30,12,45,916.0,120.0,2.0,16.0,871.5,761.23,586.92
2016,3,30,13,0,917.0,118.0,2.0,16.0,864.0,799.63,615.2
2016,3,30,13,15,913.0,117.0,2.05,16.0,847.5,832.32,638.46
2016,3,30,13,30,909.0,116.0,2.1,16.0,831.0,861.84,659.6
2016,3,30,13,45,903.0,114.5,2.15,16.0,807.0,885.9,677.07
2016,3,30,14,0,897.0,113.0,2.2,16.0,783.0,906.47,692.3
2016,3,30,14,15,887.5,111.0,2.3,16.0,751.5,919.84,703.3
2016,3,30,14,30,878.0,109.0,2.4,16.0,720.0,929.5,711.98
2016,3,30,14,45,865.5,106.5,2.5,16.0,682.0,942.53,723.21
2016,3,30,15,0,853.0,104.0,2.6,16.0,644.0,941.67,725.02
2016,3,30,15,15,835.5,101.0,2.75,15.5,600.5,931.76,722.61
2016,3,30,15,30,818.0,98.0,2.9,15.0,557.0,918.14,717.67
2016,3,30,15,45,795.0,94.5,3.05,15.0,509.0,895.19,704.7
2016,3,30,16,0,772.0,91.0,3.2,15.0,461.0,868.92,689.17
2016,3,30,16,15,741.0,86.5,3.25,14.5,410.0,830.89,665.33
2016,3,30,16,30,710.0,82.0,3.3,14.0,359.0,797.0,643.92
2016,3,30,16,45,665.0,76.0,3.4,13.5,306.5,740.25,604.56
2016,3,30,17,0,620.0,70.0,3.5,13.0,254.0,682.31,562.55
2016,3,30,17,15,554.0,62.5,3.4,12.5,202.5,603.5,501.12
2016,3,30,17,30,488.0,55.0,3.3,12.0,151.0,525.55,437.24
2016,3,30,17,45,380.0,44.0,3.25,11.5,104.5,411.05,340.35
2016,3,30,18,0,272.0,33.0,3.2,11.0,58.0,302.4,237.43
2016,3,30,18,15,136.0,16.5,3.1,10.5,29.0,148.78,0.0
2016,3,30,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,6,15,145.5,17.5,2.3,10.0,32.5,14.16,0.0
2016,3,31,6,30,291.0,35.0,2.4,10.0,65.0,28.72,18.91
2016,3,31,6,45,397.5,46.0,2.5,10.5,112.5,37.15,27.42
2016,3,31,7,0,504.0,57.0,2.6,11.0,160.0,45.45,35.28
2016,3,31,7,15,252.0,67.0,2.6,11.5,118.5,49.05,38.69
2016,3,31,7,30,0.0,77.0,2.6,12.0,77.0,62.63,50.86
2016,3,31,7,45,0.0,92.5,2.6,12.5,92.5,74.74,61.5
2016,3,31,8,0,0.0,108.0,2.6,13.0,108.0,86.74,71.84
2016,3,31,8,15,14.5,147.5,2.55,13.0,154.5,115.4,96.79
2016,3,31,8,30,29.0,187.0,2.5,13.0,201.0,135.97,114.32
2016,3,31,8,45,107.5,221.0,2.45,13.5,281.0,150.42,126.15
2016,3,31,9,0,186.0,255.0,2.4,14.0,361.0,170.03,142.24
2016,3,31,9,15,529.0,177.0,2.4,14.5,509.5,112.49,92.41
2016,3,31,9,30,872.0,99.0,2.4,15.0,658.0,83.51,67.16
2016,3,31,9,45,885.0,101.0,2.4,15.5,695.5,134.25,77.44
2016,3,31,10,0,898.0,103.0,2.4,16.0,733.0,192.24,112.92
2016,3,31,10,15,906.5,104.5,2.4,16.0,764.0,250.25,158.8
2016,3,31,10,30,915.0,106.0,2.4,16.0,795.0,308.7,209.52
2016,3,31,10,45,921.5,107.0,2.45,16.5,819.0,366.43,260.71
2016,3,31,11,0,928.0,108.0,2.5,17.0,843.0,423.92,311.34
2016,3,31,11,15,931.5,108.5,2.5,17.0,859.0,479.33,359.87
2016,3,31,11,30,935.0,109.0,2.5,17.0,875.0,533.71,406.3
2016,3,31,11,45,937.0,109.5,2.5,17.0,882.5,586.06,449.89
2016,3,31,12,0,939.0,110.0,2.5,17.0,890.0,636.81,491.02
2016,3,31,12,15,939.0,109.5,2.6,17.0,890.0,683.65,528.71
2016,3,31,12,30,939.0,109.0,2.7,17.0,890.0,728.24,563.97
2016,3,31,12,45,941.0,106.5,2.8,17.0,882.5,770.0,596.62
2016,3,31,13,0,943.0,104.0,2.9,17.0,875.0,809.17,625.78
2016,3,31,13,15,939.0,103.0,2.95,17.0,858.0,842.32,649.59
2016,3,31,13,30,935.0,102.0,3.0,17.0,841.0,872.21,671.17
2016,3,31,13,45,928.5,101.0,3.15,17.0,817.0,896.61,689.7
2016,3,31,14,0,922.0,100.0,3.3,17.0,793.0,917.44,705.92
2016,3,31,14,15,913.5,98.5,3.4,16.5,761.5,932.32,719.21
2016,3,31,14,30,905.0,97.0,3.5,16.0,730.0,943.45,730.16
2016,3,31,14,45,893.0,95.5,3.6,16.0,692.0,947.62,735.11
2016,3,31,15,0,881.0,94.0,3.7,16.0,654.0,948.04,737.65
2016,3,31,15,15,865.5,91.0,3.7,15.5,611.0,939.7,734.96
2016,3,31,15,30,850.0,88.0,3.7,15.0,568.0,938.31,737.39
2016,3,31,15,45,827.5,85.5,3.75,15.0,520.0,916.86,724.48
2016,3,31,16,0,805.0,83.0,3.8,15.0,472.0,892.06,709.22
2016,3,31,16,15,776.5,79.0,3.75,14.5,420.5,856.64,686.71
2016,3,31,16,30,748.0,75.0,3.7,14.0,369.0,818.49,661.67
2016,3,31,16,45,705.0,70.0,3.7,14.0,316.0,763.46,622.11
2016,3,31,17,0,662.0,65.0,3.7,14.0,263.0,714.02,585.39
2016,3,31,17,15,599.5,58.0,3.55,13.5,211.0,637.92,526.48
2016,3,31,17,30,537.0,51.0,3.4,13.0,159.0,562.62,465.19
2016,3,31,17,45,432.5,41.5,3.25,12.5,111.5,451.43,371.63
2016,3,31,18,0,328.0,32.0,3.1,12.0,64.0,345.77,272.35
2016,3,31,18,15,164.0,16.0,2.95,11.5,32.0,174.68,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,1,6,15,170.0,17.0,2.4,9.5,35.5,13.68,0.64
2016,4,1,6,30,340.0,34.0,2.5,10.0,71.0,27.83,18.36
2016,4,1,6,45,438.5,44.0,2.65,10.5,118.5,35.48,26.0
2016,4,1,7,0,537.0,54.0,2.8,11.0,166.0,43.03,33.14
2016,4,1,7,15,597.5,61.0,2.8,11.5,218.5,47.81,37.59
2016,4,1,7,30,658.0,68.0,2.8,12.0,271.0,52.52,41.8
2016,4,1,7,45,410.0,117.5,2.8,12.5,251.5,83.16,68.99
2016,4,1,8,0,162.0,167.0,2.8,13.0,232.0,118.72,99.98
2016,4,1,8,15,151.0,190.5,2.75,13.0,257.5,132.85,111.96
2016,4,1,8,30,140.0,214.0,2.7,13.0,283.0,146.45,123.36
2016,4,1,8,45,227.5,226.5,2.7,13.5,351.0,155.3,130.34
2016,4,1,9,0,315.0,239.0,2.7,14.0,419.0,154.78,129.24
2016,4,1,9,15,320.0,258.0,2.65,14.5,453.0,163.91,136.39
2016,4,1,9,30,325.0,277.0,2.6,15.0,487.0,172.59,143.1
2016,4,1,9,45,608.5,190.5,2.6,15.5,610.5,157.47,103.98
2016,4,1,10,0,892.0,104.0,2.6,16.0,734.0,195.83,115.78
2016,4,1,10,15,900.5,105.5,2.5,16.0,764.5,253.47,161.86
2016,4,1,10,30,909.0,107.0,2.4,16.0,795.0,311.57,212.38
2016,4,1,10,45,915.5,108.0,2.35,16.0,819.0,368.94,263.63
2016,4,1,11,0,922.0,109.0,2.3,16.0,843.0,426.07,314.33
2016,4,1,11,15,926.0,109.5,2.25,16.0,859.0,481.32,362.55
2016,4,1,11,30,930.0,110.0,2.2,16.0,875.0,535.61,408.63
2016,4,1,11,45,932.5,110.0,2.2,16.5,883.0,587.53,450.91
2016,4,1,12,0,935.0,110.0,2.2,17.0,891.0,637.88,490.61
2016,4,1,12,15,935.0,110.0,2.2,17.0,890.5,684.89,527.63
2016,4,1,12,30,935.0,110.0,2.2,17.0,890.0,729.68,562.13
2016,4,1,12,45,935.0,108.5,2.2,17.0,882.0,770.71,593.26
2016,4,1,13,0,935.0,107.0,2.2,17.0,874.0,809.07,620.78
2016,4,1,13,15,931.0,106.0,2.25,17.0,858.0,841.93,644.1
2016,4,1,13,30,927.0,105.0,2.3,17.0,842.0,871.55,665.24
2016,4,1,13,45,922.0,103.5,2.35,17.0,818.0,896.47,683.26
2016,4,1,14,0,917.0,102.0,2.4,17.0,794.0,917.89,699.02
2016,4,1,14,15,908.5,100.5,2.45,16.5,763.0,932.61,711.73
2016,4,1,14,30,900.0,99.0,2.5,16.0,732.0,943.6,722.17
2016,4,1,14,45,889.0,97.0,2.6,16.0,694.0,948.0,727.45
2016,4,1,15,0,878.0,95.0,2.7,16.0,656.0,948.66,730.38
2016,4,1,15,15,862.5,92.5,2.75,15.5,613.0,951.39,735.88
2016,4,1,15,30,847.0,90.0,2.8,15.0,570.0,940.05,731.72
2016,4,1,15,45,825.5,86.5,2.9,15.0,522.0,918.19,719.37
2016,4,1,16,0,804.0,83.0,3.0,15.0,474.0,892.97,704.56
2016,4,1,16,15,775.5,79.0,3.0,14.5,423.0,857.43,682.6
2016,4,1,16,30,747.0,75.0,3.0,14.0,372.0,819.18,658.12
2016,4,1,16,45,704.5,70.0,3.0,14.0,318.5,764.5,619.33
2016,4,1,17,0,662.0,65.0,3.0,14.0,265.0,715.27,583.27
2016,4,1,17,15,600.5,58.5,2.85,13.5,213.0,640.57,526.03
2016,4,1,17,30,539.0,52.0,2.7,13.0,161.0,566.59,466.41
2016,4,1,17,45,437.0,42.0,2.55,12.5,113.5,456.46,374.59
2016,4,1,18,0,335.0,32.0,2.4,12.0,66.0,351.82,278.14
2016,4,1,18,15,167.5,16.0,2.3,11.5,33.0,178.86,22.15
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,6,15,171.0,18.0,1.5,9.5,37.0,14.46,2.76
2016,4,2,6,30,342.0,36.0,1.5,10.0,74.0,29.46,19.95
2016,4,2,6,45,432.0,46.5,1.5,10.5,121.5,37.44,27.82
2016,4,2,7,0,522.0,57.0,1.5,11.0,169.0,45.26,35.2
2016,4,2,7,15,261.0,59.5,1.4,11.5,115.5,43.72,33.94
2016,4,2,7,30,0.0,62.0,1.3,12.0,62.0,51.37,40.79
2016,4,2,7,45,0.0,73.5,1.25,12.5,73.5,60.77,49.04
2016,4,2,8,0,0.0,85.0,1.2,13.0,85.0,69.96,56.95
2016,4,2,8,15,0.0,103.5,1.15,13.0,103.5,84.3,69.39
2016,4,2,8,30,0.0,122.0,1.1,13.0,122.0,98.44,81.49
2016,4,2,8,45,0.0,133.5,1.1,13.5,133.5,107.36,88.76
2016,4,2,9,0,0.0,145.0,1.1,14.0,145.0,116.19,95.9
2016,4,2,9,15,62.0,225.5,1.1,14.5,265.5,162.18,134.49
2016,4,2,9,30,124.0,306.0,1.1,15.0,386.0,195.45,161.51
2016,4,2,9,45,125.5,322.0,1.1,15.5,407.5,219.2,168.16
2016,4,2,10,0,127.0,338.0,1.1,16.0,429.0,243.46,185.13
2016,4,2,10,15,233.0,340.0,1.15,16.0,514.5,281.08,209.71
2016,4,2,10,30,339.0,342.0,1.2,16.0,600.0,321.98,238.49
2016,4,2,10,45,440.5,314.0,1.25,16.5,660.5,357.65,264.92
2016,4,2,11,0,542.0,286.0,1.3,17.0,721.0,409.77,305.14
2016,4,2,11,15,707.5,216.5,1.3,17.0,794.5,466.87,349.64
2016,4,2,11,30,873.0,147.0,1.3,17.0,868.0,539.44,406.39
2016,4,2,11,45,879.5,144.5,1.35,17.0,877.0,590.64,447.75
2016,4,2,12,0,886.0,142.0,1.4,17.0,886.0,638.12,485.57
2016,4,2,12,15,886.0,142.0,1.45,17.0,885.0,683.55,520.95
2016,4,2,12,30,886.0,142.0,1.5,17.0,884.0,726.91,554.07
2016,4,2,12,45,894.5,135.0,1.55,17.0,878.0,768.12,585.26
2016,4,2,13,0,903.0,128.0,1.6,17.0,872.0,807.12,613.93
2016,4,2,13,15,898.5,127.0,1.65,17.0,855.5,838.94,636.26
2016,4,2,13,30,894.0,126.0,1.7,17.0,839.0,867.59,656.53
2016,4,2,13,45,890.0,123.0,1.75,17.0,815.0,891.44,673.66
2016,4,2,14,0,886.0,120.0,1.8,17.0,791.0,911.86,688.63
2016,4,2,14,15,876.5,118.0,1.8,17.0,760.0,924.88,698.21
2016,4,2,14,30,867.0,116.0,1.8,17.0,729.0,944.78,712.64
2016,4,2,14,45,851.5,115.0,1.85,17.0,690.5,946.31,715.47
2016,4,2,15,0,836.0,114.0,1.9,17.0,652.0,944.0,716.09
2016,4,2,15,15,819.5,111.0,1.9,16.5,608.5,934.7,712.91
2016,4,2,15,30,803.0,108.0,1.9,16.0,565.0,921.73,707.4
2016,4,2,15,45,777.0,105.0,1.9,16.0,517.0,896.17,691.98
2016,4,2,16,0,751.0,102.0,1.9,16.0,469.0,874.21,679.08
2016,4,2,16,15,719.5,97.0,1.9,15.5,418.0,835.48,655.36
2016,4,2,16,30,688.0,92.0,1.9,15.0,367.0,794.3,629.37
2016,4,2,16,45,635.5,87.0,1.95,15.0,313.5,731.78,586.1
2016,4,2,17,0,583.0,82.0,2.0,15.0,260.0,668.13,540.36
2016,4,2,17,15,518.0,73.0,2.0,14.0,208.5,588.21,481.38
2016,4,2,17,30,453.0,64.0,2.0,13.0,157.0,508.89,419.41
2016,4,2,17,45,348.5,51.5,2.0,12.5,110.5,393.76,324.35
2016,4,2,18,0,244.0,39.0,2.0,12.0,64.0,289.58,230.22
2016,4,2,18,15,122.0,19.5,2.0,11.5,32.0,147.81,37.4
2016,4,2,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,6,15,172.0,19.5,1.75,8.5,39.5,15.66,4.81
2016,4,3,6,30,344.0,39.0,1.8,9.0,79.0,31.96,22.36
2016,4,3,6,45,439.5,49.5,1.85,10.0,128.0,39.88,30.11
2016,4,3,7,0,535.0,60.0,1.9,11.0,177.0,47.67,37.38
2016,4,3,7,15,267.5,56.0,1.9,11.0,114.5,41.27,31.79
2016,4,3,7,30,0.0,52.0,1.9,11.0,52.0,43.02,33.41
2016,4,3,7,45,0.0,61.5,1.9,11.5,61.5,50.94,40.41
2016,4,3,8,0,0.0,71.0,1.9,12.0,71.0,58.88,47.29
2016,4,3,8,15,0.0,100.5,1.9,12.5,100.5,82.13,67.62
2016,4,3,8,30,0.0,130.0,1.9,13.0,130.0,104.29,86.64
2016,4,3,8,45,4.0,161.0,1.9,13.5,163.5,126.95,105.78
2016,4,3,9,0,8.0,192.0,1.9,14.0,197.0,149.0,124.11
2016,4,3,9,15,13.5,214.5,1.9,14.5,223.5,165.0,137.05
2016,4,3,9,30,19.0,237.0,1.9,15.0,250.0,181.06,149.9
2016,4,3,9,45,32.0,270.0,1.95,15.5,292.5,195.04,152.77
2016,4,3,10,0,45.0,303.0,2.0,16.0,335.0,223.25,173.68
2016,4,3,10,15,76.0,335.0,2.0,16.0,392.0,257.0,198.57
2016,4,3,10,30,107.0,367.0,2.0,16.0,449.0,295.37,227.41
2016,4,3,10,45,190.0,376.0,2.0,16.5,526.5,333.02,254.24
2016,4,3,11,0,273.0,385.0,2.0,17.0,604.0,382.84,291.35
2016,4,3,11,15,282.5,390.5,2.0,17.0,621.5,415.25,317.3
2016,4,3,11,30,292.0,396.0,2.0,17.0,639.0,448.56,343.73
