Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,11,45,395.5,360.5,2.0,17.0,692.5,501.99,385.14
2016,4,3,12,0,499.0,325.0,2.0,17.0,746.0,564.89,433.56
2016,4,3,12,15,580.0,292.0,2.05,17.0,781.0,622.66,478.11
2016,4,3,12,30,661.0,259.0,2.1,17.0,816.0,685.51,526.0
2016,4,3,12,45,786.0,196.5,2.15,17.5,852.0,757.29,579.58
2016,4,3,13,0,911.0,134.0,2.2,18.0,888.0,821.33,626.84
2016,4,3,13,15,906.5,133.0,2.25,17.5,871.0,853.52,650.52
2016,4,3,13,30,902.0,132.0,2.3,17.0,854.0,882.5,672.41
2016,4,3,13,45,892.0,132.0,2.4,17.0,828.5,914.08,695.39
2016,4,3,14,0,882.0,132.0,2.5,17.0,803.0,933.16,709.92
2016,4,3,14,15,782.0,158.5,2.55,17.0,736.0,901.0,689.18
2016,4,3,14,30,682.0,185.0,2.6,17.0,669.0,857.39,660.78
2016,4,3,14,45,672.5,175.5,2.65,17.0,631.5,854.12,660.57
2016,4,3,15,0,663.0,166.0,2.7,17.0,594.0,847.36,657.66
2016,4,3,15,15,678.5,146.5,2.7,16.5,559.5,849.82,662.32
2016,4,3,15,30,694.0,127.0,2.7,16.0,525.0,848.37,664.29
2016,4,3,15,45,673.5,119.0,2.75,16.0,478.5,822.65,648.15
2016,4,3,16,0,653.0,111.0,2.8,16.0,432.0,793.94,629.89
2016,4,3,16,15,639.5,100.5,2.75,15.5,387.5,765.96,612.43
2016,4,3,16,30,626.0,90.0,2.7,15.0,343.0,735.29,592.54
2016,4,3,16,45,595.5,90.0,2.7,14.5,303.5,700.13,568.88
2016,4,3,17,0,565.0,90.0,2.7,14.0,264.0,662.32,542.1
2016,4,3,17,15,499.0,80.0,2.6,13.5,212.0,580.2,478.91
2016,4,3,17,30,433.0,70.0,2.5,13.0,160.0,497.54,412.49
2016,4,3,17,45,336.0,55.5,2.45,12.5,113.5,390.22,322.95
2016,4,3,18,0,239.0,41.0,2.4,12.0,67.0,288.91,231.28
2016,4,3,18,15,119.5,20.5,2.35,11.5,33.5,149.11,53.8
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,5,45,21.5,5.5,2.8,9.5,6.0,0.0,0.0
2016,4,4,6,0,43.0,11.0,2.8,10.0,12.0,9.39,0.0
2016,4,4,6,15,191.0,26.0,2.85,10.5,47.5,20.22,8.91
2016,4,4,6,30,339.0,41.0,2.9,11.0,83.0,33.55,23.65
2016,4,4,6,45,439.5,51.0,2.95,11.5,132.5,41.0,30.95
2016,4,4,7,0,540.0,61.0,3.0,12.0,182.0,48.38,37.87
2016,4,4,7,15,601.0,68.5,3.0,12.5,235.5,53.35,42.43
2016,4,4,7,30,662.0,76.0,3.0,13.0,289.0,58.25,46.73
2016,4,4,7,45,703.0,81.5,3.0,13.5,343.0,61.36,49.32
2016,4,4,8,0,744.0,87.0,3.0,14.0,397.0,64.41,51.78
2016,4,4,8,15,773.0,91.0,2.95,14.0,449.0,72.32,58.58
2016,4,4,8,30,802.0,95.0,2.9,14.0,501.0,74.24,60.06
2016,4,4,8,45,820.5,100.0,2.9,14.5,548.5,76.64,61.84
2016,4,4,9,0,839.0,105.0,2.9,15.0,596.0,78.92,63.51
2016,4,4,9,15,855.0,108.0,2.8,15.5,639.5,79.7,63.87
2016,4,4,9,30,871.0,111.0,2.7,16.0,683.0,90.07,61.43
2016,4,4,9,45,881.5,114.0,2.65,16.5,720.5,147.92,83.82
2016,4,4,10,0,892.0,117.0,2.6,17.0,758.0,215.06,130.15
2016,4,4,10,15,900.5,118.5,2.5,17.0,789.0,272.88,177.17
2016,4,4,10,30,909.0,120.0,2.4,17.0,820.0,331.14,227.9
2016,4,4,10,45,914.5,122.0,2.35,17.0,843.5,389.0,279.23
2016,4,4,11,0,920.0,124.0,2.3,17.0,867.0,446.55,329.73
2016,4,4,11,15,923.5,124.5,2.25,17.0,882.5,501.64,377.2
2016,4,4,11,30,927.0,125.0,2.2,17.0,898.0,555.71,422.51
2016,4,4,11,45,926.5,126.5,2.2,17.5,905.0,607.18,463.82
2016,4,4,12,0,926.0,128.0,2.2,18.0,912.0,656.86,502.44
2016,4,4,12,15,925.5,128.0,2.15,18.0,911.0,703.36,538.3
2016,4,4,12,30,925.0,128.0,2.1,18.0,910.0,747.62,571.6
2016,4,4,12,45,922.5,127.5,2.1,18.5,901.0,787.6,600.35
2016,4,4,13,0,920.0,127.0,2.1,19.0,892.0,824.79,625.64
2016,4,4,13,15,915.0,126.0,2.2,18.5,874.5,856.62,649.61
2016,4,4,13,30,910.0,125.0,2.3,18.0,857.0,885.18,671.56
2016,4,4,13,45,788.0,171.0,2.45,18.0,791.5,866.02,660.12
2016,4,4,14,0,666.0,217.0,2.6,18.0,726.0,837.04,641.25
2016,4,4,14,15,767.5,169.5,2.85,18.0,733.5,901.88,690.33
2016,4,4,14,30,869.0,122.0,3.1,18.0,741.0,957.93,731.49
2016,4,4,14,45,855.0,120.0,3.35,18.0,702.0,959.65,735.47
2016,4,4,15,0,841.0,118.0,3.6,18.0,663.0,957.5,737.33
2016,4,4,15,15,823.5,114.5,3.7,17.5,619.0,946.54,733.54
2016,4,4,15,30,806.0,111.0,3.8,17.0,575.0,931.86,727.25
2016,4,4,15,45,785.0,106.0,3.9,17.0,527.0,908.56,713.45
2016,4,4,16,0,764.0,101.0,4.0,17.0,479.0,888.55,701.95
2016,4,4,16,15,732.0,96.0,3.8,16.5,427.5,848.98,675.76
2016,4,4,16,30,700.0,91.0,3.6,16.0,376.0,806.96,647.37
2016,4,4,16,45,657.5,84.5,3.45,15.5,322.5,751.25,608.18
2016,4,4,17,0,615.0,78.0,3.3,15.0,269.0,694.22,566.63
2016,4,4,17,15,549.5,70.0,3.15,14.5,216.5,614.27,505.44
2016,4,4,17,30,484.0,62.0,3.0,14.0,164.0,535.02,441.93
2016,4,4,17,45,385.0,50.0,2.9,13.5,117.0,425.4,350.9
2016,4,4,18,0,286.0,38.0,2.8,13.0,70.0,319.92,257.09
2016,4,4,18,15,143.0,19.0,2.7,12.5,35.0,164.18,73.6
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,1.8,9.5,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,1.7,10.0,14.0,10.24,0.0
2016,4,5,6,15,238.5,26.0,1.65,10.5,52.0,21.3,10.6
2016,4,5,6,30,391.0,40.0,1.6,11.0,90.0,32.71,23.05
2016,4,5,6,45,484.0,49.0,1.55,12.0,140.0,39.4,29.54
2016,4,5,7,0,577.0,58.0,1.5,13.0,190.0,46.04,35.68
2016,4,5,7,15,634.5,64.5,1.55,13.5,243.5,50.36,39.61
2016,4,5,7,30,692.0,71.0,1.6,14.0,297.0,54.63,43.34
2016,4,5,7,45,734.5,75.0,1.65,14.5,351.5,61.99,49.68
2016,4,5,8,0,777.0,79.0,1.7,15.0,406.0,64.41,51.55
2016,4,5,8,15,803.5,82.5,1.75,15.5,457.5,66.22,52.87
2016,4,5,8,30,830.0,86.0,1.8,16.0,509.0,68.0,54.13
2016,4,5,8,45,849.0,89.0,1.85,16.5,557.0,69.26,54.93
2016,4,5,9,0,868.0,92.0,1.9,17.0,605.0,70.47,55.69
2016,4,5,9,15,882.5,94.5,1.95,17.0,648.0,81.14,64.69
2016,4,5,9,30,897.0,97.0,2.0,17.0,691.0,95.89,63.1
2016,4,5,9,45,904.5,100.5,2.05,17.5,727.5,154.31,86.84
2016,4,5,10,0,912.0,104.0,2.1,18.0,764.0,213.52,127.28
2016,4,5,10,15,919.5,105.5,2.15,18.0,794.5,272.01,175.12
2016,4,5,10,30,927.0,107.0,2.2,18.0,825.0,330.8,226.43
2016,4,5,10,45,931.0,109.0,2.25,18.5,847.5,388.9,277.51
2016,4,5,11,0,935.0,111.0,2.3,19.0,870.0,446.49,327.45
2016,4,5,11,15,938.5,111.5,2.3,19.0,885.5,502.05,375.13
2016,4,5,11,30,942.0,112.0,2.3,19.0,901.0,556.56,420.67
2016,4,5,11,45,942.5,112.5,2.35,19.5,907.5,608.19,462.1
2016,4,5,12,0,943.0,113.0,2.4,20.0,914.0,658.05,500.92
2016,4,5,12,15,942.0,113.0,2.35,20.0,913.0,704.56,536.7
2016,4,5,12,30,941.0,113.0,2.3,20.0,912.0,748.75,569.88
2016,4,5,12,45,939.5,112.0,2.25,20.5,903.0,789.17,598.52
2016,4,5,13,0,938.0,111.0,2.2,21.0,894.0,826.82,622.96
2016,4,5,13,15,933.5,110.0,2.15,21.0,876.5,859.14,644.6
2016,4,5,13,30,929.0,109.0,2.1,21.0,859.0,888.17,663.97
2016,4,5,13,45,922.0,108.0,2.05,21.0,834.0,911.68,679.64
2016,4,5,14,0,915.0,107.0,2.0,21.0,809.0,931.6,692.99
2016,4,5,14,15,905.5,105.0,2.0,21.0,776.5,944.57,702.42
2016,4,5,14,30,896.0,103.0,2.0,21.0,744.0,953.75,709.58
2016,4,5,14,45,883.5,101.0,2.0,21.0,705.5,956.37,712.6
2016,4,5,15,0,871.0,99.0,2.0,21.0,667.0,955.24,713.39
2016,4,5,15,15,855.0,96.5,1.95,20.5,623.5,957.43,717.39
2016,4,5,15,30,839.0,94.0,1.9,20.0,580.0,945.21,711.88
2016,4,5,15,45,817.5,90.5,1.85,20.0,531.5,922.93,698.49
2016,4,5,16,0,796.0,87.0,1.8,20.0,483.0,897.34,682.91
2016,4,5,16,15,767.0,83.0,1.7,19.5,431.5,860.92,660.47
2016,4,5,16,30,738.0,79.0,1.6,19.0,380.0,821.84,635.79
2016,4,5,16,45,697.0,73.5,1.55,18.5,327.0,773.84,604.6
2016,4,5,17,0,656.0,68.0,1.5,18.0,274.0,718.81,567.09
2016,4,5,17,15,595.5,61.0,1.5,17.0,221.5,643.75,514.31
2016,4,5,17,30,535.0,54.0,1.5,16.0,169.0,569.42,458.8
2016,4,5,17,45,438.0,44.5,1.5,15.5,121.5,463.23,374.06
2016,4,5,18,0,341.0,35.0,1.5,15.0,74.0,361.95,286.75
2016,4,5,18,15,170.5,17.5,1.5,14.5,37.0,189.81,97.35
2016,4,5,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,5,45,47.5,6.5,2.45,12.5,8.0,0.0,0.0
2016,4,6,6,0,95.0,13.0,2.5,13.0,16.0,11.1,0.0
2016,4,6,6,15,238.0,27.0,2.55,13.5,53.5,22.05,11.62
2016,4,6,6,30,381.0,41.0,2.6,14.0,91.0,33.39,23.4
2016,4,6,6,45,470.0,50.5,2.65,14.5,141.0,40.44,30.17
2016,4,6,7,0,559.0,60.0,2.7,15.0,191.0,47.4,36.59
2016,4,6,7,15,616.0,67.0,2.65,15.5,244.5,52.02,40.75
2016,4,6,7,30,673.0,74.0,2.6,16.0,298.0,56.57,44.68
2016,4,6,7,45,712.5,79.5,2.55,16.5,351.5,59.74,47.28
2016,4,6,8,0,752.0,85.0,2.5,17.0,405.0,68.6,54.79
2016,4,6,8,15,780.0,89.0,2.5,17.5,457.0,70.61,56.23
2016,4,6,8,30,808.0,93.0,2.5,18.0,509.0,72.57,57.62
2016,4,6,8,45,829.5,96.5,2.5,18.5,557.5,74.01,58.55
2016,4,6,9,0,851.0,100.0,2.5,19.0,606.0,75.39,59.43
2016,4,6,9,15,866.0,102.5,2.5,19.5,649.0,75.95,59.61
2016,4,6,9,30,881.0,105.0,2.5,20.0,692.0,103.82,66.45
2016,4,6,9,45,893.5,107.0,2.55,20.5,730.0,160.96,90.75
2016,4,6,10,0,906.0,109.0,2.6,21.0,768.0,219.43,130.77
2016,4,6,10,15,914.0,110.5,2.6,21.0,799.0,277.73,178.29
2016,4,6,10,30,922.0,112.0,2.6,21.0,830.0,336.39,229.06
2016,4,6,10,45,928.0,113.5,2.6,21.5,853.5,394.55,279.58
2016,4,6,11,0,934.0,115.0,2.6,22.0,877.0,452.42,329.06
2016,4,6,11,15,937.5,115.5,2.55,22.0,892.5,507.94,376.1
2016,4,6,11,30,941.0,116.0,2.5,22.0,908.0,562.42,420.98
2016,4,6,11,45,942.0,116.5,2.45,22.5,915.0,614.29,461.69
2016,4,6,12,0,943.0,117.0,2.4,23.0,922.0,664.43,499.73
2016,4,6,12,15,942.5,117.0,2.35,23.0,921.0,711.29,535.22
2016,4,6,12,30,942.0,117.0,2.3,23.0,920.0,755.86,568.18
2016,4,6,12,45,940.0,116.5,2.25,23.5,910.5,796.43,596.46
2016,4,6,13,0,938.0,116.0,2.2,24.0,901.0,834.21,620.6
2016,4,6,13,15,933.5,115.0,2.15,24.0,883.5,866.58,641.97
2016,4,6,13,30,929.0,114.0,2.1,24.0,866.0,895.67,661.11
2016,4,6,13,45,921.0,113.5,2.05,24.5,840.5,918.85,675.02
2016,4,6,14,0,913.0,113.0,2.0,25.0,815.0,938.43,686.61
2016,4,6,14,15,903.5,111.0,1.9,25.0,783.0,951.43,694.76
2016,4,6,14,30,894.0,109.0,1.8,25.0,751.0,960.65,700.58
2016,4,6,14,45,880.5,107.5,1.75,25.0,712.0,962.91,702.69
2016,4,6,15,0,867.0,106.0,1.7,25.0,673.0,972.51,709.75
2016,4,6,15,15,668.5,156.0,1.6,25.0,576.0,855.81,633.7
2016,4,6,15,30,470.0,206.0,1.5,25.0,479.0,718.41,540.35
2016,4,6,15,45,414.5,198.5,1.45,25.0,425.0,660.96,502.11
2016,4,6,16,0,359.0,191.0,1.4,25.0,371.0,580.77,446.55
2016,4,6,16,15,291.0,178.5,1.3,24.5,314.5,503.64,391.68
2016,4,6,16,30,223.0,166.0,1.2,24.0,258.0,426.84,335.26
2016,4,6,16,45,203.0,147.0,1.1,23.5,222.0,366.96,291.68
2016,4,6,17,0,183.0,128.0,1.0,23.0,186.0,327.01,261.69
2016,4,6,17,15,164.0,106.0,1.0,22.5,150.5,283.14,227.83
2016,4,6,17,30,145.0,84.0,1.0,22.0,115.0,238.76,192.21
2016,4,6,17,45,112.5,62.5,1.0,21.5,83.0,183.46,146.11
2016,4,6,18,0,80.0,41.0,1.0,21.0,51.0,127.56,97.88
2016,4,6,18,15,40.0,20.5,0.85,21.0,25.5,62.09,30.8
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,12.5,5.5,4.69,0.0
2016,4,7,6,0,0.0,11.0,1.8,13.0,11.0,9.06,0.0
2016,4,7,6,15,41.5,31.0,1.9,13.5,36.5,24.63,14.18
2016,4,7,6,30,83.0,51.0,2.0,14.0,62.0,39.58,28.88
2016,4,7,6,45,113.0,73.0,2.1,14.5,95.5,55.49,43.47
2016,4,7,7,0,143.0,95.0,2.2,15.0,129.0,71.05,57.51
2016,4,7,7,15,175.5,113.0,2.25,15.0,165.0,83.89,69.0
2016,4,7,7,30,208.0,131.0,2.3,15.0,201.0,93.29,77.22
2016,4,7,7,45,331.0,135.0,2.35,15.5,268.0,97.03,80.18
2016,4,7,8,0,454.0,139.0,2.4,16.0,335.0,95.55,78.49
2016,4,7,8,15,253.5,176.0,2.4,16.0,288.0,120.14,99.51
2016,4,7,8,30,53.0,213.0,2.4,16.0,241.0,152.13,126.53
2016,4,7,8,45,148.5,239.5,2.4,16.5,326.5,161.32,133.62
2016,4,7,9,0,244.0,266.0,2.4,17.0,412.0,167.17,137.87
2016,4,7,9,15,209.5,290.5,2.35,17.0,422.0,189.02,155.75
2016,4,7,9,30,175.0,315.0,2.3,17.0,432.0,207.3,160.04
2016,4,7,9,45,389.0,271.0,2.25,17.5,550.0,201.11,142.32
2016,4,7,10,0,603.0,227.0,2.2,18.0,668.0,237.35,159.16
2016,4,7,10,15,730.5,182.5,2.15,18.0,738.5,276.44,186.45
2016,4,7,10,30,858.0,138.0,2.1,18.0,809.0,334.39,232.07
2016,4,7,10,45,707.0,215.5,2.1,18.0,779.0,387.37,282.49
2016,4,7,11,0,556.0,293.0,2.1,18.0,749.0,431.05,322.65
2016,4,7,11,15,717.0,218.0,2.1,18.0,816.5,485.53,365.9
2016,4,7,11,30,878.0,143.0,2.1,18.0,884.0,554.56,420.74
2016,4,7,11,45,879.0,143.5,2.15,18.0,891.0,603.47,460.56
2016,4,7,12,0,880.0,144.0,2.2,18.0,898.0,651.09,498.51
2016,4,7,12,15,879.0,144.0,2.2,18.0,896.5,695.28,532.8
2016,4,7,12,30,878.0,144.0,2.2,18.0,895.0,737.31,564.75
2016,4,7,12,45,858.0,153.5,2.25,18.0,881.5,778.54,595.29
2016,4,7,13,0,838.0,163.0,2.3,18.0,868.0,810.47,618.95
2016,4,7,13,15,686.5,230.0,2.3,17.5,800.0,791.61,604.98
2016,4,7,13,30,535.0,297.0,2.3,17.0,732.0,753.65,577.48
2016,4,7,13,45,671.0,228.5,2.35,17.0,757.5,834.09,639.03
2016,4,7,14,0,807.0,160.0,2.4,17.0,783.0,904.49,689.69
2016,4,7,14,15,796.0,157.5,2.4,17.0,751.5,914.7,697.02
2016,4,7,14,30,785.0,155.0,2.4,17.0,720.0,928.27,707.41
2016,4,7,14,45,768.5,152.5,2.45,17.0,682.0,926.57,707.96
2016,4,7,15,0,752.0,150.0,2.5,17.0,644.0,921.2,706.29
2016,4,7,15,15,732.5,145.5,2.5,16.5,601.0,907.08,699.61
2016,4,7,15,30,713.0,141.0,2.5,16.0,558.0,889.5,690.65
2016,4,7,15,45,622.0,146.0,2.5,16.0,488.5,810.4,636.69
2016,4,7,16,0,531.0,151.0,2.5,16.0,419.0,720.1,573.65
2016,4,7,16,15,434.0,152.0,2.4,15.5,355.5,628.85,507.56
2016,4,7,16,30,337.0,153.0,2.3,15.0,292.0,516.57,422.85
2016,4,7,16,45,297.0,140.5,2.25,15.0,251.0,464.16,382.85
2016,4,7,17,0,257.0,128.0,2.2,15.0,210.0,412.46,341.88
2016,4,7,17,15,225.0,107.5,2.05,14.5,170.0,356.82,297.24
2016,4,7,17,30,193.0,87.0,1.9,14.0,130.0,301.42,251.18
2016,4,7,17,45,147.0,66.0,1.8,13.5,93.5,233.99,193.28
2016,4,7,18,0,101.0,45.0,1.7,13.0,57.0,167.52,134.12
2016,4,7,18,15,50.5,25.5,1.65,13.0,31.5,81.57,47.18
2016,4,7,18,30,0.0,6.0,1.6,13.0,6.0,5.12,0.0
2016,4,7,18,45,0.0,3.0,1.55,13.0,3.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.41,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,6.57,0.0
2016,4,8,6,15,0.0,23.0,1.45,12.0,23.0,18.99,10.05
2016,4,8,6,30,0.0,38.0,1.5,12.0,38.0,31.17,21.85
2016,4,8,6,45,0.0,58.0,1.55,12.5,58.0,46.71,36.11
2016,4,8,7,0,0.0,78.0,1.6,13.0,78.0,62.04,50.01
2016,4,8,7,15,3.0,98.0,1.6,13.5,99.5,77.25,63.53
2016,4,8,7,30,6.0,118.0,1.6,14.0,121.0,92.33,76.65
2016,4,8,7,45,4.5,131.5,1.6,14.5,133.5,102.89,85.55
2016,4,8,8,0,3.0,145.0,1.6,15.0,146.0,113.34,94.18
2016,4,8,8,15,10.5,167.5,1.55,15.0,172.5,129.81,108.06
2016,4,8,8,30,18.0,190.0,1.5,15.0,199.0,146.08,121.57
2016,4,8,8,45,28.5,217.0,1.5,15.5,233.5,155.49,128.9
2016,4,8,9,0,39.0,244.0,1.5,16.0,268.0,171.8,141.96
2016,4,8,9,15,45.0,266.5,1.5,16.0,296.0,185.1,152.64
2016,4,8,9,30,51.0,289.0,1.5,16.0,324.0,201.68,157.75
2016,4,8,9,45,31.5,263.5,1.55,16.5,285.5,193.42,150.32
2016,4,8,10,0,12.0,238.0,1.6,17.0,247.0,188.94,147.02
2016,4,8,10,15,84.5,311.5,1.65,17.0,378.0,247.62,189.95
2016,4,8,10,30,157.0,385.0,1.7,17.0,509.0,315.63,240.18
2016,4,8,10,45,230.5,386.5,1.75,17.0,574.0,358.62,272.01
2016,4,8,11,0,304.0,388.0,1.8,17.0,639.0,403.37,306.19
2016,4,8,11,15,187.5,393.0,1.85,17.0,548.5,385.24,295.39
2016,4,8,11,30,71.0,398.0,1.9,17.0,458.0,350.61,270.54
2016,4,8,11,45,110.5,415.5,1.95,17.0,510.0,395.46,305.12
2016,4,8,12,0,150.0,433.0,2.0,17.0,562.0,446.1,343.6
2016,4,8,12,15,170.5,432.5,2.0,17.0,579.0,474.93,365.54
2016,4,8,12,30,191.0,432.0,2.0,17.0,596.0,505.13,388.56
2016,4,8,12,45,341.0,380.5,2.05,17.0,669.5,594.57,457.47
2016,4,8,13,0,491.0,329.0,2.1,17.0,743.0,695.81,533.48
2016,4,8,13,15,327.0,367.0,2.1,17.0,641.0,614.84,472.66
2016,4,8,13,30,163.0,405.0,2.1,17.0,539.0,519.92,400.97
2016,4,8,13,45,291.0,363.0,2.15,17.0,592.5,617.53,477.17
2016,4,8,14,0,419.0,321.0,2.2,17.0,646.0,720.24,554.34
2016,4,8,14,15,354.0,326.0,2.2,17.0,593.5,667.96,516.1
2016,4,8,14,30,289.0,331.0,2.2,17.0,541.0,626.95,486.34
2016,4,8,14,45,441.5,273.0,2.25,17.0,574.5,738.91,572.82
2016,4,8,15,0,594.0,215.0,2.3,17.0,608.0,834.03,645.0
2016,4,8,15,15,382.0,241.0,2.3,16.5,487.5,646.9,508.73
2016,4,8,15,30,170.0,267.0,2.3,16.0,367.0,459.25,366.03
2016,4,8,15,45,85.0,183.5,2.3,16.0,233.5,282.87,228.68
2016,4,8,16,0,0.0,100.0,2.3,16.0,100.0,84.34,65.04
2016,4,8,16,15,24.0,132.5,2.25,15.5,142.5,152.98,123.79
2016,4,8,16,30,48.0,165.0,2.2,15.0,185.0,221.25,181.3
2016,4,8,16,45,36.5,144.5,2.15,15.0,158.5,190.48,155.86
2016,4,8,17,0,25.0,124.0,2.1,15.0,132.0,159.62,130.19
2016,4,8,17,15,16.0,101.5,2.0,14.5,106.0,114.42,92.31
2016,4,8,17,30,7.0,79.0,1.9,14.0,80.0,84.18,66.34
2016,4,8,17,45,3.5,56.5,1.8,14.0,57.0,57.84,43.4
2016,4,8,18,0,0.0,34.0,1.7,14.0,34.0,30.02,19.18
2016,4,8,18,15,0.0,18.5,1.65,13.5,18.5,15.27,4.57
2016,4,8,18,30,0.0,3.0,1.6,13.0,3.0,2.56,0.0
2016,4,8,18,45,0.0,1.5,1.55,13.0,1.5,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,5.5,2.0,12.0,5.5,4.69,0.0
2016,4,9,6,0,0.0,11.0,2.0,12.0,11.0,9.06,0.0
2016,4,9,6,15,5.5,30.5,2.0,12.0,31.5,24.81,15.13
2016,4,9,6,30,11.0,50.0,2.0,12.0,52.0,39.93,29.6
2016,4,9,6,45,28.5,72.5,2.05,12.5,79.0,56.05,44.43
2016,4,9,7,0,46.0,95.0,2.1,13.0,106.0,72.24,59.09
2016,4,9,7,15,61.0,116.5,2.1,13.0,135.0,87.53,72.78
2016,4,9,7,30,76.0,138.0,2.1,13.0,164.0,102.56,85.98
2016,4,9,7,45,38.0,138.0,2.15,13.0,151.0,103.92,86.96
2016,4,9,8,0,0.0,138.0,2.2,13.0,138.0,108.67,90.86
2016,4,9,8,15,0.0,79.0,2.15,13.0,79.0,65.59,52.72
2016,4,9,8,30,0.0,20.0,2.1,13.0,20.0,16.53,9.1
2016,4,9,8,45,0.0,74.0,2.1,13.0,74.0,61.46,48.83
2016,4,9,9,0,0.0,128.0,2.1,13.0,128.0,104.07,85.79
2016,4,9,9,15,0.0,129.5,2.05,13.0,129.5,105.47,86.69
2016,4,9,9,30,0.0,131.0,2.0,13.0,131.0,106.93,83.84
2016,4,9,9,45,0.0,109.5,2.0,13.5,109.5,90.61,70.04
2016,4,9,10,0,0.0,88.0,2.0,14.0,88.0,73.36,55.56
2016,4,9,10,15,0.0,68.5,2.0,14.0,68.5,57.08,42.0
2016,4,9,10,30,0.0,49.0,2.0,14.0,49.0,40.81,28.45
2016,4,9,10,45,1.5,107.0,2.05,14.0,108.5,89.48,68.58
2016,4,9,11,0,3.0,165.0,2.1,14.0,168.0,136.91,107.06
2016,4,9,11,15,1.5,132.0,2.05,14.0,133.5,110.16,85.22
2016,4,9,11,30,0.0,99.0,2.0,14.0,99.0,82.6,62.71
2016,4,9,11,45,0.0,121.5,2.0,14.5,121.5,101.22,77.78
2016,4,9,12,0,0.0,144.0,2.0,15.0,144.0,119.96,92.76
2016,4,9,12,15,27.0,267.0,2.0,15.0,290.0,242.35,190.63
2016,4,9,12,30,54.0,390.0,2.0,15.0,436.0,369.7,288.92
2016,4,9,12,45,54.5,386.5,2.0,15.0,433.0,374.91,292.54
2016,4,9,13,0,55.0,383.0,2.0,15.0,430.0,379.88,296.61
2016,4,9,13,15,31.0,294.0,2.0,15.0,321.0,286.02,224.52
2016,4,9,13,30,7.0,205.0,2.0,15.0,212.0,179.96,141.03
2016,4,9,13,45,6.5,199.5,2.0,15.0,205.5,175.58,137.96
2016,4,9,14,0,6.0,194.0,2.0,15.0,199.0,171.1,134.57
2016,4,9,14,15,3.0,105.5,2.0,15.0,108.0,91.08,69.86
2016,4,9,14,30,0.0,17.0,2.0,15.0,17.0,14.11,6.16
2016,4,9,14,45,0.0,16.0,2.05,15.0,16.0,13.27,5.49
2016,4,9,15,0,0.0,15.0,2.1,15.0,15.0,12.43,4.81
2016,4,9,15,15,0.0,14.0,2.05,15.0,14.0,11.59,4.13
2016,4,9,15,30,0.0,13.0,2.0,15.0,13.0,10.75,3.45
2016,4,9,15,45,0.0,64.0,2.0,15.0,64.0,53.1,39.24
2016,4,9,16,0,0.0,115.0,2.0,15.0,115.0,98.53,77.38
2016,4,9,16,15,0.0,75.5,1.9,14.5,75.5,62.65,47.6
2016,4,9,16,30,0.0,36.0,1.8,14.0,36.0,29.74,19.87
2016,4,9,16,45,0.0,31.0,1.75,14.0,31.0,25.58,16.38
2016,4,9,17,0,0.0,26.0,1.7,14.0,26.0,21.43,12.85
2016,4,9,17,15,0.0,21.0,1.55,13.5,21.0,17.29,9.3
2016,4,9,17,30,0.0,16.0,1.4,13.0,16.0,13.16,5.71
2016,4,9,17,45,0.0,11.5,1.3,13.0,11.5,9.45,2.42
2016,4,9,18,0,0.0,7.0,1.2,13.0,7.0,5.74,0.0
2016,4,9,18,15,0.0,4.0,1.2,12.5,4.0,3.28,0.0
2016,4,9,18,30,0.0,1.0,1.2,12.0,1.0,0.85,0.0
2016,4,9,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,1.65,11.5,1.0,0.85,0.0
2016,4,10,6,0,0.0,2.0,1.7,12.0,2.0,1.64,0.0
2016,4,10,6,15,0.0,5.0,1.75,12.0,5.0,4.1,0.0
2016,4,10,6,30,0.0,8.0,1.8,12.0,8.0,6.56,0.17
2016,4,10,6,45,0.0,12.0,1.9,12.0,12.0,9.86,3.23
2016,4,10,7,0,0.0,16.0,2.0,12.0,16.0,13.16,6.28
2016,4,10,7,15,0.0,20.5,2.0,12.0,20.5,16.88,9.67
2016,4,10,7,30,0.0,25.0,2.0,12.0,25.0,20.61,13.03
2016,4,10,7,45,0.0,27.0,2.05,12.5,27.0,22.28,14.46
2016,4,10,8,0,0.0,29.0,2.1,13.0,29.0,23.95,15.86
2016,4,10,8,15,0.0,53.5,2.1,13.0,53.5,44.31,33.94
2016,4,10,8,30,0.0,78.0,2.1,13.0,78.0,64.78,51.87
2016,4,10,8,45,0.0,62.0,2.1,13.5,62.0,51.45,39.88
2016,4,10,9,0,0.0,46.0,2.1,14.0,46.0,38.15,28.01
2016,4,10,9,15,1.5,113.5,2.1,14.0,114.5,93.41,76.03
2016,4,10,9,30,3.0,181.0,2.1,14.0,183.0,143.89,113.7
2016,4,10,9,45,7.0,207.5,2.15,14.0,212.5,164.74,130.04
2016,4,10,10,0,11.0,234.0,2.2,14.0,242.0,186.3,146.91
2016,4,10,10,15,13.0,248.5,2.25,14.0,258.5,199.55,157.21
2016,4,10,10,30,15.0,263.0,2.3,14.0,275.0,213.21,167.89
2016,4,10,10,45,25.0,303.5,2.35,14.5,324.0,241.47,189.58
2016,4,10,11,0,35.0,344.0,2.4,15.0,373.0,279.61,218.88
2016,4,10,11,15,27.0,323.5,2.45,15.0,346.0,267.66,209.66
2016,4,10,11,30,19.0,303.0,2.5,15.0,319.0,256.1,200.79
2016,4,10,11,45,14.5,267.5,2.55,15.0,280.0,228.02,178.85
2016,4,10,12,0,10.0,232.0,2.6,15.0,241.0,198.36,155.51
2016,4,10,12,15,15.0,272.5,2.65,15.0,286.0,236.47,185.84
2016,4,10,12,30,20.0,313.0,2.7,15.0,331.0,275.88,216.8
2016,4,10,12,45,18.5,303.5,2.8,15.0,320.0,269.38,211.78
2016,4,10,13,0,17.0,294.0,2.9,15.0,309.0,262.47,206.59
2016,4,10,13,15,21.0,305.5,2.95,15.0,323.5,278.12,219.22
2016,4,10,13,30,25.0,317.0,3.0,15.0,338.0,294.45,232.34
2016,4,10,13,45,21.0,294.0,3.05,15.0,311.5,272.95,215.69
2016,4,10,14,0,17.0,271.0,3.1,15.0,285.0,250.72,198.46
2016,4,10,14,15,19.5,272.0,3.1,14.5,287.5,256.25,203.71
2016,4,10,14,30,22.0,273.0,3.1,14.0,290.0,262.15,209.26
2016,4,10,14,45,19.5,255.0,3.1,14.0,269.5,245.11,196.02
2016,4,10,15,0,17.0,237.0,3.1,14.0,249.0,227.71,182.49
2016,4,10,15,15,31.5,241.0,3.05,14.0,260.5,267.74,215.75
2016,4,10,15,30,46.0,245.0,3.0,14.0,272.0,291.96,236.19
2016,4,10,15,45,54.5,229.5,3.0,14.0,259.0,288.09,234.16
2016,4,10,16,0,63.0,214.0,3.0,14.0,246.0,284.0,232.05
2016,4,10,16,15,75.5,194.5,2.9,13.5,229.5,278.29,229.18
2016,4,10,16,30,88.0,175.0,2.8,13.0,213.0,271.85,225.64
2016,4,10,16,45,77.0,153.5,2.75,13.0,183.5,239.9,199.66
2016,4,10,17,0,66.0,132.0,2.7,13.0,154.0,207.67,173.01
2016,4,10,17,15,54.0,109.5,2.55,12.5,125.0,172.72,143.72
2016,4,10,17,30,42.0,87.0,2.4,12.0,96.0,137.31,113.31
2016,4,10,17,45,26.0,65.0,2.25,12.0,70.5,98.66,79.18
2016,4,10,18,0,10.0,43.0,2.1,12.0,45.0,51.04,37.34
2016,4,10,18,15,5.0,25.0,2.0,11.5,26.0,27.22,14.25
2016,4,10,18,30,0.0,7.0,1.9,11.0,7.0,5.97,0.0
2016,4,10,18,45,0.0,3.5,1.85,11.0,3.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,55.0,11.0,0.65,11.0,14.0,9.39,0.0
2016,4,11,6,0,110.0,22.0,0.6,11.0,28.0,17.04,1.4
2016,4,11,6,15,224.5,37.0,0.65,11.0,67.0,28.5,18.83
2016,4,11,6,30,339.0,52.0,0.7,11.0,106.0,39.81,29.82
2016,4,11,6,45,415.5,63.5,0.8,11.5,154.0,50.28,39.59
2016,4,11,7,0,492.0,75.0,0.9,12.0,202.0,58.34,46.97
2016,4,11,7,15,246.0,92.5,0.95,12.5,156.0,68.92,56.37
2016,4,11,7,30,0.0,110.0,1.0,13.0,110.0,87.21,72.37
2016,4,11,7,45,45.0,149.0,1.1,13.5,169.0,110.97,92.83
2016,4,11,8,0,90.0,188.0,1.2,14.0,228.0,135.86,113.87
2016,4,11,8,15,59.0,196.5,1.2,14.0,224.0,142.04,118.73
2016,4,11,8,30,28.0,205.0,1.2,14.0,220.0,147.83,123.27
2016,4,11,8,45,25.0,217.0,1.25,14.5,231.5,165.46,137.6
2016,4,11,9,0,22.0,229.0,1.3,15.0,243.0,174.43,144.45
2016,4,11,9,15,16.0,224.0,1.3,15.0,234.5,172.21,142.18
2016,4,11,9,30,10.0,219.0,1.3,15.0,226.0,170.91,134.39
2016,4,11,9,45,47.5,283.0,1.35,15.0,318.5,208.12,161.98
2016,4,11,10,0,85.0,347.0,1.4,15.0,411.0,260.35,200.82
2016,4,11,10,15,95.5,365.5,1.4,15.0,439.5,285.26,219.59
2016,4,11,10,30,106.0,384.0,1.4,15.0,468.0,311.86,240.06
2016,4,11,10,45,106.5,393.5,1.4,15.5,480.0,330.81,254.56
2016,4,11,11,0,107.0,403.0,1.4,16.0,492.0,349.88,269.06
2016,4,11,11,15,223.0,397.0,1.4,16.0,587.5,406.95,311.8
2016,4,11,11,30,339.0,391.0,1.4,16.0,683.0,478.7,365.81
2016,4,11,11,45,332.0,400.5,1.4,16.0,688.0,508.79,388.87
2016,4,11,12,0,325.0,410.0,1.4,16.0,693.0,538.09,411.15
2016,4,11,12,15,332.0,403.5,1.4,16.0,692.0,562.79,430.07
2016,4,11,12,30,339.0,397.0,1.4,16.0,691.0,586.92,448.41
2016,4,11,12,45,317.0,402.5,1.45,16.0,675.5,599.27,457.89
2016,4,11,13,0,295.0,408.0,1.5,16.0,660.0,609.2,465.56
2016,4,11,13,15,354.0,378.0,1.5,16.0,674.5,649.98,496.86
2016,4,11,13,30,413.0,348.0,1.5,16.0,689.0,703.46,536.45
2016,4,11,13,45,598.5,259.0,1.55,16.0,737.0,806.11,613.48
2016,4,11,14,0,784.0,170.0,1.6,16.0,785.0,901.73,681.85
2016,4,11,14,15,773.5,167.0,1.6,16.0,754.0,918.53,693.02
2016,4,11,14,30,763.0,164.0,1.6,16.0,723.0,924.96,698.31
2016,4,11,14,45,753.0,158.5,1.65,16.0,686.5,925.52,700.63
2016,4,11,15,0,743.0,153.0,1.7,16.0,650.0,922.53,700.77
2016,4,11,15,15,382.5,187.5,1.7,15.5,443.0,610.67,480.54
2016,4,11,15,30,22.0,222.0,1.7,15.0,236.0,223.28,177.38
2016,4,11,15,45,19.5,205.0,1.7,15.0,216.5,206.5,165.72
2016,4,11,16,0,17.0,188.0,1.7,15.0,197.0,189.59,152.53
2016,4,11,16,15,18.0,171.5,1.7,14.5,180.0,176.51,142.76
2016,4,11,16,30,19.0,155.0,1.7,14.0,163.0,163.35,132.74
2016,4,11,16,45,13.5,135.5,1.7,14.0,141.0,140.49,113.93
2016,4,11,17,0,8.0,116.0,1.7,14.0,119.0,117.55,94.77
2016,4,11,17,15,210.0,96.0,1.65,13.5,145.5,325.18,273.79
2016,4,11,17,30,412.0,76.0,1.6,13.0,172.0,491.41,407.76
2016,4,11,17,45,339.0,61.5,1.55,13.0,127.0,402.85,332.81
2016,4,11,18,0,266.0,47.0,1.5,13.0,82.0,318.28,258.84
2016,4,11,18,15,154.0,29.5,1.55,12.5,48.0,203.63,146.18
2016,4,11,18,30,42.0,12.0,1.6,12.0,14.0,40.59,0.0
2016,4,11,18,45,21.0,6.0,1.7,12.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,51.0,11.0,2.4,11.0,14.5,9.39,0.0
2016,4,12,6,0,102.0,22.0,2.5,11.0,29.0,17.01,3.51
2016,4,12,6,15,205.5,38.5,2.55,11.0,67.0,29.53,19.82
2016,4,12,6,30,309.0,55.0,2.6,11.0,105.0,41.84,31.61
2016,4,12,6,45,389.5,66.5,2.65,11.5,153.0,50.18,39.49
2016,4,12,7,0,470.0,78.0,2.7,12.0,201.0,60.45,48.85
2016,4,12,7,15,309.0,111.5,2.7,12.0,200.0,81.89,68.07
2016,4,12,7,30,148.0,145.0,2.7,12.0,199.0,104.74,88.23
2016,4,12,7,45,405.0,125.5,2.75,12.5,302.5,86.94,72.09
2016,4,12,8,0,662.0,106.0,2.8,13.0,406.0,75.44,61.6
2016,4,12,8,15,331.0,124.0,2.8,13.0,274.0,82.01,67.18
2016,4,12,8,30,0.0,142.0,2.8,13.0,142.0,113.49,94.45
2016,4,12,8,45,12.0,188.0,2.85,13.5,195.5,146.37,122.29
2016,4,12,9,0,24.0,234.0,2.9,14.0,249.0,177.79,148.42
2016,4,12,9,15,41.5,267.5,2.9,14.0,295.5,186.01,154.92
2016,4,12,9,30,59.0,301.0,2.9,14.0,342.0,211.12,166.39
2016,4,12,9,45,90.0,330.0,2.95,14.5,396.0,240.49,186.9
2016,4,12,10,0,121.0,359.0,3.0,15.0,450.0,263.35,202.7
2016,4,12,10,15,84.0,353.0,3.05,15.0,417.0,275.69,214.11
2016,4,12,10,30,47.0,347.0,3.1,15.0,384.0,271.64,212.44
2016,4,12,10,45,269.0,334.0,3.2,15.5,558.5,334.76,256.87
2016,4,12,11,0,491.0,321.0,3.3,16.0,733.0,434.33,331.76
2016,4,12,11,15,680.0,231.5,3.35,16.0,811.5,490.97,376.99
2016,4,12,11,30,869.0,142.0,3.4,16.0,890.0,563.39,435.63
2016,4,12,11,45,872.0,142.0,3.45,16.5,898.0,612.47,475.3
2016,4,12,12,0,875.0,142.0,3.5,17.0,906.0,660.18,512.93
2016,4,12,12,15,875.5,142.0,3.55,17.0,905.5,704.66,548.22
2016,4,12,12,30,876.0,142.0,3.6,17.0,905.0,747.14,581.36
2016,4,12,12,45,851.5,155.5,3.65,17.0,891.0,788.04,612.06
2016,4,12,13,0,827.0,169.0,3.7,17.0,877.0,819.21,635.46
2016,4,12,13,15,822.5,168.0,3.8,16.5,861.0,849.45,659.18
2016,4,12,13,30,818.0,167.0,3.9,16.0,845.0,876.62,680.6
2016,4,12,13,45,809.5,166.0,4.0,16.0,820.5,897.1,696.17
2016,4,12,14,0,801.0,165.0,4.1,16.0,796.0,914.1,709.47
2016,4,12,14,15,791.0,162.5,4.1,16.0,765.0,924.71,717.89
2016,4,12,14,30,781.0,160.0,4.1,16.0,734.0,939.21,729.28
2016,4,12,14,45,768.5,156.0,4.2,16.0,697.0,939.15,731.09
2016,4,12,15,0,756.0,152.0,4.3,16.0,660.0,935.48,730.61
2016,4,12,15,15,738.5,148.0,4.3,15.5,617.5,923.43,725.21
2016,4,12,15,30,721.0,144.0,4.3,15.0,575.0,907.94,717.48
2016,4,12,15,45,601.5,157.0,4.35,15.0,497.5,808.71,647.48
2016,4,12,16,0,482.0,170.0,4.4,15.0,420.0,700.18,568.11
2016,4,12,16,15,366.5,170.5,4.3,14.5,349.5,567.53,467.08
2016,4,12,16,30,251.0,171.0,4.2,14.0,279.0,460.5,382.1
2016,4,12,16,45,220.5,155.5,4.15,14.0,241.0,414.38,345.79
2016,4,12,17,0,190.0,140.0,4.1,14.0,203.0,349.79,293.64
2016,4,12,17,15,166.0,117.5,4.0,13.5,166.0,300.82,253.58
2016,4,12,17,30,142.0,95.0,3.9,13.0,129.0,251.7,212.08
2016,4,12,17,45,107.0,73.0,3.85,12.5,95.0,194.1,161.87
2016,4,12,18,0,72.0,51.0,3.8,12.0,61.0,136.6,110.59
2016,4,12,18,15,36.0,30.5,3.75,11.5,35.5,80.39,56.26
2016,4,12,18,30,0.0,10.0,3.7,11.0,10.0,8.54,0.0
2016,4,12,18,45,0.0,5.0,3.65,11.0,5.0,4.27,0.0
2016,4,12,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,13,5,45,62.0,12.5,2.25,9.5,16.5,10.67,0.0
2016,4,13,6,0,124.0,25.0,2.3,10.0,33.0,19.33,6.54
2016,4,13,6,15,238.0,41.0,2.4,10.5,74.0,31.49,21.71
2016,4,13,6,30,352.0,57.0,2.5,11.0,115.0,43.48,33.13
2016,4,13,6,45,432.0,67.5,2.65,11.5,165.0,53.41,42.4
2016,4,13,7,0,512.0,78.0,2.8,12.0,215.0,60.58,48.97
2016,4,13,7,15,565.5,86.5,2.8,12.0,267.5,65.76,53.65
2016,4,13,7,30,619.0,95.0,2.8,12.0,320.0,70.79,58.06
2016,4,13,7,45,659.0,100.5,2.85,12.5,373.0,73.29,60.01
2016,4,13,8,0,699.0,106.0,2.9,13.0,426.0,75.75,61.86
2016,4,13,8,15,726.0,111.0,2.85,13.5,476.0,77.61,63.16
2016,4,13,8,30,753.0,116.0,2.8,14.0,526.0,79.38,64.37
2016,4,13,8,45,777.5,118.5,2.8,14.5,573.5,87.34,70.95
2016,4,13,9,0,802.0,121.0,2.8,15.0,621.0,87.46,70.7
2016,4,13,9,15,817.0,124.0,2.75,15.0,663.0,87.75,70.76
2016,4,13,9,30,832.0,127.0,2.7,15.0,705.0,129.6,77.83
2016,4,13,9,45,852.0,125.0,2.7,15.5,743.0,183.02,108.15
2016,4,13,10,0,872.0,123.0,2.7,16.0,781.0,238.73,150.47
2016,4,13,10,15,879.5,125.0,2.7,16.0,810.5,302.77,204.98
2016,4,13,10,30,887.0,127.0,2.7,16.0,840.0,359.54,255.39
2016,4,13,10,45,890.0,129.5,2.7,16.0,861.5,415.18,305.06
2016,4,13,11,0,893.0,132.0,2.7,16.0,883.0,470.26,353.42
2016,4,13,11,15,896.5,133.0,2.7,16.0,897.5,523.77,399.35
2016,4,13,11,30,900.0,134.0,2.7,16.0,912.0,576.33,443.28
2016,4,13,11,45,894.5,139.0,2.7,16.5,917.0,625.64,482.61
2016,4,13,12,0,889.0,144.0,2.7,17.0,922.0,672.89,519.13
2016,4,13,12,15,888.5,143.5,2.7,17.0,921.0,716.93,553.4
2016,4,13,12,30,888.0,143.0,2.7,17.0,920.0,758.83,585.38
2016,4,13,12,45,883.0,144.5,2.7,17.0,910.0,796.71,613.83
2016,4,13,13,0,878.0,146.0,2.7,17.0,900.0,840.29,644.7
2016,4,13,13,15,874.0,145.0,2.75,16.5,883.0,872.1,668.5
2016,4,13,13,30,870.0,144.0,2.8,16.0,866.0,900.74,690.33
2016,4,13,13,45,855.5,146.5,2.85,16.0,840.0,920.39,704.78
2016,4,13,14,0,841.0,149.0,2.9,16.0,814.0,936.25,716.83
2016,4,13,14,15,831.5,147.0,2.9,16.0,783.0,948.35,726.08
2016,4,13,14,30,822.0,145.0,2.9,16.0,752.0,956.76,732.98
2016,4,13,14,45,803.5,145.0,2.95,16.0,713.0,954.96,733.49
2016,4,13,15,0,785.0,145.0,3.0,16.0,674.0,957.02,736.93
