Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,15,15,767.5,140.5,3.0,15.5,631.0,944.39,731.28
2016,4,13,15,30,750.0,136.0,3.0,15.0,588.0,928.25,723.37
2016,4,13,15,45,726.5,131.5,3.05,15.0,540.0,902.91,708.05
2016,4,13,16,0,703.0,127.0,3.1,15.0,492.0,874.49,690.46
2016,4,13,16,15,672.0,121.0,3.1,14.5,441.5,834.21,664.96
2016,4,13,16,30,641.0,115.0,3.1,14.0,391.0,791.49,637.16
2016,4,13,16,45,592.5,108.5,3.1,13.5,338.0,729.69,594.16
2016,4,13,17,0,544.0,102.0,3.1,13.0,285.0,666.58,548.71
2016,4,13,17,15,483.5,91.5,2.95,12.5,233.5,583.76,485.3
2016,4,13,17,30,423.0,81.0,2.8,12.0,182.0,508.75,425.51
2016,4,13,17,45,328.5,67.5,2.7,11.5,134.0,403.4,337.96
2016,4,13,18,0,234.0,54.0,2.6,11.0,86.0,303.71,250.85
2016,4,13,18,15,117.0,34.5,2.55,10.5,50.5,166.46,124.91
2016,4,13,18,30,0.0,15.0,2.5,10.0,15.0,13.16,0.0
2016,4,13,18,45,0.0,7.5,2.45,10.0,7.5,6.4,0.0
2016,4,13,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,14,5,45,56.5,14.5,2.2,8.5,18.5,12.38,0.0
2016,4,14,6,0,113.0,29.0,2.2,9.0,37.0,22.63,10.11
2016,4,14,6,15,228.5,45.0,2.25,9.5,78.5,34.42,24.49
2016,4,14,6,30,344.0,61.0,2.3,10.0,120.0,46.33,35.87
2016,4,14,6,45,417.0,73.5,2.35,10.5,169.5,55.28,44.3
2016,4,14,7,0,490.0,86.0,2.4,11.0,219.0,64.04,52.29
2016,4,14,7,15,516.0,90.5,2.5,11.0,257.0,68.26,56.11
2016,4,14,7,30,542.0,95.0,2.6,11.0,295.0,69.76,57.35
2016,4,14,7,45,603.0,108.0,2.75,11.5,361.0,77.94,64.37
2016,4,14,8,0,664.0,121.0,2.9,12.0,427.0,85.78,70.97
2016,4,14,8,15,620.5,136.5,2.95,12.5,448.0,93.5,77.37
2016,4,14,8,30,577.0,152.0,3.0,13.0,469.0,100.56,83.12
2016,4,14,8,45,663.0,150.0,3.1,13.5,543.5,97.5,80.04
2016,4,14,9,0,749.0,148.0,3.2,14.0,618.0,94.93,77.43
2016,4,14,9,15,696.5,170.0,3.25,14.0,630.0,104.78,85.73
2016,4,14,9,30,644.0,192.0,3.3,14.0,642.0,152.35,101.18
2016,4,14,9,45,367.5,273.5,3.4,14.0,533.5,222.15,160.85
2016,4,14,10,0,91.0,355.0,3.5,14.0,425.0,268.2,208.87
2016,4,14,10,15,288.5,330.0,3.55,14.0,561.5,293.15,221.36
2016,4,14,10,30,486.0,305.0,3.6,14.0,698.0,353.65,265.15
2016,4,14,10,45,656.5,241.0,3.65,14.5,786.0,405.0,304.96
2016,4,14,11,0,827.0,177.0,3.7,15.0,874.0,476.41,362.12
2016,4,14,11,15,589.5,288.0,3.8,15.0,789.5,496.08,383.39
2016,4,14,11,30,352.0,399.0,3.9,15.0,705.0,495.05,385.36
2016,4,14,11,45,343.0,408.0,4.0,15.0,708.0,524.3,409.24
2016,4,14,12,0,334.0,417.0,4.1,15.0,711.0,552.53,431.78
2016,4,14,12,15,573.0,307.0,4.2,15.0,810.0,651.8,511.03
2016,4,14,12,30,812.0,197.0,4.3,15.0,909.0,759.63,596.18
2016,4,14,12,45,546.0,306.5,4.4,15.0,783.5,698.28,547.92
2016,4,14,13,0,280.0,416.0,4.5,15.0,658.0,607.22,476.21
2016,4,14,13,15,373.0,371.5,4.55,15.0,687.0,662.52,521.39
2016,4,14,13,30,466.0,327.0,4.6,15.0,716.0,733.09,576.78
2016,4,14,13,45,472.0,314.0,4.65,15.0,698.0,748.28,589.22
2016,4,14,14,0,478.0,301.0,4.7,15.0,680.0,761.23,600.38
2016,4,14,14,15,646.5,226.5,4.7,15.0,717.5,866.58,682.96
2016,4,14,14,30,815.0,152.0,4.7,15.0,755.0,959.08,750.81
2016,4,14,14,45,805.5,146.5,4.75,15.0,718.0,960.06,752.7
2016,4,14,15,0,796.0,141.0,4.8,15.0,681.0,957.32,752.76
2016,4,14,15,15,558.5,197.0,4.8,14.5,564.0,795.61,637.31
2016,4,14,15,30,321.0,253.0,4.8,14.0,447.0,612.35,496.3
2016,4,14,15,45,530.0,184.0,4.8,14.0,474.0,763.16,619.54
2016,4,14,16,0,739.0,115.0,4.8,14.0,501.0,896.05,720.39
2016,4,14,16,15,709.0,109.5,4.7,13.5,450.0,856.96,693.42
2016,4,14,16,30,679.0,104.0,4.6,13.0,399.0,815.43,665.27
2016,4,14,16,45,640.5,97.0,4.6,13.0,346.5,761.98,626.69
2016,4,14,17,0,602.0,90.0,4.6,13.0,294.0,707.09,585.88
2016,4,14,17,15,543.5,81.5,4.35,12.5,242.0,631.49,527.16
2016,4,14,17,30,485.0,73.0,4.1,12.0,190.0,556.22,466.46
2016,4,14,17,45,398.0,61.0,3.95,11.5,141.5,451.49,379.49
2016,4,14,18,0,311.0,49.0,3.8,11.0,93.0,357.03,297.08
2016,4,14,18,15,187.0,33.0,3.7,10.5,56.0,233.8,179.96
2016,4,14,18,30,63.0,17.0,3.6,10.0,19.0,81.45,0.0
2016,4,14,18,45,31.5,8.5,3.5,10.0,9.5,28.96,0.0
2016,4,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,15,5,45,114.0,13.5,2.65,7.5,21.5,11.52,0.0
2016,4,15,6,0,228.0,27.0,2.7,8.0,43.0,22.26,10.94
2016,4,15,6,15,347.0,39.0,2.75,8.5,88.0,31.77,22.37
2016,4,15,6,30,466.0,51.0,2.8,9.0,133.0,41.1,31.39
2016,4,15,6,45,535.5,60.0,2.9,9.5,184.5,47.49,37.47
2016,4,15,7,0,605.0,69.0,3.0,10.0,236.0,53.75,43.22
2016,4,15,7,15,654.0,75.5,3.15,10.5,290.0,57.75,46.75
2016,4,15,7,30,703.0,82.0,3.3,11.0,344.0,61.67,50.1
2016,4,15,7,45,734.0,88.5,3.45,11.5,397.5,65.27,53.06
2016,4,15,8,0,765.0,95.0,3.6,12.0,451.0,68.71,55.83
2016,4,15,8,15,790.5,99.0,3.55,12.5,502.5,76.86,62.72
2016,4,15,8,30,816.0,103.0,3.5,13.0,554.0,78.5,63.82
2016,4,15,8,45,835.5,106.5,3.45,13.5,601.5,79.63,64.48
2016,4,15,9,0,855.0,110.0,3.4,14.0,649.0,80.69,65.08
2016,4,15,9,15,869.0,112.5,3.3,14.5,691.5,80.94,64.99
2016,4,15,9,30,883.0,115.0,3.2,15.0,734.0,131.81,75.67
2016,4,15,9,45,900.0,114.0,3.1,15.5,772.5,197.26,117.04
2016,4,15,10,0,917.0,113.0,3.0,16.0,811.0,254.92,161.79
2016,4,15,10,15,924.0,114.5,2.95,16.0,841.0,313.23,212.35
2016,4,15,10,30,931.0,116.0,2.9,16.0,871.0,371.77,264.56
2016,4,15,10,45,938.0,116.0,2.9,16.5,894.0,429.27,315.29
2016,4,15,11,0,945.0,116.0,2.9,17.0,917.0,486.51,364.69
2016,4,15,11,15,948.0,117.0,2.9,17.0,931.5,542.1,412.19
2016,4,15,11,30,951.0,118.0,2.9,17.0,946.0,596.6,457.49
2016,4,15,11,45,953.0,117.5,2.95,17.5,952.5,648.07,498.54
2016,4,15,12,0,955.0,117.0,3.0,18.0,959.0,697.84,537.12
2016,4,15,12,15,954.0,116.5,3.0,18.0,957.0,743.73,572.68
2016,4,15,12,30,953.0,116.0,3.0,18.0,955.0,787.24,605.75
2016,4,15,12,45,952.5,114.0,3.05,18.0,945.5,827.24,634.95
2016,4,15,13,0,952.0,112.0,3.1,18.0,936.0,864.45,661.27
2016,4,15,13,15,947.5,111.5,3.1,18.0,918.0,896.82,683.86
2016,4,15,13,30,943.0,111.0,3.1,18.0,900.0,925.9,704.22
2016,4,15,13,45,937.0,109.5,3.15,18.0,874.0,949.27,721.1
2016,4,15,14,0,931.0,108.0,3.2,18.0,848.0,969.03,735.68
2016,4,15,14,15,922.0,106.0,3.2,18.0,815.5,981.83,745.31
2016,4,15,14,30,913.0,104.0,3.2,18.0,783.0,990.82,752.58
2016,4,15,14,45,901.0,102.5,3.2,18.0,744.0,993.73,755.92
2016,4,15,15,0,889.0,101.0,3.2,18.0,705.0,992.88,756.94
2016,4,15,15,15,874.0,98.0,3.15,17.5,661.0,983.69,753.48
2016,4,15,15,30,859.0,95.0,3.1,17.0,617.0,982.27,755.59
2016,4,15,15,45,839.0,92.0,3.05,17.0,568.0,961.07,742.65
2016,4,15,16,0,819.0,89.0,3.0,17.0,519.0,936.53,727.58
2016,4,15,16,15,792.5,85.0,2.9,16.5,467.5,901.34,705.85
2016,4,15,16,30,766.0,81.0,2.8,16.0,416.0,863.43,681.87
2016,4,15,16,45,731.0,76.0,2.7,16.0,362.5,813.87,647.6
2016,4,15,17,0,696.0,71.0,2.6,16.0,309.0,769.18,616.01
2016,4,15,17,15,643.5,64.5,2.55,15.0,255.5,699.7,566.97
2016,4,15,17,30,591.0,58.0,2.5,14.0,202.0,630.48,515.49
2016,4,15,17,45,511.0,49.5,2.45,13.5,152.5,536.35,440.35
2016,4,15,18,0,431.0,41.0,2.4,13.0,103.0,445.63,363.64
2016,4,15,18,15,296.5,28.5,2.45,12.5,63.0,313.23,242.02
2016,4,15,18,30,162.0,16.0,2.5,12.0,23.0,168.07,0.0
2016,4,15,18,45,81.0,8.0,2.55,12.0,11.5,62.72,0.0
2016,4,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,5,45,121.5,13.5,1.4,11.5,23.0,11.52,0.0
2016,4,16,6,0,243.0,27.0,1.3,12.0,46.0,22.16,11.39
2016,4,16,6,15,353.0,39.0,1.25,12.5,90.0,31.65,22.01
2016,4,16,6,30,463.0,51.0,1.2,13.0,134.0,40.95,30.81
2016,4,16,6,45,532.5,60.0,1.2,14.0,185.5,47.34,36.7
2016,4,16,7,0,602.0,69.0,1.2,15.0,237.0,53.59,42.24
2016,4,16,7,15,649.5,75.5,1.2,15.0,290.5,57.58,45.77
2016,4,16,7,30,697.0,82.0,1.2,15.0,344.0,61.48,49.13
2016,4,16,7,45,729.0,87.5,1.3,15.5,397.0,64.38,51.42
2016,4,16,8,0,761.0,93.0,1.4,16.0,450.0,73.43,59.04
2016,4,16,8,15,786.0,97.0,1.4,16.5,501.0,75.18,60.22
2016,4,16,8,30,811.0,101.0,1.4,17.0,552.0,76.86,61.34
2016,4,16,8,45,826.5,106.0,1.45,17.5,598.5,78.97,62.84
2016,4,16,9,0,842.0,111.0,1.5,18.0,645.0,80.94,64.21
2016,4,16,9,15,856.0,113.5,1.5,18.5,687.0,81.15,64.08
2016,4,16,9,30,870.0,116.0,1.5,19.0,729.0,134.74,75.99
2016,4,16,9,45,884.5,116.5,1.55,19.5,766.5,199.96,117.33
2016,4,16,10,0,899.0,117.0,1.6,20.0,804.0,257.2,161.21
2016,4,16,10,15,906.5,118.5,1.6,20.0,833.5,314.6,209.84
2016,4,16,10,30,914.0,120.0,1.6,20.0,863.0,372.29,259.91
2016,4,16,10,45,924.5,117.5,1.6,20.5,886.5,428.41,307.88
2016,4,16,11,0,935.0,115.0,1.6,21.0,910.0,484.56,354.74
2016,4,16,11,15,938.0,115.5,1.6,21.0,924.5,539.14,399.79
2016,4,16,11,30,941.0,116.0,1.6,21.0,939.0,592.63,442.65
2016,4,16,11,45,944.0,115.0,1.65,21.5,946.0,643.64,481.87
2016,4,16,12,0,947.0,114.0,1.7,22.0,953.0,693.07,518.76
2016,4,16,12,15,946.5,114.0,1.7,22.0,951.0,739.16,552.94
2016,4,16,12,30,946.0,114.0,1.7,22.0,949.0,782.98,584.75
2016,4,16,12,45,944.5,113.0,1.7,22.0,939.5,822.68,612.0
2016,4,16,13,0,943.0,112.0,1.7,22.0,930.0,859.6,636.56
2016,4,16,13,15,938.5,111.5,1.7,22.0,912.0,891.57,657.76
2016,4,16,13,30,934.0,111.0,1.7,22.0,894.0,920.27,676.84
2016,4,16,13,45,930.0,108.5,1.7,22.0,869.5,944.06,692.77
2016,4,16,14,0,926.0,106.0,1.7,22.0,845.0,964.32,706.52
2016,4,16,14,15,917.5,104.5,1.7,22.0,813.0,977.86,716.09
2016,4,16,14,30,909.0,103.0,1.7,22.0,781.0,987.66,723.47
2016,4,16,14,45,897.5,101.0,1.75,22.0,742.5,990.3,727.13
2016,4,16,15,0,886.0,99.0,1.8,22.0,704.0,989.2,728.61
2016,4,16,15,15,871.5,96.5,1.8,21.5,660.5,980.93,726.36
2016,4,16,15,30,857.0,94.0,1.8,21.0,617.0,980.46,729.45
2016,4,16,15,45,828.0,94.5,1.8,21.0,567.0,954.69,714.49
2016,4,16,16,0,799.0,95.0,1.8,21.0,517.0,925.67,697.56
2016,4,16,16,15,772.5,91.0,1.75,20.5,466.0,890.58,677.07
2016,4,16,16,30,746.0,87.0,1.7,20.0,415.0,852.78,654.35
2016,4,16,16,45,685.0,87.5,1.65,19.5,359.0,793.32,615.83
2016,4,16,17,0,624.0,88.0,1.6,19.0,303.0,726.49,570.84
2016,4,16,17,15,569.5,79.5,1.5,18.5,251.0,653.9,519.32
2016,4,16,17,30,515.0,71.0,1.4,18.0,199.0,581.53,465.5
2016,4,16,17,45,416.0,61.5,1.35,17.5,149.0,471.38,380.16
2016,4,16,18,0,317.0,52.0,1.3,17.0,99.0,366.52,294.59
2016,4,16,18,15,158.5,37.5,1.3,16.5,61.0,219.18,166.41
2016,4,16,18,30,0.0,23.0,1.3,16.0,23.0,27.28,0.0
2016,4,16,18,45,0.0,11.5,1.3,16.0,11.5,9.82,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,15.0,0.7,12.5,23.5,12.8,0.0
2016,4,17,6,0,203.0,30.0,0.7,13.0,47.0,23.25,12.76
2016,4,17,6,15,305.5,44.0,0.75,13.0,90.0,33.89,24.01
2016,4,17,6,30,408.0,58.0,0.8,13.0,133.0,46.49,35.77
2016,4,17,6,45,479.5,67.5,0.85,13.5,183.5,53.0,41.84
2016,4,17,7,0,551.0,77.0,0.9,14.0,234.0,59.37,47.56
2016,4,17,7,15,599.5,84.5,0.95,14.5,287.0,63.83,51.39
2016,4,17,7,30,648.0,92.0,1.0,15.0,340.0,68.15,54.99
2016,4,17,7,45,685.0,97.5,1.05,15.5,392.5,70.77,56.99
2016,4,17,8,0,722.0,103.0,1.1,16.0,445.0,73.3,58.89
2016,4,17,8,15,748.0,107.5,1.15,16.5,495.5,74.91,59.96
2016,4,17,8,30,774.0,112.0,1.2,17.0,546.0,83.9,67.38
2016,4,17,8,45,797.5,114.0,1.25,17.5,593.5,83.78,66.92
2016,4,17,9,0,821.0,116.0,1.3,18.0,641.0,83.69,66.51
2016,4,17,9,15,835.5,119.0,1.35,18.5,682.5,85.14,67.43
2016,4,17,9,30,850.0,122.0,1.4,19.0,724.0,140.22,80.01
2016,4,17,9,45,868.0,120.5,1.45,19.5,762.0,194.75,113.64
2016,4,17,10,0,886.0,119.0,1.5,20.0,800.0,259.02,163.26
2016,4,17,10,15,893.5,120.5,1.55,20.0,829.0,315.64,211.35
2016,4,17,10,30,901.0,122.0,1.6,20.0,858.0,372.55,260.84
2016,4,17,10,45,906.5,123.5,1.65,20.5,880.5,428.82,309.01
2016,4,17,11,0,912.0,125.0,1.7,21.0,903.0,484.75,355.76
2016,4,17,11,15,915.5,125.5,1.7,21.0,917.5,538.47,400.07
2016,4,17,11,30,919.0,126.0,1.7,21.0,932.0,591.18,442.31
2016,4,17,11,45,920.0,126.5,1.7,21.5,938.5,641.25,480.48
2016,4,17,12,0,921.0,127.0,1.7,22.0,945.0,689.66,516.23
2016,4,17,12,15,920.5,127.0,1.65,22.0,943.5,734.8,549.28
2016,4,17,12,30,920.0,127.0,1.6,22.0,942.0,777.75,579.94
2016,4,17,12,45,918.5,126.0,1.6,22.5,932.5,816.68,605.76
2016,4,17,13,0,917.0,125.0,1.6,23.0,923.0,852.9,628.57
2016,4,17,13,15,913.0,124.0,1.5,23.0,905.5,884.19,648.02
2016,4,17,13,30,909.0,123.0,1.4,23.0,888.0,912.31,665.21
2016,4,17,13,45,904.0,120.5,1.3,23.5,863.5,934.79,677.32
2016,4,17,14,0,899.0,118.0,1.2,24.0,839.0,953.78,687.11
2016,4,17,14,15,890.5,116.5,1.05,24.0,807.0,967.0,693.65
2016,4,17,14,30,882.0,115.0,0.9,24.0,775.0,976.57,697.82
2016,4,17,14,45,872.5,111.5,0.8,24.0,737.0,979.38,698.76
2016,4,17,15,0,863.0,108.0,0.7,24.0,699.0,990.11,704.75
2016,4,17,15,15,848.5,105.0,0.6,24.0,655.5,981.36,698.64
2016,4,17,15,30,834.0,102.0,0.5,24.0,612.0,968.98,690.69
2016,4,17,15,45,816.0,98.0,0.4,24.0,564.5,948.46,677.86
2016,4,17,16,0,798.0,94.0,0.3,24.0,517.0,924.63,663.21
2016,4,17,16,15,772.0,89.5,0.35,23.5,466.0,889.34,645.63
2016,4,17,16,30,746.0,85.0,0.4,23.0,415.0,851.38,625.93
2016,4,17,16,45,711.5,79.5,0.45,23.0,362.0,808.18,600.86
2016,4,17,17,0,677.0,74.0,0.5,23.0,309.0,757.58,569.78
2016,4,17,17,15,626.5,67.0,0.65,22.0,256.5,689.43,528.45
2016,4,17,17,30,576.0,60.0,0.8,21.0,204.0,621.48,483.93
2016,4,17,17,45,499.0,51.0,0.95,20.5,155.0,529.35,416.68
2016,4,17,18,0,422.0,42.0,1.1,20.0,106.0,440.51,346.94
2016,4,17,18,15,300.5,29.5,1.15,19.5,66.0,317.81,241.17
2016,4,17,18,30,179.0,17.0,1.2,19.0,26.0,184.85,5.2
2016,4,17,18,45,89.5,8.5,1.25,18.5,13.0,69.17,0.0
2016,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,18,5,45,133.5,15.0,0.55,13.5,26.5,12.21,0.0
2016,4,18,6,0,267.0,30.0,0.5,14.0,53.0,24.66,14.27
2016,4,18,6,15,372.5,42.0,0.5,14.5,98.5,34.08,24.11
2016,4,18,6,30,478.0,54.0,0.5,15.0,144.0,43.3,32.73
2016,4,18,6,45,545.5,62.5,0.5,16.0,195.5,49.21,38.11
2016,4,18,7,0,613.0,71.0,0.5,17.0,247.0,55.0,43.16
2016,4,18,7,15,659.5,77.5,0.45,17.5,301.0,58.95,46.5
2016,4,18,7,30,706.0,84.0,0.4,18.0,355.0,62.79,49.64
2016,4,18,7,45,736.5,89.5,0.4,18.5,408.5,65.63,51.83
2016,4,18,8,0,767.0,95.0,0.4,19.0,462.0,74.74,59.37
2016,4,18,8,15,791.5,99.0,0.45,19.5,512.5,76.43,60.47
2016,4,18,8,30,816.0,103.0,0.5,20.0,563.0,78.05,61.52
2016,4,18,8,45,834.0,106.5,0.6,20.5,610.5,79.14,62.12
2016,4,18,9,0,852.0,110.0,0.7,21.0,658.0,80.16,62.68
2016,4,18,9,15,866.0,112.5,0.8,21.0,700.0,84.83,66.44
2016,4,18,9,30,880.0,115.0,0.9,21.0,742.0,141.26,78.16
2016,4,18,9,45,895.0,114.5,1.0,21.5,779.0,206.48,120.34
2016,4,18,10,0,910.0,114.0,1.1,22.0,816.0,263.69,164.33
2016,4,18,10,15,917.0,115.5,1.15,22.0,845.5,321.42,212.93
2016,4,18,10,30,924.0,117.0,1.2,22.0,875.0,379.37,262.69
2016,4,18,10,45,930.0,117.5,1.25,22.5,897.5,436.26,310.71
2016,4,18,11,0,936.0,118.0,1.3,23.0,920.0,492.81,357.25
2016,4,18,11,15,939.0,119.0,1.3,23.0,934.0,547.71,401.68
2016,4,18,11,30,942.0,120.0,1.3,23.0,948.0,601.53,443.93
2016,4,18,11,45,942.0,120.5,1.3,23.5,954.0,651.94,481.56
2016,4,18,12,0,942.0,121.0,1.3,24.0,960.0,700.55,516.67
2016,4,18,12,15,941.5,121.0,1.3,24.0,958.0,746.42,549.88
2016,4,18,12,30,941.0,121.0,1.3,24.0,956.0,790.03,580.77
2016,4,18,12,45,933.5,123.5,1.3,24.0,945.0,828.05,606.24
2016,4,18,13,0,926.0,126.0,1.3,24.0,934.0,863.04,628.99
2016,4,18,13,15,921.5,125.0,1.3,24.0,916.0,894.16,649.17
2016,4,18,13,30,917.0,124.0,1.3,24.0,898.0,922.06,667.29
2016,4,18,13,45,904.0,126.5,1.3,24.0,871.5,942.46,680.68
2016,4,18,14,0,891.0,129.0,1.3,24.0,845.0,959.2,691.93
2016,4,18,14,15,882.0,127.0,1.3,23.5,813.0,971.48,701.88
2016,4,18,14,30,873.0,125.0,1.3,23.0,781.0,991.95,717.25
2016,4,18,14,45,851.0,127.0,1.35,23.0,740.5,989.07,717.34
2016,4,18,15,0,829.0,129.0,1.4,23.0,700.0,982.26,715.36
2016,4,18,15,15,813.0,126.0,1.4,22.5,656.0,972.02,711.94
2016,4,18,15,30,797.0,123.0,1.4,22.0,612.0,958.16,706.32
2016,4,18,15,45,769.5,120.5,1.45,22.0,563.0,937.54,695.75
2016,4,18,16,0,742.0,118.0,1.5,22.0,514.0,907.06,678.62
2016,4,18,16,15,713.0,112.5,1.5,21.5,463.0,868.58,656.56
2016,4,18,16,30,684.0,107.0,1.5,21.0,412.0,827.65,632.35
2016,4,18,16,45,643.0,100.5,1.55,20.5,359.0,772.04,597.64
2016,4,18,17,0,602.0,94.0,1.6,20.0,306.0,715.06,560.6
2016,4,18,17,15,547.5,85.5,1.6,19.0,253.5,642.61,510.93
2016,4,18,17,30,493.0,77.0,1.6,18.0,201.0,570.27,458.62
2016,4,18,17,45,413.5,65.0,1.6,17.0,152.0,471.2,382.4
2016,4,18,18,0,334.0,53.0,1.6,16.0,103.0,381.58,309.36
2016,4,18,18,15,167.0,39.0,1.65,15.5,64.0,227.13,176.21
2016,4,18,18,30,0.0,25.0,1.7,15.0,25.0,30.05,0.56
2016,4,18,18,45,0.0,12.5,1.75,15.0,12.5,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,45,116.0,16.5,1.2,12.5,27.5,12.86,0.0
2016,4,19,6,0,232.0,33.0,1.1,13.0,55.0,25.57,15.41
2016,4,19,6,15,334.0,46.5,1.05,13.5,99.5,35.82,25.77
2016,4,19,6,30,436.0,60.0,1.0,14.0,144.0,48.03,37.05
2016,4,19,6,45,515.0,67.5,1.0,14.5,196.5,52.93,41.64
2016,4,19,7,0,594.0,75.0,1.0,15.0,249.0,57.85,46.02
2016,4,19,7,15,640.0,81.5,0.95,15.5,302.5,61.64,49.25
2016,4,19,7,30,686.0,88.0,0.9,16.0,356.0,65.35,52.28
2016,4,19,7,45,726.5,91.5,0.9,16.5,410.0,66.77,53.25
2016,4,19,8,0,767.0,95.0,0.9,17.0,464.0,74.6,59.75
2016,4,19,8,15,791.0,99.0,0.9,17.5,514.5,76.28,60.85
2016,4,19,8,30,815.0,103.0,0.9,18.0,565.0,77.89,61.9
2016,4,19,8,45,833.0,106.0,0.9,18.5,612.0,78.64,62.22
2016,4,19,9,0,851.0,109.0,0.9,19.0,659.0,79.33,62.5
2016,4,19,9,15,864.5,112.0,0.85,19.5,701.0,87.63,69.2
2016,4,19,9,30,878.0,115.0,0.8,20.0,743.0,144.22,79.99
2016,4,19,9,45,881.0,121.0,0.8,21.0,777.5,211.49,124.74
2016,4,19,10,0,884.0,127.0,0.8,22.0,812.0,269.57,169.56
2016,4,19,10,15,891.5,129.0,0.8,22.0,841.0,326.4,216.99
2016,4,19,10,30,899.0,131.0,0.8,22.0,870.0,383.55,265.4
2016,4,19,10,45,898.0,136.0,0.8,22.5,890.5,439.61,312.0
2016,4,19,11,0,897.0,141.0,0.8,23.0,911.0,494.73,356.49
2016,4,19,11,15,900.5,142.0,0.85,23.0,925.5,548.16,399.32
2016,4,19,11,30,904.0,143.0,0.9,23.0,940.0,600.64,440.25
2016,4,19,11,45,900.0,146.5,0.95,23.0,945.0,649.44,477.46
2016,4,19,12,0,896.0,150.0,1.0,23.0,950.0,696.28,512.34
2016,4,19,12,15,726.0,242.5,1.05,23.0,890.5,710.84,521.92
2016,4,19,12,30,556.0,335.0,1.1,23.0,831.0,705.16,517.06
2016,4,19,12,45,511.0,343.5,1.15,23.0,795.5,710.61,521.86
2016,4,19,13,0,466.0,352.0,1.2,23.0,760.0,711.27,523.02
2016,4,19,13,15,427.0,361.0,1.25,22.5,729.5,712.77,525.68
2016,4,19,13,30,388.0,370.0,1.3,22.0,699.0,699.22,518.18
2016,4,19,13,45,353.5,370.5,1.4,22.0,663.5,688.49,512.05
2016,4,19,14,0,319.0,371.0,1.5,22.0,628.0,674.69,503.6
2016,4,19,14,15,299.0,360.0,1.55,21.5,593.5,659.86,495.43
2016,4,19,14,30,279.0,349.0,1.6,21.0,559.0,642.61,485.47
2016,4,19,14,45,227.5,337.0,1.7,21.0,502.5,571.43,435.94
2016,4,19,15,0,176.0,325.0,1.8,21.0,446.0,517.22,397.45
2016,4,19,15,15,115.5,293.0,1.85,20.5,370.5,429.24,333.25
2016,4,19,15,30,55.0,261.0,1.9,20.0,295.0,317.97,249.16
2016,4,19,15,45,54.0,240.5,2.0,19.5,272.0,298.98,236.37
2016,4,19,16,0,53.0,220.0,2.1,19.0,249.0,279.43,222.52
2016,4,19,16,15,36.0,191.0,2.15,18.5,210.0,233.05,186.4
2016,4,19,16,30,19.0,162.0,2.2,18.0,171.0,169.43,135.51
2016,4,19,16,45,14.0,143.0,2.25,17.5,149.0,147.55,118.21
2016,4,19,17,0,9.0,124.0,2.3,17.0,127.0,125.64,100.43
2016,4,19,17,15,4.5,104.0,2.25,16.5,105.5,102.88,81.58
2016,4,19,17,30,0.0,84.0,2.2,16.0,84.0,79.91,62.17
2016,4,19,17,45,0.0,64.0,2.2,15.5,64.0,60.35,45.48
2016,4,19,18,0,0.0,44.0,2.2,15.0,44.0,39.83,27.76
2016,4,19,18,15,0.0,27.5,2.15,14.5,27.5,22.91,12.84
2016,4,19,18,30,0.0,11.0,2.1,14.0,11.0,9.05,0.0
2016,4,19,18,45,0.0,5.5,2.05,14.0,5.5,4.69,0.0
2016,4,19,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,5,45,131.5,16.5,1.15,11.5,29.0,12.88,0.0
2016,4,20,6,0,263.0,33.0,1.2,12.0,58.0,27.07,17.01
2016,4,20,6,15,364.0,45.0,1.2,12.5,103.5,36.38,26.43
2016,4,20,6,30,465.0,57.0,1.2,13.0,149.0,45.48,34.98
2016,4,20,6,45,528.0,66.0,1.3,14.0,199.5,51.66,40.61
2016,4,20,7,0,591.0,75.0,1.4,15.0,250.0,57.69,45.88
2016,4,20,7,15,636.5,81.5,1.35,15.0,303.5,61.47,49.19
2016,4,20,7,30,682.0,88.0,1.3,15.0,357.0,65.17,52.33
2016,4,20,7,45,716.0,93.0,1.3,15.5,409.5,67.55,54.14
2016,4,20,8,0,750.0,98.0,1.3,16.0,462.0,69.86,55.85
2016,4,20,8,15,774.0,102.0,1.3,16.5,512.0,78.05,62.64
2016,4,20,8,30,798.0,106.0,1.3,17.0,562.0,79.56,63.59
2016,4,20,8,45,822.5,106.5,1.35,17.5,609.5,78.64,62.47
2016,4,20,9,0,847.0,107.0,1.4,18.0,657.0,77.81,61.47
2016,4,20,9,15,720.5,164.0,1.4,18.0,652.0,109.57,77.03
2016,4,20,9,30,594.0,221.0,1.4,18.0,647.0,180.82,119.36
2016,4,20,9,45,598.0,234.5,1.45,18.5,682.0,229.91,152.69
2016,4,20,10,0,602.0,248.0,1.5,19.0,717.0,279.96,191.82
2016,4,20,10,15,534.0,285.0,1.55,19.0,712.0,328.56,234.65
2016,4,20,10,30,466.0,322.0,1.6,19.0,707.0,368.59,270.37
2016,4,20,10,45,438.0,344.0,1.65,19.0,713.5,407.22,303.06
2016,4,20,11,0,410.0,366.0,1.7,19.0,720.0,443.31,332.92
2016,4,20,11,15,671.5,242.0,1.7,19.0,832.5,511.45,384.86
2016,4,20,11,30,933.0,118.0,1.7,19.0,945.0,600.31,453.08
2016,4,20,11,45,920.5,127.5,1.75,19.5,948.0,649.61,490.7
2016,4,20,12,0,908.0,137.0,1.8,20.0,951.0,696.23,525.47
2016,4,20,12,15,907.5,137.0,1.8,20.0,949.0,740.77,558.67
2016,4,20,12,30,907.0,137.0,1.8,20.0,947.0,783.16,589.63
2016,4,20,12,45,902.5,137.5,1.85,20.0,937.0,820.57,616.36
2016,4,20,13,0,898.0,138.0,1.9,20.0,927.0,855.18,640.2
2016,4,20,13,15,748.5,214.0,1.9,19.5,862.5,851.81,638.39
2016,4,20,13,30,599.0,290.0,1.9,19.0,798.0,820.59,616.03
2016,4,20,13,45,734.5,213.0,1.95,19.0,818.5,897.24,673.22
2016,4,20,14,0,870.0,136.0,2.0,19.0,839.0,961.59,716.72
2016,4,20,14,15,605.5,235.0,2.0,19.0,715.5,844.18,636.7
2016,4,20,14,30,341.0,334.0,2.0,19.0,592.0,686.41,522.87
2016,4,20,14,45,584.0,230.0,2.0,19.0,645.5,842.63,640.99
2016,4,20,15,0,827.0,126.0,2.0,19.0,699.0,979.6,734.44
2016,4,20,15,15,811.0,122.5,1.95,18.5,655.0,968.6,728.07
2016,4,20,15,30,795.0,119.0,1.9,18.0,611.0,954.03,721.08
2016,4,20,15,45,778.0,113.0,1.9,18.0,564.0,932.18,708.53
2016,4,20,16,0,761.0,107.0,1.9,18.0,517.0,913.69,698.32
2016,4,20,16,15,576.5,132.5,1.85,17.5,425.5,761.35,594.97
2016,4,20,16,30,392.0,158.0,1.8,17.0,334.0,601.94,480.53
2016,4,20,16,45,360.5,145.5,1.8,17.0,292.0,554.17,446.97
2016,4,20,17,0,329.0,133.0,1.8,17.0,250.0,485.59,395.98
2016,4,20,17,15,303.5,113.5,1.7,16.0,208.0,434.27,357.78
2016,4,20,17,30,278.0,94.0,1.6,15.0,166.0,382.64,317.54
2016,4,20,17,45,238.0,75.0,1.55,14.5,127.0,319.52,265.38
2016,4,20,18,0,198.0,56.0,1.5,14.0,88.0,257.42,211.97
2016,4,20,18,15,127.0,38.0,1.5,13.5,56.0,174.29,137.68
2016,4,20,18,30,56.0,20.0,1.5,13.0,24.0,83.78,30.2
2016,4,20,18,45,28.0,10.0,1.5,13.0,12.0,27.99,0.0
2016,4,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,21,5,45,3.5,16.5,0.9,12.5,17.0,13.63,0.0
2016,4,21,6,0,7.0,33.0,0.9,13.0,34.0,26.69,16.86
2016,4,21,6,15,27.5,54.0,1.0,13.0,59.5,42.36,31.69
2016,4,21,6,30,48.0,75.0,1.1,13.0,85.0,57.85,45.98
2016,4,21,6,45,61.0,97.5,1.2,13.5,114.0,73.98,60.51
2016,4,21,7,0,74.0,120.0,1.3,14.0,143.0,89.83,74.48
2016,4,21,7,15,88.5,141.5,1.35,14.0,173.5,104.83,87.56
2016,4,21,7,30,103.0,163.0,1.4,14.0,204.0,115.58,96.71
2016,4,21,7,45,56.0,164.5,1.5,14.5,187.5,121.72,101.54
2016,4,21,8,0,9.0,166.0,1.6,15.0,171.0,129.04,107.32
2016,4,21,8,15,13.5,186.0,1.65,15.0,194.0,143.69,119.49
2016,4,21,8,30,18.0,206.0,1.7,15.0,217.0,158.16,131.39
2016,4,21,8,45,9.0,165.5,1.8,15.5,171.0,131.49,108.14
2016,4,21,9,0,0.0,125.0,1.9,16.0,125.0,102.14,82.73
2016,4,21,9,15,149.0,225.0,1.95,16.0,332.5,156.94,121.42
2016,4,21,9,30,298.0,325.0,2.0,16.0,540.0,226.58,167.21
2016,4,21,9,45,270.0,349.0,2.05,16.5,551.0,260.71,192.36
2016,4,21,10,0,242.0,373.0,2.1,17.0,562.0,303.76,226.73
2016,4,21,10,15,147.0,370.5,2.1,17.0,487.0,298.69,227.2
2016,4,21,10,30,52.0,368.0,2.1,17.0,412.0,290.55,224.31
2016,4,21,10,45,295.0,346.5,2.1,17.0,601.5,362.27,275.42
2016,4,21,11,0,538.0,325.0,2.1,17.0,791.0,472.49,357.53
2016,4,21,11,15,446.5,368.0,2.15,17.0,758.5,495.77,377.68
2016,4,21,11,30,355.0,411.0,2.2,17.0,726.0,513.57,392.65
2016,4,21,11,45,369.0,402.5,2.25,17.5,732.0,543.13,415.35
2016,4,21,12,0,383.0,394.0,2.3,18.0,738.0,572.9,437.81
2016,4,21,12,15,211.5,389.0,2.35,18.0,579.0,475.67,365.8
2016,4,21,12,30,40.0,384.0,2.4,18.0,420.0,357.06,275.04
2016,4,21,12,45,91.0,413.0,2.5,18.0,493.5,428.48,330.72
2016,4,21,13,0,142.0,442.0,2.6,18.0,567.0,515.17,396.13
2016,4,21,13,15,504.0,290.0,2.65,18.0,721.5,715.23,550.56
2016,4,21,13,30,866.0,138.0,2.7,18.0,876.0,896.25,681.97
2016,4,21,13,45,867.5,131.5,2.8,18.0,853.0,919.66,697.84
2016,4,21,14,0,869.0,125.0,2.9,18.0,830.0,939.78,713.04
2016,4,21,14,15,503.5,245.0,2.9,18.0,650.0,753.24,580.77
2016,4,21,14,30,138.0,365.0,2.9,18.0,470.0,505.93,392.66
2016,4,21,14,45,317.0,304.5,2.95,18.0,529.0,643.64,502.43
2016,4,21,15,0,496.0,244.0,3.0,18.0,588.0,783.71,608.84
2016,4,21,15,15,651.0,175.5,2.95,17.5,598.0,878.81,680.33
2016,4,21,15,30,806.0,107.0,2.9,17.0,608.0,952.05,733.29
2016,4,21,15,45,618.0,150.0,2.9,17.0,517.0,825.85,645.88
2016,4,21,16,0,430.0,193.0,2.9,17.0,426.0,681.92,541.65
2016,4,21,16,15,374.0,183.0,2.85,16.5,371.5,593.59,478.6
2016,4,21,16,30,318.0,173.0,2.8,16.0,317.0,528.06,430.11
2016,4,21,16,45,266.5,156.5,2.8,16.0,267.0,458.68,376.73
2016,4,21,17,0,215.0,140.0,2.8,16.0,217.0,390.03,322.45
2016,4,21,17,15,193.5,120.0,2.65,15.5,181.0,344.64,286.69
2016,4,21,17,30,172.0,100.0,2.5,15.0,145.0,299.17,249.57
2016,4,21,17,45,148.0,79.0,2.4,14.5,111.5,249.94,208.03
2016,4,21,18,0,124.0,58.0,2.3,14.0,78.0,200.58,164.97
2016,4,21,18,15,72.5,39.5,2.25,13.5,50.0,119.06,93.16
2016,4,21,18,30,21.0,21.0,2.2,13.0,22.0,38.96,14.0
2016,4,21,18,45,10.5,10.5,2.15,13.0,11.0,16.27,0.0
2016,4,21,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,22,5,45,99.5,20.0,3.75,13.0,30.5,15.49,0.2
2016,4,22,6,0,199.0,40.0,3.8,13.0,61.0,30.68,20.35
2016,4,22,6,15,299.0,53.5,3.85,13.0,104.5,40.75,30.27
2016,4,22,6,30,399.0,67.0,3.9,13.0,148.0,50.67,39.61
2016,4,22,6,45,199.5,38.5,4.0,13.0,79.0,28.58,20.08
2016,4,22,7,0,0.0,10.0,4.1,13.0,10.0,8.22,1.77
2016,4,22,7,15,0.0,12.0,4.2,13.0,12.0,9.88,3.26
2016,4,22,7,30,0.0,14.0,4.3,13.0,14.0,11.54,4.73
2016,4,22,7,45,0.0,21.0,4.45,13.5,21.0,17.33,9.87
2016,4,22,8,0,0.0,28.0,4.6,14.0,28.0,23.14,14.96
2016,4,22,8,15,0.0,20.5,4.7,14.0,20.5,16.94,9.4
2016,4,22,8,30,0.0,13.0,4.8,14.0,13.0,10.75,3.86
2016,4,22,8,45,2.0,100.0,4.9,14.0,101.5,82.89,67.13
2016,4,22,9,0,4.0,187.0,5.0,14.0,190.0,147.11,122.32
2016,4,22,9,15,30.5,252.0,5.1,14.0,274.5,179.79,142.82
2016,4,22,9,30,57.0,317.0,5.2,14.0,359.0,225.62,177.81
2016,4,22,9,45,38.5,301.0,5.35,14.0,330.0,222.37,175.32
2016,4,22,10,0,20.0,285.0,5.5,14.0,301.0,226.27,179.13
2016,4,22,10,15,15.5,263.5,5.55,14.0,276.0,212.97,168.49
2016,4,22,10,30,11.0,242.0,5.6,14.0,251.0,197.97,156.49
2016,4,22,10,45,90.0,338.5,5.65,14.0,416.5,293.65,231.59
2016,4,22,11,0,169.0,435.0,5.7,14.0,582.0,398.83,313.82
2016,4,22,11,15,92.0,360.5,5.7,13.5,441.0,329.48,261.08
2016,4,22,11,30,15.0,286.0,5.7,13.0,300.0,242.03,192.21
2016,4,22,11,45,262.5,323.0,5.7,13.0,560.0,419.89,336.01
2016,4,22,12,0,510.0,360.0,5.7,13.0,820.0,629.97,500.98
2016,4,22,12,15,273.0,369.0,5.6,13.0,615.5,505.15,402.95
2016,4,22,12,30,36.0,378.0,5.5,13.0,411.0,349.17,277.34
2016,4,22,12,45,149.0,405.5,5.4,13.0,537.5,475.03,378.82
2016,4,22,13,0,262.0,433.0,5.3,13.0,664.0,613.76,487.27
2016,4,22,13,15,557.5,293.5,5.2,13.0,773.5,764.45,608.31
2016,4,22,13,30,853.0,154.0,5.1,13.0,883.0,912.55,721.66
2016,4,22,13,45,662.5,233.0,5.05,13.5,790.0,854.57,676.38
2016,4,22,14,0,472.0,312.0,5.0,14.0,697.0,774.39,612.46
2016,4,22,14,15,662.5,222.0,5.0,14.0,739.0,887.5,702.39
2016,4,22,14,30,853.0,132.0,5.0,14.0,781.0,986.21,774.39
2016,4,22,14,45,628.0,207.0,5.0,14.0,672.0,870.74,691.62
2016,4,22,15,0,403.0,282.0,5.0,14.0,563.0,713.58,571.57
2016,4,22,15,15,223.0,268.5,5.0,13.5,423.0,528.89,428.87
2016,4,22,15,30,43.0,255.0,5.0,13.0,283.0,298.55,242.48
2016,4,22,15,45,28.5,222.5,5.0,13.0,240.0,251.78,205.16
2016,4,22,16,0,14.0,190.0,5.0,13.0,197.0,186.96,151.99
2016,4,22,16,15,7.0,112.5,4.9,13.0,116.0,103.24,82.35
2016,4,22,16,30,0.0,35.0,4.8,13.0,35.0,28.93,19.16
2016,4,22,16,45,0.0,23.5,4.7,13.0,23.5,19.39,11.05
2016,4,22,17,0,0.0,12.0,4.6,13.0,12.0,9.88,2.88
2016,4,22,17,15,259.0,44.0,4.35,12.5,112.5,324.15,278.71
2016,4,22,17,30,518.0,76.0,4.1,12.0,213.0,593.66,498.76
2016,4,22,17,45,434.5,66.0,3.9,12.0,163.5,495.22,415.68
2016,4,22,18,0,351.0,56.0,3.7,12.0,114.0,399.75,333.81
2016,4,22,18,15,231.5,41.0,3.5,11.5,74.0,278.38,225.95
2016,4,22,18,30,112.0,26.0,3.3,11.0,34.0,154.72,82.05
2016,4,22,18,45,56.0,13.0,3.15,11.0,17.0,50.1,0.0
2016,4,22,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,23,5,45,155.5,17.5,2.35,10.5,34.5,14.05,1.42
2016,4,23,6,0,311.0,35.0,2.4,11.0,69.0,28.61,18.95
2016,4,23,6,15,407.5,45.0,2.4,11.0,115.0,36.2,26.58
2016,4,23,6,30,504.0,55.0,2.4,11.0,161.0,43.67,33.72
2016,4,23,6,45,558.0,64.0,2.45,11.5,211.5,49.91,39.47
2016,4,23,7,0,612.0,73.0,2.5,12.0,262.0,55.94,44.87
2016,4,23,7,15,654.5,79.0,2.5,12.5,314.5,59.43,47.84
2016,4,23,7,30,697.0,85.0,2.5,13.0,367.0,62.83,50.63
2016,4,23,7,45,720.0,92.0,2.5,13.5,417.5,66.54,53.65
2016,4,23,8,0,743.0,99.0,2.5,14.0,468.0,70.04,56.43
2016,4,23,8,15,766.0,103.0,2.5,14.0,517.0,78.22,63.39
2016,4,23,8,30,789.0,107.0,2.5,14.0,566.0,79.67,64.43
2016,4,23,8,45,801.5,112.5,2.5,14.5,610.5,81.84,65.99
2016,4,23,9,0,814.0,118.0,2.5,15.0,655.0,83.84,67.39
2016,4,23,9,15,827.5,120.5,2.5,15.0,695.5,103.53,66.34
2016,4,23,9,30,841.0,123.0,2.5,15.0,736.0,157.61,91.34
2016,4,23,9,45,859.5,120.5,2.5,15.5,772.5,219.4,135.23
2016,4,23,10,0,878.0,118.0,2.5,16.0,809.0,273.96,179.77
2016,4,23,10,15,885.0,119.5,2.5,16.0,837.5,329.57,228.75
2016,4,23,10,30,892.0,121.0,2.5,16.0,866.0,385.41,278.52
2016,4,23,10,45,896.5,122.0,2.55,16.5,887.0,439.97,326.31
2016,4,23,11,0,901.0,123.0,2.6,17.0,908.0,494.07,372.55
2016,4,23,11,15,904.0,124.0,2.6,17.0,922.0,546.78,416.99
2016,4,23,11,30,907.0,125.0,2.6,17.0,936.0,598.47,459.4
2016,4,23,11,45,904.5,127.5,2.6,17.0,940.5,646.83,498.16
2016,4,23,12,0,902.0,130.0,2.6,17.0,945.0,693.34,534.52
2016,4,23,12,15,901.0,130.0,2.65,17.0,943.0,736.84,568.17
2016,4,23,12,30,900.0,130.0,2.7,17.0,941.0,778.16,599.63
2016,4,23,12,45,895.0,131.0,2.8,17.0,930.5,814.9,626.54
2016,4,23,13,0,890.0,132.0,2.9,17.0,920.0,848.84,650.98
2016,4,23,13,15,885.5,131.5,3.05,17.0,902.5,878.94,673.1
2016,4,23,13,30,881.0,131.0,3.2,17.0,885.0,905.95,693.19
2016,4,23,13,45,868.5,132.5,3.35,17.0,859.0,924.51,707.56
2016,4,23,14,0,856.0,134.0,3.5,17.0,833.0,951.07,727.66
