Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,14,15,847.0,132.5,3.55,16.5,801.5,963.33,738.69
2016,4,23,14,30,838.0,131.0,3.6,16.0,770.0,971.98,747.54
2016,4,23,14,45,820.0,131.0,3.7,16.0,731.0,969.9,748.11
2016,4,23,15,0,802.0,131.0,3.8,16.0,692.0,964.1,746.3
2016,4,23,15,15,786.0,128.0,3.8,15.5,649.5,953.35,741.94
2016,4,23,15,30,770.0,125.0,3.8,15.0,607.0,939.12,735.25
2016,4,23,15,45,744.5,122.5,3.85,15.0,559.5,920.2,724.23
2016,4,23,16,0,719.0,120.0,3.9,15.0,512.0,891.46,706.14
2016,4,23,16,15,690.5,115.0,3.85,14.5,462.5,853.97,682.3
2016,4,23,16,30,662.0,110.0,3.8,14.0,413.0,814.12,656.32
2016,4,23,16,45,614.0,106.0,3.8,14.0,360.5,754.9,614.2
2016,4,23,17,0,566.0,102.0,3.8,14.0,308.0,694.45,570.07
2016,4,23,17,15,512.5,93.0,3.65,13.5,257.0,622.62,516.06
2016,4,23,17,30,459.0,84.0,3.5,13.0,206.0,546.91,456.84
2016,4,23,17,45,386.0,71.5,3.4,13.0,158.5,458.29,383.93
2016,4,23,18,0,313.0,59.0,3.3,13.0,111.0,373.5,310.85
2016,4,23,18,15,209.0,42.5,3.2,12.5,72.0,263.09,213.11
2016,4,23,18,30,105.0,26.0,3.1,12.0,33.0,134.78,77.44
2016,4,23,18,45,52.5,13.0,3.05,12.0,16.5,47.71,0.0
2016,4,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,24,5,45,111.5,21.5,3.35,10.5,34.5,16.64,4.19
2016,4,24,6,0,223.0,43.0,3.5,11.0,69.0,32.96,22.82
2016,4,24,6,15,318.5,57.5,3.5,11.0,114.5,43.71,33.28
2016,4,24,6,30,414.0,72.0,3.5,11.0,160.0,54.28,43.24
2016,4,24,6,45,489.5,80.5,3.55,11.5,212.5,62.67,50.93
2016,4,24,7,0,565.0,89.0,3.6,12.0,265.0,67.93,55.6
2016,4,24,7,15,611.0,96.0,3.6,12.5,318.5,71.66,58.73
2016,4,24,7,30,657.0,103.0,3.6,13.0,372.0,75.28,61.67
2016,4,24,7,45,697.0,107.0,3.6,13.5,425.5,76.58,62.49
2016,4,24,8,0,737.0,111.0,3.6,14.0,479.0,77.89,63.3
2016,4,24,8,15,761.5,115.5,3.55,14.5,529.5,79.27,64.17
2016,4,24,8,30,786.0,120.0,3.5,15.0,580.0,88.58,71.91
2016,4,24,8,45,808.5,121.5,3.5,15.5,627.0,87.9,70.95
2016,4,24,9,0,831.0,123.0,3.5,16.0,674.0,87.26,70.07
2016,4,24,9,15,844.5,126.0,3.4,16.0,715.5,110.57,69.99
2016,4,24,9,30,858.0,129.0,3.3,16.0,757.0,165.98,96.63
2016,4,24,9,45,869.0,131.0,3.25,16.5,792.5,222.1,136.61
2016,4,24,10,0,880.0,133.0,3.2,17.0,828.0,279.49,183.91
2016,4,24,10,15,886.5,134.5,3.25,17.0,856.5,342.11,238.43
2016,4,24,10,30,893.0,136.0,3.3,17.0,885.0,398.05,288.3
2016,4,24,10,45,895.5,139.0,3.4,17.5,905.5,453.4,336.75
2016,4,24,11,0,898.0,142.0,3.5,18.0,926.0,508.15,383.54
2016,4,24,11,15,900.5,143.0,3.7,18.0,939.5,560.73,428.4
2016,4,24,11,30,903.0,144.0,3.9,18.0,953.0,612.27,471.41
2016,4,24,11,45,894.5,150.0,4.1,18.0,956.5,659.66,510.29
2016,4,24,12,0,886.0,156.0,4.3,18.0,960.0,704.78,546.65
2016,4,24,12,15,713.0,252.5,4.5,17.5,898.0,718.64,557.86
2016,4,24,12,30,540.0,349.0,4.7,17.0,836.0,711.72,552.88
2016,4,24,12,45,529.0,347.5,4.95,17.0,820.5,733.9,571.34
2016,4,24,13,0,518.0,346.0,5.2,17.0,805.0,753.47,587.6
2016,4,24,13,15,520.5,335.5,5.35,16.5,789.5,773.68,605.39
2016,4,24,13,30,523.0,325.0,5.5,16.0,774.0,791.6,621.57
2016,4,24,13,45,547.5,303.0,5.65,16.0,762.0,815.98,642.03
2016,4,24,14,0,572.0,281.0,5.8,16.0,750.0,838.27,661.04
2016,4,24,14,15,665.0,236.0,5.85,16.0,760.0,905.65,714.22
2016,4,24,14,30,758.0,191.0,5.9,16.0,770.0,967.48,760.9
2016,4,24,14,45,754.0,181.5,5.95,16.0,734.5,969.05,763.43
2016,4,24,15,0,750.0,172.0,6.0,16.0,699.0,967.03,763.85
2016,4,24,15,15,732.5,167.5,6.0,15.5,655.5,953.62,757.33
2016,4,24,15,30,715.0,163.0,6.0,15.0,612.0,936.78,748.41
2016,4,24,15,45,709.5,150.0,6.05,15.0,567.5,919.04,737.74
2016,4,24,16,0,704.0,137.0,6.1,15.0,523.0,897.91,724.54
2016,4,24,16,15,674.5,131.0,6.05,14.5,472.5,858.26,698.16
2016,4,24,16,30,645.0,125.0,6.0,14.0,422.0,816.18,669.54
2016,4,24,16,45,604.0,117.5,6.0,14.0,369.5,759.33,627.81
2016,4,24,17,0,563.0,110.0,6.0,14.0,317.0,701.05,583.96
2016,4,24,17,15,509.0,100.0,5.95,13.5,265.0,622.61,523.49
2016,4,24,17,30,455.0,90.0,5.9,13.0,213.0,552.11,467.21
2016,4,24,17,45,377.0,77.5,5.85,12.5,164.0,459.51,390.2
2016,4,24,18,0,299.0,65.0,5.8,12.0,115.0,371.11,312.8
2016,4,24,18,15,201.0,46.5,5.7,11.5,75.0,263.26,215.83
2016,4,24,18,30,103.0,28.0,5.6,11.0,35.0,138.44,85.7
2016,4,24,18,45,51.5,14.0,5.6,11.0,17.5,47.92,0.0
2016,4,24,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,4,25,5,15,43.0,5.0,3.1,7.0,5.5,0.0,0.0
2016,4,25,5,30,86.0,10.0,3.2,7.0,11.0,8.54,0.0
2016,4,25,5,45,245.5,22.0,3.3,7.5,46.5,18.01,6.31
2016,4,25,6,0,405.0,34.0,3.4,8.0,82.0,27.84,18.78
2016,4,25,6,15,497.0,43.0,3.5,8.5,131.0,34.75,25.64
2016,4,25,6,30,589.0,52.0,3.6,9.0,180.0,41.58,32.14
2016,4,25,6,45,647.5,58.0,3.75,9.5,233.5,45.72,36.01
2016,4,25,7,0,706.0,64.0,3.9,10.0,287.0,54.23,43.67
2016,4,25,7,15,745.5,69.0,3.9,10.5,342.0,57.62,46.56
2016,4,25,7,30,785.0,74.0,3.9,11.0,397.0,60.93,49.31
2016,4,25,7,45,813.0,77.5,3.95,11.5,450.5,62.89,50.79
2016,4,25,8,0,841.0,81.0,4.0,12.0,504.0,64.8,52.2
2016,4,25,8,15,861.0,84.5,4.0,12.5,555.0,66.51,53.43
2016,4,25,8,30,881.0,88.0,4.0,13.0,606.0,77.4,62.69
2016,4,25,8,45,896.5,90.5,4.0,13.5,653.0,78.95,63.72
2016,4,25,9,0,912.0,93.0,4.0,14.0,700.0,80.36,64.64
2016,4,25,9,15,923.0,95.0,3.95,14.0,741.5,108.37,65.68
2016,4,25,9,30,934.0,97.0,3.9,14.0,783.0,166.23,94.12
2016,4,25,9,45,941.0,99.5,3.9,14.5,818.5,225.04,137.04
2016,4,25,10,0,948.0,102.0,3.9,15.0,854.0,284.49,187.14
2016,4,25,10,15,954.0,103.0,3.9,15.0,882.5,343.08,239.65
2016,4,25,10,30,960.0,104.0,3.9,15.0,911.0,401.72,292.76
2016,4,25,10,45,963.0,105.5,3.9,15.5,932.0,459.36,343.89
2016,4,25,11,0,966.0,107.0,3.9,16.0,953.0,516.31,393.11
2016,4,25,11,15,968.0,107.5,3.9,16.0,966.5,571.11,440.02
2016,4,25,11,30,970.0,108.0,3.9,16.0,980.0,624.65,484.65
2016,4,25,11,45,967.5,110.5,3.9,16.0,984.5,675.61,526.1
2016,4,25,12,0,965.0,113.0,3.9,16.0,989.0,724.56,564.97
2016,4,25,12,15,964.0,112.5,3.85,16.0,987.0,769.89,600.17
2016,4,25,12,30,963.0,112.0,3.8,16.0,985.0,812.85,632.5
2016,4,25,12,45,956.0,114.5,3.8,16.5,973.0,851.24,658.56
2016,4,25,13,0,949.0,117.0,3.8,17.0,961.0,886.6,682.3
2016,4,25,13,15,945.0,116.0,3.75,17.0,943.0,918.08,704.23
2016,4,25,13,30,941.0,115.0,3.7,17.0,925.0,946.3,723.89
2016,4,25,13,45,933.5,114.5,3.7,17.0,899.0,968.5,739.75
2016,4,25,14,0,926.0,114.0,3.7,17.0,873.0,987.11,753.29
2016,4,25,14,15,917.5,112.5,3.75,17.0,840.5,1000.12,763.49
2016,4,25,14,30,909.0,111.0,3.8,17.0,808.0,1009.41,771.37
2016,4,25,14,45,897.5,109.0,3.85,17.0,769.5,1011.55,774.54
2016,4,25,15,0,886.0,107.0,3.9,17.0,731.0,1009.96,775.39
2016,4,25,15,15,871.0,104.5,3.95,16.5,686.5,1012.62,780.85
2016,4,25,15,30,856.0,102.0,4.0,16.0,642.0,999.84,775.72
2016,4,25,15,45,836.0,99.0,4.05,16.0,593.5,977.97,762.94
2016,4,25,16,0,816.0,96.0,4.1,16.0,545.0,952.82,747.85
2016,4,25,16,15,790.5,92.0,4.1,15.5,493.5,917.97,726.78
2016,4,25,16,30,765.0,88.0,4.1,15.0,442.0,880.42,703.4
2016,4,25,16,45,727.0,84.0,4.1,15.0,388.0,835.08,672.41
2016,4,25,17,0,689.0,80.0,4.1,15.0,334.0,782.46,635.14
2016,4,25,17,15,639.5,73.5,4.0,14.0,280.5,714.99,587.08
2016,4,25,17,30,590.0,67.0,3.9,13.0,227.0,647.56,536.78
2016,4,25,17,45,511.5,59.0,3.85,12.5,176.5,554.08,462.16
2016,4,25,18,0,433.0,51.0,3.8,12.0,126.0,463.5,386.24
2016,4,25,18,15,318.0,38.5,3.7,11.5,83.5,343.55,281.85
2016,4,25,18,30,203.0,26.0,3.6,11.0,41.0,225.08,149.33
2016,4,25,18,45,101.5,13.0,3.5,11.0,20.5,82.08,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.85,7.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.8,8.0,11.0,9.39,0.0
2016,4,26,5,45,153.0,25.5,1.8,9.0,44.5,19.75,8.37
2016,4,26,6,0,306.0,40.0,1.8,10.0,78.0,32.64,22.91
2016,4,26,6,15,397.0,51.0,1.85,10.5,124.0,40.91,30.97
2016,4,26,6,30,488.0,62.0,1.9,11.0,170.0,49.0,38.58
2016,4,26,6,45,540.0,72.0,2.0,11.5,220.5,55.8,44.8
2016,4,26,7,0,592.0,82.0,2.1,12.0,271.0,62.35,50.61
2016,4,26,7,15,471.5,115.0,2.1,12.5,282.5,81.87,67.79
2016,4,26,7,30,351.0,148.0,2.1,13.0,294.0,105.19,87.99
2016,4,26,7,45,362.5,168.0,2.15,13.5,336.0,117.09,97.89
2016,4,26,8,0,374.0,188.0,2.2,14.0,378.0,128.47,107.21
2016,4,26,8,15,520.0,163.0,2.1,14.0,455.0,106.83,88.13
2016,4,26,8,30,666.0,138.0,2.0,14.0,532.0,89.59,72.95
2016,4,26,8,45,663.0,154.5,1.9,14.0,572.0,97.22,79.35
2016,4,26,9,0,660.0,171.0,1.8,14.0,612.0,104.3,85.2
2016,4,26,9,15,727.5,161.5,1.8,14.0,675.0,123.23,80.47
2016,4,26,9,30,795.0,152.0,1.8,14.0,738.0,179.62,109.74
2016,4,26,9,45,598.5,243.0,1.8,14.5,696.0,247.07,168.64
2016,4,26,10,0,402.0,334.0,1.8,15.0,654.0,310.66,227.45
2016,4,26,10,15,326.5,371.0,1.9,15.0,637.0,342.41,256.72
2016,4,26,10,30,251.0,408.0,2.0,15.0,620.0,366.86,279.55
2016,4,26,10,45,267.0,415.5,2.15,15.5,646.0,401.39,306.89
2016,4,26,11,0,283.0,423.0,2.3,16.0,672.0,437.83,335.46
2016,4,26,11,15,264.0,434.5,2.4,16.0,670.0,461.35,354.71
2016,4,26,11,30,245.0,446.0,2.5,16.0,668.0,483.22,372.29
2016,4,26,11,45,279.5,440.5,2.7,16.0,694.5,522.94,403.5
2016,4,26,12,0,314.0,435.0,2.9,16.0,721.0,565.2,436.46
2016,4,26,12,15,385.5,403.5,3.0,16.0,754.5,614.18,474.76
2016,4,26,12,30,457.0,372.0,3.1,16.0,788.0,671.72,519.1
2016,4,26,12,45,486.0,360.5,3.25,16.0,798.0,713.69,551.27
2016,4,26,13,0,515.0,349.0,3.4,16.0,808.0,755.69,583.44
2016,4,26,13,15,673.0,257.0,3.45,16.0,845.0,835.78,645.63
2016,4,26,13,30,831.0,165.0,3.5,16.0,882.0,909.7,700.46
2016,4,26,13,45,831.5,159.0,3.6,16.5,859.5,932.62,715.86
2016,4,26,14,0,832.0,153.0,3.7,17.0,837.0,952.28,729.47
2016,4,26,14,15,823.0,150.5,3.75,16.5,805.5,963.17,739.61
2016,4,26,14,30,814.0,148.0,3.8,16.0,774.0,970.45,747.51
2016,4,26,14,45,794.5,148.5,3.85,16.0,735.5,967.01,746.77
2016,4,26,15,0,775.0,149.0,3.9,16.0,697.0,967.66,749.13
2016,4,26,15,15,758.0,145.5,3.95,15.5,654.0,955.66,744.13
2016,4,26,15,30,741.0,142.0,4.0,15.0,611.0,940.27,736.9
2016,4,26,15,45,574.0,173.0,4.05,15.0,520.0,810.93,645.72
2016,4,26,16,0,407.0,204.0,4.1,15.0,429.0,673.91,543.17
2016,4,26,16,15,461.0,170.5,4.1,14.5,403.0,687.85,559.31
2016,4,26,16,30,515.0,137.0,4.1,14.0,377.0,696.61,569.76
2016,4,26,16,45,420.5,134.5,4.2,14.0,315.0,598.87,495.44
2016,4,26,17,0,326.0,132.0,4.3,14.0,253.0,481.42,402.98
2016,4,26,17,15,284.5,118.5,4.2,13.5,212.5,423.82,357.25
2016,4,26,17,30,243.0,105.0,4.1,13.0,172.0,367.69,310.98
2016,4,26,17,45,202.0,85.5,4.05,12.5,133.5,304.29,257.31
2016,4,26,18,0,161.0,66.0,4.0,12.0,95.0,242.25,203.03
2016,4,26,18,15,107.0,46.5,3.95,11.5,63.0,171.42,139.39
2016,4,26,18,30,53.0,27.0,3.9,11.0,31.0,84.95,55.45
2016,4,26,18,45,26.5,13.5,3.85,11.0,15.5,30.08,0.0
2016,4,26,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,21.5,5.5,2.3,9.5,6.0,0.0,0.0
2016,4,27,5,30,43.0,11.0,2.5,10.0,12.0,9.39,0.0
2016,4,27,5,45,164.0,26.5,2.7,10.5,45.0,20.53,9.58
2016,4,27,6,0,285.0,42.0,2.9,11.0,78.0,32.36,22.64
2016,4,27,6,15,374.5,53.5,2.95,11.0,124.0,42.81,32.62
2016,4,27,6,30,464.0,65.0,3.0,11.0,170.0,51.21,40.56
2016,4,27,6,45,232.0,63.0,3.15,11.5,115.5,45.82,35.82
2016,4,27,7,0,0.0,61.0,3.3,12.0,61.0,50.53,40.0
2016,4,27,7,15,0.0,73.0,3.45,12.0,73.0,60.48,48.83
2016,4,27,7,30,0.0,85.0,3.6,12.0,85.0,70.06,57.23
2016,4,27,7,45,1.5,123.0,3.8,12.5,124.0,98.68,82.21
2016,4,27,8,0,3.0,161.0,4.0,13.0,163.0,126.15,105.77
2016,4,27,8,15,1.5,150.5,4.15,13.0,151.5,119.75,99.83
2016,4,27,8,30,0.0,140.0,4.3,13.0,140.0,112.77,93.48
2016,4,27,8,45,0.0,150.0,4.45,13.0,150.5,120.49,99.9
2016,4,27,9,0,0.0,160.0,4.6,13.0,161.0,128.13,106.23
2016,4,27,9,15,10.0,214.0,4.7,13.0,222.0,167.72,133.57
2016,4,27,9,30,20.0,268.0,4.8,13.0,283.0,208.27,165.61
2016,4,27,9,45,36.0,309.0,4.9,13.0,337.5,228.52,180.78
2016,4,27,10,0,52.0,350.0,5.0,13.0,392.0,264.26,208.64
2016,4,27,10,15,41.0,344.0,5.05,13.0,378.0,265.75,210.25
2016,4,27,10,30,30.0,338.0,5.1,13.0,364.0,265.22,210.22
2016,4,27,10,45,29.0,342.0,5.15,13.0,367.5,273.8,217.14
2016,4,27,11,0,28.0,346.0,5.2,13.0,371.0,282.27,223.94
2016,4,27,11,15,452.0,253.5,5.2,13.0,661.5,424.13,336.33
2016,4,27,11,30,876.0,161.0,5.2,13.0,952.0,617.95,489.38
2016,4,27,11,45,642.0,277.0,5.2,13.5,859.0,615.84,487.33
2016,4,27,12,0,408.0,393.0,5.2,14.0,766.0,594.81,469.2
2016,4,27,12,15,209.0,306.5,5.15,14.0,498.0,411.92,328.33
2016,4,27,12,30,10.0,220.0,5.1,14.0,230.0,191.76,151.06
2016,4,27,12,45,49.5,326.5,5.1,14.0,371.5,321.61,255.71
2016,4,27,13,0,89.0,433.0,5.1,14.0,513.0,455.55,360.57
2016,4,27,13,15,471.0,298.5,5.1,14.0,707.5,700.9,557.44
2016,4,27,13,30,853.0,164.0,5.1,14.0,902.0,929.39,731.04
2016,4,27,13,45,848.5,160.5,5.1,14.0,877.5,950.75,745.73
2016,4,27,14,0,844.0,157.0,5.1,14.0,853.0,968.65,759.34
2016,4,27,14,15,834.0,154.5,5.05,14.0,820.5,978.84,767.21
2016,4,27,14,30,824.0,152.0,5.0,14.0,788.0,985.34,772.65
2016,4,27,14,45,720.5,179.0,4.95,14.0,715.5,936.42,738.53
2016,4,27,15,0,617.0,206.0,4.9,14.0,643.0,874.07,694.67
2016,4,27,15,15,567.5,206.5,4.8,14.0,590.0,825.44,659.79
2016,4,27,15,30,518.0,207.0,4.7,14.0,537.0,782.58,628.48
2016,4,27,15,45,312.0,225.0,4.65,14.0,419.5,579.15,471.22
2016,4,27,16,0,106.0,243.0,4.6,14.0,302.0,358.39,293.04
2016,4,27,16,15,234.0,207.0,4.55,14.0,321.5,487.69,401.99
2016,4,27,16,30,362.0,171.0,4.5,14.0,341.0,568.54,470.57
2016,4,27,16,45,498.5,130.5,4.45,14.0,334.5,668.28,551.76
2016,4,27,17,0,635.0,90.0,4.4,14.0,328.0,746.5,612.73
2016,4,27,17,15,585.0,83.0,4.3,13.5,276.0,678.91,561.75
2016,4,27,17,30,535.0,76.0,4.2,13.0,224.0,611.33,509.64
2016,4,27,17,45,471.5,65.0,4.15,13.0,175.5,528.15,441.86
2016,4,27,18,0,408.0,54.0,4.1,13.0,127.0,447.21,372.95
2016,4,27,18,15,299.5,41.0,4.05,12.5,85.0,329.21,270.8
2016,4,27,18,30,191.0,28.0,4.0,12.0,43.0,222.59,157.76
2016,4,27,18,45,95.5,14.0,3.95,11.5,21.5,78.92,0.0
2016,4,27,19,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,28,5,15,39.5,6.5,2.8,8.5,7.5,0.0,0.0
2016,4,28,5,30,79.0,13.0,2.9,9.0,15.0,11.1,0.0
2016,4,28,5,45,215.5,26.0,3.0,10.0,50.0,21.21,10.71
2016,4,28,6,0,352.0,39.0,3.1,11.0,85.0,31.69,22.12
2016,4,28,6,15,439.5,48.5,3.1,11.5,132.0,38.77,29.0
2016,4,28,6,30,527.0,58.0,3.1,12.0,179.0,45.75,35.53
2016,4,28,6,45,588.0,64.5,3.1,12.5,231.0,50.03,39.46
2016,4,28,7,0,649.0,71.0,3.1,13.0,283.0,54.27,43.18
2016,4,28,7,15,689.0,76.0,3.05,13.5,336.0,57.13,45.55
2016,4,28,7,30,729.0,81.0,3.0,14.0,389.0,65.38,52.63
2016,4,28,7,45,759.0,85.0,2.95,14.5,441.5,67.46,54.17
2016,4,28,8,0,789.0,89.0,2.9,15.0,494.0,69.48,55.64
2016,4,28,8,15,810.5,92.5,2.8,15.5,543.5,70.94,56.6
2016,4,28,8,30,832.0,96.0,2.7,16.0,593.0,72.32,57.5
2016,4,28,8,45,848.5,98.5,2.65,16.5,639.0,72.88,57.68
2016,4,28,9,0,865.0,101.0,2.6,17.0,685.0,84.06,66.99
2016,4,28,9,15,877.5,103.5,2.55,17.0,726.0,119.45,70.74
2016,4,28,9,30,890.0,106.0,2.5,17.0,767.0,175.13,100.45
2016,4,28,9,45,904.5,105.0,2.45,17.5,803.5,230.42,141.0
2016,4,28,10,0,919.0,104.0,2.4,18.0,840.0,287.09,188.14
2016,4,28,10,15,926.0,105.5,2.35,18.0,868.5,344.44,238.55
2016,4,28,10,30,933.0,107.0,2.3,18.0,897.0,401.99,289.29
2016,4,28,10,45,932.5,111.0,2.3,18.5,917.5,458.27,337.83
2016,4,28,11,0,932.0,115.0,2.3,19.0,938.0,513.59,384.17
2016,4,28,11,15,934.5,115.5,2.35,19.0,951.5,566.73,428.35
2016,4,28,11,30,937.0,116.0,2.4,19.0,965.0,618.74,470.47
2016,4,28,11,45,933.5,119.5,2.5,19.5,970.0,668.09,508.75
2016,4,28,12,0,930.0,123.0,2.6,20.0,975.0,715.48,544.54
2016,4,28,12,15,930.0,122.5,2.65,20.0,973.0,759.94,578.28
2016,4,28,12,30,930.0,122.0,2.7,20.0,971.0,802.22,609.63
2016,4,28,12,45,930.0,120.5,2.8,20.0,961.5,841.25,637.15
2016,4,28,13,0,930.0,119.0,2.9,20.0,952.0,877.66,662.84
2016,4,28,13,15,926.5,118.0,2.95,19.5,934.5,908.75,685.87
2016,4,28,13,30,923.0,117.0,3.0,19.0,917.0,936.68,706.89
2016,4,28,13,45,912.0,118.5,3.1,19.0,891.0,957.0,721.93
2016,4,28,14,0,901.0,120.0,3.2,19.0,865.0,973.73,734.75
2016,4,28,14,15,893.0,118.5,3.3,19.0,833.5,986.65,745.17
2016,4,28,14,30,885.0,117.0,3.4,19.0,802.0,995.98,753.35
2016,4,28,14,45,867.5,118.0,3.5,19.0,762.5,995.11,754.81
2016,4,28,15,0,850.0,119.0,3.6,19.0,723.0,1003.13,762.59
2016,4,28,15,15,835.5,116.0,3.65,18.5,680.0,993.71,759.63
2016,4,28,15,30,821.0,113.0,3.7,18.0,637.0,980.74,754.45
2016,4,28,15,45,797.5,111.0,3.8,18.0,588.5,956.54,740.43
2016,4,28,16,0,774.0,109.0,3.9,18.0,540.0,929.15,724.14
2016,4,28,16,15,748.0,104.5,3.9,17.5,489.5,900.41,707.49
2016,4,28,16,30,722.0,100.0,3.9,17.0,439.0,862.69,684.05
2016,4,28,16,45,686.0,94.5,3.95,16.5,386.5,811.95,650.73
2016,4,28,17,0,650.0,89.0,4.0,16.0,334.0,759.74,615.27
2016,4,28,17,15,601.0,82.0,3.95,15.5,281.5,692.69,566.69
2016,4,28,17,30,552.0,75.0,3.9,15.0,229.0,625.62,516.09
2016,4,28,17,45,478.0,65.5,3.85,14.5,179.0,534.71,444.05
2016,4,28,18,0,404.0,56.0,3.8,14.0,129.0,446.45,370.77
2016,4,28,18,15,296.5,43.0,3.6,13.5,87.0,330.13,270.61
2016,4,28,18,30,189.0,30.0,3.4,13.0,45.0,226.45,163.63
2016,4,28,18,45,94.5,15.0,3.2,12.5,22.5,79.16,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,1.65,9.0,6.0,5.12,0.0
2016,4,29,5,30,0.0,12.0,1.7,9.0,12.0,10.24,0.0
2016,4,29,5,45,89.0,32.0,1.75,9.5,44.0,24.87,14.12
2016,4,29,6,0,178.0,52.0,1.8,10.0,76.0,39.78,29.42
2016,4,29,6,15,252.5,69.0,1.85,10.0,119.0,51.56,40.68
2016,4,29,6,30,327.0,86.0,1.9,10.0,162.0,63.46,51.81
2016,4,29,6,45,431.0,84.0,1.95,10.5,210.5,62.02,50.59
2016,4,29,7,0,535.0,82.0,2.0,11.0,259.0,61.41,49.95
2016,4,29,7,15,416.0,122.0,2.05,11.0,273.5,85.66,71.53
2016,4,29,7,30,297.0,162.0,2.1,11.0,288.0,112.95,95.46
2016,4,29,7,45,488.0,145.0,2.2,11.5,383.5,98.44,82.16
2016,4,29,8,0,679.0,128.0,2.3,12.0,479.0,87.84,72.44
2016,4,29,8,15,704.0,133.5,2.35,12.0,527.5,89.36,73.54
2016,4,29,8,30,729.0,139.0,2.4,12.0,576.0,90.76,74.53
2016,4,29,8,45,746.0,144.0,2.45,12.5,621.0,91.57,74.87
2016,4,29,9,0,763.0,149.0,2.5,13.0,666.0,92.27,75.13
2016,4,29,9,15,778.0,152.5,2.5,13.0,706.0,127.71,80.04
2016,4,29,9,30,793.0,156.0,2.5,13.0,746.0,189.07,117.0
2016,4,29,9,45,819.0,150.0,2.5,13.5,784.5,238.66,153.48
2016,4,29,10,0,845.0,144.0,2.5,14.0,823.0,291.19,197.32
2016,4,29,10,15,852.5,145.5,2.6,14.5,851.0,346.13,245.76
2016,4,29,10,30,860.0,147.0,2.7,15.0,879.0,401.52,294.64
2016,4,29,10,45,866.5,148.0,2.8,15.5,900.5,456.38,342.34
2016,4,29,11,0,873.0,149.0,2.9,16.0,922.0,512.16,389.52
2016,4,29,11,15,876.5,149.5,3.0,16.0,936.0,563.28,432.77
2016,4,29,11,30,880.0,150.0,3.1,16.0,950.0,613.5,474.27
2016,4,29,11,45,883.5,149.5,3.25,16.5,956.5,661.92,512.68
2016,4,29,12,0,887.0,149.0,3.4,17.0,963.0,709.02,549.17
2016,4,29,12,15,887.0,148.5,3.5,17.0,961.0,752.13,582.83
2016,4,29,12,30,887.0,148.0,3.6,17.0,959.0,793.21,614.47
2016,4,29,12,45,875.0,153.5,3.7,17.5,947.0,827.6,638.73
2016,4,29,13,0,863.0,159.0,3.8,18.0,935.0,869.35,667.52
2016,4,29,13,15,859.0,158.0,3.9,18.0,917.5,899.7,689.44
2016,4,29,13,30,855.0,157.0,4.0,18.0,900.0,926.94,709.33
2016,4,29,13,45,849.5,154.5,4.1,18.0,875.5,948.12,725.14
2016,4,29,14,0,844.0,152.0,4.2,18.0,851.0,965.87,738.73
2016,4,29,14,15,835.0,149.5,4.25,18.0,819.5,976.78,747.49
2016,4,29,14,30,826.0,147.0,4.3,18.0,788.0,984.07,753.96
2016,4,29,14,45,817.0,143.0,4.35,18.0,751.5,986.14,756.96
2016,4,29,15,0,808.0,139.0,4.4,18.0,715.0,984.6,757.9
2016,4,29,15,15,793.0,135.5,4.4,17.5,672.5,974.06,753.77
2016,4,29,15,30,778.0,132.0,4.4,17.0,630.0,967.54,752.63
2016,4,29,15,45,761.5,126.5,4.45,17.0,584.0,946.72,740.45
2016,4,29,16,0,745.0,121.0,4.5,17.0,538.0,922.78,726.09
2016,4,29,16,15,718.5,116.0,4.5,16.5,488.0,886.71,703.83
2016,4,29,16,30,692.0,111.0,4.5,16.0,438.0,848.18,679.42
2016,4,29,16,45,626.0,102.5,4.5,16.0,372.5,765.45,620.05
2016,4,29,17,0,560.0,94.0,4.5,16.0,307.0,682.51,559.0
2016,4,29,17,15,489.5,93.5,4.45,15.5,259.5,597.18,494.8
2016,4,29,17,30,419.0,93.0,4.4,15.0,212.0,525.38,438.94
2016,4,29,17,45,413.0,76.0,4.4,14.5,173.0,488.25,408.77
2016,4,29,18,0,407.0,59.0,4.4,14.0,134.0,452.28,377.0
2016,4,29,18,15,300.5,45.5,4.35,13.5,91.0,337.32,277.58
2016,4,29,18,30,194.0,32.0,4.3,13.0,48.0,233.67,172.69
2016,4,29,18,45,97.0,16.0,4.3,12.5,24.0,81.85,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,63.5,7.5,3.35,11.0,10.0,6.4,0.0
2016,4,30,5,30,127.0,15.0,3.4,11.0,20.0,12.22,0.0
2016,4,30,5,45,266.5,27.5,3.5,11.5,57.5,22.48,12.44
2016,4,30,6,0,406.0,40.0,3.6,12.0,95.0,32.56,22.91
2016,4,30,6,15,490.0,48.5,3.65,12.5,143.5,38.86,29.02
2016,4,30,6,30,574.0,57.0,3.7,13.0,192.0,45.08,34.82
2016,4,30,6,45,630.5,63.0,3.8,13.5,245.0,49.06,38.43
2016,4,30,7,0,687.0,69.0,3.9,14.0,298.0,52.99,41.85
2016,4,30,7,15,724.5,74.0,3.9,14.0,351.5,60.96,48.84
2016,4,30,7,30,762.0,79.0,3.9,14.0,405.0,64.08,51.45
2016,4,30,7,45,789.5,82.5,3.95,14.5,457.5,65.86,52.74
2016,4,30,8,0,817.0,86.0,4.0,15.0,510.0,67.59,53.96
2016,4,30,8,15,837.0,89.5,3.95,15.5,560.0,69.14,55.01
2016,4,30,8,30,857.0,93.0,3.9,16.0,610.0,70.59,55.98
2016,4,30,8,45,872.0,95.5,3.85,16.5,655.5,81.39,65.0
2016,4,30,9,0,887.0,98.0,3.8,17.0,701.0,82.65,65.76
2016,4,30,9,15,898.0,100.0,3.75,17.0,741.5,123.8,71.53
2016,4,30,9,30,909.0,102.0,3.7,17.0,782.0,180.01,103.08
2016,4,30,9,45,922.5,101.0,3.65,17.5,818.0,236.03,145.17
2016,4,30,10,0,936.0,100.0,3.6,18.0,854.0,293.31,193.51
2016,4,30,10,15,941.5,101.0,3.55,18.0,882.0,350.64,244.54
2016,4,30,10,30,947.0,102.0,3.5,18.0,910.0,407.96,295.73
2016,4,30,10,45,951.0,103.0,3.5,18.5,931.0,464.45,344.93
2016,4,30,11,0,955.0,104.0,3.5,19.0,952.0,520.35,392.3
2016,4,30,11,15,957.0,104.5,3.45,19.0,965.0,574.05,437.26
2016,4,30,11,30,959.0,105.0,3.4,19.0,978.0,626.53,479.98
2016,4,30,11,45,959.0,105.5,3.4,19.0,983.0,676.35,519.7
2016,4,30,12,0,959.0,106.0,3.4,19.0,988.0,724.35,557.09
2016,4,30,12,15,958.0,106.0,3.35,19.0,985.5,769.22,591.14
2016,4,30,12,30,957.0,106.0,3.3,19.0,983.0,811.78,621.88
2016,4,30,12,45,950.0,108.5,3.25,19.5,971.5,849.34,646.54
2016,4,30,13,0,943.0,111.0,3.2,20.0,960.0,883.9,668.9
2016,4,30,13,15,939.0,110.0,3.15,20.0,942.0,914.62,689.77
2016,4,30,13,30,935.0,109.0,3.1,20.0,924.0,942.12,708.43
2016,4,30,13,45,930.5,107.0,3.1,20.0,899.0,964.84,724.27
2016,4,30,14,0,926.0,105.0,3.1,20.0,874.0,984.07,737.89
2016,4,30,14,15,918.0,103.5,3.05,20.0,842.0,996.94,746.99
2016,4,30,14,30,910.0,102.0,3.0,20.0,810.0,1006.15,753.82
2016,4,30,14,45,900.0,100.0,3.0,20.0,772.0,1009.19,757.15
2016,4,30,15,0,890.0,98.0,3.0,20.0,734.0,1008.56,758.26
2016,4,30,15,15,876.5,95.5,2.9,20.0,690.5,1000.28,753.54
2016,4,30,15,30,863.0,93.0,2.8,20.0,647.0,988.47,746.67
2016,4,30,15,45,844.0,90.5,2.75,20.0,599.5,979.44,742.27
2016,4,30,16,0,825.0,88.0,2.7,20.0,552.0,955.57,727.86
2016,4,30,16,15,802.0,84.5,2.6,19.5,501.0,923.46,708.79
2016,4,30,16,30,779.0,81.0,2.5,19.0,450.0,888.66,687.65
2016,4,30,16,45,745.5,77.0,2.45,19.0,397.5,840.77,655.98
2016,4,30,17,0,712.0,73.0,2.4,19.0,345.0,791.14,622.39
2016,4,30,17,15,667.5,67.5,2.3,18.5,292.0,734.47,583.32
2016,4,30,17,30,623.0,62.0,2.2,18.0,239.0,672.02,538.28
2016,4,30,17,45,554.5,55.0,2.15,17.5,189.0,587.31,474.29
2016,4,30,18,0,486.0,48.0,2.1,17.0,139.0,505.1,408.84
2016,4,30,18,15,379.5,38.0,2.1,16.5,95.5,392.43,315.7
2016,4,30,18,30,273.0,28.0,2.1,16.0,52.0,287.73,213.15
2016,4,30,18,45,136.5,14.0,2.1,15.5,26.0,140.38,0.0
2016,4,30,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,60.0,8.0,1.3,12.5,10.5,6.83,0.0
2016,5,1,5,30,120.0,16.0,1.2,13.0,21.0,12.49,0.0
2016,5,1,5,45,250.5,29.0,1.2,13.5,58.0,23.67,13.61
2016,5,1,6,0,381.0,42.0,1.2,14.0,95.0,34.09,24.14
2016,5,1,6,15,465.0,51.0,1.15,14.5,143.0,40.71,30.47
2016,5,1,6,30,549.0,60.0,1.1,15.0,191.0,47.23,36.49
2016,5,1,6,45,602.0,67.0,1.1,15.5,242.5,51.82,40.6
2016,5,1,7,0,655.0,74.0,1.1,16.0,294.0,56.31,44.46
2016,5,1,7,15,693.5,79.0,1.15,16.5,347.0,59.08,46.7
2016,5,1,7,30,732.0,84.0,1.2,17.0,400.0,67.45,53.76
2016,5,1,7,45,758.0,89.0,1.25,17.5,451.5,70.15,55.79
2016,5,1,8,0,784.0,94.0,1.3,18.0,503.0,72.71,57.7
2016,5,1,8,15,805.0,97.5,1.3,18.5,552.0,74.02,58.5
2016,5,1,8,30,826.0,101.0,1.3,19.0,601.0,75.25,59.24
2016,5,1,8,45,840.5,104.5,1.3,19.5,646.0,76.27,59.8
2016,5,1,9,0,855.0,108.0,1.3,20.0,691.0,77.18,60.29
2016,5,1,9,15,867.0,110.5,1.25,20.0,731.5,130.5,75.7
2016,5,1,9,30,879.0,113.0,1.2,20.0,772.0,185.47,106.56
2016,5,1,9,45,887.5,114.5,1.2,20.5,806.5,240.58,147.4
2016,5,1,10,0,896.0,116.0,1.2,21.0,841.0,296.46,193.39
2016,5,1,10,15,902.5,117.5,1.1,21.5,869.0,352.32,240.67
2016,5,1,10,30,909.0,119.0,1.0,22.0,897.0,408.34,287.62
2016,5,1,10,45,913.5,120.5,0.95,22.5,917.5,463.49,332.88
2016,5,1,11,0,918.0,122.0,0.9,23.0,938.0,518.18,376.19
2016,5,1,11,15,920.5,122.5,0.85,23.0,951.5,570.46,416.95
2016,5,1,11,30,923.0,123.0,0.8,23.0,965.0,621.64,455.47
2016,5,1,11,45,923.5,123.5,0.75,23.5,970.5,670.32,489.97
2016,5,1,12,0,924.0,124.0,0.7,24.0,976.0,717.32,522.02
2016,5,1,12,15,923.5,124.0,0.65,24.0,973.5,761.36,552.02
2016,5,1,12,30,923.0,124.0,0.6,24.0,971.0,803.22,579.41
2016,5,1,12,45,922.0,122.5,0.6,24.0,961.5,841.05,603.24
2016,5,1,13,0,921.0,121.0,0.6,24.0,952.0,876.2,625.27
2016,5,1,13,15,916.5,120.0,0.65,23.5,934.0,905.97,646.07
2016,5,1,13,30,912.0,119.0,0.7,23.0,916.0,932.57,665.07
2016,5,1,13,45,906.0,118.0,0.8,23.0,891.0,954.52,681.05
2016,5,1,14,0,900.0,117.0,0.9,23.0,866.0,973.05,695.07
2016,5,1,14,15,891.5,115.5,1.0,23.0,834.0,985.2,705.29
2016,5,1,14,30,883.0,114.0,1.1,23.0,802.0,993.76,713.48
2016,5,1,14,45,871.0,112.0,1.25,23.0,764.0,994.75,717.96
2016,5,1,15,0,859.0,110.0,1.4,23.0,726.0,992.15,720.25
2016,5,1,15,15,845.0,107.5,1.45,22.5,683.0,995.65,726.35
2016,5,1,15,30,831.0,105.0,1.5,22.0,640.0,983.55,722.51
2016,5,1,15,45,811.0,102.0,1.55,21.5,592.5,961.46,712.38
2016,5,1,16,0,791.0,99.0,1.6,21.0,545.0,936.2,700.14
2016,5,1,16,15,766.5,95.0,1.6,20.5,495.0,902.32,681.29
2016,5,1,16,30,742.0,91.0,1.6,20.0,445.0,865.83,660.36
2016,5,1,16,45,707.5,86.5,1.65,20.0,392.5,823.34,634.07
2016,5,1,17,0,673.0,82.0,1.7,20.0,340.0,773.43,601.74
2016,5,1,17,15,627.0,75.5,1.6,19.0,288.0,709.21,558.75
2016,5,1,17,30,581.0,69.0,1.5,18.0,236.0,644.95,513.79
2016,5,1,17,45,514.0,60.5,1.45,17.5,186.5,560.53,450.61
2016,5,1,18,0,447.0,52.0,1.4,17.0,137.0,478.52,385.99
2016,5,1,18,15,344.5,41.0,1.35,16.5,94.0,368.83,296.05
2016,5,1,18,30,242.0,30.0,1.3,16.0,51.0,266.74,199.24
2016,5,1,18,45,121.0,15.0,1.3,15.5,25.5,127.66,0.0
2016,5,1,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,5,15,44.0,8.5,1.0,10.5,10.5,7.26,0.0
2016,5,2,5,30,88.0,17.0,1.0,11.0,21.0,13.2,0.0
2016,5,2,5,45,196.5,33.0,1.05,11.5,57.0,25.46,15.49
2016,5,2,6,0,305.0,49.0,1.1,12.0,93.0,37.54,27.45
2016,5,2,6,15,387.0,60.5,1.1,12.0,139.5,46.02,35.56
2016,5,2,6,30,469.0,72.0,1.1,12.0,186.0,56.39,45.16
2016,5,2,6,45,252.0,99.5,1.15,12.5,162.5,73.55,60.49
2016,5,2,7,0,35.0,127.0,1.2,13.0,139.0,95.28,79.54
2016,5,2,7,15,40.5,148.5,1.2,13.5,164.5,110.02,92.08
2016,5,2,7,30,46.0,170.0,1.2,14.0,190.0,124.45,104.13
2016,5,2,7,45,168.0,191.5,1.2,14.5,278.0,134.36,112.07
2016,5,2,8,0,290.0,213.0,1.2,15.0,366.0,141.18,117.27
2016,5,2,8,15,365.0,217.5,1.15,15.0,428.5,143.93,119.19
2016,5,2,8,30,440.0,222.0,1.1,15.0,491.0,137.05,112.96
2016,5,2,8,45,451.0,236.0,1.1,15.5,529.0,142.22,116.81
2016,5,2,9,0,462.0,250.0,1.1,16.0,567.0,146.99,120.26
2016,5,2,9,15,520.5,245.0,1.1,16.5,621.5,174.85,121.28
2016,5,2,9,30,579.0,240.0,1.1,17.0,676.0,215.08,143.25
2016,5,2,9,45,721.0,186.0,1.1,17.5,754.0,242.77,157.68
2016,5,2,10,0,863.0,132.0,1.1,18.0,832.0,300.67,200.11
2016,5,2,10,15,870.0,133.5,1.1,18.0,859.5,355.0,247.08
2016,5,2,10,30,877.0,135.0,1.1,18.0,887.0,409.55,294.17
2016,5,2,10,45,880.5,137.5,1.15,18.5,907.5,463.38,339.45
2016,5,2,11,0,884.0,140.0,1.2,19.0,928.0,516.71,383.04
2016,5,2,11,15,887.0,140.5,1.2,19.0,941.5,567.73,424.08
2016,5,2,11,30,890.0,141.0,1.2,19.0,955.0,617.78,463.16
2016,5,2,11,45,886.5,144.5,1.25,19.5,959.5,664.88,498.47
2016,5,2,12,0,883.0,148.0,1.3,20.0,964.0,710.17,531.46
2016,5,2,12,15,882.5,148.0,1.35,20.0,962.0,752.89,562.97
2016,5,2,12,30,882.0,148.0,1.4,20.0,960.0,793.58,592.51
2016,5,2,12,45,875.0,150.0,1.45,20.0,948.5,828.58,616.72
2016,5,2,13,0,868.0,152.0,1.5,20.0,937.0,860.78,638.69
2016,5,2,13,15,863.5,151.0,1.55,20.0,919.5,900.46,665.62
2016,5,2,13,30,859.0,150.0,1.6,20.0,902.0,927.04,683.81
2016,5,2,13,45,845.5,152.5,1.65,20.0,875.5,945.65,697.03
2016,5,2,14,0,832.0,155.0,1.7,20.0,849.0,960.64,708.1
2016,5,2,14,15,693.0,210.0,1.75,19.5,773.5,913.78,680.02
2016,5,2,14,30,554.0,265.0,1.8,19.0,698.0,845.59,635.12
2016,5,2,14,45,661.5,210.0,1.85,19.0,703.0,914.7,686.74
2016,5,2,15,0,769.0,155.0,1.9,19.0,708.0,973.42,727.07
2016,5,2,15,15,752.0,151.0,1.9,18.5,665.5,960.55,720.87
2016,5,2,15,30,735.0,147.0,1.9,18.0,623.0,944.33,713.32
2016,5,2,15,45,658.0,151.0,1.9,18.0,553.5,874.1,667.71
2016,5,2,16,0,581.0,155.0,1.9,18.0,484.0,801.16,619.71
2016,5,2,16,15,555.5,146.5,1.9,17.5,438.0,763.39,596.74
2016,5,2,16,30,530.0,138.0,1.9,17.0,392.0,714.46,564.83
2016,5,2,16,45,440.5,136.0,1.95,17.0,331.0,621.22,498.31
2016,5,2,17,0,351.0,134.0,2.0,17.0,270.0,529.61,429.6
2016,5,2,17,15,295.0,125.5,1.95,16.5,228.0,442.72,363.68
2016,5,2,17,30,239.0,117.0,1.9,16.0,186.0,380.81,314.57
2016,5,2,17,45,197.5,97.0,1.9,15.5,146.5,316.69,262.49
2016,5,2,18,0,156.0,77.0,1.9,15.0,107.0,254.12,209.73
2016,5,2,18,15,105.5,55.5,1.85,14.5,73.0,168.0,136.03
2016,5,2,18,30,55.0,34.0,1.8,14.0,39.0,98.2,72.3
2016,5,2,18,45,27.5,17.0,1.8,13.5,19.5,45.33,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,5.5,1.3,12.0,5.5,4.69,0.0
2016,5,3,5,30,0.0,11.0,1.3,12.0,11.0,9.05,0.0
2016,5,3,5,45,0.0,29.5,1.3,12.5,29.5,24.05,14.45
2016,5,3,6,0,0.0,48.0,1.3,13.0,48.0,38.42,28.14
2016,5,3,6,15,11.5,69.0,1.25,13.0,71.5,54.45,42.9
2016,5,3,6,30,23.0,90.0,1.2,13.0,95.0,68.81,56.02
2016,5,3,6,45,36.0,110.5,1.2,13.5,121.5,83.49,69.03
2016,5,3,7,0,49.0,131.0,1.2,14.0,148.0,97.94,81.54
2016,5,3,7,15,46.0,150.5,1.25,14.0,168.5,111.38,93.07
2016,5,3,7,30,43.0,170.0,1.3,14.0,189.0,124.53,104.19
2016,5,3,7,45,132.5,197.5,1.4,14.5,265.5,137.22,114.56
2016,5,3,8,0,222.0,225.0,1.5,15.0,342.0,154.28,128.51
2016,5,3,8,15,208.5,250.0,1.6,15.0,368.0,167.88,139.6
2016,5,3,8,30,195.0,275.0,1.7,15.0,394.0,180.85,150.1
2016,5,3,8,45,133.5,290.0,1.8,15.5,374.0,187.44,154.91
2016,5,3,9,0,72.0,305.0,1.9,16.0,354.0,206.9,170.4
2016,5,3,9,15,239.5,307.0,1.85,16.0,485.5,202.36,151.58
2016,5,3,9,30,407.0,309.0,1.8,16.0,617.0,234.53,166.6
2016,5,3,9,45,366.0,339.5,1.8,16.5,625.5,285.48,207.09
2016,5,3,10,0,325.0,370.0,1.8,17.0,634.0,321.78,237.46
2016,5,3,10,15,274.5,396.0,1.7,17.0,624.5,348.96,261.41
2016,5,3,10,30,224.0,422.0,1.6,17.0,615.0,381.17,288.25
2016,5,3,10,45,256.5,426.0,1.55,17.5,651.5,409.26,309.43
2016,5,3,11,0,289.0,430.0,1.5,18.0,688.0,450.62,340.36
2016,5,3,11,15,200.5,442.5,1.4,18.0,623.5,444.2,336.5
2016,5,3,11,30,112.0,455.0,1.3,18.0,559.0,424.95,322.39
2016,5,3,11,45,80.0,434.0,1.2,18.0,508.5,401.41,305.07
2016,5,3,12,0,48.0,413.0,1.1,18.0,458.0,373.44,284.13
2016,5,3,12,15,74.0,434.0,1.05,18.0,503.0,417.17,316.85
2016,5,3,12,30,100.0,455.0,1.0,18.0,548.0,464.0,350.96
2016,5,3,12,45,186.5,448.5,1.0,18.0,618.5,545.34,410.98
2016,5,3,13,0,273.0,442.0,1.0,18.0,689.0,636.06,476.02
2016,5,3,13,15,266.5,434.5,1.05,18.0,672.0,643.35,481.17
