Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,13,30,260.0,427.0,1.1,18.0,655.0,648.81,485.94
2016,5,3,13,45,393.0,367.0,1.15,18.0,701.0,728.65,545.94
2016,5,3,14,0,526.0,307.0,1.2,18.0,747.0,827.6,616.78
2016,5,3,14,15,493.5,302.5,1.3,18.0,703.5,810.17,605.74
2016,5,3,14,30,461.0,298.0,1.4,18.0,660.0,789.24,593.54
2016,5,3,14,45,342.0,317.0,1.5,18.0,579.0,685.43,521.65
2016,5,3,15,0,223.0,336.0,1.6,18.0,498.0,576.83,444.05
2016,5,3,15,15,230.5,313.5,1.65,17.5,472.0,567.12,440.65
2016,5,3,15,30,238.0,291.0,1.7,17.0,446.0,555.88,435.32
2016,5,3,15,45,210.0,271.0,1.8,17.0,400.5,510.49,402.93
2016,5,3,16,0,182.0,251.0,1.9,17.0,355.0,464.08,369.28
2016,5,3,16,15,122.0,223.5,1.95,16.5,290.5,375.78,301.98
2016,5,3,16,30,62.0,196.0,2.0,16.0,226.0,267.06,216.23
2016,5,3,16,45,46.0,170.5,2.05,16.0,191.5,224.97,182.9
2016,5,3,17,0,30.0,145.0,2.1,16.0,157.0,182.6,148.38
2016,5,3,17,15,21.5,124.5,2.05,15.5,132.5,139.19,112.81
2016,5,3,17,30,13.0,104.0,2.0,15.0,108.0,112.01,90.06
2016,5,3,17,45,6.5,83.5,1.95,15.0,85.5,86.49,68.16
2016,5,3,18,0,0.0,63.0,1.9,15.0,63.0,60.62,45.68
2016,5,3,18,15,0.0,43.0,1.8,14.5,43.0,39.88,27.71
2016,5,3,18,30,0.0,23.0,1.7,14.0,23.0,18.99,9.37
2016,5,3,18,45,0.0,11.5,1.6,14.0,11.5,9.47,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,1.0,2.05,12.0,1.0,0.85,0.0
2016,5,4,5,30,0.0,2.0,2.1,12.0,2.0,1.64,0.0
2016,5,4,5,45,0.0,6.5,2.15,12.0,6.5,5.33,0.0
2016,5,4,6,0,0.0,11.0,2.2,12.0,11.0,9.03,2.35
2016,5,4,6,15,0.0,16.5,2.2,12.0,16.5,13.57,6.55
2016,5,4,6,30,0.0,22.0,2.2,12.0,22.0,18.12,10.75
2016,5,4,6,45,0.0,28.5,2.2,12.5,28.5,23.5,15.62
2016,5,4,7,0,0.0,35.0,2.2,13.0,35.0,28.89,20.42
2016,5,4,7,15,66.5,109.5,2.1,13.0,139.0,82.48,68.15
2016,5,4,7,30,133.0,184.0,2.0,13.0,243.0,128.81,108.48
2016,5,4,7,45,220.0,198.5,1.95,13.0,309.5,139.08,116.92
2016,5,4,8,0,307.0,213.0,1.9,13.0,376.0,141.33,118.44
2016,5,4,8,15,291.5,239.0,1.85,13.0,405.0,154.42,129.26
2016,5,4,8,30,276.0,265.0,1.8,13.0,434.0,166.72,139.3
2016,5,4,8,45,261.0,289.5,1.75,13.5,459.0,177.48,147.68
2016,5,4,9,0,246.0,314.0,1.7,14.0,484.0,187.52,155.39
2016,5,4,9,15,292.0,323.5,1.6,14.0,537.0,215.69,161.37
2016,5,4,9,30,338.0,333.0,1.5,14.0,590.0,250.9,183.34
2016,5,4,9,45,370.0,337.5,1.45,14.5,630.0,286.16,208.55
2016,5,4,10,0,402.0,342.0,1.4,15.0,670.0,325.06,238.41
2016,5,4,10,15,419.5,346.0,1.35,15.0,698.5,353.95,262.46
2016,5,4,10,30,437.0,350.0,1.3,15.0,727.0,394.67,295.73
2016,5,4,10,45,359.5,391.5,1.3,15.5,706.5,429.83,325.07
2016,5,4,11,0,282.0,433.0,1.3,16.0,686.0,450.04,341.66
2016,5,4,11,15,300.0,435.0,1.35,16.0,707.5,485.62,369.31
2016,5,4,11,30,318.0,437.0,1.4,16.0,729.0,522.85,397.79
2016,5,4,11,45,304.0,444.0,1.5,16.0,724.5,545.58,415.51
2016,5,4,12,0,290.0,451.0,1.6,16.0,720.0,566.87,431.98
2016,5,4,12,15,337.5,430.0,1.7,16.0,742.5,607.57,463.32
2016,5,4,12,30,385.0,409.0,1.8,16.0,765.0,650.28,495.89
2016,5,4,12,45,383.0,405.5,1.9,16.0,756.5,670.76,511.57
2016,5,4,13,0,381.0,402.0,2.0,16.0,748.0,689.69,526.27
2016,5,4,13,15,404.5,382.5,2.05,16.0,744.0,724.02,552.05
2016,5,4,13,30,428.0,363.0,2.1,16.0,740.0,749.76,571.78
2016,5,4,13,45,444.5,345.5,2.15,16.0,727.0,769.53,587.28
2016,5,4,14,0,461.0,328.0,2.2,16.0,714.0,787.4,601.58
2016,5,4,14,15,471.0,310.0,2.25,16.0,692.0,796.48,609.76
2016,5,4,14,30,481.0,292.0,2.3,16.0,670.0,803.08,616.4
2016,5,4,14,45,497.5,270.0,2.4,16.0,644.5,809.38,623.59
2016,5,4,15,0,514.0,248.0,2.5,16.0,619.0,812.93,628.99
2016,5,4,15,15,444.5,255.5,2.5,16.0,563.0,759.52,590.94
2016,5,4,15,30,375.0,263.0,2.5,16.0,507.0,682.98,536.38
2016,5,4,15,45,401.5,235.0,2.55,16.0,479.0,703.55,554.51
2016,5,4,16,0,428.0,207.0,2.6,16.0,451.0,700.45,555.25
2016,5,4,16,15,417.0,188.0,2.55,15.5,408.5,667.47,533.66
2016,5,4,16,30,406.0,169.0,2.5,15.0,366.0,632.45,510.38
2016,5,4,16,45,394.0,150.5,2.5,15.0,323.5,595.21,484.2
2016,5,4,17,0,382.0,132.0,2.5,15.0,281.0,556.36,456.17
2016,5,4,17,15,331.0,122.5,2.4,14.5,238.0,471.08,390.79
2016,5,4,17,30,280.0,113.0,2.3,14.0,195.0,410.55,342.63
2016,5,4,17,45,241.5,94.0,2.2,14.0,155.0,348.72,291.58
2016,5,4,18,0,203.0,75.0,2.1,14.0,115.0,288.15,239.86
2016,5,4,18,15,145.5,55.5,2.0,13.5,80.0,213.06,174.6
2016,5,4,18,30,88.0,36.0,1.9,13.0,45.0,140.26,107.7
2016,5,4,18,45,44.0,18.0,1.8,13.0,22.5,68.38,0.67
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,7.5,1.75,12.0,7.5,6.4,0.0
2016,5,5,5,30,0.0,15.0,1.8,12.0,15.0,12.37,0.0
2016,5,5,5,45,14.0,34.5,1.9,12.5,37.0,27.72,17.84
2016,5,5,6,0,28.0,54.0,2.0,13.0,59.0,42.4,31.71
2016,5,5,6,15,46.0,76.0,2.05,13.0,87.0,58.47,46.52
2016,5,5,6,30,64.0,98.0,2.1,13.0,115.0,74.28,60.91
2016,5,5,6,45,84.0,118.5,2.2,13.0,145.0,88.98,74.06
2016,5,5,7,0,104.0,139.0,2.3,13.0,175.0,100.43,84.11
2016,5,5,7,15,233.0,149.0,2.3,13.0,247.5,104.49,87.47
2016,5,5,7,30,362.0,159.0,2.3,13.0,320.0,111.85,93.64
2016,5,5,7,45,301.5,192.0,2.3,13.5,337.0,130.01,108.92
2016,5,5,8,0,241.0,225.0,2.3,14.0,354.0,146.94,122.89
2016,5,5,8,15,399.0,204.0,2.25,14.0,440.5,128.06,106.24
2016,5,5,8,30,557.0,183.0,2.2,14.0,527.0,115.96,95.56
2016,5,5,8,45,463.0,235.0,2.2,14.5,535.0,141.27,116.73
2016,5,5,9,0,369.0,287.0,2.2,15.0,543.0,176.38,145.76
2016,5,5,9,15,279.5,325.0,2.15,15.0,525.5,216.49,161.87
2016,5,5,9,30,190.0,363.0,2.1,15.0,508.0,261.38,197.6
2016,5,5,9,45,105.0,328.5,2.1,15.5,409.0,244.38,187.11
2016,5,5,10,0,20.0,294.0,2.1,16.0,310.0,234.83,182.84
2016,5,5,10,15,75.0,360.0,2.1,16.0,424.5,288.53,222.88
2016,5,5,10,30,130.0,426.0,2.1,16.0,539.0,351.14,269.81
2016,5,5,10,45,65.0,254.0,2.1,16.0,310.5,226.76,175.63
2016,5,5,11,0,0.0,82.0,2.1,16.0,82.0,68.56,50.53
2016,5,5,11,15,0.0,61.5,2.15,16.0,61.5,51.45,36.69
2016,5,5,11,30,0.0,41.0,2.2,16.0,41.0,34.28,22.61
2016,5,5,11,45,0.0,79.5,2.25,16.5,79.5,66.53,48.89
2016,5,5,12,0,0.0,118.0,2.3,17.0,118.0,98.62,74.67
2016,5,5,12,15,7.5,200.0,2.3,17.0,207.0,172.44,133.67
2016,5,5,12,30,15.0,282.0,2.3,17.0,296.0,247.84,192.73
2016,5,5,12,45,15.0,279.0,2.3,17.0,293.0,247.16,192.08
2016,5,5,13,0,15.0,276.0,2.3,17.0,290.0,246.37,191.61
2016,5,5,13,15,104.5,357.5,2.25,17.0,450.0,421.66,328.12
2016,5,5,13,30,194.0,439.0,2.2,17.0,610.0,588.29,451.78
2016,5,5,13,45,105.0,359.0,2.2,17.0,451.5,442.07,342.3
2016,5,5,14,0,16.0,279.0,2.2,17.0,293.0,257.03,200.07
2016,5,5,14,15,16.5,274.5,2.2,17.0,288.0,255.31,199.69
2016,5,5,14,30,17.0,270.0,2.2,17.0,283.0,253.61,198.75
2016,5,5,14,45,187.0,289.5,2.2,17.0,425.5,482.25,380.33
2016,5,5,15,0,357.0,309.0,2.2,17.0,568.0,701.96,544.49
2016,5,5,15,15,302.5,300.5,2.15,16.5,511.0,646.39,503.41
2016,5,5,15,30,248.0,292.0,2.1,16.0,454.0,589.11,462.55
2016,5,5,15,45,236.5,270.5,2.05,16.0,416.0,536.3,425.22
2016,5,5,16,0,225.0,249.0,2.0,16.0,378.0,504.22,402.53
2016,5,5,16,15,146.5,224.5,1.95,15.5,305.5,400.83,323.13
2016,5,5,16,30,68.0,200.0,1.9,15.0,233.0,277.46,225.3
2016,5,5,16,45,34.0,159.5,1.85,15.0,176.0,198.48,161.34
2016,5,5,17,0,0.0,119.0,1.8,15.0,119.0,107.69,85.45
2016,5,5,17,15,0.0,100.5,1.7,14.5,100.5,90.54,71.54
2016,5,5,17,30,0.0,82.0,1.6,14.0,82.0,73.11,56.99
2016,5,5,17,45,0.0,65.0,1.55,14.0,65.0,57.08,43.27
2016,5,5,18,0,0.0,48.0,1.5,14.0,48.0,40.68,29.05
2016,5,5,18,15,0.0,33.5,1.35,13.5,33.5,27.69,17.7
2016,5,5,18,30,0.0,19.0,1.2,13.0,19.0,15.66,6.98
2016,5,5,18,45,0.0,9.5,1.1,12.5,9.5,7.81,0.0
2016,5,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,6,5,15,4.5,10.0,1.5,10.5,10.5,8.54,0.0
2016,5,6,5,30,9.0,20.0,1.5,11.0,21.0,16.41,1.87
2016,5,6,5,45,58.5,40.5,1.55,11.5,49.5,31.6,21.37
2016,5,6,6,0,108.0,61.0,1.6,12.0,78.0,46.7,35.68
2016,5,6,6,15,149.5,82.0,1.55,12.0,115.0,60.7,48.71
2016,5,6,6,30,191.0,103.0,1.5,12.0,152.0,75.08,61.86
2016,5,6,6,45,241.0,115.0,1.45,12.0,191.0,83.47,69.42
2016,5,6,7,0,291.0,127.0,1.4,12.0,230.0,91.63,76.58
2016,5,6,7,15,351.0,139.0,1.3,12.0,282.0,95.49,79.78
2016,5,6,7,30,411.0,151.0,1.2,12.0,334.0,102.23,85.44
2016,5,6,7,45,293.0,192.0,1.2,12.5,330.5,129.84,108.99
2016,5,6,8,0,175.0,233.0,1.2,13.0,327.0,157.9,132.42
2016,5,6,8,15,129.0,252.5,1.15,13.0,325.5,167.93,140.4
2016,5,6,8,30,83.0,272.0,1.1,13.0,324.0,187.89,156.73
2016,5,6,8,45,41.5,159.5,1.1,13.5,185.5,121.45,99.81
2016,5,6,9,0,0.0,47.0,1.1,14.0,47.0,39.05,28.57
2016,5,6,9,15,1.0,106.0,1.1,14.0,107.0,87.92,67.64
2016,5,6,9,30,2.0,165.0,1.1,14.0,167.0,133.75,104.69
2016,5,6,9,45,6.5,202.0,1.15,14.0,207.5,163.13,127.8
2016,5,6,10,0,11.0,239.0,1.2,14.0,248.0,193.08,151.22
2016,5,6,10,15,78.5,334.5,1.2,14.0,402.0,273.35,211.83
2016,5,6,10,30,146.0,430.0,1.2,14.0,556.0,359.82,276.44
2016,5,6,10,45,99.5,418.0,1.25,14.5,505.0,357.02,274.89
2016,5,6,11,0,53.0,406.0,1.3,15.0,454.0,338.3,261.13
2016,5,6,11,15,58.5,418.0,1.3,15.0,471.5,358.46,276.62
2016,5,6,11,30,64.0,430.0,1.3,15.0,489.0,379.6,292.56
2016,5,6,11,45,37.5,333.5,1.35,15.0,368.5,296.67,230.08
2016,5,6,12,0,11.0,237.0,1.4,15.0,248.0,204.37,158.91
2016,5,6,12,15,6.5,193.0,1.4,15.0,200.0,165.92,128.9
2016,5,6,12,30,2.0,149.0,1.4,15.0,152.0,126.38,97.43
2016,5,6,12,45,3.5,160.0,1.4,15.5,164.0,137.17,106.05
2016,5,6,13,0,5.0,171.0,1.4,16.0,176.0,148.16,114.69
2016,5,6,13,15,8.0,207.5,1.4,16.0,215.0,182.62,142.13
2016,5,6,13,30,11.0,244.0,1.4,16.0,254.0,218.04,170.03
2016,5,6,13,45,10.5,234.0,1.4,16.0,243.5,209.95,163.76
2016,5,6,14,0,10.0,224.0,1.4,16.0,233.0,201.66,157.49
2016,5,6,14,15,7.5,204.5,1.3,16.0,211.5,182.73,142.67
2016,5,6,14,30,5.0,185.0,1.2,16.0,190.0,163.49,127.55
2016,5,6,14,45,3.5,177.5,1.2,16.0,181.0,155.85,121.7
2016,5,6,15,0,2.0,170.0,1.2,16.0,172.0,148.15,115.74
2016,5,6,15,15,13.5,207.5,1.1,16.0,217.0,195.98,154.72
2016,5,6,15,30,25.0,245.0,1.0,16.0,262.0,247.04,195.56
2016,5,6,15,45,12.5,184.5,0.95,16.0,193.0,175.87,138.98
2016,5,6,16,0,0.0,124.0,0.9,16.0,124.0,105.98,82.43
2016,5,6,16,15,0.0,122.0,0.85,15.5,122.0,104.89,82.13
2016,5,6,16,30,0.0,120.0,0.8,15.0,120.0,104.11,81.92
2016,5,6,16,45,139.5,134.5,0.8,15.0,190.0,286.81,236.62
2016,5,6,17,0,279.0,149.0,0.8,15.0,260.0,460.22,374.71
2016,5,6,17,15,242.5,134.5,0.75,14.5,221.0,406.87,332.33
2016,5,6,17,30,206.0,120.0,0.7,14.0,182.0,354.74,291.72
2016,5,6,17,45,175.0,99.5,0.7,14.0,145.0,299.61,247.23
2016,5,6,18,0,144.0,79.0,0.7,14.0,108.0,245.27,201.78
2016,5,6,18,15,102.0,58.0,0.7,13.5,76.0,166.57,135.26
2016,5,6,18,30,60.0,37.0,0.7,13.0,44.0,104.44,79.84
2016,5,6,18,45,30.0,18.5,0.75,12.5,22.0,49.25,11.07
2016,5,6,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,4.0,1.4,11.0,4.0,3.41,0.0
2016,5,7,5,30,0.0,8.0,1.5,11.0,8.0,6.57,0.0
2016,5,7,5,45,0.0,20.5,1.6,11.5,20.5,16.9,8.89
2016,5,7,6,0,0.0,33.0,1.7,12.0,33.0,27.26,18.57
2016,5,7,6,15,0.0,48.0,1.75,12.0,48.0,39.63,29.97
2016,5,7,6,30,0.0,63.0,1.8,12.0,63.0,51.55,40.88
2016,5,7,6,45,0.0,79.5,1.85,12.5,79.5,64.47,52.41
2016,5,7,7,0,0.0,96.0,1.9,13.0,96.0,77.28,63.62
2016,5,7,7,15,58.5,142.0,1.95,13.0,168.0,106.82,89.5
2016,5,7,7,30,117.0,188.0,2.0,13.0,240.0,131.0,110.28
2016,5,7,7,45,73.0,196.5,2.05,13.0,230.5,142.21,119.58
2016,5,7,8,0,29.0,205.0,2.1,13.0,221.0,147.86,124.03
2016,5,7,8,15,14.5,162.0,2.1,13.0,170.0,128.53,107.0
2016,5,7,8,30,0.0,119.0,2.1,13.0,119.0,97.41,79.84
2016,5,7,8,45,0.0,117.5,2.15,13.5,117.5,96.48,78.7
2016,5,7,9,0,0.0,116.0,2.2,14.0,116.0,95.47,77.48
2016,5,7,9,15,0.0,105.5,2.15,14.0,105.5,87.46,67.23
2016,5,7,9,30,0.0,95.0,2.1,14.0,95.0,79.17,60.27
2016,5,7,9,45,0.0,80.5,2.1,14.5,80.5,67.16,50.16
2016,5,7,10,0,0.0,66.0,2.1,15.0,66.0,55.06,40.03
2016,5,7,10,15,0.0,71.0,2.05,15.0,71.0,59.29,43.45
2016,5,7,10,30,0.0,76.0,2.0,15.0,76.0,63.53,46.87
2016,5,7,10,45,0.0,77.0,2.0,15.0,77.0,64.41,47.54
2016,5,7,11,0,0.0,78.0,2.0,15.0,78.0,65.25,48.18
2016,5,7,11,15,0.0,102.0,1.95,15.0,102.0,85.08,64.32
2016,5,7,11,30,0.0,126.0,1.9,15.0,126.0,104.94,80.36
2016,5,7,11,45,0.0,108.5,1.9,15.0,108.5,90.62,68.71
2016,5,7,12,0,0.0,91.0,1.9,15.0,91.0,76.15,56.96
2016,5,7,12,15,0.0,92.0,1.85,15.0,92.0,77.03,57.69
2016,5,7,12,30,0.0,93.0,1.8,15.0,93.0,77.91,58.42
2016,5,7,12,45,6.0,168.5,1.75,15.0,174.0,146.34,113.86
2016,5,7,13,0,12.0,244.0,1.7,15.0,255.0,216.39,169.43
2016,5,7,13,15,6.0,180.0,1.65,15.0,185.5,157.24,122.37
2016,5,7,13,30,0.0,116.0,1.6,15.0,116.0,97.48,74.34
2016,5,7,13,45,0.0,106.0,1.6,15.0,106.0,88.96,67.6
2016,5,7,14,0,0.0,96.0,1.6,15.0,96.0,80.39,60.71
2016,5,7,14,15,0.0,116.5,1.55,15.0,116.5,97.96,75.15
2016,5,7,14,30,0.0,137.0,1.5,15.0,137.0,115.87,89.81
2016,5,7,14,45,0.0,142.0,1.5,15.0,142.0,120.47,93.67
2016,5,7,15,0,0.0,147.0,1.5,15.0,147.0,125.21,97.72
2016,5,7,15,15,0.0,136.0,1.45,15.0,136.0,115.61,90.11
2016,5,7,15,30,0.0,125.0,1.4,15.0,125.0,105.95,82.45
2016,5,7,15,45,0.0,137.5,1.4,15.0,137.5,117.94,92.55
2016,5,7,16,0,0.0,150.0,1.4,15.0,150.0,130.85,103.4
2016,5,7,16,15,0.0,130.5,1.35,15.0,130.5,113.08,89.08
2016,5,7,16,30,0.0,111.0,1.3,15.0,111.0,95.2,74.58
2016,5,7,16,45,0.0,120.0,1.3,15.0,120.5,105.76,83.67
2016,5,7,17,0,0.0,129.0,1.3,15.0,130.0,118.51,94.54
2016,5,7,17,15,0.0,110.0,1.2,14.5,110.5,100.98,80.24
2016,5,7,17,30,0.0,91.0,1.1,14.0,91.0,83.16,65.47
2016,5,7,17,45,0.0,72.5,1.05,14.0,72.5,65.56,50.48
2016,5,7,18,0,0.0,54.0,1.0,14.0,54.0,47.47,34.86
2016,5,7,18,15,0.0,38.0,0.95,13.5,38.0,31.87,21.28
2016,5,7,18,30,0.0,22.0,0.9,13.0,22.0,18.15,9.15
2016,5,7,18,45,0.0,11.0,0.9,13.0,11.0,9.05,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,5,15,49.0,12.0,1.0,11.0,15.5,10.24,0.0
2016,5,8,5,30,98.0,24.0,1.0,11.0,31.0,18.93,5.7
2016,5,8,5,45,198.0,40.0,1.05,11.5,67.5,30.63,20.79
2016,5,8,6,0,298.0,56.0,1.1,12.0,104.0,42.53,32.12
2016,5,8,6,15,372.0,67.5,1.15,12.0,149.5,50.81,39.98
2016,5,8,6,30,446.0,79.0,1.2,12.0,195.0,58.94,47.5
2016,5,8,6,45,251.5,108.5,1.25,12.5,177.0,79.43,65.72
2016,5,8,7,0,57.0,138.0,1.3,13.0,159.0,102.76,86.07
2016,5,8,7,15,70.0,162.0,1.25,13.0,191.0,118.9,99.92
2016,5,8,7,30,83.0,186.0,1.2,13.0,223.0,134.69,113.26
2016,5,8,7,45,68.0,203.5,1.2,13.5,236.5,146.14,122.47
2016,5,8,8,0,53.0,221.0,1.2,14.0,250.0,157.28,131.28
2016,5,8,8,15,29.5,206.0,1.15,14.5,222.5,149.6,124.05
2016,5,8,8,30,6.0,191.0,1.1,15.0,195.0,149.25,123.15
2016,5,8,8,45,14.5,224.5,1.1,15.5,234.5,172.74,142.24
2016,5,8,9,0,23.0,258.0,1.1,16.0,274.0,195.97,160.75
2016,5,8,9,15,53.5,305.5,1.1,16.0,346.0,216.98,167.96
2016,5,8,9,30,84.0,353.0,1.1,16.0,418.0,256.41,196.39
2016,5,8,9,45,66.0,355.0,1.15,16.0,408.0,265.03,203.42
2016,5,8,10,0,48.0,357.0,1.2,16.0,398.0,271.12,208.86
2016,5,8,10,15,125.5,393.5,1.2,16.0,502.5,315.93,240.98
2016,5,8,10,30,203.0,430.0,1.2,16.0,607.0,381.53,289.3
2016,5,8,10,45,268.5,425.5,1.3,16.5,665.0,416.91,315.54
2016,5,8,11,0,334.0,421.0,1.4,17.0,723.0,468.82,354.54
2016,5,8,11,15,275.0,443.0,1.45,17.0,694.0,480.34,364.4
2016,5,8,11,30,216.0,465.0,1.5,17.0,665.0,490.39,372.55
2016,5,8,11,45,118.5,401.0,1.6,17.5,511.0,400.69,306.59
2016,5,8,12,0,21.0,337.0,1.7,18.0,357.0,293.02,224.97
2016,5,8,12,15,15.0,270.0,1.75,18.0,284.5,236.06,181.98
2016,5,8,12,30,9.0,203.0,1.8,18.0,212.0,177.02,136.32
2016,5,8,12,45,10.5,228.0,1.9,18.0,238.0,200.31,154.84
2016,5,8,13,0,12.0,253.0,2.0,18.0,264.0,224.14,173.5
2016,5,8,13,15,11.0,243.0,2.05,17.5,253.0,215.95,167.54
2016,5,8,13,30,10.0,233.0,2.1,17.0,242.0,207.51,161.44
2016,5,8,13,45,28.5,300.0,2.15,17.0,324.0,299.25,233.56
2016,5,8,14,0,47.0,367.0,2.2,17.0,406.0,386.82,300.73
2016,5,8,14,15,31.5,317.0,2.25,17.0,343.0,327.32,255.25
2016,5,8,14,30,16.0,267.0,2.3,17.0,280.0,249.69,195.43
2016,5,8,14,45,13.0,246.5,2.35,17.0,257.0,229.27,179.97
2016,5,8,15,0,10.0,226.0,2.4,17.0,234.0,208.49,163.91
2016,5,8,15,15,6.0,198.5,2.4,16.5,203.0,179.71,141.53
2016,5,8,15,30,2.0,171.0,2.4,16.0,172.0,150.68,118.62
2016,5,8,15,45,2.0,169.5,2.45,16.0,171.0,150.45,118.84
2016,5,8,16,0,2.0,168.0,2.5,16.0,170.0,150.56,119.31
2016,5,8,16,15,371.0,129.0,2.5,15.5,312.0,549.87,449.43
2016,5,8,16,30,740.0,90.0,2.5,15.0,454.0,866.2,684.87
2016,5,8,16,45,709.0,85.5,2.5,15.0,403.0,826.37,655.35
2016,5,8,17,0,678.0,81.0,2.5,15.0,352.0,779.56,623.54
2016,5,8,17,15,635.5,75.5,2.5,14.5,301.5,719.61,582.09
2016,5,8,17,30,593.0,70.0,2.5,14.0,251.0,659.46,538.78
2016,5,8,17,45,529.0,63.0,2.5,14.0,201.5,578.97,476.59
2016,5,8,18,0,465.0,56.0,2.5,14.0,152.0,500.54,413.17
2016,5,8,18,15,372.5,45.5,2.35,13.5,109.0,398.0,327.65
2016,5,8,18,30,280.0,35.0,2.2,13.0,66.0,301.62,241.05
2016,5,8,18,45,140.0,17.5,2.1,12.5,33.0,151.08,69.64
2016,5,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,9,5,15,48.5,13.5,1.95,10.0,17.0,11.52,0.0
2016,5,9,5,30,97.0,27.0,2.0,10.0,34.0,21.12,8.06
2016,5,9,5,45,197.5,43.5,2.05,10.5,72.0,33.23,23.19
2016,5,9,6,0,298.0,60.0,2.1,11.0,110.0,45.44,34.84
2016,5,9,6,15,149.0,51.0,2.05,11.0,76.0,39.56,30.05
2016,5,9,6,30,0.0,42.0,2.0,11.0,42.0,34.7,25.85
2016,5,9,6,45,0.0,52.5,2.0,11.5,52.5,43.44,33.72
2016,5,9,7,0,0.0,63.0,2.0,12.0,63.0,52.19,41.46
2016,5,9,7,15,0.0,85.0,1.95,12.0,85.0,69.94,57.17
2016,5,9,7,30,0.0,107.0,1.9,12.0,107.0,86.87,71.96
2016,5,9,7,45,0.0,120.0,1.9,12.5,120.0,96.99,80.43
2016,5,9,8,0,0.0,133.0,1.9,13.0,133.0,107.04,88.74
2016,5,9,8,15,0.0,133.0,1.85,13.0,133.0,107.54,88.86
2016,5,9,8,30,0.0,133.0,1.8,13.0,133.0,107.93,88.92
2016,5,9,8,45,2.5,161.0,1.75,13.5,163.0,128.81,106.4
2016,5,9,9,0,5.0,189.0,1.7,14.0,193.0,149.37,123.32
2016,5,9,9,15,8.5,215.5,1.7,14.5,222.5,170.0,133.68
2016,5,9,9,30,12.0,242.0,1.7,15.0,252.0,191.24,149.8
2016,5,9,9,45,17.0,272.5,1.7,15.5,287.0,216.26,168.74
2016,5,9,10,0,22.0,303.0,1.7,16.0,322.0,242.2,188.26
2016,5,9,10,15,84.0,367.5,1.65,16.0,440.5,297.31,228.84
2016,5,9,10,30,146.0,432.0,1.6,16.0,559.0,362.35,277.1
2016,5,9,10,45,201.0,438.0,1.6,16.5,617.5,405.8,309.03
2016,5,9,11,0,256.0,444.0,1.6,17.0,676.0,447.92,340.29
2016,5,9,11,15,264.5,449.0,1.6,17.0,691.5,479.47,364.47
2016,5,9,11,30,273.0,454.0,1.6,17.0,707.0,511.92,389.07
2016,5,9,11,45,280.0,449.5,1.65,17.5,710.5,537.09,407.65
2016,5,9,12,0,287.0,445.0,1.7,18.0,714.0,562.27,426.04
2016,5,9,12,15,253.0,457.0,1.75,18.0,693.5,571.31,432.73
2016,5,9,12,30,219.0,469.0,1.8,18.0,673.0,572.48,433.69
2016,5,9,12,45,223.5,459.0,1.85,18.0,665.5,585.25,443.84
2016,5,9,13,0,228.0,449.0,1.9,18.0,658.0,597.08,453.24
2016,5,9,13,15,556.5,293.0,1.9,18.0,790.5,776.9,588.56
2016,5,9,13,30,885.0,137.0,1.9,18.0,923.0,932.66,697.35
2016,5,9,13,45,880.0,135.0,1.95,18.0,898.5,953.93,711.0
2016,5,9,14,0,875.0,133.0,2.0,18.0,874.0,971.87,724.06
2016,5,9,14,15,867.0,131.0,2.0,18.0,843.0,983.54,732.57
2016,5,9,14,30,859.0,129.0,2.0,18.0,812.0,1004.43,747.35
2016,5,9,14,45,849.0,126.0,2.05,18.0,775.0,1006.26,750.27
2016,5,9,15,0,839.0,123.0,2.1,18.0,738.0,1004.47,751.19
2016,5,9,15,15,825.0,120.0,2.1,18.0,695.5,995.12,746.67
2016,5,9,15,30,811.0,117.0,2.1,18.0,653.0,982.3,740.06
2016,5,9,15,45,792.0,114.0,2.1,18.0,606.5,961.12,727.96
2016,5,9,16,0,773.0,111.0,2.1,18.0,560.0,936.8,713.83
2016,5,9,16,15,749.0,106.5,2.1,17.5,510.5,909.52,698.93
2016,5,9,16,30,725.0,102.0,2.1,17.0,461.0,873.46,677.7
2016,5,9,16,45,688.0,98.0,2.15,17.0,408.5,823.35,645.31
2016,5,9,17,0,651.0,94.0,2.2,17.0,356.0,771.83,611.08
2016,5,9,17,15,606.0,87.5,2.2,16.5,304.5,708.72,567.86
2016,5,9,17,30,561.0,81.0,2.2,16.0,253.0,645.39,522.68
2016,5,9,17,45,492.5,72.5,2.25,15.5,203.0,559.59,458.15
2016,5,9,18,0,424.0,64.0,2.3,15.0,153.0,475.91,392.0
2016,5,9,18,15,329.5,52.0,2.25,14.5,109.5,368.62,303.18
2016,5,9,18,30,235.0,40.0,2.2,14.0,66.0,273.09,218.04
2016,5,9,18,45,117.5,20.0,2.2,13.5,33.0,141.51,72.64
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,69.5,13.0,1.65,11.5,18.0,11.1,0.0
2016,5,10,5,30,139.0,26.0,1.7,12.0,36.0,20.11,8.08
2016,5,10,5,45,249.0,39.5,1.75,12.5,75.0,30.4,20.64
2016,5,10,6,0,359.0,53.0,1.8,13.0,114.0,40.58,30.32
2016,5,10,6,15,181.0,71.5,1.7,13.5,102.5,54.01,42.6
2016,5,10,6,30,3.0,90.0,1.6,14.0,91.0,70.91,57.74
2016,5,10,6,45,10.0,109.5,1.55,14.5,113.0,85.7,70.72
2016,5,10,7,0,17.0,129.0,1.5,15.0,135.0,100.41,83.34
2016,5,10,7,15,22.5,149.5,1.35,15.5,159.0,115.65,96.15
2016,5,10,7,30,28.0,170.0,1.2,16.0,183.0,124.96,103.6
2016,5,10,7,45,30.5,190.0,1.05,16.5,206.0,138.12,114.19
2016,5,10,8,0,33.0,210.0,0.9,17.0,229.0,150.98,124.31
2016,5,10,8,15,53.5,241.5,0.8,17.5,274.5,170.12,139.52
2016,5,10,8,30,74.0,273.0,0.7,18.0,320.0,188.57,153.86
2016,5,10,8,45,130.5,300.5,0.65,18.5,390.0,192.53,156.21
2016,5,10,9,0,187.0,328.0,0.6,19.0,460.0,210.06,160.5
2016,5,10,9,15,519.0,226.0,0.6,19.0,620.0,174.94,116.38
2016,5,10,9,30,851.0,124.0,0.6,19.0,780.0,197.67,115.72
2016,5,10,9,45,850.5,132.5,0.6,19.5,811.5,254.4,160.19
2016,5,10,10,0,850.0,141.0,0.6,20.0,843.0,311.21,207.36
2016,5,10,10,15,857.5,142.5,0.65,20.0,871.0,365.65,253.7
2016,5,10,10,30,865.0,144.0,0.7,20.0,899.0,424.17,302.69
2016,5,10,10,45,873.5,143.5,0.8,20.5,921.0,476.99,346.23
2016,5,10,11,0,882.0,143.0,0.9,21.0,943.0,529.76,388.61
2016,5,10,11,15,885.0,144.0,0.95,21.0,956.5,580.43,428.72
2016,5,10,11,30,888.0,145.0,1.0,21.0,970.0,630.17,467.08
2016,5,10,11,45,893.0,143.5,1.1,21.5,976.5,678.26,502.85
2016,5,10,12,0,898.0,142.0,1.2,22.0,983.0,725.15,536.9
2016,5,10,12,15,897.5,141.5,1.3,22.0,981.5,767.45,568.13
2016,5,10,12,30,897.0,141.0,1.4,22.0,980.0,807.69,597.24
2016,5,10,12,45,900.0,137.5,1.5,22.0,971.5,845.95,623.53
2016,5,10,13,0,903.0,134.0,1.6,22.0,963.0,881.82,648.22
2016,5,10,13,15,899.5,133.0,1.7,22.0,946.0,911.71,669.01
2016,5,10,13,30,896.0,132.0,1.8,22.0,929.0,938.57,687.95
2016,5,10,13,45,892.5,129.0,1.9,22.0,905.0,960.36,703.72
2016,5,10,14,0,889.0,126.0,2.0,22.0,881.0,978.82,717.49
2016,5,10,14,15,881.0,124.5,2.05,21.5,850.0,991.04,728.2
2016,5,10,14,30,873.0,123.0,2.1,21.0,819.0,999.76,736.88
2016,5,10,14,45,864.5,119.5,2.2,21.0,782.0,1002.36,740.96
2016,5,10,15,0,856.0,116.0,2.3,21.0,745.0,1013.97,751.16
2016,5,10,15,15,842.5,113.5,2.35,20.5,702.5,1005.66,749.22
2016,5,10,15,30,829.0,111.0,2.4,20.0,660.0,993.87,745.29
2016,5,10,15,45,813.0,107.0,2.45,20.0,613.5,974.42,734.89
2016,5,10,16,0,797.0,103.0,2.5,20.0,567.0,951.78,722.39
2016,5,10,16,15,774.0,99.0,2.55,19.5,517.5,919.17,704.33
2016,5,10,16,30,751.0,95.0,2.6,19.0,468.0,883.92,684.13
2016,5,10,16,45,722.0,89.5,2.65,19.0,416.5,845.1,659.64
2016,5,10,17,0,693.0,84.0,2.7,19.0,365.0,798.52,628.94
2016,5,10,17,15,651.0,78.0,2.65,18.5,313.0,737.95,587.55
2016,5,10,17,30,609.0,72.0,2.6,18.0,261.0,677.08,544.35
2016,5,10,17,45,551.0,64.5,2.6,17.5,211.0,600.53,487.32
2016,5,10,18,0,493.0,57.0,2.6,17.0,161.0,525.62,428.6
2016,5,10,18,15,401.5,47.0,2.5,16.0,116.5,423.3,345.42
2016,5,10,18,30,310.0,37.0,2.4,15.0,72.0,326.76,261.17
2016,5,10,18,45,179.5,23.0,2.3,14.5,41.0,193.25,109.57
2016,5,10,19,0,49.0,9.0,2.2,14.0,10.0,40.63,0.0
2016,5,10,19,15,24.5,4.5,2.15,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,104.0,13.0,1.9,11.0,20.5,11.1,0.0
2016,5,11,5,30,208.0,26.0,2.0,11.0,41.0,20.26,8.85
2016,5,11,5,45,317.0,37.5,2.1,11.5,81.5,30.48,20.86
2016,5,11,6,0,426.0,49.0,2.2,12.0,122.0,39.39,29.41
2016,5,11,6,15,213.0,52.5,2.1,12.5,89.0,38.93,29.33
2016,5,11,6,30,0.0,56.0,2.0,13.0,56.0,46.37,36.1
2016,5,11,6,45,0.0,69.5,1.95,13.5,69.5,57.23,45.75
2016,5,11,7,0,0.0,83.0,1.9,14.0,83.0,67.94,55.08
2016,5,11,7,15,0.0,99.0,1.85,14.5,99.0,80.41,65.8
2016,5,11,7,30,0.0,115.0,1.8,15.0,115.0,92.77,76.23
2016,5,11,7,45,0.0,136.0,1.75,15.5,136.0,108.58,89.47
2016,5,11,8,0,0.0,157.0,1.7,16.0,157.0,124.16,102.32
2016,5,11,8,15,5.5,182.5,1.65,16.0,186.0,142.7,117.71
2016,5,11,8,30,11.0,208.0,1.6,16.0,215.0,160.92,132.65
2016,5,11,8,45,43.0,261.5,1.55,16.5,291.5,183.07,150.44
2016,5,11,9,0,75.0,315.0,1.5,17.0,368.0,214.65,167.23
2016,5,11,9,15,306.0,289.0,1.45,17.5,523.0,204.67,148.42
2016,5,11,9,30,537.0,263.0,1.4,18.0,678.0,235.12,159.35
2016,5,11,9,45,711.0,196.0,1.4,18.5,770.0,261.5,172.92
2016,5,11,10,0,885.0,129.0,1.4,19.0,862.0,320.56,215.89
2016,5,11,10,15,891.5,130.5,1.4,19.0,889.5,375.24,263.33
2016,5,11,10,30,898.0,132.0,1.4,19.0,917.0,430.08,310.53
2016,5,11,10,45,903.0,132.5,1.45,19.5,937.5,483.57,355.29
2016,5,11,11,0,908.0,133.0,1.5,20.0,958.0,536.64,398.41
2016,5,11,11,15,911.0,133.5,1.55,20.0,971.0,588.05,439.8
2016,5,11,11,30,914.0,134.0,1.6,20.0,984.0,638.46,479.34
2016,5,11,11,45,918.5,132.0,1.65,20.0,990.5,686.79,516.42
2016,5,11,12,0,923.0,130.0,1.7,20.0,997.0,733.77,551.71
2016,5,11,12,15,922.5,129.5,1.75,20.0,994.5,776.81,583.5
2016,5,11,12,30,922.0,129.0,1.8,20.0,992.0,817.71,612.53
2016,5,11,12,45,919.0,128.5,1.9,20.5,981.5,854.28,636.75
2016,5,11,13,0,916.0,128.0,2.0,21.0,971.0,888.14,659.07
2016,5,11,13,15,912.0,127.5,2.05,21.0,953.5,918.26,679.65
2016,5,11,13,30,908.0,127.0,2.1,21.0,936.0,945.31,698.28
2016,5,11,13,45,901.5,126.0,2.15,21.0,911.0,966.39,713.08
2016,5,11,14,0,895.0,125.0,2.2,21.0,886.0,984.07,725.83
2016,5,11,14,15,887.0,123.0,2.2,20.5,854.5,995.84,735.75
2016,5,11,14,30,879.0,121.0,2.2,20.0,823.0,1004.06,743.57
2016,5,11,14,45,867.5,119.5,2.2,20.0,785.5,1005.81,745.95
2016,5,11,15,0,856.0,118.0,2.2,20.0,748.0,1016.74,754.58
2016,5,11,15,15,842.5,115.0,2.15,19.5,705.5,1007.86,751.13
2016,5,11,15,30,829.0,112.0,2.1,19.0,663.0,995.48,745.69
2016,5,11,15,45,812.0,108.5,2.1,19.0,616.5,975.62,734.58
2016,5,11,16,0,795.0,105.0,2.1,19.0,570.0,952.58,721.43
2016,5,11,16,15,772.0,100.5,2.05,18.5,520.0,919.39,702.14
2016,5,11,16,30,749.0,96.0,2.0,18.0,470.0,883.56,680.84
2016,5,11,16,45,720.5,90.5,1.95,18.0,418.5,845.35,656.24
2016,5,11,17,0,692.0,85.0,1.9,18.0,367.0,799.28,625.56
2016,5,11,17,15,650.0,79.0,1.8,17.5,315.0,738.71,584.3
2016,5,11,17,30,608.0,73.0,1.7,17.0,263.0,677.84,541.35
2016,5,11,17,45,551.0,65.0,1.65,16.5,213.0,601.49,485.11
2016,5,11,18,0,494.0,57.0,1.6,16.0,163.0,526.76,427.25
2016,5,11,18,15,403.0,47.0,1.55,15.0,118.5,424.78,345.55
2016,5,11,18,30,312.0,37.0,1.5,14.0,74.0,328.57,262.87
2016,5,11,18,45,156.0,24.0,1.45,13.5,42.5,179.41,108.23
2016,5,11,19,0,0.0,11.0,1.4,13.0,11.0,9.39,0.0
2016,5,11,19,15,0.0,5.5,1.45,13.0,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,12,5,15,66.5,14.0,2.25,10.5,19.5,11.95,0.0
2016,5,12,5,30,133.0,28.0,2.4,11.0,39.0,21.59,10.33
2016,5,12,5,45,230.0,43.5,2.55,11.5,77.5,33.28,23.36
2016,5,12,6,0,327.0,59.0,2.7,12.0,116.0,44.77,34.2
2016,5,12,6,15,163.5,51.0,2.7,12.0,79.5,39.66,30.05
2016,5,12,6,30,0.0,43.0,2.7,12.0,43.0,35.53,26.49
2016,5,12,6,45,0.0,53.0,2.75,12.5,53.0,43.85,33.94
2016,5,12,7,0,0.0,63.0,2.8,13.0,63.0,52.19,41.26
2016,5,12,7,15,0.0,103.0,2.75,13.5,103.0,83.37,68.7
2016,5,12,7,30,0.0,143.0,2.7,14.0,143.0,112.56,93.85
2016,5,12,7,45,0.5,153.0,2.65,14.5,153.5,120.52,100.2
2016,5,12,8,0,1.0,163.0,2.6,15.0,164.0,128.38,106.43
2016,5,12,8,15,7.5,189.5,2.55,15.0,195.0,147.52,122.42
2016,5,12,8,30,14.0,216.0,2.5,15.0,226.0,166.31,137.95
2016,5,12,8,45,32.5,258.0,2.5,15.5,281.5,180.99,149.61
2016,5,12,9,0,51.0,300.0,2.5,16.0,337.0,206.52,162.13
2016,5,12,9,15,153.0,330.5,2.4,16.5,448.0,227.54,172.97
2016,5,12,9,30,255.0,361.0,2.3,17.0,559.0,261.12,192.89
2016,5,12,9,45,263.5,376.5,2.25,17.5,588.5,293.83,217.48
2016,5,12,10,0,272.0,392.0,2.2,18.0,618.0,328.04,244.09
2016,5,12,10,15,566.0,269.0,2.15,18.0,759.0,355.21,258.98
2016,5,12,10,30,860.0,146.0,2.1,18.0,900.0,426.21,311.61
2016,5,12,10,45,867.5,145.5,2.1,18.5,920.5,478.23,355.42
2016,5,12,11,0,875.0,145.0,2.1,19.0,941.0,530.1,397.92
2016,5,12,11,15,877.5,146.0,2.1,19.0,954.0,580.03,438.5
2016,5,12,11,30,880.0,147.0,2.1,19.0,967.0,629.0,477.22
2016,5,12,11,45,881.0,147.5,2.1,19.0,972.0,675.55,513.17
2016,5,12,12,0,882.0,148.0,2.1,19.0,977.0,720.65,547.19
2016,5,12,12,15,881.0,148.0,2.1,19.0,975.0,762.31,578.04
2016,5,12,12,30,880.0,148.0,2.1,19.0,973.0,801.95,606.77
2016,5,12,12,45,856.0,161.5,2.15,19.0,957.0,842.05,634.48
2016,5,12,13,0,832.0,175.0,2.2,19.0,941.0,870.68,654.3
2016,5,12,13,15,827.5,174.0,2.25,19.0,924.0,899.23,674.19
2016,5,12,13,30,823.0,173.0,2.3,19.0,907.0,924.76,692.09
2016,5,12,13,45,815.0,171.5,2.35,19.0,882.0,943.45,705.52
2016,5,12,14,0,807.0,170.0,2.4,19.0,857.0,958.74,716.86
2016,5,12,14,15,797.5,167.5,2.4,18.5,826.5,968.17,725.35
2016,5,12,14,30,788.0,165.0,2.4,18.0,796.0,974.09,731.72
2016,5,12,14,45,778.5,160.5,2.45,18.0,760.0,974.48,733.72
2016,5,12,15,0,769.0,156.0,2.5,18.0,724.0,979.65,739.15
2016,5,12,15,15,753.0,152.5,2.55,18.0,682.0,968.06,733.39
2016,5,12,15,30,737.0,149.0,2.6,18.0,640.0,953.18,725.65
2016,5,12,15,45,722.0,142.0,2.65,18.0,595.0,932.05,713.69
2016,5,12,16,0,707.0,135.0,2.7,18.0,550.0,907.91,699.65
2016,5,12,16,15,681.0,130.0,2.75,17.5,501.5,872.41,678.83
2016,5,12,16,30,655.0,125.0,2.8,17.0,453.0,834.57,655.99
2016,5,12,16,45,601.0,115.5,2.9,16.5,391.5,762.3,607.73
2016,5,12,17,0,547.0,106.0,3.0,16.0,330.0,689.44,557.46
2016,5,12,17,15,483.0,105.0,3.0,15.5,283.0,609.22,499.14
2016,5,12,17,30,419.0,104.0,3.0,15.0,236.0,541.56,448.43
2016,5,12,17,45,411.0,86.5,3.05,15.0,196.5,502.17,417.39
2016,5,12,18,0,403.0,69.0,3.1,15.0,157.0,461.46,383.3
2016,5,12,18,15,316.5,56.0,3.05,14.5,113.5,364.22,301.49
2016,5,12,18,30,230.0,43.0,3.0,14.0,70.0,273.25,220.75
2016,5,12,18,45,115.0,26.5,2.95,13.5,40.0,156.16,98.73
2016,5,12,19,0,0.0,10.0,2.9,13.0,10.0,8.54,0.0
2016,5,12,19,15,0.0,5.0,2.9,12.5,5.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,86.0,14.5,2.7,10.0,21.0,12.38,0.0
2016,5,13,5,30,172.0,29.0,2.8,10.0,42.0,22.44,11.46
2016,5,13,5,45,276.5,42.5,2.95,10.5,82.5,32.7,23.0
2016,5,13,6,0,381.0,56.0,3.1,11.0,123.0,42.84,32.65
2016,5,13,6,15,453.0,66.0,3.1,11.5,171.5,52.02,41.2
2016,5,13,6,30,525.0,76.0,3.1,12.0,220.0,58.85,47.43
2016,5,13,6,45,571.0,85.0,3.15,12.5,271.0,64.46,52.39
2016,5,13,7,0,617.0,94.0,3.2,13.0,322.0,69.86,57.0
2016,5,13,7,15,507.5,127.0,3.15,13.0,333.0,88.95,73.74
2016,5,13,7,30,398.0,160.0,3.1,13.0,344.0,107.13,89.46
2016,5,13,7,45,574.0,137.0,3.1,13.5,436.0,93.16,76.75
2016,5,13,8,0,750.0,114.0,3.1,14.0,528.0,77.79,62.94
2016,5,13,8,15,488.0,198.5,3.1,14.0,477.0,125.21,103.86
2016,5,13,8,30,226.0,283.0,3.1,14.0,426.0,185.62,155.02
2016,5,13,8,45,300.5,287.5,3.1,14.5,492.5,176.33,146.34
2016,5,13,9,0,375.0,292.0,3.1,15.0,559.0,186.77,142.67
2016,5,13,9,15,295.0,330.0,3.15,15.0,547.5,227.01,168.53
2016,5,13,9,30,215.0,368.0,3.2,15.0,536.0,272.83,205.84
2016,5,13,9,45,217.5,384.5,3.25,15.5,560.0,302.18,228.29
2016,5,13,10,0,220.0,401.0,3.3,16.0,584.0,332.24,252.05
2016,5,13,10,15,270.0,404.5,3.35,16.0,636.5,359.14,272.86
2016,5,13,10,30,320.0,408.0,3.4,16.0,689.0,403.63,307.88
2016,5,13,10,45,619.5,266.5,3.5,16.5,825.5,452.33,343.91
2016,5,13,11,0,919.0,125.0,3.6,17.0,962.0,538.74,411.41
2016,5,13,11,15,921.5,125.5,3.7,17.0,975.0,590.15,454.46
2016,5,13,11,30,924.0,126.0,3.8,17.0,988.0,640.5,495.78
2016,5,13,11,45,926.0,125.5,3.9,17.0,994.0,688.53,534.45
2016,5,13,12,0,928.0,125.0,4.0,17.0,1000.0,735.05,571.19
2016,5,13,12,15,927.5,124.5,4.05,17.0,997.5,778.05,604.5
2016,5,13,12,30,927.0,124.0,4.1,17.0,995.0,818.92,634.69
2016,5,13,12,45,925.0,124.0,4.15,17.0,985.0,856.67,661.71
2016,5,13,13,0,923.0,124.0,4.2,17.0,975.0,891.8,686.83
2016,5,13,13,15,919.5,123.0,4.2,17.0,958.0,921.92,708.17
2016,5,13,13,30,916.0,122.0,4.2,17.0,941.0,948.96,727.39
2016,5,13,13,45,915.5,118.0,4.25,17.0,918.0,972.67,744.66
2016,5,13,14,0,915.0,114.0,4.3,17.0,895.0,993.04,759.74
2016,5,13,14,15,908.0,112.5,4.25,16.5,864.0,1006.32,770.94
2016,5,13,14,30,901.0,111.0,4.2,16.0,833.0,1016.04,779.91
