Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,14,45,897.0,106.5,4.2,16.0,797.5,1021.94,785.28
2016,5,13,15,0,893.0,102.0,4.2,16.0,762.0,1024.22,788.36
2016,5,13,15,15,881.0,99.5,4.15,15.5,720.0,1017.14,786.31
2016,5,13,15,30,869.0,97.0,4.1,15.0,678.0,1006.59,782.05
2016,5,13,15,45,859.5,92.0,4.05,15.0,633.0,992.2,773.77
2016,5,13,16,0,850.0,87.0,4.0,15.0,588.0,974.47,763.26
2016,5,13,16,15,830.0,84.0,3.9,14.5,538.0,957.11,754.16
2016,5,13,16,30,810.0,81.0,3.8,14.0,488.0,925.36,734.66
2016,5,13,16,45,788.0,76.0,3.75,14.0,437.0,886.52,708.76
2016,5,13,17,0,766.0,71.0,3.7,14.0,386.0,845.48,680.78
2016,5,13,17,15,728.5,66.5,3.6,13.5,333.5,788.91,641.35
2016,5,13,17,30,691.0,62.0,3.5,13.0,281.0,731.49,599.89
2016,5,13,17,45,639.0,56.0,3.45,13.0,230.0,665.52,549.0
2016,5,13,18,0,587.0,50.0,3.4,13.0,179.0,595.16,492.15
2016,5,13,18,15,501.5,42.0,3.2,12.5,132.0,497.08,410.71
2016,5,13,18,30,416.0,34.0,3.0,12.0,85.0,404.29,328.68
2016,5,13,18,45,270.0,23.0,2.85,11.5,50.0,266.35,179.99
2016,5,13,19,0,124.0,12.0,2.7,11.0,15.0,93.93,0.0
2016,5,13,19,15,62.0,6.0,2.7,10.5,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,129.5,13.0,2.1,12.0,24.0,11.1,0.0
2016,5,14,5,30,259.0,26.0,2.2,12.0,48.0,21.29,10.82
2016,5,14,5,45,367.5,36.0,2.35,12.5,89.5,29.16,19.78
2016,5,14,6,0,476.0,46.0,2.5,13.0,131.0,36.92,27.17
2016,5,14,6,15,543.0,53.0,2.5,13.0,180.0,41.89,31.94
2016,5,14,6,30,610.0,60.0,2.5,13.0,229.0,46.81,36.49
2016,5,14,6,45,649.5,67.0,2.55,13.5,279.5,51.38,40.52
2016,5,14,7,0,689.0,74.0,2.6,14.0,330.0,55.79,44.29
2016,5,14,7,15,402.0,134.5,2.5,14.0,289.0,92.48,76.55
2016,5,14,7,30,115.0,195.0,2.4,14.0,248.0,135.18,113.45
2016,5,14,7,45,113.0,218.0,2.3,14.5,275.5,148.52,124.22
2016,5,14,8,0,111.0,241.0,2.2,15.0,303.0,161.34,134.45
2016,5,14,8,15,101.0,261.5,2.1,15.0,321.5,181.81,151.28
2016,5,14,8,30,91.0,282.0,2.0,15.0,340.0,193.78,160.78
2016,5,14,8,45,120.5,307.5,1.95,15.5,390.0,195.69,161.58
2016,5,14,9,0,150.0,333.0,1.9,16.0,440.0,213.55,165.73
2016,5,14,9,15,94.5,327.0,1.9,16.0,396.0,234.45,180.46
2016,5,14,9,30,39.0,321.0,1.9,16.0,352.0,233.61,181.19
2016,5,14,9,45,37.0,331.0,1.9,16.5,361.0,246.38,190.67
2016,5,14,10,0,35.0,341.0,1.9,17.0,370.0,259.01,200.06
2016,5,14,10,15,26.5,320.5,1.95,17.0,343.0,249.3,192.82
2016,5,14,10,30,18.0,300.0,2.0,17.0,316.0,245.73,190.32
2016,5,14,10,45,14.5,266.0,2.05,17.5,279.5,221.12,170.95
2016,5,14,11,0,11.0,232.0,2.1,18.0,243.0,194.85,150.27
2016,5,14,11,15,39.5,335.5,2.15,18.0,373.5,288.24,222.59
2016,5,14,11,30,68.0,439.0,2.2,18.0,504.0,389.8,299.13
2016,5,14,11,45,41.0,358.0,2.25,18.0,397.5,318.83,245.46
2016,5,14,12,0,14.0,277.0,2.3,18.0,291.0,239.45,184.77
2016,5,14,12,15,19.0,314.5,2.35,18.0,333.0,276.03,213.34
2016,5,14,12,30,24.0,352.0,2.4,18.0,375.0,319.44,246.56
2016,5,14,12,45,33.5,376.5,2.45,18.0,408.0,353.69,272.76
2016,5,14,13,0,43.0,401.0,2.5,18.0,441.0,389.65,300.15
2016,5,14,13,15,163.0,415.0,2.55,18.0,562.5,526.08,404.93
2016,5,14,13,30,283.0,429.0,2.6,18.0,684.0,673.21,513.7
2016,5,14,13,45,183.0,416.0,2.65,18.0,579.0,569.88,437.11
2016,5,14,14,0,83.0,403.0,2.7,18.0,474.0,456.56,352.28
2016,5,14,14,15,304.5,343.5,2.75,18.0,590.5,654.57,505.84
2016,5,14,14,30,526.0,284.0,2.8,18.0,707.0,841.96,643.98
2016,5,14,14,45,489.0,281.5,2.85,18.0,660.5,815.56,624.89
2016,5,14,15,0,452.0,279.0,2.9,18.0,614.0,786.14,605.31
2016,5,14,15,15,247.5,277.0,2.9,17.5,459.0,564.28,442.68
2016,5,14,15,30,43.0,275.0,2.9,17.0,304.0,317.47,250.95
2016,5,14,15,45,139.5,265.5,2.95,17.0,350.0,431.38,344.67
2016,5,14,16,0,236.0,256.0,3.0,17.0,396.0,522.59,418.23
2016,5,14,16,15,149.0,231.0,2.95,16.5,317.0,409.59,330.24
2016,5,14,16,30,62.0,206.0,2.9,16.0,238.0,276.53,224.08
2016,5,14,16,45,148.0,184.5,2.9,16.0,249.0,358.29,293.96
2016,5,14,17,0,234.0,163.0,2.9,16.0,260.0,435.59,358.45
2016,5,14,17,15,210.5,145.0,2.85,15.5,223.5,390.49,323.24
2016,5,14,17,30,187.0,127.0,2.8,15.0,187.0,327.03,273.04
2016,5,14,17,45,170.5,105.5,2.75,15.0,152.5,284.29,237.89
2016,5,14,18,0,154.0,84.0,2.7,15.0,118.0,257.89,214.76
2016,5,14,18,15,217.5,63.0,2.55,14.5,97.5,278.02,230.87
2016,5,14,18,30,281.0,42.0,2.4,14.0,77.0,309.41,251.3
2016,5,14,18,45,166.5,27.0,2.25,13.5,45.5,195.9,134.35
2016,5,14,19,0,52.0,12.0,2.1,13.0,14.0,45.38,0.0
2016,5,14,19,15,26.0,6.0,2.1,13.0,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,5,15,87.0,15.0,2.2,11.5,22.5,12.8,0.0
2016,5,15,5,30,174.0,30.0,2.2,12.0,45.0,23.18,12.6
2016,5,15,5,45,283.0,42.5,2.25,12.5,85.5,32.7,22.91
2016,5,15,6,0,392.0,55.0,2.3,13.0,126.0,44.02,33.48
2016,5,15,6,15,463.0,64.0,2.15,13.5,173.5,50.24,39.32
2016,5,15,6,30,534.0,73.0,2.0,14.0,221.0,56.33,44.83
2016,5,15,6,45,591.5,78.0,1.85,14.5,273.5,59.07,47.19
2016,5,15,7,0,649.0,83.0,1.7,15.0,326.0,61.84,49.45
2016,5,15,7,15,684.0,88.0,1.65,15.5,377.5,64.33,51.4
2016,5,15,7,30,719.0,93.0,1.6,16.0,429.0,66.74,53.22
2016,5,15,7,45,750.5,95.5,1.55,16.5,480.5,73.69,58.96
2016,5,15,8,0,782.0,98.0,1.5,17.0,532.0,74.38,59.23
2016,5,15,8,15,801.5,101.0,1.5,17.5,580.0,75.2,59.61
2016,5,15,8,30,821.0,104.0,1.5,18.0,628.0,75.95,59.94
2016,5,15,8,45,840.5,105.0,1.5,18.5,673.5,75.37,59.15
2016,5,15,9,0,860.0,106.0,1.5,19.0,719.0,104.23,66.12
2016,5,15,9,15,871.5,108.0,1.55,19.0,758.5,156.72,88.49
2016,5,15,9,30,883.0,110.0,1.6,19.0,798.0,210.67,125.04
2016,5,15,9,45,897.5,108.5,1.65,19.5,833.5,264.36,167.74
2016,5,15,10,0,912.0,107.0,1.7,20.0,869.0,319.37,214.39
2016,5,15,10,15,918.5,108.5,1.85,20.0,896.5,374.94,263.1
2016,5,15,10,30,925.0,110.0,2.0,20.0,924.0,430.63,311.64
2016,5,15,10,45,929.5,110.5,2.15,20.5,944.5,484.7,357.47
2016,5,15,11,0,934.0,111.0,2.3,21.0,965.0,538.26,401.66
2016,5,15,11,15,936.5,111.5,2.4,21.0,978.0,590.04,443.96
2016,5,15,11,30,939.0,112.0,2.5,21.0,991.0,640.71,484.37
2016,5,15,11,45,937.5,114.0,2.7,21.0,996.0,688.74,522.35
2016,5,15,12,0,936.0,116.0,2.9,21.0,1001.0,734.99,558.31
2016,5,15,12,15,935.5,116.0,2.95,21.0,998.5,778.4,590.92
2016,5,15,12,30,935.0,116.0,3.0,21.0,996.0,819.68,620.17
2016,5,15,12,45,934.0,114.5,3.15,21.0,986.5,856.93,646.63
2016,5,15,13,0,933.0,113.0,3.3,21.0,977.0,891.52,671.28
2016,5,15,13,15,929.5,112.5,3.35,21.0,959.5,922.04,692.56
2016,5,15,13,30,926.0,112.0,3.4,21.0,942.0,949.47,711.81
2016,5,15,13,45,920.0,111.0,3.5,21.0,917.5,970.92,727.45
2016,5,15,14,0,914.0,110.0,3.6,21.0,893.0,988.95,740.96
2016,5,15,14,15,906.5,108.5,3.65,20.5,862.0,1001.55,752.09
2016,5,15,14,30,899.0,107.0,3.7,20.0,831.0,1010.6,761.06
2016,5,15,14,45,889.5,105.0,3.75,20.0,794.0,1013.59,764.69
2016,5,15,15,0,880.0,103.0,3.8,20.0,757.0,1013.01,766.12
2016,5,15,15,15,867.5,100.5,3.85,19.5,715.0,1005.36,764.38
2016,5,15,15,30,855.0,98.0,3.9,19.0,673.0,994.29,760.47
2016,5,15,15,45,837.0,96.0,4.0,19.0,626.0,987.0,758.16
2016,5,15,16,0,819.0,94.0,4.1,19.0,579.0,964.57,745.36
2016,5,15,16,15,797.5,90.5,4.1,18.5,530.0,933.81,727.52
2016,5,15,16,30,776.0,87.0,4.1,18.0,481.0,900.39,707.58
2016,5,15,16,45,744.5,83.5,4.1,18.0,429.0,854.89,677.19
2016,5,15,17,0,713.0,80.0,4.1,18.0,377.0,807.6,644.91
2016,5,15,17,15,673.5,75.0,4.0,17.5,325.5,756.03,609.3
2016,5,15,17,30,634.0,70.0,3.9,17.0,274.0,698.21,567.64
2016,5,15,17,45,572.5,64.0,3.85,16.5,223.5,619.9,508.47
2016,5,15,18,0,511.0,58.0,3.8,16.0,173.0,543.36,447.94
2016,5,15,18,15,425.0,48.5,3.7,15.5,127.5,445.18,366.98
2016,5,15,18,30,339.0,39.0,3.6,15.0,82.0,352.21,286.23
2016,5,15,18,45,207.0,26.0,3.5,14.5,48.5,227.91,160.92
2016,5,15,19,0,75.0,13.0,3.4,14.0,15.0,61.84,0.0
2016,5,15,19,15,37.5,6.5,3.4,13.5,7.5,5.55,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,16,5,15,85.0,15.0,2.0,11.5,22.5,11.67,0.0
2016,5,16,5,30,170.0,30.0,2.0,12.0,45.0,23.16,12.84
2016,5,16,5,45,269.0,43.5,2.05,12.5,84.5,33.37,23.54
2016,5,16,6,0,368.0,57.0,2.1,13.0,124.0,43.45,33.01
2016,5,16,6,15,437.5,66.5,2.05,13.5,171.0,52.06,40.96
2016,5,16,6,30,507.0,76.0,2.0,14.0,218.0,58.44,46.71
2016,5,16,6,45,561.0,82.5,2.0,14.5,269.0,62.17,49.93
2016,5,16,7,0,615.0,89.0,2.0,15.0,320.0,65.84,52.97
2016,5,16,7,15,651.0,94.5,2.0,15.5,371.0,68.48,55.03
2016,5,16,7,30,687.0,100.0,2.0,16.0,422.0,71.03,56.96
2016,5,16,7,45,719.0,103.0,2.05,17.0,473.0,71.74,57.15
2016,5,16,8,0,751.0,106.0,2.1,18.0,524.0,79.47,63.37
2016,5,16,8,15,771.5,109.5,2.1,18.5,571.5,80.39,63.81
2016,5,16,8,30,792.0,113.0,2.1,19.0,619.0,81.23,64.2
2016,5,16,8,45,810.5,114.5,2.1,19.5,664.0,80.67,63.41
2016,5,16,9,0,829.0,116.0,2.1,20.0,709.0,99.73,61.85
2016,5,16,9,15,841.0,118.5,2.1,20.0,748.0,151.57,84.95
2016,5,16,9,30,853.0,121.0,2.1,20.0,787.0,214.04,128.66
2016,5,16,9,45,870.0,118.5,2.1,20.5,822.5,266.1,169.95
2016,5,16,10,0,887.0,116.0,2.1,21.0,858.0,319.73,215.27
2016,5,16,10,15,894.0,117.5,2.1,21.0,885.5,374.13,262.66
2016,5,16,10,30,901.0,119.0,2.1,21.0,913.0,428.73,309.8
2016,5,16,10,45,905.5,120.0,2.15,21.5,933.5,481.92,354.41
2016,5,16,11,0,910.0,121.0,2.2,22.0,954.0,534.66,397.37
2016,5,16,11,15,913.0,121.5,2.25,22.0,967.0,585.58,438.53
2016,5,16,11,30,916.0,122.0,2.3,22.0,980.0,635.51,477.87
2016,5,16,11,45,916.5,122.5,2.35,22.0,985.5,682.69,514.27
2016,5,16,12,0,917.0,123.0,2.4,22.0,991.0,728.28,548.71
2016,5,16,12,15,916.5,123.0,2.45,22.0,989.0,770.99,580.44
2016,5,16,12,30,916.0,123.0,2.5,22.0,987.0,811.62,609.15
2016,5,16,12,45,915.0,122.0,2.6,22.0,977.5,848.73,634.99
2016,5,16,13,0,914.0,121.0,2.7,22.0,968.0,883.27,659.09
2016,5,16,13,15,910.0,120.5,2.75,22.0,951.0,912.92,679.54
2016,5,16,13,30,906.0,120.0,2.8,22.0,934.0,939.53,698.03
2016,5,16,13,45,900.5,118.5,2.85,22.0,909.5,960.62,712.93
2016,5,16,14,0,895.0,117.0,2.9,22.0,885.0,978.36,725.77
2016,5,16,14,15,887.5,115.5,2.9,22.0,854.5,990.76,734.81
2016,5,16,14,30,880.0,114.0,2.9,22.0,824.0,999.69,741.73
2016,5,16,14,45,866.5,114.0,2.95,22.0,786.5,1000.78,744.11
2016,5,16,15,0,853.0,114.0,3.0,22.0,749.0,998.42,744.41
2016,5,16,15,15,839.5,111.5,3.0,21.5,707.5,1002.47,750.2
2016,5,16,15,30,826.0,109.0,3.0,21.0,666.0,990.6,745.43
2016,5,16,15,45,803.0,108.0,3.05,21.0,618.5,967.62,732.36
2016,5,16,16,0,780.0,107.0,3.1,21.0,571.0,941.59,717.25
2016,5,16,16,15,757.5,103.5,3.1,20.5,522.0,910.25,699.35
2016,5,16,16,30,735.0,100.0,3.1,20.0,473.0,882.79,683.93
2016,5,16,16,45,703.0,95.5,3.1,20.0,422.0,836.65,653.62
2016,5,16,17,0,671.0,91.0,3.1,20.0,371.0,788.95,621.65
2016,5,16,17,15,630.0,85.0,3.05,19.0,320.0,729.74,582.28
2016,5,16,17,30,589.0,79.0,3.0,18.0,269.0,670.16,541.02
2016,5,16,17,45,529.5,71.0,2.95,17.5,219.5,592.01,482.51
2016,5,16,18,0,470.0,63.0,2.9,17.0,170.0,515.56,422.63
2016,5,16,18,15,384.0,53.0,2.85,16.5,125.5,417.87,342.9
2016,5,16,18,30,298.0,43.0,2.8,16.0,81.0,323.45,261.65
2016,5,16,18,45,179.0,28.5,2.75,15.5,48.5,209.84,150.09
2016,5,16,19,0,60.0,14.0,2.7,15.0,16.0,52.59,0.0
2016,5,16,19,15,30.0,7.0,2.65,14.5,8.0,25.08,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,133.0,14.5,1.85,14.5,26.0,11.74,0.0
2016,5,17,5,30,266.0,29.0,1.9,15.0,52.0,23.79,13.36
2016,5,17,5,45,369.0,39.0,1.95,15.5,94.5,31.56,21.71
2016,5,17,6,0,472.0,49.0,2.0,16.0,137.0,39.23,28.91
2016,5,17,6,15,538.5,56.5,2.0,16.5,186.0,44.51,33.81
2016,5,17,6,30,605.0,64.0,2.0,17.0,235.0,49.71,38.46
2016,5,17,6,45,652.0,69.5,2.05,17.5,287.0,53.13,41.38
2016,5,17,7,0,699.0,75.0,2.1,18.0,339.0,56.48,44.15
2016,5,17,7,15,731.5,79.5,2.15,18.5,391.0,64.22,50.66
2016,5,17,7,30,764.0,84.0,2.2,19.0,443.0,66.76,52.58
2016,5,17,7,45,788.5,87.5,2.3,19.5,494.0,68.37,53.67
2016,5,17,8,0,813.0,91.0,2.4,20.0,545.0,69.91,54.69
2016,5,17,8,15,831.5,94.5,2.4,20.5,593.5,71.26,55.54
2016,5,17,8,30,850.0,98.0,2.4,21.0,642.0,72.5,56.3
2016,5,17,8,45,864.0,100.5,2.45,21.5,686.5,83.7,65.45
2016,5,17,9,0,878.0,103.0,2.5,22.0,731.0,106.21,64.96
2016,5,17,9,15,888.5,105.0,2.45,22.0,770.5,159.43,88.49
2016,5,17,9,30,899.0,107.0,2.4,22.0,810.0,214.01,125.75
2016,5,17,9,45,908.0,108.5,2.4,22.5,844.0,269.15,169.75
2016,5,17,10,0,917.0,110.0,2.4,23.0,878.0,325.1,217.1
2016,5,17,10,15,923.0,111.5,2.35,23.0,905.5,380.68,265.27
2016,5,17,10,30,929.0,113.0,2.3,23.0,933.0,436.34,313.02
2016,5,17,10,45,932.5,114.0,2.3,23.5,953.0,490.44,358.03
2016,5,17,11,0,936.0,115.0,2.3,24.0,973.0,543.94,401.17
2016,5,17,11,15,938.0,116.0,2.25,24.0,986.0,595.85,442.4
2016,5,17,11,30,940.0,117.0,2.2,24.0,999.0,646.63,481.53
2016,5,17,11,45,940.0,117.5,2.15,24.5,1004.0,694.47,516.45
2016,5,17,12,0,940.0,118.0,2.1,25.0,1009.0,740.62,549.05
2016,5,17,12,15,939.0,118.0,2.05,25.0,1006.5,783.79,579.76
2016,5,17,12,30,938.0,118.0,2.0,25.0,1004.0,824.79,607.01
2016,5,17,12,45,935.5,117.5,2.0,25.5,993.5,861.79,630.11
2016,5,17,13,0,933.0,117.0,2.0,26.0,983.0,896.09,651.25
2016,5,17,13,15,929.0,116.5,2.0,26.0,965.5,926.21,670.87
2016,5,17,13,30,925.0,116.0,2.0,26.0,948.0,953.23,688.5
2016,5,17,13,45,918.5,115.0,2.0,26.0,923.0,974.25,702.35
2016,5,17,14,0,912.0,114.0,2.0,26.0,898.0,991.83,714.15
2016,5,17,14,15,904.5,112.5,2.05,25.5,867.0,1004.46,724.97
2016,5,17,14,30,897.0,111.0,2.1,25.0,836.0,1013.56,733.78
2016,5,17,14,45,887.5,109.0,2.15,25.0,799.0,1016.6,737.49
2016,5,17,15,0,878.0,107.0,2.2,25.0,762.0,1016.1,739.16
2016,5,17,15,15,865.5,104.5,2.25,25.0,720.0,1008.53,736.46
2016,5,17,15,30,853.0,102.0,2.3,25.0,678.0,997.56,731.73
2016,5,17,15,45,836.0,99.0,2.35,25.0,631.5,990.31,729.57
2016,5,17,16,0,819.0,96.0,2.4,25.0,585.0,967.68,717.32
2016,5,17,16,15,798.0,92.5,2.4,24.5,535.5,937.44,700.98
2016,5,17,16,30,777.0,89.0,2.4,24.0,486.0,904.53,682.63
2016,5,17,16,45,584.0,115.5,2.45,23.5,396.0,747.12,577.28
2016,5,17,17,0,391.0,142.0,2.5,23.0,306.0,578.43,457.22
2016,5,17,17,15,514.0,106.5,2.4,22.0,292.0,640.44,508.41
2016,5,17,17,30,637.0,71.0,2.3,21.0,278.0,702.85,556.19
2016,5,17,17,45,577.0,65.0,2.25,20.5,227.5,625.7,499.31
2016,5,17,18,0,517.0,59.0,2.2,20.0,177.0,550.21,442.02
2016,5,17,18,15,434.0,49.5,2.15,19.0,131.5,454.12,366.41
2016,5,17,18,30,351.0,40.0,2.1,18.0,86.0,362.95,290.43
2016,5,17,18,45,223.5,27.0,2.05,17.5,52.0,242.55,175.31
2016,5,17,19,0,96.0,14.0,2.0,17.0,18.0,103.52,0.0
2016,5,17,19,15,48.0,7.0,1.95,16.5,9.0,36.57,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,18,5,15,113.0,15.0,1.3,15.5,25.5,11.71,0.0
2016,5,18,5,30,226.0,30.0,1.3,16.0,51.0,23.3,13.09
2016,5,18,5,45,322.5,42.0,1.35,16.5,91.5,33.91,23.68
2016,5,18,6,0,419.0,54.0,1.4,17.0,132.0,43.08,32.18
2016,5,18,6,15,485.0,62.5,1.3,17.0,179.5,48.94,37.66
2016,5,18,6,30,551.0,71.0,1.2,17.0,227.0,54.68,42.84
2016,5,18,6,45,596.5,77.5,1.15,17.5,277.5,58.55,46.15
2016,5,18,7,0,642.0,84.0,1.1,18.0,328.0,62.32,49.25
2016,5,18,7,15,675.0,89.5,1.0,18.5,378.5,65.1,51.41
2016,5,18,7,30,708.0,95.0,0.9,19.0,429.0,67.77,53.43
2016,5,18,7,45,732.0,99.5,0.85,19.5,478.5,69.52,54.62
2016,5,18,8,0,756.0,104.0,0.8,20.0,528.0,77.99,61.54
2016,5,18,8,15,775.0,108.0,0.8,20.5,575.0,79.29,62.29
2016,5,18,8,30,794.0,112.0,0.8,21.0,622.0,80.47,62.96
2016,5,18,8,45,805.5,116.5,0.85,21.5,664.0,81.69,63.68
2016,5,18,9,0,817.0,121.0,0.9,22.0,706.0,105.0,64.17
2016,5,18,9,15,828.5,123.5,1.0,22.5,744.5,156.05,87.31
2016,5,18,9,30,840.0,126.0,1.1,23.0,783.0,208.74,123.03
2016,5,18,9,45,852.0,126.0,1.2,23.5,817.0,269.19,170.4
2016,5,18,10,0,864.0,126.0,1.3,24.0,851.0,322.07,214.41
2016,5,18,10,15,870.5,127.5,1.4,24.0,877.5,375.03,259.77
2016,5,18,10,30,877.0,129.0,1.5,24.0,904.0,428.17,304.93
2016,5,18,10,45,879.5,131.0,1.6,24.0,923.5,479.89,348.26
2016,5,18,11,0,882.0,133.0,1.7,24.0,943.0,531.01,390.09
2016,5,18,11,15,885.0,134.0,1.75,24.0,956.0,580.93,429.75
2016,5,18,11,30,888.0,135.0,1.8,24.0,969.0,629.94,467.7
2016,5,18,11,45,891.0,133.5,1.85,24.0,975.0,676.04,502.71
2016,5,18,12,0,894.0,132.0,1.9,24.0,981.0,720.77,536.0
2016,5,18,12,15,894.0,132.0,1.95,24.0,979.0,762.96,566.82
2016,5,18,12,30,894.0,132.0,2.0,24.0,977.0,803.2,595.06
2016,5,18,12,45,889.5,133.0,2.05,24.0,967.0,838.51,618.95
2016,5,18,13,0,885.0,134.0,2.1,24.0,957.0,871.2,641.09
2016,5,18,13,15,881.5,133.5,2.15,24.0,940.5,900.64,661.09
2016,5,18,13,30,878.0,133.0,2.2,24.0,924.0,927.16,679.23
2016,5,18,13,45,870.0,133.0,2.3,24.0,899.5,946.95,693.56
2016,5,18,14,0,862.0,133.0,2.4,24.0,875.0,963.43,705.91
2016,5,18,14,15,854.5,131.0,2.45,23.5,845.0,975.09,716.19
2016,5,18,14,30,847.0,129.0,2.5,23.0,815.0,983.35,724.47
2016,5,18,14,45,836.0,127.5,2.55,22.5,778.5,998.35,737.39
2016,5,18,15,0,825.0,126.0,2.6,22.0,742.0,997.02,739.72
2016,5,18,15,15,812.0,123.0,2.6,21.5,701.0,988.53,737.13
2016,5,18,15,30,799.0,120.0,2.6,21.0,660.0,976.67,732.47
2016,5,18,15,45,787.5,114.0,2.65,21.0,616.0,959.58,723.47
2016,5,18,16,0,776.0,108.0,2.7,21.0,572.0,939.3,712.36
2016,5,18,16,15,754.5,104.0,2.7,20.5,524.0,908.41,694.86
2016,5,18,16,30,733.0,100.0,2.7,20.0,476.0,881.32,679.83
2016,5,18,16,45,710.5,93.5,2.7,20.0,426.5,841.73,654.41
2016,5,18,17,0,688.0,87.0,2.7,20.0,377.0,800.22,627.16
2016,5,18,17,15,649.0,81.0,2.7,19.5,326.5,742.49,588.48
2016,5,18,17,30,610.0,75.0,2.7,19.0,276.0,684.32,548.05
2016,5,18,17,45,554.5,68.0,2.75,18.5,226.5,610.43,493.99
2016,5,18,18,0,499.0,61.0,2.8,18.0,177.0,537.98,438.3
2016,5,18,18,15,415.5,51.5,2.8,17.0,132.0,441.98,361.57
2016,5,18,18,30,332.0,42.0,2.8,16.0,87.0,350.83,284.53
2016,5,18,18,45,208.0,29.0,2.85,15.5,53.0,230.4,170.65
2016,5,18,19,0,84.0,16.0,2.9,15.0,19.0,100.16,0.0
2016,5,18,19,15,42.0,8.0,2.95,14.5,9.5,33.63,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,50.5,16.5,3.95,11.0,21.5,13.16,0.0
2016,5,19,5,30,101.0,33.0,4.1,11.0,43.0,25.72,15.55
2016,5,19,5,45,161.5,50.5,4.35,11.5,76.5,38.79,28.47
2016,5,19,6,0,222.0,68.0,4.6,12.0,110.0,51.62,40.44
2016,5,19,6,15,260.0,86.0,4.6,12.5,149.5,64.39,52.14
2016,5,19,6,30,298.0,104.0,4.6,13.0,189.0,76.82,63.29
2016,5,19,6,45,347.5,113.5,4.7,13.5,232.0,80.51,66.43
2016,5,19,7,0,397.0,123.0,4.8,14.0,275.0,86.06,71.08
2016,5,19,7,15,413.5,140.5,4.6,14.5,318.5,96.21,79.65
2016,5,19,7,30,430.0,158.0,4.4,15.0,362.0,105.83,87.62
2016,5,19,7,45,593.0,127.0,4.25,15.5,441.5,85.78,69.71
2016,5,19,8,0,756.0,96.0,4.1,16.0,521.0,72.33,57.67
2016,5,19,8,15,806.0,100.5,4.0,16.0,588.5,74.71,59.55
2016,5,19,8,30,856.0,105.0,3.9,16.0,656.0,77.01,61.36
2016,5,19,8,45,873.0,106.5,3.8,16.5,701.5,87.32,69.9
2016,5,19,9,0,890.0,108.0,3.7,17.0,747.0,112.38,69.63
2016,5,19,9,15,900.0,110.0,3.55,17.0,786.0,166.17,94.84
2016,5,19,9,30,910.0,112.0,3.4,17.0,825.0,221.27,133.73
2016,5,19,9,45,906.5,120.5,3.25,17.5,856.0,278.6,181.11
2016,5,19,10,0,903.0,129.0,3.1,18.0,887.0,335.48,230.57
2016,5,19,10,15,908.5,130.5,3.15,18.0,914.0,390.26,279.22
2016,5,19,10,30,914.0,132.0,3.2,18.0,941.0,445.07,327.54
2016,5,19,10,45,745.5,233.0,3.25,18.5,903.0,488.0,366.63
2016,5,19,11,0,577.0,334.0,3.3,19.0,865.0,526.54,398.94
2016,5,19,11,15,566.0,347.0,3.35,19.0,873.5,568.23,432.34
2016,5,19,11,30,555.0,360.0,3.4,19.0,882.0,608.8,464.08
2016,5,19,11,45,565.5,353.0,3.45,19.5,887.5,646.9,492.81
2016,5,19,12,0,576.0,346.0,3.5,20.0,893.0,684.74,520.8
2016,5,19,12,15,524.5,371.0,3.55,20.0,869.0,702.68,534.02
2016,5,19,12,30,473.0,396.0,3.6,20.0,845.0,715.98,543.59
2016,5,19,12,45,500.0,381.5,3.7,20.0,851.5,755.19,573.2
2016,5,19,13,0,527.0,367.0,3.8,20.0,858.0,793.98,602.23
2016,5,19,13,15,514.5,361.5,3.95,20.0,833.5,805.6,611.57
2016,5,19,13,30,502.0,356.0,4.1,20.0,809.0,814.23,618.97
2016,5,19,13,45,545.0,325.5,4.25,20.0,805.5,847.85,645.45
2016,5,19,14,0,588.0,295.0,4.4,20.0,802.0,879.71,670.67
2016,5,19,14,15,630.0,260.0,4.5,19.5,786.5,908.73,695.38
2016,5,19,14,30,672.0,225.0,4.6,19.0,771.0,932.65,716.66
2016,5,19,14,45,640.0,225.0,4.7,18.5,726.0,914.74,707.13
2016,5,19,15,0,608.0,225.0,4.8,18.0,681.0,893.2,694.98
2016,5,19,15,15,571.0,220.5,4.9,17.5,630.0,851.49,668.39
2016,5,19,15,30,534.0,216.0,5.0,17.0,579.0,814.63,644.7
2016,5,19,15,45,668.5,162.5,5.1,16.5,585.0,903.29,714.51
2016,5,19,16,0,803.0,109.0,5.2,16.0,591.0,967.93,764.96
2016,5,19,16,15,684.5,123.5,5.25,15.5,510.0,869.67,696.71
2016,5,19,16,30,566.0,138.0,5.3,15.0,429.0,763.83,621.4
2016,5,19,16,45,494.0,138.0,5.4,14.5,373.0,677.55,558.86
2016,5,19,17,0,422.0,138.0,5.5,14.0,317.0,602.91,502.69
2016,5,19,17,15,383.0,128.0,5.4,13.5,274.5,547.66,460.14
2016,5,19,17,30,344.0,118.0,5.3,13.0,232.0,492.94,416.7
2016,5,19,17,45,311.5,101.0,5.25,13.0,190.5,435.72,369.54
2016,5,19,18,0,279.0,84.0,5.2,13.0,149.0,379.25,321.44
2016,5,19,18,15,231.5,66.5,5.2,12.5,111.5,293.21,247.73
2016,5,19,18,30,184.0,49.0,5.2,12.0,74.0,228.13,189.14
2016,5,19,18,45,92.0,33.0,5.25,12.0,45.5,136.38,102.01
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,15.71,0.0
2016,5,19,19,15,0.0,8.5,5.3,11.5,8.5,7.26,0.0
2016,5,19,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,5,15,126.5,16.5,4.5,9.5,28.5,12.87,0.0
2016,5,20,5,30,253.0,33.0,4.5,10.0,57.0,25.63,15.69
2016,5,20,5,45,358.5,43.5,4.55,10.5,100.0,35.24,25.5
2016,5,20,6,0,464.0,54.0,4.6,11.0,143.0,43.21,33.11
2016,5,20,6,15,530.5,61.5,4.6,11.0,192.0,48.33,38.03
2016,5,20,6,30,597.0,69.0,4.6,11.0,241.0,53.38,42.72
2016,5,20,6,45,646.5,74.0,4.7,11.5,293.5,56.3,45.24
2016,5,20,7,0,696.0,79.0,4.8,12.0,346.0,59.19,47.65
2016,5,20,7,15,728.5,83.5,4.75,12.0,398.0,67.13,54.58
2016,5,20,7,30,761.0,88.0,4.7,12.0,450.0,69.55,56.55
2016,5,20,7,45,784.5,92.0,4.7,12.5,500.5,71.4,57.87
2016,5,20,8,0,808.0,96.0,4.7,13.0,551.0,73.14,59.09
2016,5,20,8,15,826.0,99.5,4.65,13.0,599.0,74.34,59.95
2016,5,20,8,30,844.0,103.0,4.6,13.0,647.0,75.44,60.72
2016,5,20,8,45,855.0,107.0,4.6,13.5,690.5,76.6,61.43
2016,5,20,9,0,866.0,111.0,4.6,14.0,734.0,114.22,71.81
2016,5,20,9,15,877.0,113.5,4.6,14.0,773.5,167.05,97.46
2016,5,20,9,30,888.0,116.0,4.6,14.0,813.0,221.31,136.56
2016,5,20,9,45,897.5,117.0,4.6,14.5,847.0,275.56,181.85
2016,5,20,10,0,907.0,118.0,4.6,15.0,881.0,330.67,230.55
2016,5,20,10,15,913.0,119.5,4.6,15.0,908.5,385.6,280.4
2016,5,20,10,30,919.0,121.0,4.6,15.0,936.0,440.62,329.96
2016,5,20,10,45,921.5,123.0,4.65,15.0,955.5,494.35,377.76
2016,5,20,11,0,924.0,125.0,4.7,15.0,975.0,547.41,423.91
2016,5,20,11,15,926.5,126.0,4.7,15.0,988.5,598.95,467.61
2016,5,20,11,30,929.0,127.0,4.7,15.0,1002.0,649.45,509.39
2016,5,20,11,45,927.0,129.0,4.75,15.5,1006.5,696.63,546.81
2016,5,20,12,0,925.0,131.0,4.8,16.0,1011.0,742.07,581.96
2016,5,20,12,15,924.5,131.0,4.8,15.5,1008.5,785.12,616.68
2016,5,20,12,30,924.0,131.0,4.8,15.0,1006.0,826.12,648.43
2016,5,20,12,45,915.5,134.5,4.85,15.0,994.5,861.36,674.2
2016,5,20,13,0,907.0,138.0,4.9,15.0,983.0,893.73,697.93
2016,5,20,13,15,903.0,137.0,4.9,15.0,965.5,923.07,719.16
2016,5,20,13,30,899.0,136.0,4.9,15.0,948.0,949.37,738.26
2016,5,20,13,45,891.5,135.5,4.9,15.0,923.5,969.74,753.23
2016,5,20,14,0,884.0,135.0,4.9,15.0,899.0,986.74,765.97
2016,5,20,14,15,876.0,133.0,4.9,15.0,868.0,998.38,775.08
2016,5,20,14,30,868.0,131.0,4.9,15.0,837.0,1006.52,781.91
2016,5,20,14,45,857.5,129.0,4.9,15.0,799.5,1021.91,794.03
2016,5,20,15,0,847.0,127.0,4.9,15.0,762.0,1020.74,794.63
2016,5,20,15,15,833.0,124.0,4.85,14.5,720.0,1011.37,790.81
2016,5,20,15,30,819.0,121.0,4.8,14.0,678.0,998.55,784.72
2016,5,20,15,45,802.5,117.0,4.8,14.0,632.0,978.73,772.65
2016,5,20,16,0,786.0,113.0,4.8,14.0,586.0,955.75,758.39
2016,5,20,16,15,763.0,109.0,4.7,13.5,536.5,923.3,737.86
2016,5,20,16,30,740.0,105.0,4.6,13.0,487.0,895.26,720.43
2016,5,20,16,45,710.0,100.0,4.55,13.0,436.0,850.36,689.2
2016,5,20,17,0,680.0,95.0,4.5,13.0,385.0,803.77,656.25
2016,5,20,17,15,638.5,89.0,4.4,12.5,333.0,743.87,613.21
2016,5,20,17,30,597.0,83.0,4.3,12.0,281.0,683.55,568.51
2016,5,20,17,45,535.5,76.0,4.25,12.0,231.0,604.52,506.44
2016,5,20,18,0,474.0,69.0,4.2,12.0,181.0,527.0,443.21
2016,5,20,18,15,389.0,58.5,4.05,11.5,136.0,425.25,358.02
2016,5,20,18,30,304.0,48.0,3.9,11.0,91.0,335.53,278.95
2016,5,20,18,45,185.5,33.5,3.8,11.0,56.5,221.96,170.98
2016,5,20,19,0,67.0,19.0,3.7,11.0,22.0,84.39,0.0
2016,5,20,19,15,33.5,9.5,3.6,10.5,11.0,29.54,0.0
2016,5,20,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,5,15,15.0,16.5,2.05,10.0,18.0,13.7,0.0
2016,5,21,5,30,30.0,33.0,2.1,10.0,36.0,26.52,16.59
2016,5,21,5,45,54.5,53.0,2.2,10.5,62.0,40.91,30.56
2016,5,21,6,0,79.0,73.0,2.3,11.0,88.0,55.36,43.99
2016,5,21,6,15,98.5,94.5,2.35,11.0,119.0,70.41,57.87
2016,5,21,6,30,118.0,116.0,2.4,11.0,150.0,85.13,71.2
2016,5,21,6,45,139.0,135.0,2.45,11.0,183.0,98.07,82.7
2016,5,21,7,0,160.0,154.0,2.5,11.0,216.0,110.7,93.73
2016,5,21,7,15,392.5,139.5,2.6,11.0,319.5,95.18,79.71
2016,5,21,7,30,625.0,125.0,2.7,11.0,423.0,87.37,72.56
2016,5,21,7,45,315.5,151.5,2.8,11.5,302.0,97.97,81.51
2016,5,21,8,0,6.0,178.0,2.9,12.0,181.0,139.05,116.86
2016,5,21,8,15,62.0,235.0,2.95,12.0,275.0,167.27,140.72
2016,5,21,8,30,118.0,292.0,3.0,12.0,369.0,188.08,158.04
2016,5,21,8,45,156.5,314.0,3.1,12.0,423.0,199.5,167.28
2016,5,21,9,0,195.0,336.0,3.2,12.0,477.0,220.3,172.25
2016,5,21,9,15,105.0,299.0,3.15,12.0,376.0,209.4,162.94
2016,5,21,9,30,15.0,262.0,3.1,12.0,275.0,206.63,164.02
2016,5,21,9,45,71.0,336.0,3.1,12.5,396.0,257.86,202.03
2016,5,21,10,0,127.0,410.0,3.1,13.0,517.0,315.29,244.9
2016,5,21,10,15,83.0,392.5,3.05,13.0,463.5,315.53,246.76
2016,5,21,10,30,39.0,375.0,3.0,13.0,410.0,297.2,233.59
2016,5,21,10,45,71.0,413.5,3.0,13.0,479.0,344.77,270.42
2016,5,21,11,0,103.0,452.0,3.0,13.0,548.0,397.0,310.58
2016,5,21,11,15,61.0,388.5,2.95,13.0,445.5,339.79,266.78
2016,5,21,11,30,19.0,325.0,2.9,13.0,343.0,276.88,217.88
2016,5,21,11,45,64.5,399.5,2.9,13.0,461.0,366.69,288.41
2016,5,21,12,0,110.0,474.0,2.9,13.0,579.0,465.84,364.26
2016,5,21,12,15,59.5,341.5,2.9,13.0,398.5,331.15,260.84
2016,5,21,12,30,9.0,209.0,2.9,13.0,218.0,182.21,143.16
2016,5,21,12,45,118.5,336.5,2.9,13.0,447.5,395.53,313.88
2016,5,21,13,0,228.0,464.0,2.9,13.0,677.0,611.62,477.31
2016,5,21,13,15,167.5,453.5,2.9,13.0,608.5,565.5,441.05
2016,5,21,13,30,107.0,443.0,2.9,13.0,540.0,500.39,391.73
2016,5,21,13,45,187.5,428.0,2.9,13.5,592.0,585.55,457.77
2016,5,21,14,0,268.0,413.0,2.9,14.0,644.0,676.22,525.63
2016,5,21,14,15,348.5,368.5,2.9,14.0,658.5,722.95,562.48
2016,5,21,14,30,429.0,324.0,2.9,14.0,673.0,787.32,611.73
2016,5,21,14,45,486.0,286.5,2.9,14.0,665.0,818.33,636.51
2016,5,21,15,0,543.0,249.0,2.9,14.0,657.0,846.43,659.58
2016,5,21,15,15,543.5,231.0,2.9,14.0,620.5,835.43,653.5
2016,5,21,15,30,544.0,213.0,2.9,14.0,584.0,821.51,645.75
2016,5,21,15,45,636.0,172.5,2.9,14.0,577.5,881.75,691.51
2016,5,21,16,0,728.0,132.0,2.9,14.0,571.0,927.47,725.29
2016,5,21,16,15,704.0,127.0,2.9,14.0,522.5,893.82,703.17
2016,5,21,16,30,680.0,122.0,2.9,14.0,474.0,857.77,679.82
2016,5,21,16,45,656.5,113.5,2.95,14.0,425.0,815.81,652.13
2016,5,21,17,0,633.0,105.0,3.0,14.0,376.0,772.0,622.47
2016,5,21,17,15,592.0,98.0,2.95,13.5,325.5,712.25,580.52
2016,5,21,17,30,551.0,91.0,2.9,13.0,275.0,652.07,536.87
2016,5,21,17,45,497.5,81.5,2.9,13.0,226.5,578.09,479.86
2016,5,21,18,0,444.0,72.0,2.9,13.0,178.0,500.29,417.47
2016,5,21,18,15,364.0,60.5,2.7,12.5,134.0,408.24,341.12
2016,5,21,18,30,284.0,49.0,2.5,12.0,90.0,321.65,265.43
2016,5,21,18,45,181.0,34.0,2.35,11.5,56.0,219.08,169.28
2016,5,21,19,0,78.0,19.0,2.2,11.0,22.0,91.94,0.0
2016,5,21,19,15,39.0,9.5,2.15,10.5,11.0,33.09,0.0
2016,5,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,5,15,106.5,18.0,1.7,10.0,28.5,13.99,0.0
2016,5,22,5,30,213.0,36.0,1.8,10.0,57.0,27.76,17.76
2016,5,22,5,45,307.0,48.5,1.95,10.5,98.5,37.17,27.3
2016,5,22,6,0,401.0,61.0,2.1,11.0,140.0,46.46,36.08
2016,5,22,6,15,466.5,70.5,2.1,11.5,187.5,55.15,44.12
2016,5,22,6,30,532.0,80.0,2.1,12.0,235.0,61.44,49.78
2016,5,22,6,45,270.0,105.5,2.1,12.5,185.0,77.68,64.15
2016,5,22,7,0,8.0,131.0,2.1,13.0,135.0,102.41,85.71
2016,5,22,7,15,39.5,163.5,2.05,13.0,182.5,120.46,101.23
2016,5,22,7,30,71.0,196.0,2.0,13.0,230.0,141.22,118.89
2016,5,22,7,45,76.0,218.5,2.0,13.5,258.5,155.53,130.52
2016,5,22,8,0,81.0,241.0,2.0,14.0,287.0,169.48,141.7
2016,5,22,8,15,46.0,226.0,1.95,14.0,252.5,161.96,134.82
2016,5,22,8,30,11.0,211.0,1.9,14.0,218.0,163.34,135.6
2016,5,22,8,45,101.5,274.0,1.9,14.5,346.5,178.76,147.95
2016,5,22,9,0,192.0,337.0,1.9,15.0,475.0,221.03,170.32
2016,5,22,9,15,219.0,353.0,1.9,15.0,519.0,250.1,188.14
2016,5,22,9,30,246.0,369.0,1.9,15.0,563.0,268.99,200.31
2016,5,22,9,45,178.0,387.5,1.95,15.0,531.5,299.08,226.86
2016,5,22,10,0,110.0,406.0,2.0,15.0,500.0,320.62,246.51
2016,5,22,10,15,110.0,420.0,2.05,15.0,516.0,341.86,263.33
2016,5,22,10,30,110.0,434.0,2.1,15.0,532.0,363.39,280.3
2016,5,22,10,45,107.0,443.0,2.15,15.5,540.5,380.58,293.38
2016,5,22,11,0,104.0,452.0,2.2,16.0,549.0,397.59,306.14
2016,5,22,11,15,200.0,453.5,2.25,16.0,641.5,457.33,351.64
2016,5,22,11,30,296.0,455.0,2.3,16.0,734.0,529.31,406.12
2016,5,22,11,45,354.5,431.0,2.4,16.0,767.5,573.34,440.07
2016,5,22,12,0,413.0,407.0,2.5,16.0,801.0,620.86,476.73
2016,5,22,12,15,221.5,394.0,2.55,16.0,605.5,499.07,385.94
2016,5,22,12,30,30.0,381.0,2.6,16.0,410.0,348.73,270.1
2016,5,22,12,45,85.5,425.0,2.7,16.0,505.0,437.89,339.79
2016,5,22,13,0,141.0,469.0,2.8,16.0,600.0,543.02,419.03
2016,5,22,13,15,298.5,417.0,2.85,15.5,689.5,657.63,507.92
2016,5,22,13,30,456.0,365.0,2.9,15.0,779.0,781.14,601.46
2016,5,22,13,45,497.5,340.5,2.95,15.0,781.5,818.15,629.04
2016,5,22,14,0,539.0,316.0,3.0,15.0,784.0,853.9,656.41
2016,5,22,14,15,543.0,299.0,3.05,15.0,756.0,859.08,661.62
2016,5,22,14,30,547.0,282.0,3.1,15.0,728.0,861.42,665.2
2016,5,22,14,45,674.5,212.0,3.15,15.0,737.0,936.35,722.3
2016,5,22,15,0,802.0,142.0,3.2,15.0,746.0,992.24,762.09
2016,5,22,15,15,710.0,165.0,3.2,15.0,678.0,940.96,727.65
2016,5,22,15,30,618.0,188.0,3.2,15.0,610.0,878.13,685.54
2016,5,22,15,45,512.5,207.0,3.25,15.0,541.5,786.18,620.78
2016,5,22,16,0,407.0,226.0,3.3,15.0,473.0,702.67,559.42
2016,5,22,16,15,405.5,205.5,3.3,14.5,434.0,677.98,544.75
2016,5,22,16,30,404.0,185.0,3.3,14.0,395.0,651.03,527.75
2016,5,22,16,45,407.0,163.5,3.3,14.0,356.5,625.05,510.37
2016,5,22,17,0,410.0,142.0,3.3,14.0,318.0,596.69,490.82
2016,5,22,17,15,371.5,131.5,3.2,13.5,275.5,541.55,449.21
2016,5,22,17,30,333.0,121.0,3.1,13.0,233.0,466.46,391.08
2016,5,22,17,45,306.0,103.0,3.05,13.0,192.5,413.77,348.66
2016,5,22,18,0,279.0,85.0,3.0,13.0,152.0,380.45,319.98
2016,5,22,18,15,231.5,68.0,2.8,12.5,114.5,294.69,247.54
2016,5,22,18,30,184.0,51.0,2.6,12.0,77.0,230.35,190.55
2016,5,22,18,45,92.0,35.5,2.45,11.5,48.5,139.39,107.01
2016,5,22,19,0,0.0,20.0,2.3,11.0,20.0,19.79,0.0
2016,5,22,19,15,0.0,10.0,2.25,11.0,10.0,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,5,15,111.5,17.0,2.2,10.5,28.5,13.22,0.0
2016,5,23,5,30,223.0,34.0,2.3,11.0,57.0,26.27,16.51
2016,5,23,5,45,314.5,46.0,2.4,11.5,97.5,35.34,25.59
2016,5,23,6,0,406.0,58.0,2.5,12.0,138.0,46.09,35.61
2016,5,23,6,15,469.5,67.0,2.5,12.5,185.0,52.22,41.32
2016,5,23,6,30,533.0,76.0,2.5,13.0,232.0,58.19,46.69
2016,5,23,6,45,577.5,83.0,2.55,13.5,282.0,62.27,50.21
2016,5,23,7,0,622.0,90.0,2.6,14.0,332.0,66.23,53.5
2016,5,23,7,15,655.5,96.0,2.55,14.5,382.0,69.19,55.84
2016,5,23,7,30,689.0,102.0,2.5,15.0,432.0,72.01,58.0
2016,5,23,7,45,711.5,107.5,2.5,15.5,481.0,74.18,59.58
2016,5,23,8,0,734.0,113.0,2.5,16.0,530.0,76.2,61.0
2016,5,23,8,15,754.0,117.0,2.5,16.0,576.5,84.78,68.21
2016,5,23,8,30,774.0,121.0,2.5,16.0,623.0,85.72,68.8
2016,5,23,8,45,786.0,126.0,2.5,16.5,665.5,87.03,69.59
2016,5,23,9,0,798.0,131.0,2.5,17.0,708.0,115.81,71.93
2016,5,23,9,15,810.0,133.5,2.5,17.0,746.0,165.64,97.01
2016,5,23,9,30,822.0,136.0,2.5,17.0,784.0,217.19,134.02
2016,5,23,9,45,837.0,134.5,2.5,17.0,818.5,268.29,176.09
2016,5,23,10,0,852.0,133.0,2.5,17.0,853.0,327.43,226.87
2016,5,23,10,15,858.5,135.0,2.5,17.0,879.5,379.83,273.25
2016,5,23,10,30,865.0,137.0,2.5,17.0,906.0,432.43,319.37
2016,5,23,10,45,867.5,139.5,2.55,17.5,925.5,483.62,362.98
2016,5,23,11,0,870.0,142.0,2.6,18.0,945.0,534.25,404.89
