Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,11,15,872.5,142.5,2.6,18.0,958.0,582.79,444.69
2016,5,23,11,30,875.0,143.0,2.6,18.0,971.0,630.41,482.72
2016,5,23,11,45,875.5,144.5,2.65,18.0,976.0,676.39,518.79
2016,5,23,12,0,876.0,146.0,2.7,18.0,981.0,720.98,553.05
2016,5,23,12,15,875.5,145.5,2.7,17.5,979.0,761.77,584.81
2016,5,23,12,30,875.0,145.0,2.7,17.0,977.0,800.65,614.33
2016,5,23,12,45,862.5,151.5,2.75,17.0,965.0,833.42,637.45
2016,5,23,13,0,850.0,158.0,2.8,17.0,953.0,874.45,666.28
2016,5,23,13,15,846.0,157.0,2.8,17.0,936.5,903.28,686.19
2016,5,23,13,30,842.0,156.0,2.8,17.0,920.0,929.12,704.15
2016,5,23,13,45,840.5,151.5,2.85,17.0,897.5,950.73,719.71
2016,5,23,14,0,839.0,147.0,2.9,17.0,875.0,969.12,733.23
2016,5,23,14,15,831.0,145.0,2.9,17.0,845.0,980.52,741.74
2016,5,23,14,30,823.0,143.0,2.9,17.0,815.0,988.48,748.13
2016,5,23,14,45,817.0,138.0,2.95,17.0,780.0,991.77,751.99
2016,5,23,15,0,811.0,133.0,3.0,17.0,745.0,991.59,753.71
2016,5,23,15,15,797.5,130.0,3.0,16.5,704.5,982.64,750.63
2016,5,23,15,30,784.0,127.0,3.0,16.0,664.0,970.36,745.44
2016,5,23,15,45,770.0,121.5,3.05,16.0,619.5,951.52,734.83
2016,5,23,16,0,756.0,116.0,3.1,16.0,575.0,929.59,722.11
2016,5,23,16,15,733.5,112.0,3.1,16.0,527.0,904.8,706.99
2016,5,23,16,30,711.0,108.0,3.1,16.0,479.0,871.15,685.44
2016,5,23,16,45,518.5,133.0,3.15,16.0,389.0,695.25,559.23
2016,5,23,17,0,326.0,158.0,3.2,16.0,299.0,514.91,421.57
2016,5,23,17,15,300.5,142.5,3.2,15.5,259.5,468.68,387.75
2016,5,23,17,30,275.0,127.0,3.2,15.0,220.0,422.6,352.25
2016,5,23,17,45,252.0,107.5,3.2,14.5,182.0,373.22,313.04
2016,5,23,18,0,229.0,88.0,3.2,14.0,144.0,323.9,272.4
2016,5,23,18,15,190.0,70.0,3.1,13.5,109.0,264.36,221.28
2016,5,23,18,30,151.0,52.0,3.0,13.0,74.0,206.43,169.99
2016,5,23,18,45,75.5,35.5,2.9,13.0,46.5,112.07,85.42
2016,5,23,19,0,0.0,19.0,2.8,13.0,19.0,17.54,0.0
2016,5,23,19,15,0.0,9.5,2.75,12.5,9.5,8.11,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,24,5,15,116.5,17.5,2.6,11.0,29.5,13.61,0.0
2016,5,24,5,30,233.0,35.0,2.7,11.0,59.0,27.05,17.25
2016,5,24,5,45,325.5,46.5,2.85,11.5,100.0,35.75,25.97
2016,5,24,6,0,418.0,58.0,3.0,12.0,141.0,46.1,35.63
2016,5,24,6,15,482.0,67.0,3.0,12.5,188.5,52.26,41.35
2016,5,24,6,30,546.0,76.0,3.0,13.0,236.0,58.25,46.74
2016,5,24,6,45,365.5,115.0,3.0,13.5,231.5,81.5,67.29
2016,5,24,7,0,185.0,154.0,3.0,14.0,227.0,111.1,93.04
2016,5,24,7,15,171.0,178.5,3.0,14.0,252.5,126.08,105.8
2016,5,24,7,30,157.0,203.0,3.0,14.0,278.0,140.47,117.91
2016,5,24,7,45,136.0,226.0,3.0,14.5,296.0,153.39,128.38
2016,5,24,8,0,115.0,249.0,3.0,15.0,314.0,165.74,138.22
2016,5,24,8,15,124.5,272.0,3.0,15.0,348.5,178.06,148.21
2016,5,24,8,30,134.0,295.0,3.0,15.0,383.0,189.86,157.7
2016,5,24,8,45,285.0,285.0,3.0,15.5,487.5,173.99,143.64
2016,5,24,9,0,436.0,275.0,3.0,16.0,592.0,175.99,128.48
2016,5,24,9,15,443.5,287.0,2.95,16.0,623.5,213.6,150.22
2016,5,24,9,30,451.0,299.0,2.9,16.0,655.0,252.66,178.68
2016,5,24,9,45,387.5,342.0,2.9,16.5,657.5,306.64,224.1
2016,5,24,10,0,324.0,385.0,2.9,17.0,660.0,343.18,255.97
2016,5,24,10,15,225.0,412.0,2.9,17.0,606.0,364.23,276.59
2016,5,24,10,30,126.0,439.0,2.9,17.0,552.0,362.91,278.6
2016,5,24,10,45,229.5,435.0,2.95,17.0,645.0,420.63,322.14
2016,5,24,11,0,333.0,431.0,3.0,17.0,738.0,480.96,368.17
2016,5,24,11,15,267.0,453.5,3.0,17.0,702.5,487.61,374.23
2016,5,24,11,30,201.0,476.0,3.0,17.0,667.0,492.95,378.61
2016,5,24,11,45,152.5,474.5,3.0,17.0,620.0,479.79,368.99
2016,5,24,12,0,104.0,473.0,3.0,17.0,573.0,460.99,354.76
2016,5,24,12,15,170.5,474.0,3.0,17.0,637.0,524.78,403.69
2016,5,24,12,30,237.0,475.0,3.0,17.0,701.0,592.93,455.01
2016,5,24,12,45,218.5,472.5,3.05,17.0,679.5,594.26,455.95
2016,5,24,13,0,200.0,470.0,3.1,17.0,658.0,593.37,455.6
2016,5,24,13,15,341.0,416.5,3.1,17.0,729.5,694.18,532.81
2016,5,24,13,30,482.0,363.0,3.1,17.0,801.0,802.8,613.41
2016,5,24,13,45,468.5,352.5,3.15,17.0,769.5,802.44,613.45
2016,5,24,14,0,455.0,342.0,3.2,17.0,738.0,798.99,612.17
2016,5,24,14,15,363.0,362.0,3.2,16.5,671.0,730.19,563.33
2016,5,24,14,30,271.0,382.0,3.2,16.0,604.0,673.72,522.33
2016,5,24,14,45,341.0,342.5,3.25,16.0,609.0,712.77,554.77
2016,5,24,15,0,411.0,303.0,3.3,16.0,614.0,770.09,599.31
2016,5,24,15,15,468.0,262.5,3.3,16.0,598.0,793.22,619.02
2016,5,24,15,30,525.0,222.0,3.3,16.0,582.0,812.46,636.37
2016,5,24,15,45,456.5,227.5,3.3,16.0,525.5,752.66,593.1
2016,5,24,16,0,388.0,233.0,3.3,16.0,469.0,669.21,532.62
2016,5,24,16,15,364.5,216.5,3.3,15.5,424.0,627.5,504.3
2016,5,24,16,30,341.0,200.0,3.3,15.0,379.0,584.57,474.21
2016,5,24,16,45,490.0,151.5,3.35,15.0,379.5,691.02,560.88
2016,5,24,17,0,639.0,103.0,3.4,15.0,380.0,775.91,625.88
2016,5,24,17,15,599.0,96.0,3.4,14.5,330.0,717.04,583.87
2016,5,24,17,30,559.0,89.0,3.4,14.0,280.0,657.74,541.12
2016,5,24,17,45,506.0,80.5,3.4,13.5,231.5,585.26,486.22
2016,5,24,18,0,453.0,72.0,3.4,13.0,183.0,513.96,429.82
2016,5,24,18,15,376.0,61.0,3.3,12.5,139.0,418.54,350.96
2016,5,24,18,30,299.0,50.0,3.2,12.0,95.0,334.21,277.49
2016,5,24,18,45,197.0,35.5,3.1,12.0,60.5,232.01,183.1
2016,5,24,19,0,95.0,21.0,3.0,12.0,26.0,121.42,28.93
2016,5,24,19,15,47.5,10.5,2.95,12.0,13.0,39.49,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,25,5,15,116.0,17.5,2.3,11.0,30.0,13.61,0.0
2016,5,25,5,30,232.0,35.0,2.4,11.0,60.0,27.04,17.32
2016,5,25,5,45,322.5,46.5,2.55,11.5,100.5,35.73,25.97
2016,5,25,6,0,413.0,58.0,2.7,12.0,141.0,46.02,35.57
2016,5,25,6,15,476.5,67.0,2.7,12.5,188.0,52.17,41.28
2016,5,25,6,30,540.0,76.0,2.7,13.0,235.0,58.15,46.66
2016,5,25,6,45,270.0,71.5,2.75,13.5,151.0,51.03,40.18
2016,5,25,7,0,0.0,67.0,2.8,14.0,67.0,55.53,44.01
2016,5,25,7,15,0.0,80.0,2.8,14.0,80.0,66.37,53.46
2016,5,25,7,30,0.0,93.0,2.8,14.0,93.0,76.68,62.34
2016,5,25,7,45,0.0,119.0,2.85,14.5,119.0,96.58,79.35
2016,5,25,8,0,0.0,145.0,2.9,15.0,145.0,116.04,95.72
2016,5,25,8,15,0.0,152.0,2.9,15.0,152.0,121.63,100.19
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,127.16,104.61
2016,5,25,8,45,5.5,193.0,2.95,15.5,197.0,151.81,125.03
2016,5,25,9,0,11.0,227.0,3.0,16.0,235.0,176.91,138.96
2016,5,25,9,15,9.5,221.0,3.0,16.0,228.5,174.92,136.89
2016,5,25,9,30,8.0,215.0,3.0,16.0,222.0,172.25,134.52
2016,5,25,9,45,14.5,259.5,3.0,16.5,272.0,207.66,161.9
2016,5,25,10,0,21.0,304.0,3.0,17.0,322.0,243.98,189.64
2016,5,25,10,15,26.5,332.0,3.0,17.0,356.0,257.83,200.08
2016,5,25,10,30,32.0,360.0,3.0,17.0,390.0,284.6,220.68
2016,5,25,10,45,33.5,367.0,3.0,17.5,398.5,296.42,229.32
2016,5,25,11,0,35.0,374.0,3.0,18.0,407.0,308.57,238.21
2016,5,25,11,15,169.0,414.0,3.0,18.0,574.0,412.84,317.82
2016,5,25,11,30,303.0,454.0,3.0,18.0,741.0,532.91,407.93
2016,5,25,11,45,612.0,284.0,3.05,18.5,868.0,621.68,477.04
2016,5,25,12,0,921.0,114.0,3.1,19.0,995.0,727.78,558.92
2016,5,25,12,15,921.0,114.0,3.15,19.0,993.5,770.41,590.84
2016,5,25,12,30,921.0,114.0,3.2,19.0,992.0,811.04,619.74
2016,5,25,12,45,912.5,118.5,3.25,19.0,981.0,846.49,644.65
2016,5,25,13,0,904.0,123.0,3.3,19.0,970.0,879.14,667.6
2016,5,25,13,15,901.0,122.0,3.35,19.0,953.5,908.73,688.45
2016,5,25,13,30,898.0,121.0,3.4,19.0,937.0,935.37,707.32
2016,5,25,13,45,895.0,118.5,3.5,19.0,914.5,957.49,723.55
2016,5,25,14,0,892.0,116.0,3.6,19.0,892.0,976.37,737.71
2016,5,25,14,15,885.5,114.5,3.65,19.0,862.5,989.56,747.84
2016,5,25,14,30,879.0,113.0,3.7,19.0,833.0,999.36,755.85
2016,5,25,14,45,870.0,111.0,3.75,19.0,797.5,1002.71,759.67
2016,5,25,15,0,861.0,109.0,3.8,19.0,762.0,1002.62,761.37
2016,5,25,15,15,849.5,106.5,3.85,18.5,721.5,996.06,760.26
2016,5,25,15,30,838.0,104.0,3.9,18.0,681.0,998.53,765.58
2016,5,25,15,45,820.5,102.0,3.95,18.0,635.5,979.94,754.94
2016,5,25,16,0,803.0,100.0,4.0,18.0,590.0,958.26,742.34
2016,5,25,16,15,783.0,96.5,4.0,17.5,542.0,929.33,725.67
2016,5,25,16,30,763.0,93.0,4.0,17.0,494.0,897.76,706.94
2016,5,25,16,45,731.0,90.5,4.05,17.0,443.0,853.33,677.5
2016,5,25,17,0,699.0,88.0,4.1,17.0,392.0,813.66,651.04
2016,5,25,17,15,661.5,82.5,4.1,16.5,341.5,757.83,612.69
2016,5,25,17,30,624.0,77.0,4.1,16.0,291.0,701.42,572.63
2016,5,25,17,45,562.0,72.0,4.1,15.5,240.5,624.03,514.56
2016,5,25,18,0,500.0,67.0,4.1,15.0,190.0,548.16,455.16
2016,5,25,18,15,421.5,57.5,4.0,14.5,145.0,455.71,379.39
2016,5,25,18,30,343.0,48.0,3.9,14.0,100.0,367.41,303.65
2016,5,25,18,45,223.0,35.0,3.8,13.5,64.0,249.57,197.45
2016,5,25,19,0,103.0,22.0,3.7,13.0,28.0,129.54,41.44
2016,5,25,19,15,51.5,11.0,3.65,12.5,14.0,42.53,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,98.5,19.5,1.9,11.5,30.0,15.1,0.73
2016,5,26,5,30,197.0,39.0,1.9,12.0,60.0,29.94,19.76
2016,5,26,5,45,287.5,52.0,1.95,12.5,100.5,39.62,29.31
2016,5,26,6,0,378.0,65.0,2.0,13.0,141.0,49.17,38.24
2016,5,26,6,15,198.0,85.5,1.9,13.0,126.5,63.7,51.49
2016,5,26,6,30,18.0,106.0,1.8,13.0,112.0,82.78,68.57
2016,5,26,6,45,25.5,126.0,1.75,13.5,135.5,94.68,78.87
2016,5,26,7,0,33.0,146.0,1.7,14.0,159.0,108.52,90.65
2016,5,26,7,15,31.0,163.5,1.6,14.5,177.0,120.52,100.59
2016,5,26,7,30,29.0,181.0,1.5,15.0,195.0,132.26,110.14
2016,5,26,7,45,63.5,214.0,1.4,15.5,249.0,153.05,127.21
2016,5,26,8,0,98.0,247.0,1.3,16.0,303.0,173.11,143.35
2016,5,26,8,15,175.5,267.0,1.25,16.5,377.5,176.5,145.37
2016,5,26,8,30,253.0,287.0,1.2,17.0,452.0,176.19,144.38
2016,5,26,8,45,525.0,211.0,1.15,17.5,583.0,126.51,102.35
2016,5,26,9,0,797.0,135.0,1.1,18.0,714.0,120.72,74.23
2016,5,26,9,15,809.5,138.0,1.05,18.5,752.5,170.74,99.74
2016,5,26,9,30,822.0,141.0,1.0,19.0,791.0,222.54,136.35
2016,5,26,9,45,822.5,148.5,1.0,19.5,822.0,276.24,179.81
2016,5,26,10,0,823.0,156.0,1.0,20.0,853.0,330.11,225.16
2016,5,26,10,15,830.0,157.5,1.0,20.0,879.5,382.06,269.49
2016,5,26,10,30,837.0,159.0,1.0,20.0,906.0,434.44,313.58
2016,5,26,10,45,844.5,159.0,1.05,20.5,927.0,486.19,355.78
2016,5,26,11,0,852.0,159.0,1.1,21.0,948.0,537.98,396.76
2016,5,26,11,15,855.0,160.0,1.15,21.0,961.0,587.91,436.01
2016,5,26,11,30,858.0,161.0,1.2,21.0,974.0,637.08,473.68
2016,5,26,11,45,861.5,160.0,1.3,21.5,980.5,679.11,505.12
2016,5,26,12,0,865.0,159.0,1.4,22.0,987.0,723.51,537.36
2016,5,26,12,15,864.5,159.0,1.55,22.0,985.0,764.42,568.02
2016,5,26,12,30,864.0,159.0,1.7,22.0,983.0,803.5,596.99
2016,5,26,12,45,872.0,151.5,1.85,22.0,976.5,841.37,623.6
2016,5,26,13,0,880.0,144.0,2.0,22.0,970.0,877.1,648.76
2016,5,26,13,15,876.5,143.0,2.15,22.0,953.5,906.07,669.48
2016,5,26,13,30,873.0,142.0,2.3,22.0,937.0,932.13,688.39
2016,5,26,13,45,866.0,141.5,2.45,22.0,913.0,952.37,703.58
2016,5,26,14,0,859.0,141.0,2.6,22.0,889.0,969.37,716.79
2016,5,26,14,15,852.0,139.0,2.7,21.5,859.5,994.82,736.68
2016,5,26,14,30,845.0,137.0,2.8,21.0,830.0,1003.99,745.95
2016,5,26,14,45,835.0,134.5,2.9,21.0,794.5,1006.18,749.47
2016,5,26,15,0,825.0,132.0,3.0,21.0,759.0,1004.88,750.88
2016,5,26,15,15,812.5,129.0,3.05,20.5,718.5,997.05,749.1
2016,5,26,15,30,800.0,126.0,3.1,20.0,678.0,985.86,745.21
2016,5,26,15,45,784.0,122.5,3.2,20.0,633.0,967.3,735.36
2016,5,26,16,0,768.0,119.0,3.3,20.0,588.0,945.64,723.42
2016,5,26,16,15,746.5,114.5,3.35,19.5,540.0,921.48,710.68
2016,5,26,16,30,725.0,110.0,3.4,19.0,492.0,888.08,691.25
2016,5,26,16,45,696.0,105.0,3.45,18.5,442.0,844.5,664.16
2016,5,26,17,0,667.0,100.0,3.5,18.0,392.0,799.21,635.17
2016,5,26,17,15,628.5,94.0,3.45,17.5,341.5,742.44,596.26
2016,5,26,17,30,590.0,88.0,3.4,17.0,291.0,685.06,555.63
2016,5,26,17,45,535.5,80.0,3.4,16.5,241.5,611.04,500.66
2016,5,26,18,0,481.0,72.0,3.4,16.0,192.0,538.19,444.18
2016,5,26,18,15,402.0,61.5,3.3,15.5,146.5,440.26,364.7
2016,5,26,18,30,323.0,51.0,3.2,15.0,101.0,354.01,291.08
2016,5,26,18,45,212.0,37.0,3.1,14.5,65.0,244.88,193.35
2016,5,26,19,0,101.0,23.0,3.0,14.0,29.0,130.8,50.29
2016,5,26,19,15,50.5,11.5,2.95,13.5,14.5,42.35,0.0
2016,5,26,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,105.0,19.5,1.0,11.5,30.5,15.11,1.36
2016,5,27,5,30,210.0,39.0,1.0,12.0,61.0,29.97,19.88
2016,5,27,5,45,306.5,51.0,1.05,13.0,102.5,38.96,28.72
2016,5,27,6,0,403.0,63.0,1.1,14.0,144.0,47.86,36.96
2016,5,27,6,15,467.0,72.0,1.15,14.5,192.0,56.12,44.48
2016,5,27,6,30,531.0,81.0,1.2,15.0,240.0,61.96,49.66
2016,5,27,6,45,582.5,87.0,1.25,15.5,291.0,65.2,52.38
2016,5,27,7,0,634.0,93.0,1.3,16.0,342.0,68.4,54.95
2016,5,27,7,15,668.0,98.5,1.3,16.5,392.5,70.95,56.89
2016,5,27,7,30,702.0,104.0,1.3,17.0,443.0,73.39,58.7
2016,5,27,7,45,732.0,106.5,1.3,17.5,494.0,73.67,58.62
2016,5,27,8,0,762.0,109.0,1.3,18.0,545.0,81.17,64.73
2016,5,27,8,15,781.5,112.5,1.25,18.5,592.0,82.0,65.09
2016,5,27,8,30,801.0,116.0,1.2,19.0,639.0,82.74,65.38
2016,5,27,8,45,819.0,117.5,1.2,19.5,683.0,82.1,64.53
2016,5,27,9,0,837.0,119.0,1.2,20.0,727.0,113.54,66.74
2016,5,27,9,15,848.0,121.5,1.15,20.5,766.0,165.15,92.98
2016,5,27,9,30,859.0,124.0,1.1,21.0,805.0,227.06,137.34
2016,5,27,9,45,875.0,122.0,1.05,21.5,840.0,279.02,178.65
2016,5,27,10,0,891.0,120.0,1.0,22.0,875.0,332.46,223.14
2016,5,27,10,15,897.0,121.5,0.95,22.5,902.0,386.12,268.26
2016,5,27,10,30,903.0,123.0,0.9,23.0,929.0,439.89,312.53
2016,5,27,10,45,909.0,123.0,0.9,23.5,949.5,492.56,354.92
2016,5,27,11,0,915.0,123.0,0.9,24.0,970.0,544.9,395.66
2016,5,27,11,15,917.5,123.5,0.95,24.0,983.5,595.2,434.8
2016,5,27,11,30,920.0,124.0,1.0,24.0,997.0,644.48,472.17
2016,5,27,11,45,921.0,124.5,1.1,24.0,1002.5,691.63,507.6
2016,5,27,12,0,922.0,125.0,1.2,24.0,1008.0,737.29,541.29
2016,5,27,12,15,922.0,125.0,1.35,24.0,1006.5,780.17,573.05
2016,5,27,12,30,922.0,125.0,1.5,24.0,1005.0,821.09,601.88
2016,5,27,12,45,913.0,129.5,1.65,24.5,993.5,856.35,625.24
2016,5,27,13,0,904.0,134.0,1.8,25.0,982.0,888.79,646.71
2016,5,27,13,15,900.5,133.0,1.9,24.5,965.5,918.24,668.28
2016,5,27,13,30,897.0,132.0,2.0,24.0,949.0,944.72,688.08
2016,5,27,13,45,889.5,132.0,2.15,24.0,925.0,965.33,703.43
2016,5,27,14,0,882.0,132.0,2.3,24.0,901.0,982.64,716.81
2016,5,27,14,15,874.5,130.0,2.35,24.0,871.0,994.62,725.85
2016,5,27,14,30,867.0,128.0,2.4,24.0,841.0,1003.17,732.86
2016,5,27,14,45,853.5,128.0,2.5,24.0,804.0,1017.56,744.38
2016,5,27,15,0,840.0,128.0,2.6,24.0,767.0,1015.61,745.38
2016,5,27,15,15,827.0,125.0,2.6,23.5,726.0,1007.32,743.0
2016,5,27,15,30,814.0,122.0,2.6,23.0,685.0,995.63,738.55
2016,5,27,15,45,792.0,121.0,2.65,23.0,638.5,973.82,726.54
2016,5,27,16,0,770.0,120.0,2.7,23.0,592.0,948.95,712.53
2016,5,27,16,15,747.5,116.0,2.7,22.5,543.5,924.53,699.69
2016,5,27,16,30,725.0,112.0,2.7,22.0,495.0,890.8,680.28
2016,5,27,16,45,691.0,108.0,2.75,21.5,444.0,843.65,651.54
2016,5,27,17,0,657.0,104.0,2.8,21.0,393.0,794.95,620.95
2016,5,27,17,15,617.5,97.5,2.75,20.5,342.0,736.8,581.9
2016,5,27,17,30,578.0,91.0,2.7,20.0,291.0,678.1,541.16
2016,5,27,17,45,520.5,83.5,2.65,19.5,241.5,602.25,485.76
2016,5,27,18,0,463.0,76.0,2.6,19.0,192.0,527.6,428.91
2016,5,27,18,15,386.5,64.5,2.5,18.0,146.5,432.34,353.68
2016,5,27,18,30,310.0,53.0,2.4,17.0,101.0,347.1,282.44
2016,5,27,18,45,204.5,38.0,2.35,16.5,65.0,240.85,188.91
2016,5,27,19,0,99.0,23.0,2.3,16.0,29.0,116.0,50.11
2016,5,27,19,15,49.5,11.5,2.3,15.5,14.5,41.75,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,5,15,59.0,19.0,1.5,13.5,25.5,15.15,1.82
2016,5,28,5,30,118.0,38.0,1.5,14.0,51.0,29.49,19.32
2016,5,28,5,45,168.0,56.0,1.55,14.5,84.5,42.77,31.85
2016,5,28,6,0,218.0,74.0,1.6,15.0,118.0,55.78,43.77
2016,5,28,6,15,252.5,92.0,1.65,15.5,157.0,68.39,55.11
2016,5,28,6,30,287.0,110.0,1.7,16.0,196.0,80.66,65.89
2016,5,28,6,45,326.5,121.5,1.75,16.5,237.0,88.53,72.58
2016,5,28,7,0,366.0,133.0,1.8,17.0,278.0,91.97,75.26
2016,5,28,7,15,387.0,150.0,1.75,17.5,321.5,101.6,83.19
2016,5,28,7,30,408.0,167.0,1.7,18.0,365.0,110.73,90.55
2016,5,28,7,45,543.0,145.0,1.65,18.5,438.0,96.85,78.21
2016,5,28,8,0,678.0,123.0,1.6,19.0,511.0,81.42,64.66
2016,5,28,8,15,671.0,140.5,1.55,19.5,551.5,89.94,71.57
2016,5,28,8,30,664.0,158.0,1.5,20.0,592.0,97.82,77.84
2016,5,28,8,45,738.0,145.0,1.45,20.5,657.5,88.54,69.67
2016,5,28,9,0,812.0,132.0,1.4,21.0,723.0,120.94,72.68
2016,5,28,9,15,824.0,135.0,1.3,21.5,762.0,171.63,98.58
2016,5,28,9,30,836.0,138.0,1.2,22.0,801.0,224.03,135.47
2016,5,28,9,45,844.0,141.0,1.2,22.5,833.5,277.07,177.9
2016,5,28,10,0,852.0,144.0,1.2,23.0,866.0,331.02,222.87
2016,5,28,10,15,858.5,145.5,1.2,23.0,893.5,384.16,267.98
2016,5,28,10,30,865.0,147.0,1.2,23.0,921.0,440.9,315.06
2016,5,28,10,45,870.0,148.5,1.2,23.5,941.0,492.41,356.63
2016,5,28,11,0,875.0,150.0,1.2,24.0,961.0,543.59,396.65
2016,5,28,11,15,878.0,150.5,1.25,24.0,974.5,592.55,434.95
2016,5,28,11,30,881.0,151.0,1.3,24.0,988.0,640.64,471.63
2016,5,28,11,45,882.0,151.5,1.4,24.5,993.5,686.44,505.25
2016,5,28,12,0,883.0,152.0,1.5,25.0,999.0,730.89,537.1
2016,5,28,12,15,883.0,152.0,1.6,25.0,997.5,772.71,567.59
2016,5,28,12,30,883.0,152.0,1.7,25.0,996.0,812.71,596.08
2016,5,28,12,45,873.0,157.0,1.8,25.0,984.5,846.6,619.21
2016,5,28,13,0,863.0,162.0,1.9,25.0,973.0,889.3,648.16
2016,5,28,13,15,859.0,161.0,1.95,24.5,956.5,918.6,669.01
2016,5,28,13,30,855.0,160.0,2.0,24.0,940.0,944.89,688.15
2016,5,28,13,45,850.5,157.5,2.1,24.0,916.5,966.13,703.37
2016,5,28,14,0,846.0,155.0,2.2,24.0,893.0,984.07,716.63
2016,5,28,14,15,837.5,153.0,2.25,24.0,863.0,995.31,725.16
2016,5,28,14,30,829.0,151.0,2.3,24.0,833.0,1003.05,731.67
2016,5,28,14,45,819.5,147.5,2.35,24.0,797.0,1004.75,734.45
2016,5,28,15,0,810.0,144.0,2.4,24.0,761.0,1002.95,735.17
2016,5,28,15,15,796.5,141.0,2.4,23.5,720.0,994.2,732.45
2016,5,28,15,30,783.0,138.0,2.4,23.0,679.0,982.1,727.7
2016,5,28,15,45,766.0,133.5,2.45,23.0,634.0,969.2,721.63
2016,5,28,16,0,749.0,129.0,2.5,23.0,589.0,945.91,708.66
2016,5,28,16,15,726.5,124.0,2.5,22.5,541.0,913.69,690.56
2016,5,28,16,30,704.0,119.0,2.5,22.0,493.0,879.0,670.57
2016,5,28,16,45,676.0,113.0,2.5,21.5,443.0,835.51,644.04
2016,5,28,17,0,648.0,107.0,2.5,21.0,393.0,790.29,615.67
2016,5,28,17,15,608.0,100.5,2.4,20.5,342.0,731.85,576.23
2016,5,28,17,30,568.0,94.0,2.3,20.0,291.0,672.86,535.2
2016,5,28,17,45,516.0,85.0,2.25,19.5,242.0,600.31,482.61
2016,5,28,18,0,464.0,76.0,2.2,19.0,193.0,528.8,428.53
2016,5,28,18,15,387.5,65.0,2.1,18.0,148.0,433.92,354.06
2016,5,28,18,30,311.0,54.0,2.0,17.0,103.0,349.35,283.77
2016,5,28,18,45,209.5,39.0,1.9,16.5,67.0,245.95,193.2
2016,5,28,19,0,108.0,24.0,1.8,16.0,31.0,138.9,67.13
2016,5,28,19,15,54.0,12.0,1.8,15.5,15.5,45.12,0.0
2016,5,28,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,117.5,19.5,1.65,12.5,32.0,15.13,2.28
2016,5,29,5,30,235.0,39.0,1.6,13.0,64.0,30.04,19.92
2016,5,29,5,45,328.0,50.5,1.55,13.5,106.0,38.68,28.42
2016,5,29,6,0,421.0,62.0,1.5,14.0,148.0,49.29,38.23
2016,5,29,6,15,485.0,71.0,1.4,14.5,196.5,55.34,43.79
2016,5,29,6,30,549.0,80.0,1.3,15.0,245.0,61.24,49.02
2016,5,29,6,45,594.5,86.5,1.25,15.5,295.5,64.87,52.08
2016,5,29,7,0,640.0,93.0,1.2,16.0,346.0,68.4,54.95
2016,5,29,7,15,673.5,98.5,1.15,16.5,397.0,70.95,56.89
2016,5,29,7,30,707.0,104.0,1.1,17.0,448.0,73.39,58.69
2016,5,29,7,45,732.0,109.0,1.05,18.0,497.5,75.24,59.84
2016,5,29,8,0,757.0,114.0,1.0,19.0,547.0,76.97,60.86
2016,5,29,8,15,776.0,117.5,1.0,19.5,594.0,85.25,67.56
2016,5,29,8,30,795.0,121.0,1.0,20.0,641.0,85.84,67.71
2016,5,29,8,45,809.0,124.5,1.0,20.5,684.5,86.25,67.72
2016,5,29,9,0,823.0,128.0,1.0,21.0,728.0,119.6,71.03
2016,5,29,9,15,834.5,130.5,1.05,21.0,766.5,170.44,97.26
2016,5,29,9,30,846.0,133.0,1.1,21.0,805.0,222.94,134.67
2016,5,29,9,45,853.0,136.0,1.15,21.5,837.5,276.21,177.58
2016,5,29,10,0,860.0,139.0,1.2,22.0,870.0,336.36,227.52
2016,5,29,10,15,866.5,141.0,1.25,22.0,897.0,388.96,272.49
2016,5,29,10,30,873.0,143.0,1.3,22.0,924.0,441.75,317.15
2016,5,29,10,45,876.5,145.0,1.4,22.5,943.5,493.23,359.48
2016,5,29,11,0,880.0,147.0,1.5,23.0,963.0,544.25,400.27
2016,5,29,11,15,882.5,147.5,1.55,23.0,976.0,593.1,438.9
2016,5,29,11,30,885.0,148.0,1.6,23.0,989.0,641.02,475.85
2016,5,29,11,45,886.5,148.0,1.7,23.5,994.5,686.87,509.83
2016,5,29,12,0,888.0,148.0,1.8,24.0,1000.0,731.39,542.03
2016,5,29,12,15,887.5,148.0,1.85,24.0,998.0,772.95,572.2
2016,5,29,12,30,887.0,148.0,1.9,24.0,996.0,812.62,600.14
2016,5,29,12,45,877.0,153.0,1.95,24.0,984.5,846.58,623.01
2016,5,29,13,0,867.0,158.0,2.0,24.0,973.0,877.77,644.07
2016,5,29,13,15,863.0,157.0,2.05,24.0,956.5,906.26,663.37
2016,5,29,13,30,859.0,156.0,2.1,24.0,940.0,944.61,689.14
2016,5,29,13,45,856.0,152.5,2.15,24.0,917.5,966.25,703.96
2016,5,29,14,0,853.0,149.0,2.2,24.0,895.0,984.63,716.94
2016,5,29,14,15,845.5,147.0,2.25,23.5,865.0,996.86,727.53
2016,5,29,14,30,838.0,145.0,2.3,23.0,835.0,1005.63,736.12
2016,5,29,14,45,830.0,141.0,2.35,23.0,800.0,1008.3,739.54
2016,5,29,15,0,822.0,137.0,2.4,23.0,765.0,1007.48,740.9
2016,5,29,15,15,808.5,134.0,2.4,22.5,724.0,998.75,738.17
2016,5,29,15,30,795.0,131.0,2.4,22.0,683.0,986.65,733.41
2016,5,29,15,45,780.0,126.5,2.45,22.0,638.0,968.09,723.57
2016,5,29,16,0,765.0,122.0,2.5,22.0,593.0,946.43,711.7
2016,5,29,16,15,743.0,118.0,2.5,21.5,545.0,922.82,699.37
2016,5,29,16,30,721.0,114.0,2.5,21.0,497.0,889.7,680.37
2016,5,29,16,45,693.0,108.5,2.55,21.0,447.0,846.59,653.25
2016,5,29,17,0,665.0,103.0,2.6,21.0,397.0,801.74,624.33
2016,5,29,17,15,626.0,96.5,2.6,20.5,346.0,743.94,586.07
2016,5,29,17,30,587.0,90.0,2.6,20.0,295.0,685.58,546.08
2016,5,29,17,45,534.0,82.0,2.65,19.5,246.0,612.94,493.81
2016,5,29,18,0,481.0,74.0,2.7,19.0,197.0,541.36,439.9
2016,5,29,18,15,404.5,63.5,2.6,18.0,151.5,445.41,364.4
2016,5,29,18,30,328.0,53.0,2.5,17.0,106.0,360.78,294.12
2016,5,29,18,45,221.0,39.0,2.45,16.5,69.0,254.03,200.72
2016,5,29,19,0,114.0,25.0,2.4,16.0,32.0,145.69,76.41
2016,5,29,19,15,57.0,12.5,2.4,15.5,16.0,47.53,0.0
2016,5,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,4,45,14.5,4.5,0.95,12.0,4.5,0.0,0.0
2016,5,30,5,0,29.0,9.0,0.9,12.0,9.0,7.68,0.0
2016,5,30,5,15,147.0,23.0,0.85,12.5,38.0,17.86,4.17
2016,5,30,5,30,265.0,37.0,0.8,13.0,67.0,28.63,18.8
2016,5,30,5,45,359.5,47.5,0.8,14.0,109.5,38.25,28.03
2016,5,30,6,0,454.0,58.0,0.8,15.0,152.0,46.06,35.26
2016,5,30,6,15,516.0,66.0,0.75,15.5,200.0,51.46,40.2
2016,5,30,6,30,578.0,74.0,0.7,16.0,248.0,56.73,44.86
2016,5,30,6,45,460.0,106.0,0.7,16.5,260.5,76.21,61.81
2016,5,30,7,0,342.0,138.0,0.7,17.0,273.0,99.0,81.26
2016,5,30,7,15,538.0,116.0,0.7,17.5,362.0,81.79,65.96
2016,5,30,7,30,734.0,94.0,0.7,18.0,451.0,67.0,52.89
2016,5,30,7,45,759.0,97.5,0.75,18.5,501.0,74.6,59.16
2016,5,30,8,0,784.0,101.0,0.8,19.0,551.0,75.85,59.89
2016,5,30,8,15,802.0,104.5,0.8,19.5,598.0,76.89,60.45
2016,5,30,8,30,820.0,108.0,0.8,20.0,645.0,77.82,60.93
2016,5,30,8,45,833.5,111.0,0.85,21.0,688.0,78.24,60.87
2016,5,30,9,0,847.0,114.0,0.9,22.0,731.0,112.75,64.5
2016,5,30,9,15,857.5,116.0,0.95,22.0,769.5,174.15,98.79
2016,5,30,9,30,868.0,118.0,1.0,22.0,808.0,226.41,135.81
2016,5,30,9,45,879.0,118.5,1.1,22.5,841.5,279.04,178.0
2016,5,30,10,0,890.0,119.0,1.2,23.0,875.0,332.68,223.04
2016,5,30,10,15,896.0,120.5,1.25,23.0,902.0,386.12,268.8
2016,5,30,10,30,902.0,122.0,1.3,23.0,929.0,439.67,314.11
2016,5,30,10,45,905.5,123.0,1.4,23.5,948.5,491.7,356.9
2016,5,30,11,0,909.0,124.0,1.5,24.0,968.0,543.19,398.06
2016,5,30,11,15,911.0,125.0,1.55,24.0,981.0,593.15,437.48
2016,5,30,11,30,913.0,126.0,1.6,24.0,994.0,642.08,475.1
2016,5,30,11,45,913.5,126.5,1.7,24.5,999.5,688.51,509.4
2016,5,30,12,0,914.0,127.0,1.8,25.0,1005.0,733.44,541.81
2016,5,30,12,15,913.5,127.0,1.85,25.0,1003.0,775.59,572.3
2016,5,30,12,30,913.0,127.0,1.9,25.0,1001.0,815.77,599.86
2016,5,30,12,45,906.0,130.0,1.95,25.0,990.0,851.04,623.49
2016,5,30,13,0,899.0,133.0,2.0,25.0,979.0,883.61,645.33
2016,5,30,13,15,895.5,132.0,2.05,24.5,962.5,912.86,666.3
2016,5,30,13,30,892.0,131.0,2.1,24.0,946.0,939.16,685.49
2016,5,30,13,45,887.0,129.5,2.2,24.0,922.5,960.53,700.8
2016,5,30,14,0,882.0,128.0,2.3,24.0,899.0,978.65,714.16
2016,5,30,14,15,874.5,126.5,2.35,24.0,869.5,991.05,723.45
2016,5,30,14,30,867.0,125.0,2.4,24.0,840.0,1000.06,730.75
2016,5,30,14,45,767.0,164.5,2.5,24.0,776.5,969.85,713.16
2016,5,30,15,0,667.0,204.0,2.6,24.0,713.0,931.8,690.54
2016,5,30,15,15,746.0,159.0,2.6,23.5,700.0,971.02,719.75
2016,5,30,15,30,825.0,114.0,2.6,23.0,687.0,997.72,740.1
2016,5,30,15,45,810.0,110.5,2.65,23.0,642.5,980.12,730.5
2016,5,30,16,0,795.0,107.0,2.7,23.0,598.0,959.39,719.27
2016,5,30,16,15,706.5,117.0,2.65,22.5,527.5,885.09,672.02
2016,5,30,16,30,618.0,127.0,2.6,22.0,457.0,803.96,619.19
2016,5,30,16,45,601.0,117.0,2.6,22.0,412.0,767.73,596.16
2016,5,30,17,0,584.0,107.0,2.6,22.0,367.0,729.59,570.93
2016,5,30,17,15,535.0,105.5,2.5,21.5,321.0,670.23,530.07
2016,5,30,17,30,486.0,104.0,2.4,21.0,275.0,603.28,482.4
2016,5,30,17,45,508.5,85.0,2.35,20.5,239.0,594.32,477.24
2016,5,30,18,0,531.0,66.0,2.3,20.0,203.0,574.54,462.27
2016,5,30,18,15,457.0,57.5,2.15,19.0,157.0,485.91,393.22
2016,5,30,18,30,383.0,49.0,2.0,18.0,111.0,400.96,324.1
2016,5,30,18,45,271.5,37.0,1.95,17.5,73.0,287.1,226.4
2016,5,30,19,0,160.0,25.0,1.9,17.0,35.0,178.14,99.96
2016,5,30,19,15,80.0,12.5,1.9,16.5,17.5,62.47,0.0
2016,5,30,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,13.5,4.5,1.6,12.5,4.5,0.0,0.0
2016,5,31,5,0,27.0,9.0,1.6,13.0,9.0,7.68,0.0
2016,5,31,5,15,147.0,23.5,1.55,13.5,38.5,18.24,4.71
2016,5,31,5,30,267.0,38.0,1.5,14.0,68.0,29.38,19.36
2016,5,31,5,45,359.5,48.5,1.5,15.0,110.5,39.08,28.62
2016,5,31,6,0,452.0,59.0,1.5,16.0,153.0,46.86,35.79
2016,5,31,6,15,515.0,67.0,1.45,16.5,201.5,52.23,40.7
2016,5,31,6,30,578.0,75.0,1.4,17.0,250.0,57.49,45.33
2016,5,31,6,45,623.5,81.0,1.35,17.5,301.0,60.93,48.21
2016,5,31,7,0,669.0,87.0,1.3,18.0,352.0,64.29,50.93
2016,5,31,7,15,701.5,92.0,1.3,18.5,403.0,66.69,52.73
2016,5,31,7,30,734.0,97.0,1.3,19.0,454.0,68.98,54.42
2016,5,31,7,45,759.5,100.5,1.3,19.5,504.5,76.75,60.77
2016,5,31,8,0,785.0,104.0,1.3,20.0,555.0,77.93,61.43
2016,5,31,8,15,804.0,107.5,1.25,20.5,602.5,78.91,61.93
2016,5,31,8,30,823.0,111.0,1.2,21.0,650.0,79.79,62.36
2016,5,31,8,45,838.0,113.5,1.2,21.5,694.0,79.86,62.12
2016,5,31,9,0,853.0,116.0,1.2,22.0,738.0,114.78,65.8
2016,5,31,9,15,864.5,118.0,1.2,22.5,777.0,176.5,100.19
2016,5,31,9,30,876.0,120.0,1.2,23.0,816.0,229.3,137.31
2016,5,31,9,45,887.0,120.5,1.25,23.5,850.5,282.36,179.71
2016,5,31,10,0,898.0,121.0,1.3,24.0,885.0,336.43,224.88
2016,5,31,10,15,904.5,122.5,1.35,24.0,912.5,390.45,270.96
2016,5,31,10,30,911.0,124.0,1.4,24.0,940.0,444.63,316.62
2016,5,31,10,45,915.5,125.0,1.45,24.5,960.5,497.56,359.72
2016,5,31,11,0,920.0,126.0,1.5,25.0,981.0,550.05,401.18
2016,5,31,11,15,923.0,127.0,1.55,25.0,994.5,601.11,441.17
2016,5,31,11,30,926.0,128.0,1.6,25.0,1008.0,651.22,479.41
2016,5,31,11,45,927.0,128.5,1.65,25.5,1014.0,698.58,513.8
2016,5,31,12,0,928.0,129.0,1.7,26.0,1020.0,744.48,546.23
2016,5,31,12,15,928.0,128.5,1.75,26.0,1018.5,787.23,576.89
2016,5,31,12,30,928.0,128.0,1.8,26.0,1017.0,828.0,604.57
2016,5,31,12,45,931.0,124.5,1.9,26.0,1009.5,866.47,630.56
2016,5,31,13,0,934.0,121.0,2.0,26.0,1002.0,902.54,654.95
2016,5,31,13,15,931.0,120.5,2.05,26.0,985.5,933.46,675.52
2016,5,31,13,30,928.0,120.0,2.1,26.0,969.0,961.39,694.23
2016,5,31,13,45,922.5,119.0,2.2,26.0,945.5,983.41,709.77
2016,5,31,14,0,917.0,118.0,2.3,26.0,922.0,1002.09,723.35
2016,5,31,14,15,910.5,116.5,2.3,26.0,892.0,1015.89,732.9
2016,5,31,14,30,904.0,115.0,2.3,26.0,862.0,1026.21,740.41
2016,5,31,14,45,895.0,113.0,2.35,26.0,826.0,1030.03,744.52
2016,5,31,15,0,886.0,111.0,2.4,26.0,790.0,1030.33,746.61
2016,5,31,15,15,874.5,109.0,2.4,25.5,748.5,1024.65,745.98
2016,5,31,15,30,863.0,107.0,2.4,25.0,707.0,1015.6,743.35
2016,5,31,15,45,847.5,104.0,2.45,25.0,661.5,1010.48,742.52
2016,5,31,16,0,832.0,101.0,2.5,25.0,616.0,989.63,731.45
2016,5,31,16,15,812.5,97.5,2.45,24.5,567.0,961.13,715.86
2016,5,31,16,30,793.0,94.0,2.4,24.0,518.0,929.87,698.33
2016,5,31,16,45,766.5,90.0,2.4,23.5,467.0,888.65,674.2
2016,5,31,17,0,740.0,86.0,2.4,23.0,416.0,845.39,648.14
2016,5,31,17,15,704.5,81.0,2.3,22.5,364.0,797.21,617.06
2016,5,31,17,30,669.0,76.0,2.2,22.0,312.0,742.31,580.19
2016,5,31,17,45,618.5,70.0,2.15,21.5,261.5,672.48,531.29
2016,5,31,18,0,568.0,64.0,2.1,21.0,211.0,603.56,480.86
2016,5,31,18,15,494.0,56.0,2.05,20.0,163.5,514.39,413.11
2016,5,31,18,30,420.0,48.0,2.0,19.0,116.0,428.86,344.57
2016,5,31,18,45,305.5,36.5,1.95,18.5,77.0,314.42,247.41
2016,5,31,19,0,191.0,25.0,1.9,18.0,38.0,200.26,118.0
2016,5,31,19,15,95.5,12.5,1.95,17.5,19.0,72.59,0.0
2016,5,31,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,20.0,5.0,2.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,40.0,10.0,2.3,13.0,11.0,8.54,0.0
2016,6,1,5,15,171.0,24.0,2.35,13.5,41.5,18.67,5.27
2016,6,1,5,30,302.0,38.0,2.4,14.0,72.0,31.23,20.94
2016,6,1,5,45,392.0,48.5,2.5,14.5,116.0,39.21,28.78
2016,6,1,6,0,482.0,59.0,2.6,15.0,160.0,47.02,36.07
2016,6,1,6,15,276.5,88.5,2.55,15.0,150.0,66.3,53.4
2016,6,1,6,30,71.0,118.0,2.5,15.0,140.0,88.57,73.15
2016,6,1,6,45,82.0,138.5,2.5,15.5,168.0,102.91,85.48
2016,6,1,7,0,93.0,159.0,2.5,16.0,196.0,117.01,97.36
2016,6,1,7,15,219.0,170.0,2.5,16.5,273.0,116.6,96.5
2016,6,1,7,30,345.0,181.0,2.5,17.0,350.0,124.26,102.57
2016,6,1,7,45,577.0,142.5,2.5,17.5,459.5,95.43,77.33
2016,6,1,8,0,809.0,104.0,2.5,18.0,569.0,78.31,62.27
2016,6,1,8,15,827.5,107.5,2.45,18.5,617.0,79.31,62.82
2016,6,1,8,30,846.0,111.0,2.4,19.0,665.0,80.21,63.27
2016,6,1,8,45,860.5,113.5,2.4,19.5,709.5,80.3,63.04
2016,6,1,9,0,875.0,116.0,2.4,20.0,754.0,126.84,75.44
2016,6,1,9,15,885.5,118.0,2.35,20.0,793.5,179.23,102.75
2016,6,1,9,30,896.0,120.0,2.3,20.0,833.0,232.97,141.57
2016,6,1,9,45,907.5,120.0,2.3,20.5,867.5,286.89,185.52
2016,6,1,10,0,919.0,120.0,2.3,21.0,902.0,341.86,232.42
2016,6,1,10,15,925.0,121.5,2.3,21.0,929.5,396.8,280.29
2016,6,1,10,30,931.0,123.0,2.3,21.0,957.0,451.84,327.67
2016,6,1,10,45,934.5,124.5,2.3,21.5,978.0,505.67,372.43
2016,6,1,11,0,938.0,126.0,2.3,22.0,999.0,558.95,415.36
2016,6,1,11,15,941.0,126.5,2.3,22.0,1012.0,610.52,456.53
2016,6,1,11,30,944.0,127.0,2.3,22.0,1025.0,661.11,495.83
2016,6,1,11,45,944.0,128.5,2.3,22.0,1031.0,709.37,532.41
2016,6,1,12,0,944.0,130.0,2.3,22.0,1037.0,756.09,566.98
2016,6,1,12,15,943.5,130.0,2.3,22.0,1035.0,799.56,598.56
2016,6,1,12,30,943.0,130.0,2.3,22.0,1033.0,841.01,626.96
2016,6,1,12,45,929.5,137.0,2.35,22.0,1020.5,875.54,650.41
2016,6,1,13,0,916.0,144.0,2.4,22.0,1008.0,907.0,671.82
2016,6,1,13,15,912.5,143.0,2.4,22.0,991.0,937.12,691.91
2016,6,1,13,30,909.0,142.0,2.4,22.0,974.0,964.24,710.01
2016,6,1,13,45,903.0,141.0,2.45,22.0,950.0,985.93,725.1
2016,6,1,14,0,897.0,140.0,2.5,22.0,926.0,1004.29,738.18
2016,6,1,14,15,814.5,169.0,2.45,22.0,865.0,988.84,728.32
2016,6,1,14,30,732.0,198.0,2.4,22.0,804.0,964.41,712.97
2016,6,1,14,45,726.5,188.5,2.4,22.0,768.0,963.63,713.88
2016,6,1,15,0,721.0,179.0,2.4,22.0,732.0,959.45,712.45
2016,6,1,15,15,647.0,194.5,2.4,21.5,670.5,909.69,682.03
2016,6,1,15,30,573.0,210.0,2.4,21.0,609.0,847.62,642.79
2016,6,1,15,45,504.5,218.0,2.4,21.0,553.0,790.59,604.05
2016,6,1,16,0,436.0,226.0,2.4,21.0,497.0,731.87,563.29
2016,6,1,16,15,600.5,167.0,2.35,20.5,507.5,837.43,643.73
2016,6,1,16,30,765.0,108.0,2.3,20.0,518.0,926.01,706.77
2016,6,1,16,45,739.5,102.5,2.3,20.0,467.0,884.71,679.67
2016,6,1,17,0,714.0,97.0,2.3,20.0,416.0,841.46,652.03
2016,6,1,17,15,676.5,91.0,2.25,19.5,364.0,784.73,614.87
2016,6,1,17,30,639.0,85.0,2.2,19.0,312.0,727.28,576.01
2016,6,1,17,45,590.5,77.5,2.2,18.5,261.5,657.93,527.0
2016,6,1,18,0,542.0,70.0,2.2,18.0,211.0,589.35,476.26
2016,6,1,18,15,466.5,61.0,2.1,17.0,164.0,498.27,405.78
2016,6,1,18,30,391.0,52.0,2.0,16.0,117.0,410.82,334.68
2016,6,1,18,45,282.0,39.5,1.9,15.5,78.0,298.91,238.36
2016,6,1,19,0,173.0,27.0,1.8,15.0,39.0,192.53,119.09
2016,6,1,19,15,86.5,13.5,1.85,14.5,19.5,67.68,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.0,5.0,1.75,11.5,5.5,0.0,0.0
2016,6,2,5,0,42.0,10.0,1.7,12.0,11.0,8.54,0.0
2016,6,2,5,15,174.0,24.0,1.65,12.5,42.0,18.68,5.61
2016,6,2,5,30,306.0,38.0,1.6,13.0,73.0,31.22,21.07
2016,6,2,5,45,400.0,48.0,1.6,13.5,117.0,38.78,28.56
2016,6,2,6,0,494.0,58.0,1.6,14.0,161.0,46.23,35.54
2016,6,2,6,15,248.0,79.5,1.5,14.5,131.5,60.1,48.03
2016,6,2,6,30,2.0,101.0,1.4,15.0,102.0,79.49,65.13
2016,6,2,6,45,7.0,119.5,1.35,16.0,122.5,93.52,77.05
2016,6,2,7,0,12.0,138.0,1.3,17.0,143.0,107.46,88.61
