Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,15,16.5,157.0,1.2,17.5,164.5,121.63,100.27
2016,6,2,7,30,21.0,176.0,1.1,18.0,186.0,135.69,111.62
2016,6,2,7,45,35.5,204.5,1.05,18.5,224.0,147.45,120.85
2016,6,2,8,0,50.0,233.0,1.0,19.0,262.0,164.98,134.75
2016,6,2,8,15,239.5,239.0,0.95,19.5,394.5,152.14,123.36
2016,6,2,8,30,429.0,245.0,0.9,20.0,527.0,146.38,118.03
2016,6,2,8,45,653.5,179.0,0.85,21.0,640.5,106.87,84.62
2016,6,2,9,0,878.0,113.0,0.8,22.0,754.0,125.63,73.38
2016,6,2,9,15,888.0,115.0,0.75,22.5,793.0,178.03,100.1
2016,6,2,9,30,898.0,117.0,0.7,23.0,832.0,231.73,137.73
2016,6,2,9,45,899.5,122.5,0.7,23.5,863.5,286.8,181.66
2016,6,2,10,0,901.0,128.0,0.7,24.0,895.0,341.95,227.36
2016,6,2,10,15,907.0,129.5,0.7,24.0,922.5,395.98,272.66
2016,6,2,10,30,913.0,131.0,0.7,24.0,950.0,450.11,317.36
2016,6,2,10,45,917.0,132.0,0.75,24.5,970.0,502.95,359.67
2016,6,2,11,0,921.0,133.0,0.8,25.0,990.0,555.3,400.31
2016,6,2,11,15,923.5,133.5,0.85,25.5,1003.0,605.83,438.37
2016,6,2,11,30,926.0,134.0,0.9,26.0,1016.0,655.36,474.54
2016,6,2,11,45,927.5,134.0,0.95,26.5,1021.5,702.74,508.17
2016,6,2,12,0,929.0,134.0,1.0,27.0,1027.0,748.7,539.92
2016,6,2,12,15,928.5,133.5,1.05,27.0,1025.0,791.22,569.74
2016,6,2,12,30,928.0,133.0,1.1,27.0,1023.0,831.74,596.77
2016,6,2,12,45,932.0,128.5,1.2,27.0,1015.5,870.33,622.48
2016,6,2,13,0,936.0,124.0,1.3,27.0,1008.0,906.54,646.66
2016,6,2,13,15,932.5,123.0,1.4,27.0,991.0,936.74,667.06
2016,6,2,13,30,929.0,122.0,1.5,27.0,974.0,963.89,685.67
2016,6,2,13,45,923.5,121.0,1.6,27.0,950.0,986.02,701.24
2016,6,2,14,0,918.0,120.0,1.7,27.0,926.0,1004.8,714.88
2016,6,2,14,15,911.0,118.5,1.75,27.0,895.5,1018.23,724.65
2016,6,2,14,30,904.0,117.0,1.8,27.0,865.0,1028.16,732.44
2016,6,2,14,45,894.5,115.0,1.9,27.0,828.5,1031.58,737.02
2016,6,2,15,0,885.0,113.0,2.0,27.0,792.0,1031.48,739.58
2016,6,2,15,15,873.0,110.5,2.05,26.5,751.0,1024.83,738.99
2016,6,2,15,30,861.0,108.0,2.1,26.0,710.0,1014.79,736.41
2016,6,2,15,45,845.5,105.0,2.15,26.0,664.0,1009.81,735.75
2016,6,2,16,0,830.0,102.0,2.2,26.0,618.0,989.05,724.94
2016,6,2,16,15,810.0,98.5,2.2,25.5,569.0,960.15,709.76
2016,6,2,16,30,790.0,95.0,2.2,25.0,520.0,928.5,692.63
2016,6,2,16,45,764.5,91.0,2.25,24.5,469.0,888.37,669.93
2016,6,2,17,0,739.0,87.0,2.3,24.0,418.0,846.17,645.22
2016,6,2,17,15,703.5,82.0,2.25,23.0,366.5,798.12,616.02
2016,6,2,17,30,668.0,77.0,2.2,22.0,315.0,743.29,580.81
2016,6,2,17,45,619.0,70.5,2.2,21.5,264.5,674.14,532.79
2016,6,2,18,0,570.0,64.0,2.2,21.0,214.0,605.84,483.14
2016,6,2,18,15,497.5,56.0,2.1,20.0,166.5,517.81,416.15
2016,6,2,18,30,425.0,48.0,2.0,19.0,119.0,433.36,348.49
2016,6,2,18,45,314.5,37.0,1.95,18.5,80.0,322.07,254.43
2016,6,2,19,0,204.0,26.0,1.9,18.0,41.0,212.69,134.78
2016,6,2,19,15,102.0,13.0,1.9,17.5,20.5,77.4,0.0
2016,6,2,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,29.5,5.0,1.15,14.5,6.0,0.0,0.0
2016,6,3,5,0,59.0,10.0,1.1,15.0,12.0,8.54,0.0
2016,6,3,5,15,192.0,23.0,1.1,15.5,42.5,18.85,5.83
2016,6,3,5,30,325.0,36.0,1.1,16.0,73.0,29.47,19.35
2016,6,3,5,45,414.0,45.0,1.1,17.0,116.5,36.25,25.95
2016,6,3,6,0,503.0,54.0,1.1,18.0,160.0,42.94,32.09
2016,6,3,6,15,562.5,61.0,1.0,18.5,208.5,47.71,36.43
2016,6,3,6,30,622.0,68.0,0.9,19.0,257.0,52.41,40.52
2016,6,3,6,45,663.5,73.5,0.85,19.5,308.5,55.71,43.27
2016,6,3,7,0,705.0,79.0,0.8,20.0,360.0,58.93,45.86
2016,6,3,7,15,735.5,83.0,0.75,20.5,411.0,66.43,52.07
2016,6,3,7,30,766.0,87.0,0.7,21.0,462.0,68.49,53.53
2016,6,3,7,45,789.5,90.5,0.65,22.0,512.0,70.02,54.4
2016,6,3,8,0,813.0,94.0,0.6,23.0,562.0,71.46,55.19
2016,6,3,8,15,830.0,97.0,0.55,23.5,609.0,72.36,55.64
2016,6,3,8,30,847.0,100.0,0.5,24.0,656.0,73.17,56.03
2016,6,3,8,45,861.0,102.0,0.5,25.0,699.5,84.25,64.77
2016,6,3,9,0,875.0,104.0,0.5,26.0,743.0,120.49,68.1
2016,6,3,9,15,885.0,106.0,0.45,26.5,781.5,172.55,94.18
2016,6,3,9,30,895.0,108.0,0.4,27.0,820.0,225.92,130.91
2016,6,3,9,45,908.0,106.5,0.4,27.5,854.5,278.9,172.03
2016,6,3,10,0,921.0,105.0,0.4,28.0,889.0,333.04,215.86
2016,6,3,10,15,926.5,106.0,0.55,28.0,916.0,387.32,261.32
2016,6,3,10,30,932.0,107.0,0.7,28.0,943.0,441.61,306.39
2016,6,3,10,45,934.5,109.0,0.85,28.5,963.0,495.11,349.37
2016,6,3,11,0,937.0,111.0,1.0,29.0,983.0,547.95,390.69
2016,6,3,11,15,939.0,111.5,1.1,29.0,996.0,598.61,429.83
2016,6,3,11,30,941.0,112.0,1.2,29.0,1009.0,648.18,467.24
2016,6,3,11,45,940.5,113.0,1.35,29.0,1014.0,695.28,502.51
2016,6,3,12,0,940.0,114.0,1.5,29.0,1019.0,740.76,536.0
2016,6,3,12,15,939.5,114.0,1.6,29.0,1017.5,783.64,566.76
2016,6,3,12,30,939.0,114.0,1.7,29.0,1016.0,824.49,594.2
2016,6,3,12,45,927.5,120.5,1.8,29.0,1004.0,859.78,617.8
2016,6,3,13,0,916.0,127.0,1.9,29.0,992.0,892.13,639.55
2016,6,3,13,15,912.5,126.5,1.95,29.0,976.0,922.23,659.38
2016,6,3,13,30,909.0,126.0,2.0,29.0,960.0,949.36,677.36
2016,6,3,13,45,904.5,124.5,2.05,29.0,936.5,971.55,692.3
2016,6,3,14,0,900.0,123.0,2.1,29.0,913.0,990.47,705.32
2016,6,3,14,15,893.0,121.0,2.1,29.0,883.5,1003.14,713.99
2016,6,3,14,30,886.0,119.0,2.1,29.0,854.0,1012.36,720.69
2016,6,3,14,45,878.5,116.5,2.15,29.0,819.0,1017.1,725.34
2016,6,3,15,0,871.0,114.0,2.2,29.0,784.0,1018.39,728.02
2016,6,3,15,15,801.0,131.0,2.15,28.5,722.0,987.82,710.97
2016,6,3,15,30,731.0,148.0,2.1,28.0,660.0,948.58,688.54
2016,6,3,15,45,553.0,195.5,2.1,28.0,568.5,814.04,601.86
2016,6,3,16,0,375.0,243.0,2.1,28.0,477.0,667.26,500.27
2016,6,3,16,15,497.0,186.0,2.05,27.5,470.0,747.02,562.17
2016,6,3,16,30,619.0,129.0,2.0,27.0,463.0,807.81,606.41
2016,6,3,16,45,631.5,111.0,2.0,26.5,423.0,790.6,597.17
2016,6,3,17,0,644.0,93.0,2.0,26.0,383.0,769.63,585.87
2016,6,3,17,15,652.5,85.0,1.9,25.0,348.5,754.81,578.91
2016,6,3,17,30,661.0,77.0,1.8,24.0,314.0,737.18,569.4
2016,6,3,17,45,611.5,71.0,1.7,23.5,263.5,668.48,521.43
2016,6,3,18,0,562.0,65.0,1.6,23.0,213.0,600.65,472.43
2016,6,3,18,15,491.0,57.0,1.55,22.0,166.5,514.07,407.96
2016,6,3,18,30,420.0,49.0,1.5,21.0,120.0,430.92,342.62
2016,6,3,18,45,312.0,37.5,1.45,20.5,81.0,321.0,251.19
2016,6,3,19,0,204.0,26.0,1.4,20.0,42.0,213.34,137.43
2016,6,3,19,15,102.0,13.0,1.4,19.5,21.0,77.48,0.0
2016,6,3,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,1.05,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,1.0,17.0,8.0,6.83,0.0
2016,6,4,5,15,38.0,24.0,0.9,17.0,28.0,19.25,6.21
2016,6,4,5,30,76.0,40.0,0.8,17.0,48.0,31.49,20.98
2016,6,4,5,45,103.0,59.0,0.75,17.5,77.0,45.52,33.93
2016,6,4,6,0,130.0,78.0,0.7,18.0,106.0,59.31,46.36
2016,6,4,6,15,149.0,99.0,0.7,18.5,138.5,74.03,59.34
2016,6,4,6,30,168.0,120.0,0.7,19.0,171.0,88.41,71.74
2016,6,4,6,45,186.0,138.5,0.7,19.5,205.0,101.0,82.3
2016,6,4,7,0,204.0,157.0,0.7,20.0,239.0,113.29,92.37
2016,6,4,7,15,175.5,182.0,0.75,20.0,259.0,128.3,104.76
2016,6,4,7,30,147.0,207.0,0.8,20.0,279.0,142.67,116.44
2016,6,4,7,45,119.0,228.0,0.85,20.5,290.5,154.32,125.48
2016,6,4,8,0,91.0,249.0,0.9,21.0,302.0,174.26,141.23
2016,6,4,8,15,48.0,218.5,0.95,21.0,246.5,157.88,127.33
2016,6,4,8,30,5.0,188.0,1.0,21.0,191.0,147.79,118.75
2016,6,4,8,45,170.5,250.5,1.05,21.0,375.0,167.79,134.88
2016,6,4,9,0,336.0,313.0,1.1,21.0,559.0,205.93,149.77
2016,6,4,9,15,185.0,316.0,1.1,21.0,452.5,229.54,168.44
2016,6,4,9,30,34.0,319.0,1.1,21.0,346.0,233.78,177.18
2016,6,4,9,45,104.0,368.0,1.1,21.5,455.5,273.24,203.74
2016,6,4,10,0,174.0,417.0,1.1,22.0,565.0,333.78,246.32
2016,6,4,10,15,135.5,425.0,1.15,22.0,542.5,343.03,254.85
2016,6,4,10,30,97.0,433.0,1.2,22.0,520.0,358.36,267.53
2016,6,4,10,45,115.0,448.5,1.25,22.0,554.5,379.27,283.14
2016,6,4,11,0,133.0,464.0,1.3,22.0,589.0,412.8,307.95
2016,6,4,11,15,83.0,427.5,1.3,22.0,506.0,380.34,284.71
2016,6,4,11,30,33.0,391.0,1.3,22.0,423.0,332.99,250.17
2016,6,4,11,45,78.5,437.0,1.35,22.5,513.0,404.55,302.81
2016,6,4,12,0,124.0,483.0,1.4,23.0,603.0,482.36,358.31
2016,6,4,12,15,210.0,473.0,1.4,23.0,675.5,551.73,408.51
2016,6,4,12,30,296.0,463.0,1.4,23.0,748.0,631.3,465.11
2016,6,4,12,45,336.0,440.5,1.4,23.0,760.5,666.76,490.25
2016,6,4,13,0,376.0,418.0,1.4,23.0,773.0,702.78,516.05
2016,6,4,13,15,215.0,415.5,1.4,23.0,618.0,570.76,422.86
2016,6,4,13,30,54.0,413.0,1.4,23.0,463.0,422.79,315.32
2016,6,4,13,45,45.0,387.5,1.45,23.5,428.5,396.76,297.21
2016,6,4,14,0,36.0,362.0,1.5,24.0,394.0,369.19,277.07
2016,6,4,14,15,93.0,382.5,1.5,24.0,460.5,450.61,338.51
2016,6,4,14,30,150.0,403.0,1.5,24.0,527.0,555.0,414.08
2016,6,4,14,45,383.0,316.0,1.5,24.5,615.0,744.39,550.33
2016,6,4,15,0,616.0,229.0,1.5,25.0,703.0,905.48,660.93
2016,6,4,15,15,612.5,213.5,1.5,24.5,664.0,894.3,654.86
2016,6,4,15,30,609.0,198.0,1.5,24.0,625.0,879.95,648.37
2016,6,4,15,45,636.5,172.0,1.55,24.0,592.5,882.59,652.51
2016,6,4,16,0,664.0,146.0,1.6,24.0,560.0,880.88,653.71
2016,6,4,16,15,689.5,130.0,1.6,23.5,530.0,884.68,659.44
2016,6,4,16,30,715.0,114.0,1.6,23.0,500.0,884.57,662.63
2016,6,4,16,45,694.0,107.0,1.65,23.0,452.0,846.65,639.71
2016,6,4,17,0,673.0,100.0,1.7,23.0,404.0,806.74,615.3
2016,6,4,17,15,637.0,94.0,1.7,22.0,354.0,752.39,581.85
2016,6,4,17,30,601.0,88.0,1.7,21.0,304.0,697.33,546.6
2016,6,4,17,45,559.0,79.0,1.7,20.5,255.5,632.92,501.78
2016,6,4,18,0,517.0,70.0,1.7,20.0,207.0,569.05,455.25
2016,6,4,18,15,447.0,61.0,1.65,19.0,161.5,483.35,390.02
2016,6,4,18,30,377.0,52.0,1.6,18.0,116.0,401.02,324.11
2016,6,4,18,45,283.0,39.0,1.55,17.5,78.5,298.2,236.89
2016,6,4,19,0,189.0,26.0,1.5,17.0,41.0,203.55,135.68
2016,6,4,19,15,94.5,13.0,1.55,16.5,20.5,72.68,0.0
2016,6,4,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,31.0,5.0,1.55,12.5,5.5,0.0,0.0
2016,6,5,5,0,62.0,10.0,1.6,13.0,11.0,8.54,0.0
2016,6,5,5,15,183.5,23.5,1.65,13.5,41.5,18.31,5.93
2016,6,5,5,30,305.0,37.0,1.7,14.0,72.0,30.26,20.22
2016,6,5,5,45,391.5,47.0,1.8,14.5,114.5,37.82,27.61
2016,6,5,6,0,478.0,57.0,1.9,15.0,157.0,45.24,34.53
2016,6,5,6,15,259.0,85.5,1.85,15.5,141.5,64.2,51.46
2016,6,5,6,30,40.0,114.0,1.8,16.0,126.0,85.98,70.57
2016,6,5,6,45,47.5,134.5,1.8,16.5,151.5,100.28,82.81
2016,6,5,7,0,55.0,155.0,1.8,17.0,177.0,114.33,94.59
2016,6,5,7,15,37.0,165.0,1.8,17.5,181.0,121.69,100.41
2016,6,5,7,30,19.0,175.0,1.8,18.0,185.0,135.05,111.25
2016,6,5,7,45,38.0,206.5,1.8,18.5,228.0,148.66,122.12
2016,6,5,8,0,57.0,238.0,1.8,19.0,271.0,167.84,137.5
2016,6,5,8,15,114.5,268.5,1.85,19.5,342.0,176.2,143.71
2016,6,5,8,30,172.0,299.0,1.9,20.0,413.0,192.56,156.47
2016,6,5,8,45,513.0,206.5,2.0,20.5,575.5,123.43,98.73
2016,6,5,9,0,854.0,114.0,2.1,21.0,738.0,125.35,73.99
2016,6,5,9,15,864.5,116.5,2.15,21.0,777.0,176.66,101.02
2016,6,5,9,30,875.0,119.0,2.2,21.0,816.0,229.35,139.07
2016,6,5,9,45,890.0,117.0,2.3,21.5,851.0,281.48,181.39
2016,6,5,10,0,905.0,115.0,2.4,22.0,886.0,334.98,226.95
2016,6,5,10,15,910.5,116.0,2.4,22.0,913.0,388.44,273.56
2016,6,5,10,30,916.0,117.0,2.4,22.0,940.0,441.95,319.68
2016,6,5,10,45,920.0,118.5,2.45,22.5,960.0,494.98,363.88
2016,6,5,11,0,924.0,120.0,2.5,23.0,980.0,547.54,406.42
2016,6,5,11,15,926.5,120.5,2.5,23.0,993.5,597.91,446.77
2016,6,5,11,30,929.0,121.0,2.5,23.0,1007.0,647.29,485.27
2016,6,5,11,45,930.0,121.5,2.5,23.0,1012.5,694.54,521.25
2016,6,5,12,0,931.0,122.0,2.5,23.0,1018.0,740.32,555.32
2016,6,5,12,15,931.0,122.0,2.45,23.0,1017.0,783.36,586.42
2016,6,5,12,30,931.0,122.0,2.4,23.0,1016.0,824.45,614.2
2016,6,5,12,45,919.5,128.0,2.4,23.5,1004.5,859.16,636.18
2016,6,5,13,0,908.0,134.0,2.4,24.0,993.0,890.95,656.08
2016,6,5,13,15,905.0,133.0,2.4,24.0,977.0,921.0,676.03
2016,6,5,13,30,902.0,132.0,2.4,24.0,961.0,948.12,694.05
2016,6,5,13,45,899.0,130.0,2.4,24.0,939.0,971.26,709.52
2016,6,5,14,0,896.0,128.0,2.4,24.0,917.0,991.2,723.01
2016,6,5,14,15,889.0,126.5,2.45,24.0,887.0,1004.48,732.83
2016,6,5,14,30,882.0,125.0,2.5,24.0,857.0,1014.35,740.66
2016,6,5,14,45,874.5,121.5,2.55,24.0,822.0,1018.21,744.78
2016,6,5,15,0,867.0,118.0,2.6,24.0,787.0,1018.58,746.85
2016,6,5,15,15,855.0,115.5,2.65,23.5,746.5,1012.06,746.07
2016,6,5,15,30,843.0,113.0,2.7,23.0,706.0,1015.03,751.72
2016,6,5,15,45,829.5,109.5,2.75,23.0,661.0,999.12,743.51
2016,6,5,16,0,816.0,106.0,2.8,23.0,616.0,980.02,733.39
2016,6,5,16,15,795.5,102.5,2.8,22.5,567.5,950.87,717.47
2016,6,5,16,30,775.0,99.0,2.8,22.0,519.0,919.03,699.59
2016,6,5,16,45,750.0,94.0,2.85,22.0,468.5,878.5,674.45
2016,6,5,17,0,725.0,89.0,2.9,22.0,418.0,842.12,651.76
2016,6,5,17,15,690.0,84.0,2.85,21.0,367.0,788.94,618.19
2016,6,5,17,30,655.0,79.0,2.8,20.0,316.0,734.95,582.88
2016,6,5,17,45,607.0,72.5,2.8,19.5,265.5,667.07,534.79
2016,6,5,18,0,559.0,66.0,2.8,19.0,215.0,599.98,485.13
2016,6,5,18,15,489.0,57.5,2.7,18.5,168.0,513.64,417.66
2016,6,5,18,30,419.0,49.0,2.6,18.0,121.0,430.75,349.84
2016,6,5,18,45,315.0,38.0,2.55,17.5,82.0,324.24,259.19
2016,6,5,19,0,211.0,27.0,2.5,17.0,43.0,221.6,151.37
2016,6,5,19,15,105.5,13.5,2.5,16.5,21.5,80.36,0.0
2016,6,5,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,6,4,45,29.0,5.0,2.45,14.0,5.5,0.0,0.0
2016,6,6,5,0,58.0,10.0,2.5,14.0,11.0,8.54,0.0
2016,6,6,5,15,171.0,23.0,2.5,14.5,40.0,17.9,5.75
2016,6,6,5,30,284.0,36.0,2.5,15.0,69.0,29.28,19.29
2016,6,6,5,45,367.0,45.5,2.5,15.5,109.5,36.41,26.25
2016,6,6,6,0,450.0,55.0,2.5,16.0,150.0,43.4,32.75
2016,6,6,6,15,230.5,80.5,2.45,16.5,129.5,60.65,48.12
2016,6,6,6,30,11.0,106.0,2.4,17.0,109.0,82.99,67.7
2016,6,6,6,45,16.5,125.0,2.4,17.5,131.0,97.33,79.96
2016,6,6,7,0,22.0,144.0,2.4,18.0,153.0,111.58,91.91
2016,6,6,7,15,34.5,168.5,2.4,18.0,185.0,123.72,102.04
2016,6,6,7,30,47.0,193.0,2.4,18.0,217.0,139.63,115.24
2016,6,6,7,45,198.0,209.0,2.4,18.5,322.0,145.36,119.45
2016,6,6,8,0,349.0,225.0,2.4,19.0,427.0,147.66,120.76
2016,6,6,8,15,567.0,166.0,2.4,19.5,525.5,104.24,83.63
2016,6,6,8,30,785.0,107.0,2.4,20.0,624.0,76.4,59.75
2016,6,6,8,45,800.0,109.5,2.45,20.5,666.5,76.53,59.6
2016,6,6,9,0,815.0,112.0,2.5,21.0,709.0,111.36,63.82
2016,6,6,9,15,826.5,114.5,2.5,21.0,746.5,171.16,98.29
2016,6,6,9,30,838.0,117.0,2.5,21.0,784.0,221.86,134.95
2016,6,6,9,45,846.5,119.0,2.55,21.5,817.0,272.88,176.66
2016,6,6,10,0,855.0,121.0,2.6,22.0,850.0,324.7,220.97
2016,6,6,10,15,861.5,122.5,2.6,22.0,876.5,376.15,265.86
2016,6,6,10,30,868.0,124.0,2.6,22.0,903.0,427.79,310.44
2016,6,6,10,45,873.0,124.5,2.65,22.0,923.5,478.13,353.29
2016,6,6,11,0,878.0,125.0,2.7,22.0,944.0,528.12,394.84
2016,6,6,11,15,881.5,125.5,2.65,22.0,957.0,576.78,434.05
2016,6,6,11,30,885.0,126.0,2.6,22.0,970.0,624.62,471.53
2016,6,6,11,45,886.5,126.0,2.6,22.5,976.5,669.83,505.38
2016,6,6,12,0,888.0,126.0,2.6,23.0,983.0,713.7,537.33
2016,6,6,12,15,888.0,126.0,2.6,22.5,981.5,754.99,568.83
2016,6,6,12,30,888.0,126.0,2.6,22.0,980.0,794.44,597.63
2016,6,6,12,45,881.0,129.5,2.6,22.0,970.0,829.14,621.24
2016,6,6,13,0,874.0,133.0,2.6,22.0,960.0,861.25,643.03
2016,6,6,13,15,870.5,132.0,2.6,22.0,944.0,889.75,662.35
2016,6,6,13,30,867.0,131.0,2.6,22.0,928.0,915.39,679.77
2016,6,6,13,45,860.5,130.5,2.6,22.0,905.5,935.76,693.73
2016,6,6,14,0,854.0,130.0,2.6,22.0,883.0,952.96,705.71
2016,6,6,14,15,847.0,128.5,2.6,21.5,854.0,965.49,716.11
2016,6,6,14,30,840.0,127.0,2.6,21.0,825.0,974.75,724.54
2016,6,6,14,45,828.5,125.5,2.65,21.0,790.0,989.26,735.73
2016,6,6,15,0,817.0,124.0,2.7,21.0,755.0,987.62,736.31
2016,6,6,15,15,805.0,121.5,2.7,21.0,716.0,981.0,733.42
2016,6,6,15,30,793.0,119.0,2.7,21.0,677.0,971.12,728.52
2016,6,6,15,45,776.0,116.5,2.75,21.0,633.5,953.0,718.65
2016,6,6,16,0,759.0,114.0,2.8,21.0,590.0,931.9,706.83
2016,6,6,16,15,739.0,110.0,2.85,20.5,543.5,903.21,691.08
2016,6,6,16,30,719.0,106.0,2.9,20.0,497.0,878.46,677.89
2016,6,6,16,45,694.0,101.0,2.95,19.5,448.5,839.16,654.12
2016,6,6,17,0,669.0,96.0,3.0,19.0,400.0,798.07,628.55
2016,6,6,17,15,634.5,90.5,3.0,18.5,351.0,745.94,593.85
2016,6,6,17,30,600.0,85.0,3.0,18.0,302.0,693.08,557.49
2016,6,6,17,45,555.5,77.5,3.0,18.0,254.5,628.47,509.76
2016,6,6,18,0,511.0,70.0,3.0,18.0,207.0,564.52,460.69
2016,6,6,18,15,443.0,61.0,2.95,17.5,162.0,480.66,394.4
2016,6,6,18,30,375.0,52.0,2.9,17.0,117.0,400.09,327.82
2016,6,6,18,45,280.0,39.5,2.9,16.5,79.5,296.62,238.85
2016,6,6,19,0,185.0,27.0,2.9,16.0,42.0,204.09,142.08
2016,6,6,19,15,92.5,13.5,2.9,15.5,21.0,71.96,0.0
2016,6,6,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,21.0,5.0,2.35,13.0,5.5,0.0,0.0
2016,6,7,5,0,42.0,10.0,2.4,13.0,11.0,8.54,0.0
2016,6,7,5,15,151.5,24.5,2.4,13.0,40.0,19.0,6.63
2016,6,7,5,30,261.0,39.0,2.4,13.0,69.0,30.09,20.18
2016,6,7,5,45,352.0,49.0,2.45,13.5,111.0,39.34,29.06
2016,6,7,6,0,443.0,59.0,2.5,14.0,153.0,46.67,35.94
2016,6,7,6,15,221.5,62.5,2.45,14.5,109.5,45.65,35.19
2016,6,7,6,30,0.0,66.0,2.4,15.0,66.0,54.43,42.98
2016,6,7,6,45,0.0,79.0,2.35,15.5,79.0,64.77,52.0
2016,6,7,7,0,0.0,92.0,2.3,16.0,92.0,75.05,60.78
2016,6,7,7,15,0.0,97.0,2.25,16.0,97.0,79.33,64.32
2016,6,7,7,30,0.0,102.0,2.2,16.0,102.0,83.55,67.76
2016,6,7,7,45,0.0,122.0,2.15,16.5,122.0,98.87,80.62
2016,6,7,8,0,0.0,142.0,2.1,17.0,142.0,113.97,93.09
2016,6,7,8,15,3.5,168.5,2.1,17.5,170.5,133.51,109.15
2016,6,7,8,30,7.0,195.0,2.1,18.0,199.0,152.65,124.66
2016,6,7,8,45,9.0,210.0,2.15,18.5,216.0,163.65,133.21
2016,6,7,9,0,11.0,225.0,2.2,19.0,233.0,175.85,136.21
2016,6,7,9,15,22.5,272.0,2.25,19.0,289.5,211.76,163.47
2016,6,7,9,30,34.0,319.0,2.3,19.0,346.0,233.77,179.6
2016,6,7,9,45,35.0,334.5,2.35,19.5,364.0,249.9,191.46
2016,6,7,10,0,36.0,350.0,2.4,20.0,382.0,266.46,203.71
2016,6,7,10,15,92.5,397.5,2.45,20.0,480.5,322.63,245.05
2016,6,7,10,30,149.0,445.0,2.5,20.0,579.0,375.62,284.19
2016,6,7,10,45,310.5,413.0,2.6,20.5,700.0,432.35,325.3
2016,6,7,11,0,472.0,381.0,2.7,21.0,821.0,508.22,381.66
2016,6,7,11,15,682.5,258.5,2.75,21.0,904.5,564.66,425.97
2016,6,7,11,30,893.0,136.0,2.8,21.0,988.0,636.17,482.25
2016,6,7,11,45,896.0,135.5,2.85,21.0,994.5,682.54,518.14
2016,6,7,12,0,899.0,135.0,2.9,21.0,1001.0,727.69,552.52
2016,6,7,12,15,694.5,267.5,2.9,21.0,936.5,739.28,558.02
2016,6,7,12,30,490.0,400.0,2.9,21.0,872.0,730.53,548.37
2016,6,7,12,45,698.0,263.5,2.95,21.0,928.5,811.85,611.32
2016,6,7,13,0,906.0,127.0,3.0,21.0,985.0,882.7,663.02
2016,6,7,13,15,903.0,126.5,3.0,21.0,969.5,912.95,683.35
2016,6,7,13,30,900.0,126.0,3.0,21.0,954.0,940.33,702.05
2016,6,7,13,45,758.5,206.5,3.05,21.0,892.5,934.43,698.85
2016,6,7,14,0,617.0,287.0,3.1,21.0,831.0,900.6,674.58
2016,6,7,14,15,745.5,204.5,3.1,20.5,840.5,965.44,723.47
2016,6,7,14,30,874.0,122.0,3.1,20.0,850.0,1003.08,750.59
2016,6,7,14,45,862.0,121.5,3.15,20.0,814.0,1005.47,753.48
2016,6,7,15,0,850.0,121.0,3.2,20.0,778.0,1004.48,754.58
2016,6,7,15,15,838.0,118.5,3.2,20.0,738.0,1011.04,760.53
2016,6,7,15,30,826.0,116.0,3.2,20.0,698.0,1001.24,755.57
2016,6,7,15,45,808.5,114.0,3.2,20.0,653.0,983.17,745.28
2016,6,7,16,0,791.0,112.0,3.2,20.0,608.0,962.02,732.99
2016,6,7,16,15,771.0,108.0,3.15,19.5,560.5,933.1,716.36
2016,6,7,16,30,751.0,104.0,3.1,19.0,513.0,901.51,697.75
2016,6,7,16,45,722.5,100.0,3.1,19.0,463.0,865.83,675.04
2016,6,7,17,0,694.0,96.0,3.1,19.0,413.0,822.2,646.27
2016,6,7,17,15,658.5,90.5,3.1,18.5,362.5,768.61,610.77
2016,6,7,17,30,623.0,85.0,3.1,18.0,312.0,714.26,573.57
2016,6,7,17,45,573.0,78.5,3.1,17.5,262.5,645.43,523.87
2016,6,7,18,0,523.0,72.0,3.1,17.0,213.0,577.43,472.67
2016,6,7,18,15,453.0,63.0,3.0,16.5,167.0,491.41,404.49
2016,6,7,18,30,383.0,54.0,2.9,16.0,121.0,408.67,335.99
2016,6,7,18,45,281.0,41.5,2.85,15.5,82.5,300.8,243.24
2016,6,7,19,0,179.0,29.0,2.8,15.0,44.0,204.68,144.85
2016,6,7,19,15,89.5,14.5,2.8,14.5,22.0,70.92,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.85,12.5,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.9,13.0,8.0,6.83,0.0
2016,6,8,5,15,29.0,24.0,2.95,13.0,27.0,19.27,6.88
2016,6,8,5,30,58.0,40.0,3.0,13.0,46.0,31.47,21.36
2016,6,8,5,45,78.0,59.0,3.15,13.5,72.5,45.44,34.41
2016,6,8,6,0,98.0,78.0,3.3,14.0,99.0,59.15,46.98
2016,6,8,6,15,111.0,99.0,3.35,14.0,128.5,73.78,60.25
2016,6,8,6,30,124.0,120.0,3.4,14.0,158.0,88.05,72.99
2016,6,8,6,45,134.5,140.5,3.5,14.5,188.5,101.66,84.75
2016,6,8,7,0,145.0,161.0,3.6,15.0,219.0,114.91,95.96
2016,6,8,7,15,77.5,163.0,3.65,15.0,194.5,121.05,101.01
2016,6,8,7,30,10.0,165.0,3.7,15.0,170.0,128.34,106.98
2016,6,8,7,45,137.0,203.5,3.75,15.5,282.5,141.37,117.62
2016,6,8,8,0,264.0,242.0,3.8,16.0,395.0,155.54,129.09
2016,6,8,8,15,285.0,260.5,3.8,16.0,437.5,164.44,136.22
2016,6,8,8,30,306.0,279.0,3.8,16.0,480.0,172.86,142.93
2016,6,8,8,45,360.0,283.0,3.85,16.5,535.0,174.12,143.34
2016,6,8,9,0,414.0,287.0,3.9,17.0,590.0,184.63,134.19
2016,6,8,9,15,498.5,271.5,3.9,17.0,655.5,213.92,147.43
2016,6,8,9,30,583.0,256.0,3.9,17.0,721.0,252.29,172.39
2016,6,8,9,45,555.0,283.5,3.9,17.5,740.5,300.2,212.46
2016,6,8,10,0,527.0,311.0,3.9,18.0,760.0,345.91,251.66
2016,6,8,10,15,702.0,222.5,3.9,18.0,841.0,378.35,276.39
2016,6,8,10,30,877.0,134.0,3.9,18.0,922.0,437.3,323.92
2016,6,8,10,45,690.5,253.5,3.9,18.0,882.5,480.72,363.73
2016,6,8,11,0,504.0,373.0,3.9,18.0,843.0,518.35,395.66
2016,6,8,11,15,556.5,352.5,3.95,18.0,878.0,567.46,434.73
2016,6,8,11,30,609.0,332.0,4.0,18.0,913.0,620.27,476.2
2016,6,8,11,45,589.5,347.0,4.05,18.0,912.0,657.08,504.73
2016,6,8,12,0,570.0,362.0,4.1,18.0,911.0,691.91,531.24
2016,6,8,12,15,542.5,376.0,4.1,18.0,898.5,718.08,550.79
2016,6,8,12,30,515.0,390.0,4.1,18.0,886.0,741.38,567.88
2016,6,8,12,45,505.5,388.5,4.1,18.0,871.5,763.41,584.34
2016,6,8,13,0,496.0,387.0,4.1,18.0,857.0,783.06,598.94
2016,6,8,13,15,522.5,366.0,4.05,18.0,854.0,814.54,622.59
2016,6,8,13,30,549.0,345.0,4.0,18.0,851.0,844.58,645.06
2016,6,8,13,45,535.0,338.5,4.0,18.0,821.5,848.95,648.74
2016,6,8,14,0,521.0,332.0,4.0,18.0,792.0,850.2,650.44
2016,6,8,14,15,534.5,311.5,3.95,17.5,770.0,861.42,661.06
2016,6,8,14,30,548.0,291.0,3.9,17.0,748.0,870.01,669.88
2016,6,8,14,45,532.5,279.0,3.85,17.0,707.5,855.66,660.67
2016,6,8,15,0,517.0,267.0,3.8,17.0,667.0,838.32,649.54
2016,6,8,15,15,556.5,236.0,3.8,17.0,646.0,853.41,663.35
2016,6,8,15,30,596.0,205.0,3.8,17.0,625.0,873.85,680.66
2016,6,8,15,45,590.5,189.5,3.8,17.0,583.5,854.7,668.5
2016,6,8,16,0,585.0,174.0,3.8,17.0,542.0,832.6,654.52
2016,6,8,16,15,570.0,162.5,3.8,16.5,498.0,802.53,635.92
2016,6,8,16,30,555.0,151.0,3.8,16.0,454.0,770.13,615.4
2016,6,8,16,45,584.5,127.0,3.8,16.0,419.0,764.85,613.65
2016,6,8,17,0,614.0,103.0,3.8,16.0,384.0,754.78,608.11
2016,6,8,17,15,614.0,89.5,3.75,15.5,342.0,725.83,589.13
2016,6,8,17,30,614.0,76.0,3.7,15.0,300.0,694.22,567.6
2016,6,8,17,45,580.5,72.0,3.7,15.0,258.5,643.8,529.77
2016,6,8,18,0,547.0,68.0,3.7,15.0,217.0,593.19,490.31
2016,6,8,18,15,479.5,60.0,3.55,14.5,171.0,509.83,423.38
2016,6,8,18,30,412.0,52.0,3.4,14.0,125.0,429.54,356.14
2016,6,8,18,45,312.5,40.5,3.3,14.0,86.0,325.72,265.51
2016,6,8,19,0,213.0,29.0,3.2,14.0,47.0,228.99,165.28
2016,6,8,19,15,106.5,14.5,3.15,13.5,23.5,82.13,0.0
2016,6,8,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,9,4,45,26.0,5.5,3.0,11.5,6.0,0.0,0.0
2016,6,9,5,0,52.0,11.0,3.1,12.0,12.0,9.39,0.0
2016,6,9,5,15,170.5,24.5,3.25,12.5,42.0,19.04,6.81
2016,6,9,5,30,289.0,38.0,3.4,13.0,72.0,31.05,21.0
2016,6,9,5,45,376.0,48.5,3.6,13.5,114.5,39.01,28.76
2016,6,9,6,0,463.0,59.0,3.8,14.0,157.0,46.79,36.03
2016,6,9,6,15,522.5,66.5,3.8,14.5,204.5,51.76,40.61
2016,6,9,6,30,582.0,74.0,3.8,15.0,252.0,56.63,44.93
2016,6,9,6,45,291.0,84.0,3.8,15.5,173.0,59.53,47.36
2016,6,9,7,0,0.0,94.0,3.8,16.0,94.0,76.53,62.1
2016,6,9,7,15,0.0,106.5,3.75,16.0,106.5,86.36,70.49
2016,6,9,7,30,0.0,119.0,3.7,16.0,119.0,96.12,78.73
2016,6,9,7,45,0.0,127.0,3.7,16.5,127.0,102.54,83.84
2016,6,9,8,0,0.0,135.0,3.7,17.0,135.0,108.89,88.85
2016,6,9,8,15,0.0,140.0,3.65,17.0,140.0,113.0,92.07
2016,6,9,8,30,0.0,145.0,3.6,17.0,145.0,117.04,95.23
2016,6,9,8,45,6.0,189.5,3.55,17.5,194.0,149.47,122.16
2016,6,9,9,0,12.0,234.0,3.5,18.0,243.0,182.03,141.96
2016,6,9,9,15,15.0,254.5,3.45,18.5,266.5,199.05,154.48
2016,6,9,9,30,18.0,275.0,3.4,19.0,290.0,216.62,167.46
2016,6,9,9,45,21.0,296.5,3.4,19.5,314.5,235.46,181.44
2016,6,9,10,0,24.0,318.0,3.4,20.0,339.0,254.92,195.87
2016,6,9,10,15,40.0,361.0,3.35,20.0,397.0,281.49,215.73
2016,6,9,10,30,56.0,404.0,3.3,20.0,455.0,323.24,247.24
2016,6,9,10,45,87.5,433.0,3.3,20.0,514.0,365.33,278.79
2016,6,9,11,0,119.0,462.0,3.3,20.0,573.0,404.02,307.89
2016,6,9,11,15,122.5,465.0,3.3,20.0,581.0,422.63,322.13
2016,6,9,11,30,126.0,468.0,3.3,20.0,589.0,441.64,336.66
2016,6,9,11,45,512.5,302.5,3.35,20.5,797.0,574.08,439.24
2016,6,9,12,0,899.0,137.0,3.4,21.0,1005.0,728.46,555.88
2016,6,9,12,15,898.5,137.0,3.45,21.0,1003.5,770.11,586.6
2016,6,9,12,30,898.0,137.0,3.5,21.0,1002.0,809.9,615.48
2016,6,9,12,45,906.0,130.0,3.55,21.0,995.5,848.68,642.59
2016,6,9,13,0,914.0,123.0,3.6,21.0,989.0,885.3,668.12
2016,6,9,13,15,911.0,122.0,3.65,21.0,973.0,915.3,689.08
2016,6,9,13,30,908.0,121.0,3.7,21.0,957.0,942.36,708.1
2016,6,9,13,45,905.0,118.5,3.75,21.0,935.0,964.94,724.17
2016,6,9,14,0,902.0,116.0,3.8,21.0,913.0,984.29,738.18
2016,6,9,14,15,895.5,114.5,3.8,20.5,883.5,997.97,749.61
2016,6,9,14,30,889.0,113.0,3.8,20.0,854.0,1008.24,758.96
2016,6,9,14,45,881.0,110.5,3.85,20.0,819.5,1012.54,763.36
2016,6,9,15,0,873.0,108.0,3.9,20.0,785.0,1013.4,765.62
2016,6,9,15,15,862.0,106.0,3.95,19.5,745.0,1008.37,765.54
2016,6,9,15,30,851.0,104.0,4.0,19.0,705.0,1000.03,763.36
2016,6,9,15,45,836.5,101.0,4.05,19.0,660.5,996.04,762.87
2016,6,9,16,0,822.0,98.0,4.1,19.0,616.0,976.57,751.74
2016,6,9,16,15,803.5,94.5,4.1,18.5,568.5,949.48,736.49
2016,6,9,16,30,785.0,91.0,4.1,18.0,521.0,919.66,719.2
2016,6,9,16,45,760.5,87.5,4.15,18.0,471.0,881.48,694.57
2016,6,9,17,0,736.0,84.0,4.2,18.0,421.0,841.25,668.05
2016,6,9,17,15,703.5,79.5,4.2,17.5,371.0,796.23,638.37
2016,6,9,17,30,671.0,75.0,4.2,17.0,321.0,745.01,603.08
2016,6,9,17,45,626.0,69.0,4.2,16.5,271.0,680.1,555.94
2016,6,9,18,0,581.0,63.0,4.2,16.0,221.0,615.81,507.25
2016,6,9,18,15,515.5,55.5,4.1,15.5,174.5,533.79,441.86
2016,6,9,18,30,450.0,48.0,4.0,15.0,128.0,454.85,375.98
2016,6,9,18,45,354.5,38.0,3.95,15.0,89.0,354.42,288.72
2016,6,9,19,0,259.0,28.0,3.9,15.0,50.0,261.88,191.0
2016,6,9,19,15,129.5,14.0,3.85,14.5,25.0,126.77,0.0
2016,6,9,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,46.0,5.5,3.3,12.0,7.0,0.0,0.0
2016,6,10,5,0,92.0,11.0,3.4,12.0,14.0,9.39,0.0
2016,6,10,5,15,218.5,22.5,3.55,12.5,44.5,18.39,6.42
2016,6,10,5,30,345.0,34.0,3.7,13.0,75.0,27.71,18.14
2016,6,10,5,45,422.0,43.5,3.85,13.5,116.5,34.96,25.19
2016,6,10,6,0,499.0,53.0,4.0,14.0,158.0,42.04,31.81
2016,6,10,6,15,555.5,59.5,4.05,14.5,206.0,46.43,35.87
2016,6,10,6,30,612.0,66.0,4.1,15.0,254.0,50.75,39.7
2016,6,10,6,45,637.5,70.0,4.2,15.5,297.0,52.84,41.43
2016,6,10,7,0,663.0,74.0,4.3,16.0,340.0,54.88,43.04
2016,6,10,7,15,702.5,81.5,4.3,16.0,396.5,64.83,51.65
2016,6,10,7,30,742.0,89.0,4.3,16.0,453.0,69.59,55.63
2016,6,10,7,45,697.0,110.5,4.3,16.5,480.5,75.53,60.48
2016,6,10,8,0,652.0,132.0,4.3,17.0,508.0,86.57,69.69
2016,6,10,8,15,572.5,175.5,4.3,17.5,525.5,110.64,89.94
2016,6,10,8,30,493.0,219.0,4.3,18.0,543.0,132.82,108.28
2016,6,10,8,45,462.5,249.0,4.3,18.5,569.0,145.72,118.61
2016,6,10,9,0,432.0,279.0,4.3,19.0,595.0,181.08,130.07
2016,6,10,9,15,422.5,299.0,4.25,19.0,622.0,220.58,154.73
2016,6,10,9,30,413.0,319.0,4.2,19.0,649.0,259.85,184.33
2016,6,10,9,45,373.5,351.5,4.2,19.0,659.0,310.41,226.25
2016,6,10,10,0,334.0,384.0,4.2,19.0,669.0,346.07,256.99
2016,6,10,10,15,318.0,403.0,4.2,19.0,681.0,378.17,284.07
2016,6,10,10,30,302.0,422.0,4.2,19.0,693.0,409.2,309.93
2016,6,10,10,45,265.0,441.5,4.25,19.5,683.5,430.32,327.42
2016,6,10,11,0,228.0,461.0,4.3,20.0,674.0,456.73,347.99
2016,6,10,11,15,259.0,461.0,4.3,20.0,706.0,486.8,371.5
2016,6,10,11,30,290.0,461.0,4.3,20.0,738.0,528.21,403.28
2016,6,10,11,45,371.0,434.5,4.3,20.0,791.5,584.4,446.4
2016,6,10,12,0,452.0,408.0,4.3,20.0,845.0,645.45,492.87
2016,6,10,12,15,475.5,402.5,4.3,20.0,861.5,689.41,525.71
2016,6,10,12,30,499.0,397.0,4.3,20.0,878.0,734.04,558.83
2016,6,10,12,45,527.0,378.0,4.3,20.0,882.0,771.34,586.74
2016,6,10,13,0,555.0,359.0,4.3,20.0,886.0,807.99,614.06
2016,6,10,13,15,717.0,253.0,4.3,20.0,922.0,883.29,672.05
2016,6,10,13,30,879.0,147.0,4.3,20.0,958.0,939.44,712.41
2016,6,10,13,45,876.5,144.5,4.3,20.0,936.5,962.54,728.53
2016,6,10,14,0,874.0,142.0,4.3,20.0,915.0,982.52,742.83
2016,6,10,14,15,785.5,180.5,4.3,20.0,858.0,970.37,735.27
2016,6,10,14,30,697.0,219.0,4.3,20.0,801.0,950.05,722.4
2016,6,10,14,45,700.0,204.5,4.3,20.0,768.0,952.91,725.69
2016,6,10,15,0,703.0,190.0,4.3,20.0,735.0,952.37,726.62
2016,6,10,15,15,692.0,180.5,4.3,19.5,694.0,939.72,720.67
2016,6,10,15,30,681.0,171.0,4.3,19.0,653.0,923.84,712.62
2016,6,10,15,45,743.5,142.5,4.3,19.0,637.5,957.53,738.12
2016,6,10,16,0,806.0,114.0,4.3,19.0,622.0,979.76,755.38
2016,6,10,16,15,786.0,110.0,4.3,19.0,574.0,950.84,737.1
2016,6,10,16,30,766.0,106.0,4.3,19.0,526.0,919.2,717.14
2016,6,10,16,45,742.5,101.0,4.3,19.0,476.0,887.17,696.71
2016,6,10,17,0,719.0,96.0,4.3,19.0,426.0,846.74,669.87
2016,6,10,17,15,683.5,90.5,4.25,18.5,374.5,792.68,633.46
2016,6,10,17,30,648.0,85.0,4.2,18.0,323.0,737.78,595.37
2016,6,10,17,45,601.0,78.0,4.2,17.5,273.0,670.31,546.4
2016,6,10,18,0,554.0,71.0,4.2,17.0,223.0,603.48,495.82
2016,6,10,18,15,484.0,62.5,4.0,16.0,176.0,517.07,427.76
2016,6,10,18,30,414.0,54.0,3.8,15.0,129.0,433.84,359.1
2016,6,10,18,45,311.5,42.5,3.65,14.5,89.0,324.95,265.24
2016,6,10,19,0,209.0,31.0,3.5,14.0,49.0,229.66,168.97
2016,6,10,19,15,104.5,15.5,3.4,13.5,24.5,109.61,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,11,4,45,28.5,5.5,1.95,11.5,6.0,0.0,0.0
2016,6,11,5,0,57.0,11.0,1.9,12.0,12.0,9.39,0.0
2016,6,11,5,15,172.5,25.0,1.95,12.5,42.5,19.43,7.13
2016,6,11,5,30,288.0,39.0,2.0,13.0,73.0,30.18,20.28
2016,6,11,5,45,375.5,49.0,2.1,13.5,115.0,39.43,29.16
2016,6,11,6,0,463.0,59.0,2.2,14.0,157.0,46.79,36.05
2016,6,11,6,15,277.5,89.5,2.2,14.5,152.5,66.99,54.14
2016,6,11,6,30,92.0,120.0,2.2,15.0,148.0,87.77,72.43
2016,6,11,6,45,104.0,140.5,2.2,15.5,178.0,101.34,84.08
2016,6,11,7,0,116.0,161.0,2.2,16.0,208.0,114.56,95.2
2016,6,11,7,15,149.0,183.0,2.15,16.5,251.5,128.52,106.73
2016,6,11,7,30,182.0,205.0,2.1,17.0,295.0,142.11,117.74
2016,6,11,7,45,143.0,228.0,2.1,18.0,303.0,154.71,127.52
2016,6,11,8,0,104.0,251.0,2.1,19.0,311.0,175.54,144.0
2016,6,11,8,15,147.5,274.0,2.0,19.5,367.0,179.55,146.52
2016,6,11,8,30,191.0,297.0,1.9,20.0,423.0,191.96,155.97
2016,6,11,8,45,188.5,319.0,1.85,20.5,450.5,202.51,163.81
2016,6,11,9,0,186.0,341.0,1.8,21.0,478.0,225.29,168.9
2016,6,11,9,15,228.5,354.5,1.7,21.5,531.0,254.37,185.87
2016,6,11,9,30,271.0,368.0,1.6,22.0,584.0,274.5,197.74
2016,6,11,9,45,357.0,351.5,1.55,22.5,648.5,306.54,218.68
2016,6,11,10,0,443.0,335.0,1.5,23.0,713.0,336.44,239.69
2016,6,11,10,15,670.0,231.5,1.4,23.5,824.0,372.73,263.68
2016,6,11,10,30,897.0,128.0,1.3,24.0,935.0,440.16,313.15
2016,6,11,10,45,688.0,254.0,1.25,24.5,881.0,478.94,346.9
2016,6,11,11,0,479.0,380.0,1.2,25.0,827.0,509.85,371.3
2016,6,11,11,15,697.0,255.5,1.2,25.0,916.0,568.95,415.69
2016,6,11,11,30,915.0,131.0,1.2,25.0,1005.0,644.11,471.65
2016,6,11,11,45,712.5,262.5,1.2,25.5,946.0,666.54,485.31
2016,6,11,12,0,510.0,394.0,1.2,26.0,887.0,674.15,487.57
2016,6,11,12,15,714.5,262.5,1.3,26.0,952.0,748.26,543.0
2016,6,11,12,30,919.0,131.0,1.4,26.0,1017.0,820.39,595.77
2016,6,11,12,45,923.5,127.0,1.55,26.0,1010.5,859.47,622.26
2016,6,11,13,0,928.0,123.0,1.7,26.0,1004.0,896.31,647.62
2016,6,11,13,15,925.5,122.0,1.85,26.0,988.5,927.24,669.2
2016,6,11,13,30,923.0,121.0,2.0,26.0,973.0,955.24,689.0
2016,6,11,13,45,918.0,120.5,2.2,26.0,950.5,978.34,706.3
2016,6,11,14,0,913.0,120.0,2.4,26.0,928.0,998.18,721.62
2016,6,11,14,15,907.0,118.5,2.5,25.5,899.0,1012.74,734.12
2016,6,11,14,30,901.0,117.0,2.6,25.0,870.0,1023.89,744.65
2016,6,11,14,45,891.0,116.0,2.75,25.0,834.5,1028.13,749.95
2016,6,11,15,0,881.0,115.0,2.9,25.0,799.0,1028.92,753.18
2016,6,11,15,15,870.0,112.5,2.95,24.5,758.5,1023.65,753.18
2016,6,11,15,30,859.0,110.0,3.0,24.0,718.0,1015.0,751.13
2016,6,11,15,45,841.5,108.5,3.05,24.0,672.5,1010.29,750.37
2016,6,11,16,0,824.0,107.0,3.1,24.0,627.0,989.74,739.14
2016,6,11,16,15,805.0,103.5,3.05,23.5,579.0,962.29,724.0
2016,6,11,16,30,786.0,100.0,3.0,23.0,531.0,932.06,706.9
2016,6,11,16,45,757.0,96.5,3.0,23.0,480.0,889.5,680.07
2016,6,11,17,0,728.0,93.0,3.0,23.0,429.0,851.57,656.11
2016,6,11,17,15,694.0,88.0,2.95,22.0,377.5,799.42,623.56
2016,6,11,17,30,660.0,83.0,2.9,21.0,326.0,746.35,589.23
2016,6,11,17,45,611.5,76.5,2.85,20.5,275.5,677.92,540.93
2016,6,11,18,0,563.0,70.0,2.8,20.0,225.0,610.19,491.14
2016,6,11,18,15,495.5,61.5,2.75,19.0,178.0,525.58,426.68
2016,6,11,18,30,428.0,53.0,2.7,18.0,131.0,444.04,361.32
2016,6,11,18,45,328.0,41.5,2.65,17.5,90.5,339.01,272.71
2016,6,11,19,0,228.0,30.0,2.6,17.0,50.0,240.73,176.27
2016,6,11,19,15,114.0,15.0,2.55,16.5,25.0,115.1,0.0
2016,6,11,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,28.5,6.0,2.1,12.5,6.5,0.0,0.0
2016,6,12,5,0,57.0,12.0,2.1,13.0,13.0,10.24,0.0
2016,6,12,5,15,178.5,25.5,2.2,13.5,43.5,19.82,7.32
2016,6,12,5,30,300.0,39.0,2.3,14.0,74.0,31.98,21.72
