Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,5,45,385.5,49.5,2.4,14.5,116.5,39.92,29.45
2016,6,12,6,0,471.0,60.0,2.5,15.0,159.0,47.68,36.68
2016,6,12,6,15,530.5,67.5,2.45,15.5,207.5,52.63,41.22
2016,6,12,6,30,590.0,75.0,2.4,16.0,256.0,57.49,45.51
2016,6,12,6,45,634.5,80.5,2.35,16.5,306.5,60.58,48.09
2016,6,12,7,0,679.0,86.0,2.3,17.0,357.0,63.6,50.52
2016,6,12,7,15,709.5,91.0,2.25,17.0,408.0,66.02,52.47
2016,6,12,7,30,740.0,96.0,2.2,17.0,459.0,68.33,54.3
2016,6,12,7,45,764.5,99.5,2.15,17.5,508.5,76.04,60.66
2016,6,12,8,0,789.0,103.0,2.1,18.0,558.0,77.23,61.35
2016,6,12,8,15,806.5,106.0,2.05,18.5,604.5,77.88,61.58
2016,6,12,8,30,824.0,109.0,2.0,19.0,651.0,78.45,61.75
2016,6,12,8,45,837.5,112.0,1.95,19.5,694.0,78.84,61.79
2016,6,12,9,0,851.0,115.0,1.9,20.0,737.0,114.47,65.99
2016,6,12,9,15,861.0,117.0,1.9,20.0,775.0,175.49,100.74
2016,6,12,9,30,871.0,119.0,1.9,20.0,813.0,227.37,138.08
2016,6,12,9,45,883.0,118.5,1.9,20.5,847.0,279.31,180.25
2016,6,12,10,0,895.0,118.0,1.9,21.0,881.0,332.36,225.36
2016,6,12,10,15,900.5,119.5,1.95,21.0,907.5,385.46,271.63
2016,6,12,10,30,906.0,121.0,2.0,21.0,934.0,438.64,317.48
2016,6,12,10,45,908.0,122.5,2.1,21.5,954.0,490.18,360.69
2016,6,12,11,0,910.0,124.0,2.2,22.0,974.0,541.06,402.17
2016,6,12,11,15,912.5,125.0,2.25,22.0,987.0,591.04,442.42
2016,6,12,11,30,915.0,126.0,2.3,22.0,1000.0,640.09,480.91
2016,6,12,11,45,914.0,127.0,2.4,22.5,1005.0,685.81,515.38
2016,6,12,12,0,913.0,128.0,2.5,23.0,1010.0,729.98,547.87
2016,6,12,12,15,912.5,128.0,2.55,23.0,1008.5,772.03,578.97
2016,6,12,12,30,912.0,128.0,2.6,23.0,1007.0,812.19,607.26
2016,6,12,12,45,905.0,131.0,2.65,23.0,997.0,847.51,631.42
2016,6,12,13,0,898.0,134.0,2.7,23.0,987.0,880.18,653.78
2016,6,12,13,15,894.5,133.0,2.7,22.5,971.0,909.62,674.88
2016,6,12,13,30,891.0,132.0,2.7,22.0,955.0,936.15,694.14
2016,6,12,13,45,885.0,131.5,2.7,22.0,932.0,957.8,708.9
2016,6,12,14,0,879.0,131.0,2.7,22.0,909.0,976.26,721.65
2016,6,12,14,15,872.0,129.0,2.65,22.0,879.5,989.02,730.32
2016,6,12,14,30,865.0,127.0,2.6,22.0,850.0,998.4,736.92
2016,6,12,14,45,856.0,125.0,2.6,22.0,815.5,1002.42,740.65
2016,6,12,15,0,847.0,123.0,2.6,22.0,781.0,1016.18,750.98
2016,6,12,15,15,835.0,120.0,2.55,21.5,741.0,1009.39,748.83
2016,6,12,15,30,823.0,117.0,2.5,21.0,701.0,999.22,744.77
2016,6,12,15,45,808.0,114.0,2.45,21.0,657.0,982.74,735.23
2016,6,12,16,0,793.0,111.0,2.4,21.0,613.0,963.16,723.75
2016,6,12,16,15,773.5,107.0,2.35,20.5,565.5,934.92,707.84
2016,6,12,16,30,754.0,103.0,2.3,20.0,518.0,904.0,690.04
2016,6,12,16,45,729.5,98.5,2.3,20.0,468.5,871.44,670.03
2016,6,12,17,0,705.0,94.0,2.3,20.0,419.0,831.02,644.18
2016,6,12,17,15,671.0,88.5,2.25,19.5,369.0,778.73,610.14
2016,6,12,17,30,637.0,83.0,2.2,19.0,319.0,725.59,574.48
2016,6,12,17,45,593.0,76.0,2.2,18.5,270.0,661.16,529.36
2016,6,12,18,0,549.0,69.0,2.2,18.0,221.0,597.26,482.62
2016,6,12,18,15,484.0,60.5,2.15,17.5,175.0,515.23,419.25
2016,6,12,18,30,419.0,52.0,2.1,17.0,129.0,436.18,355.25
2016,6,12,18,45,325.5,41.0,2.05,16.5,89.5,336.91,271.46
2016,6,12,19,0,232.0,30.0,2.0,16.0,50.0,243.32,179.71
2016,6,12,19,15,116.0,15.0,2.05,15.5,25.0,116.71,0.0
2016,6,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,13,4,45,31.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,6,13,5,0,62.0,11.0,2.8,12.0,13.0,9.39,0.0
2016,6,13,5,15,180.0,24.5,2.8,12.0,43.0,19.06,6.86
2016,6,13,5,30,298.0,38.0,2.8,12.0,73.0,31.08,21.13
2016,6,13,5,45,388.0,47.5,2.85,12.5,115.5,38.21,28.18
2016,6,13,6,0,478.0,57.0,2.9,13.0,158.0,45.22,34.79
2016,6,13,6,15,239.0,75.0,2.9,13.5,125.5,54.6,43.32
2016,6,13,6,30,0.0,93.0,2.9,14.0,93.0,74.01,60.56
2016,6,13,6,45,1.0,111.0,2.95,14.5,111.5,87.72,72.48
2016,6,13,7,0,2.0,129.0,3.0,15.0,130.0,101.33,84.09
2016,6,13,7,15,9.0,150.0,3.0,15.5,154.5,116.93,97.21
2016,6,13,7,30,16.0,171.0,3.0,16.0,179.0,132.38,110.0
2016,6,13,7,45,21.5,193.5,3.05,16.5,205.5,148.63,123.29
2016,6,13,8,0,27.0,216.0,3.1,17.0,232.0,155.12,128.14
2016,6,13,8,15,175.0,245.0,3.15,17.0,359.0,165.19,136.24
2016,6,13,8,30,323.0,274.0,3.2,17.0,486.0,170.63,140.41
2016,6,13,8,45,589.0,191.5,3.25,17.5,610.0,113.23,91.47
2016,6,13,9,0,855.0,109.0,3.3,18.0,734.0,121.37,72.26
2016,6,13,9,15,866.0,111.0,3.3,18.5,773.0,172.16,98.77
2016,6,13,9,30,877.0,113.0,3.3,19.0,812.0,224.37,136.51
2016,6,13,9,45,889.5,112.5,3.3,19.5,847.0,276.63,179.46
2016,6,13,10,0,902.0,112.0,3.3,20.0,882.0,330.06,225.56
2016,6,13,10,15,908.5,113.5,3.4,20.0,909.5,383.78,273.11
2016,6,13,10,30,915.0,115.0,3.5,20.0,937.0,437.68,320.44
2016,6,13,10,45,918.0,117.0,3.6,20.0,957.5,490.38,366.04
2016,6,13,11,0,921.0,119.0,3.7,20.0,978.0,542.53,410.16
2016,6,13,11,15,924.0,119.5,3.8,20.0,991.5,592.9,451.88
2016,6,13,11,30,927.0,120.0,3.9,20.0,1005.0,642.34,491.91
2016,6,13,11,45,925.5,122.0,4.0,20.5,1011.0,688.95,527.91
2016,6,13,12,0,924.0,124.0,4.1,21.0,1017.0,733.96,561.84
2016,6,13,12,15,923.5,124.0,4.15,21.0,1016.0,776.4,594.14
2016,6,13,12,30,923.0,124.0,4.2,21.0,1015.0,816.92,623.4
2016,6,13,12,45,920.0,124.5,4.3,21.0,1006.0,853.71,649.53
2016,6,13,13,0,917.0,125.0,4.4,21.0,997.0,888.0,673.87
2016,6,13,13,15,914.0,124.5,4.45,21.0,981.0,918.7,695.64
2016,6,13,13,30,911.0,124.0,4.5,21.0,965.0,946.5,715.47
2016,6,13,13,45,902.5,125.5,4.55,21.0,941.5,968.07,731.11
2016,6,13,14,0,894.0,127.0,4.6,21.0,918.0,986.37,744.67
2016,6,13,14,15,887.0,125.0,4.6,20.5,889.0,999.36,755.82
2016,6,13,14,30,880.0,123.0,4.6,20.0,860.0,1008.92,764.83
2016,6,13,14,45,873.0,120.0,4.7,20.0,825.0,1014.02,770.37
2016,6,13,15,0,866.0,117.0,4.8,20.0,790.0,1015.69,773.74
2016,6,13,15,15,854.5,114.5,4.8,19.5,750.0,1009.95,772.84
2016,6,13,15,30,843.0,112.0,4.8,19.0,710.0,1013.68,778.71
2016,6,13,15,45,838.0,104.5,4.85,19.0,667.5,1001.9,772.8
2016,6,13,16,0,833.0,97.0,4.9,19.0,625.0,986.7,764.67
2016,6,13,16,15,617.5,148.0,4.9,18.5,522.5,834.28,658.94
2016,6,13,16,30,402.0,199.0,4.9,18.0,420.0,665.63,534.19
2016,6,13,16,45,536.0,144.0,4.9,18.0,410.0,727.81,586.74
2016,6,13,17,0,670.0,89.0,4.9,18.0,400.0,790.81,635.64
2016,6,13,17,15,678.0,81.5,4.9,17.5,364.5,775.95,627.25
2016,6,13,17,30,686.0,74.0,4.9,17.0,329.0,758.26,616.72
2016,6,13,17,45,631.5,70.5,4.9,16.5,278.0,688.08,565.08
2016,6,13,18,0,577.0,67.0,4.9,16.0,227.0,618.85,512.28
2016,6,13,18,15,512.5,59.0,4.8,15.5,180.0,536.99,446.61
2016,6,13,18,30,448.0,51.0,4.7,15.0,133.0,458.02,380.43
2016,6,13,18,45,344.0,41.0,4.65,15.0,93.0,350.93,287.53
2016,6,13,19,0,240.0,31.0,4.6,15.0,53.0,250.78,188.46
2016,6,13,19,15,120.0,15.5,4.6,14.5,26.5,120.7,0.0
2016,6,13,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,34.5,6.0,3.7,11.0,7.0,0.0,0.0
2016,6,14,5,0,69.0,12.0,3.7,11.0,14.0,10.24,0.0
2016,6,14,5,15,194.5,24.5,3.7,11.5,44.5,19.09,6.85
2016,6,14,5,30,320.0,37.0,3.7,12.0,75.0,30.28,20.42
2016,6,14,5,45,419.0,44.5,3.75,12.5,118.5,35.8,26.05
2016,6,14,6,0,518.0,52.0,3.8,13.0,162.0,41.35,31.34
2016,6,14,6,15,574.0,58.5,3.8,13.5,210.0,45.8,35.46
2016,6,14,6,30,630.0,65.0,3.8,14.0,258.0,50.17,39.35
2016,6,14,6,45,677.0,68.0,3.85,14.5,309.0,51.81,40.69
2016,6,14,7,0,724.0,71.0,3.9,15.0,360.0,58.25,46.21
2016,6,14,7,15,712.0,80.0,3.85,15.0,396.0,63.84,50.99
2016,6,14,7,30,700.0,89.0,3.8,15.0,432.0,69.02,55.35
2016,6,14,7,45,762.0,86.5,3.75,15.5,495.5,66.77,53.08
2016,6,14,8,0,824.0,84.0,3.7,16.0,559.0,64.9,51.17
2016,6,14,8,15,840.0,86.5,3.65,16.0,605.5,75.55,60.22
2016,6,14,8,30,856.0,89.0,3.6,16.0,652.0,76.99,61.28
2016,6,14,8,45,696.0,163.0,3.55,16.5,640.5,98.05,79.02
2016,6,14,9,0,536.0,237.0,3.5,17.0,629.0,163.06,114.29
2016,6,14,9,15,569.5,241.5,3.5,17.0,678.0,203.64,136.5
2016,6,14,9,30,603.0,246.0,3.5,17.0,727.0,245.12,165.74
2016,6,14,9,45,584.5,270.0,3.5,17.5,752.0,297.1,208.6
2016,6,14,10,0,566.0,294.0,3.5,18.0,777.0,344.67,249.02
2016,6,14,10,15,502.5,328.0,3.55,18.0,766.5,382.3,283.36
2016,6,14,10,30,439.0,362.0,3.6,18.0,756.0,414.01,312.0
2016,6,14,10,45,525.5,339.0,3.65,18.0,821.5,468.4,355.11
2016,6,14,11,0,612.0,316.0,3.7,18.0,887.0,525.37,400.42
2016,6,14,11,15,762.5,219.5,3.75,18.0,941.0,577.13,442.65
2016,6,14,11,30,913.0,123.0,3.8,18.0,995.0,635.75,490.56
2016,6,14,11,45,915.0,122.5,3.9,18.0,1001.5,682.13,527.66
2016,6,14,12,0,917.0,122.0,4.0,18.0,1008.0,727.17,563.08
2016,6,14,12,15,754.0,234.5,4.1,17.5,962.5,752.98,581.3
2016,6,14,12,30,591.0,347.0,4.2,17.0,917.0,762.41,586.88
2016,6,14,12,45,559.0,360.5,4.35,17.0,896.0,780.94,601.21
2016,6,14,13,0,527.0,374.0,4.5,17.0,875.0,795.96,612.91
2016,6,14,13,15,563.5,346.0,4.55,17.0,874.0,830.61,639.86
2016,6,14,13,30,600.0,318.0,4.6,17.0,873.0,863.85,665.7
2016,6,14,13,45,753.5,215.5,4.65,17.0,895.0,936.5,721.96
2016,6,14,14,0,907.0,113.0,4.7,17.0,917.0,984.72,756.36
2016,6,14,14,15,727.0,203.0,4.7,17.0,834.0,944.29,728.64
2016,6,14,14,30,547.0,293.0,4.7,17.0,751.0,869.88,673.72
2016,6,14,14,45,576.0,264.5,4.7,17.0,729.0,883.08,686.07
2016,6,14,15,0,605.0,236.0,4.7,17.0,707.0,900.18,700.62
2016,6,14,15,15,734.5,167.5,4.7,17.0,710.0,968.06,750.98
2016,6,14,15,30,864.0,99.0,4.7,17.0,713.0,1007.34,779.78
2016,6,14,15,45,850.5,96.5,4.75,17.0,669.0,992.75,771.57
2016,6,14,16,0,837.0,94.0,4.8,17.0,625.0,987.03,770.1
2016,6,14,16,15,742.5,109.0,4.8,17.0,553.0,906.29,714.52
2016,6,14,16,30,648.0,124.0,4.8,17.0,481.0,831.59,662.64
2016,6,14,16,45,556.5,134.0,4.85,17.0,420.5,746.32,601.83
2016,6,14,17,0,465.0,144.0,4.9,17.0,360.0,653.08,533.1
2016,6,14,17,15,450.5,127.5,4.9,16.5,317.0,611.58,503.92
2016,6,14,17,30,436.0,111.0,4.9,16.0,274.0,568.74,472.51
2016,6,14,17,45,397.0,101.0,4.9,15.5,232.5,511.94,428.68
2016,6,14,18,0,358.0,91.0,4.9,15.0,191.0,456.23,383.83
2016,6,14,18,15,318.5,76.0,4.8,14.5,152.0,394.66,332.41
2016,6,14,18,30,279.0,61.0,4.7,14.0,113.0,334.84,280.51
2016,6,14,18,45,211.5,46.0,4.6,13.5,79.0,256.39,210.81
2016,6,14,19,0,144.0,31.0,4.5,13.0,45.0,183.06,138.0
2016,6,14,19,15,72.0,15.5,4.45,12.5,22.5,89.26,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,3.8,10.5,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,3.8,11.0,13.0,11.1,0.0
2016,6,15,5,15,130.0,25.5,3.85,11.0,41.0,19.72,7.2
2016,6,15,5,30,260.0,38.0,3.9,11.0,69.0,29.34,19.69
2016,6,15,5,45,336.5,49.5,4.0,11.5,109.0,37.95,28.05
2016,6,15,6,0,413.0,61.0,4.1,12.0,149.0,48.19,37.57
2016,6,15,6,15,460.5,71.0,4.15,12.5,193.0,54.98,43.82
2016,6,15,6,30,508.0,81.0,4.2,13.0,237.0,61.51,49.65
2016,6,15,6,45,564.5,82.0,4.3,13.5,284.0,61.01,49.06
2016,6,15,7,0,621.0,83.0,4.4,14.0,331.0,60.8,48.65
2016,6,15,7,15,557.0,115.5,4.45,14.0,360.5,81.56,66.84
2016,6,15,7,30,493.0,148.0,4.5,14.0,390.0,99.84,82.64
2016,6,15,7,45,429.0,184.0,4.55,14.5,410.5,119.18,99.0
2016,6,15,8,0,365.0,220.0,4.6,15.0,431.0,145.18,120.87
2016,6,15,8,15,364.0,241.5,4.6,15.0,466.5,155.75,129.49
2016,6,15,8,30,363.0,263.0,4.6,15.0,502.0,165.68,137.57
2016,6,15,8,45,623.0,178.0,4.7,15.5,620.0,105.64,85.81
2016,6,15,9,0,883.0,93.0,4.8,16.0,738.0,112.7,65.52
2016,6,15,9,15,601.0,223.5,4.8,16.0,673.5,193.03,127.61
2016,6,15,9,30,319.0,354.0,4.8,16.0,609.0,274.09,202.13
2016,6,15,9,45,181.0,357.5,4.85,16.5,503.5,283.53,215.38
2016,6,15,10,0,43.0,361.0,4.9,17.0,398.0,274.89,213.69
2016,6,15,10,15,243.5,360.5,4.9,17.0,579.0,326.24,248.93
2016,6,15,10,30,444.0,360.0,4.9,17.0,760.0,414.3,315.11
2016,6,15,10,45,684.5,235.5,4.95,17.0,867.0,463.05,353.55
2016,6,15,11,0,925.0,111.0,5.0,17.0,974.0,537.84,414.29
2016,6,15,11,15,928.0,111.5,5.0,17.0,988.0,588.29,456.91
2016,6,15,11,30,931.0,112.0,5.0,17.0,1002.0,637.79,497.83
2016,6,15,11,45,935.0,110.5,5.05,17.0,1009.0,685.32,536.52
2016,6,15,12,0,939.0,109.0,5.1,17.0,1016.0,731.58,573.48
2016,6,15,12,15,939.0,109.0,5.05,17.0,1015.5,774.7,606.94
2016,6,15,12,30,939.0,109.0,5.0,17.0,1015.0,815.88,636.74
2016,6,15,12,45,778.5,215.5,4.95,17.0,962.5,825.22,641.99
2016,6,15,13,0,618.0,322.0,4.9,17.0,910.0,824.43,637.74
2016,6,15,13,15,571.5,339.5,4.85,17.0,876.5,831.41,642.31
2016,6,15,13,30,525.0,357.0,4.8,17.0,843.0,831.74,641.97
2016,6,15,13,45,533.5,341.0,4.8,17.0,824.5,847.94,654.94
2016,6,15,14,0,542.0,325.0,4.8,17.0,806.0,861.69,666.12
2016,6,15,14,15,578.0,293.5,4.7,17.0,792.0,884.21,683.84
2016,6,15,14,30,614.0,262.0,4.6,17.0,778.0,909.03,703.01
2016,6,15,14,45,589.5,257.0,4.6,17.0,735.5,893.76,692.99
2016,6,15,15,0,565.0,252.0,4.6,17.0,693.0,869.89,677.27
2016,6,15,15,15,720.5,172.5,4.55,16.5,704.5,959.34,745.24
2016,6,15,15,30,876.0,93.0,4.5,16.0,716.0,1012.52,784.65
2016,6,15,15,45,866.5,89.0,4.45,16.0,673.0,1000.07,776.94
2016,6,15,16,0,857.0,85.0,4.4,16.0,630.0,984.35,767.56
2016,6,15,16,15,839.5,82.5,4.3,15.5,582.5,959.38,752.71
2016,6,15,16,30,822.0,80.0,4.2,15.0,535.0,942.99,744.29
2016,6,15,16,45,799.5,77.0,4.15,15.0,485.0,907.05,720.54
2016,6,15,17,0,777.0,74.0,4.1,15.0,435.0,868.95,695.03
2016,6,15,17,15,746.0,70.0,3.95,14.5,384.0,819.62,661.49
2016,6,15,17,30,715.0,66.0,3.8,14.0,333.0,769.1,626.18
2016,6,15,17,45,672.0,61.5,3.65,14.0,283.0,706.42,579.27
2016,6,15,18,0,629.0,57.0,3.5,14.0,233.0,649.83,535.45
2016,6,15,18,15,567.0,50.5,3.25,13.5,185.5,570.53,472.38
2016,6,15,18,30,505.0,44.0,3.0,13.0,138.0,494.07,408.79
2016,6,15,18,45,410.5,35.5,2.75,12.5,97.0,394.1,323.11
2016,6,15,19,0,316.0,27.0,2.5,12.0,56.0,301.67,230.51
2016,6,15,19,15,158.0,13.5,2.35,11.5,28.0,147.68,0.0
2016,6,15,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,6.5,1.2,11.5,6.5,0.0,0.0
2016,6,16,5,0,0.0,13.0,1.2,12.0,13.0,11.1,0.0
2016,6,16,5,15,148.5,25.0,1.2,12.0,42.5,19.38,6.86
2016,6,16,5,30,297.0,37.0,1.2,12.0,72.0,30.22,20.4
2016,6,16,5,45,381.5,46.5,1.3,12.5,113.0,37.35,27.45
2016,6,16,6,0,466.0,56.0,1.4,13.0,154.0,44.35,34.04
2016,6,16,6,15,524.0,63.0,1.3,13.0,201.0,49.0,38.43
2016,6,16,6,30,582.0,70.0,1.2,13.0,248.0,53.58,42.6
2016,6,16,6,45,336.5,114.5,1.2,13.5,222.0,80.63,66.48
2016,6,16,7,0,91.0,159.0,1.2,14.0,196.0,117.02,98.0
2016,6,16,7,15,45.5,140.0,1.15,14.0,158.5,106.48,88.45
2016,6,16,7,30,0.0,121.0,1.1,14.0,121.0,97.55,80.42
2016,6,16,7,45,0.0,137.5,1.1,14.5,137.5,110.1,90.85
2016,6,16,8,0,0.0,154.0,1.1,15.0,154.0,122.52,100.99
2016,6,16,8,15,27.0,214.0,1.1,15.5,232.0,154.86,127.81
2016,6,16,8,30,54.0,274.0,1.1,16.0,310.0,189.59,156.04
2016,6,16,8,45,35.0,260.5,1.1,16.5,284.0,182.82,149.6
2016,6,16,9,0,16.0,247.0,1.1,17.0,258.0,190.84,148.44
2016,6,16,9,15,50.5,306.5,1.15,17.0,346.0,221.34,170.29
2016,6,16,9,30,85.0,366.0,1.2,17.0,434.0,268.85,204.92
2016,6,16,9,45,52.5,333.0,1.3,17.5,376.0,252.4,193.09
2016,6,16,10,0,20.0,300.0,1.4,18.0,318.0,240.84,185.21
2016,6,16,10,15,41.5,355.0,1.5,18.0,393.0,277.6,212.86
2016,6,16,10,30,63.0,410.0,1.6,18.0,468.0,329.27,251.65
2016,6,16,10,45,169.0,430.0,1.7,18.5,587.5,389.32,295.25
2016,6,16,11,0,275.0,450.0,1.8,19.0,707.0,462.46,348.93
2016,6,16,11,15,246.5,463.5,1.9,19.0,696.5,480.16,362.89
2016,6,16,11,30,218.0,477.0,2.0,19.0,686.0,500.87,378.83
2016,6,16,11,45,230.0,468.0,2.1,19.5,690.0,521.23,394.01
2016,6,16,12,0,242.0,459.0,2.2,20.0,694.0,540.82,408.56
2016,6,16,12,15,156.0,457.0,2.25,20.0,608.5,497.42,376.49
2016,6,16,12,30,70.0,455.0,2.3,20.0,523.0,440.31,333.78
2016,6,16,12,45,106.5,466.0,2.4,20.0,568.0,488.23,370.43
2016,6,16,13,0,143.0,477.0,2.5,20.0,613.0,548.26,415.0
2016,6,16,13,15,78.5,373.5,2.55,19.5,448.0,399.82,306.42
2016,6,16,13,30,14.0,270.0,2.6,19.0,283.0,243.13,187.31
2016,6,16,13,45,13.0,263.5,2.65,19.0,275.5,237.89,183.89
2016,6,16,14,0,12.0,257.0,2.7,19.0,268.0,232.47,179.92
2016,6,16,14,15,29.5,308.0,2.7,19.0,333.5,313.63,243.33
2016,6,16,14,30,47.0,359.0,2.7,19.0,399.0,386.53,299.22
2016,6,16,14,45,29.5,299.0,2.75,19.0,324.0,312.41,242.73
2016,6,16,15,0,12.0,239.0,2.8,19.0,249.0,221.26,172.21
2016,6,16,15,15,177.0,269.0,2.75,18.5,396.0,459.26,362.72
2016,6,16,15,30,342.0,299.0,2.7,18.0,543.0,688.31,535.81
2016,6,16,15,45,311.5,285.0,2.7,18.0,496.5,646.92,504.93
2016,6,16,16,0,281.0,271.0,2.7,18.0,450.0,604.17,474.63
2016,6,16,16,15,540.0,175.5,2.6,17.5,486.5,777.89,610.84
2016,6,16,16,30,799.0,80.0,2.5,17.0,523.0,920.24,712.43
2016,6,16,16,45,777.0,77.0,2.45,17.0,474.0,885.17,688.3
2016,6,16,17,0,755.0,74.0,2.4,17.0,425.0,848.0,664.12
2016,6,16,17,15,725.0,70.0,2.3,16.5,375.5,800.12,632.6
2016,6,16,17,30,695.0,66.0,2.2,16.0,326.0,751.07,599.4
2016,6,16,17,45,654.0,61.0,2.1,16.0,277.0,690.09,555.09
2016,6,16,18,0,613.0,56.0,2.0,16.0,228.0,634.91,513.57
2016,6,16,18,15,552.5,50.0,1.8,15.5,182.0,558.12,453.89
2016,6,16,18,30,492.0,44.0,1.6,15.0,136.0,484.11,393.7
2016,6,16,18,45,401.0,35.5,1.45,15.0,96.0,387.21,312.01
2016,6,16,19,0,310.0,27.0,1.3,15.0,56.0,297.57,224.09
2016,6,16,19,15,155.0,13.5,1.2,14.5,28.0,146.06,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,3.5,1.45,12.5,3.5,0.0,0.0
2016,6,17,5,0,0.0,7.0,1.5,13.0,7.0,5.97,0.0
2016,6,17,5,15,9.0,22.0,1.55,13.5,23.5,18.03,5.81
2016,6,17,5,30,18.0,37.0,1.6,14.0,40.0,29.71,19.75
2016,6,17,5,45,32.0,56.0,1.7,14.5,62.0,43.97,32.98
2016,6,17,6,0,46.0,75.0,1.8,15.0,84.0,58.03,45.79
2016,6,17,6,15,55.0,95.0,1.8,15.0,109.0,72.49,58.86
2016,6,17,6,30,64.0,115.0,1.8,15.0,134.0,86.74,71.51
2016,6,17,6,45,68.5,136.0,1.8,15.5,160.0,101.32,84.05
2016,6,17,7,0,73.0,157.0,1.8,16.0,186.0,115.64,96.09
2016,6,17,7,15,62.0,175.0,1.8,16.0,202.5,127.76,106.24
2016,6,17,7,30,51.0,193.0,1.8,16.0,219.0,139.61,116.02
2016,6,17,7,45,25.5,134.5,1.85,16.5,147.5,103.91,84.86
2016,6,17,8,0,0.0,76.0,1.9,17.0,76.0,63.13,49.4
2016,6,17,8,15,0.0,100.5,1.95,17.0,100.5,83.22,66.57
2016,6,17,8,30,0.0,125.0,2.0,17.0,125.0,102.13,82.5
2016,6,17,8,45,52.5,230.0,2.05,17.5,268.5,165.8,135.63
2016,6,17,9,0,105.0,335.0,2.1,18.0,412.0,231.16,177.98
2016,6,17,9,15,60.0,299.0,2.15,18.0,344.0,218.0,167.27
2016,6,17,9,30,15.0,263.0,2.2,18.0,276.0,207.6,160.67
2016,6,17,9,45,29.5,312.5,2.3,18.5,338.0,234.54,180.57
2016,6,17,10,0,44.0,362.0,2.4,19.0,400.0,275.61,211.28
2016,6,17,10,15,33.5,347.5,2.45,19.0,377.0,269.96,207.21
2016,6,17,10,30,23.0,333.0,2.5,19.0,354.0,272.35,209.34
2016,6,17,10,45,32.5,366.5,2.55,19.5,397.0,294.84,225.98
2016,6,17,11,0,42.0,400.0,2.6,20.0,440.0,329.6,251.78
2016,6,17,11,15,62.0,429.5,2.65,20.0,488.5,369.19,281.53
2016,6,17,11,30,82.0,459.0,2.7,20.0,537.0,411.87,313.46
2016,6,17,11,45,100.0,470.5,2.75,20.0,566.5,442.58,336.49
2016,6,17,12,0,118.0,482.0,2.8,20.0,596.0,475.2,360.94
2016,6,17,12,15,127.5,483.5,2.8,20.0,607.0,497.85,377.83
2016,6,17,12,30,137.0,485.0,2.8,20.0,618.0,521.08,395.15
2016,6,17,12,45,181.0,478.5,2.85,20.0,652.5,565.52,428.74
2016,6,17,13,0,225.0,472.0,2.9,20.0,687.0,612.24,463.73
2016,6,17,13,15,270.0,452.5,2.9,20.0,706.0,660.49,499.5
2016,6,17,13,30,315.0,433.0,2.9,20.0,725.0,701.15,529.82
2016,6,17,13,45,292.5,428.0,2.9,20.0,694.0,693.53,524.42
2016,6,17,14,0,270.0,423.0,2.9,20.0,663.0,683.37,517.52
2016,6,17,14,15,186.0,410.5,2.9,19.5,573.5,585.84,447.65
2016,6,17,14,30,102.0,398.0,2.9,19.0,484.0,480.98,370.56
2016,6,17,14,45,86.5,374.0,2.95,19.0,445.0,447.5,346.57
2016,6,17,15,0,71.0,350.0,3.0,19.0,406.0,412.67,320.9
2016,6,17,15,15,110.5,340.0,3.05,18.5,421.5,469.69,366.83
2016,6,17,15,30,150.0,330.0,3.1,18.0,437.0,505.54,396.61
2016,6,17,15,45,197.0,304.0,3.2,18.0,435.5,529.85,417.81
2016,6,17,16,0,244.0,278.0,3.3,18.0,434.0,574.87,454.29
2016,6,17,16,15,144.0,249.0,3.4,17.5,339.5,421.15,336.94
2016,6,17,16,30,44.0,220.0,3.5,17.0,245.0,269.31,216.23
2016,6,17,16,45,71.5,206.5,3.6,16.5,242.0,285.18,231.77
2016,6,17,17,0,99.0,193.0,3.7,16.0,239.0,300.17,246.21
2016,6,17,17,15,49.5,153.0,3.7,15.5,176.0,206.26,169.02
2016,6,17,17,30,0.0,113.0,3.7,15.0,113.0,102.28,81.17
2016,6,17,17,45,0.0,96.0,3.7,15.0,96.0,86.67,68.25
2016,6,17,18,0,0.0,79.0,3.7,15.0,79.0,70.82,54.83
2016,6,17,18,15,0.0,63.0,3.5,14.5,63.0,55.83,42.04
2016,6,17,18,30,0.0,47.0,3.3,14.0,47.0,40.46,28.73
2016,6,17,18,45,0.0,33.0,3.15,14.0,33.0,27.28,17.15
2016,6,17,19,0,0.0,19.0,3.0,14.0,19.0,15.66,6.58
2016,6,17,19,15,0.0,9.5,2.85,13.5,9.5,7.81,0.0
2016,6,17,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,56.5,5.5,1.65,11.5,7.0,0.0,0.0
2016,6,18,5,0,113.0,11.0,1.7,12.0,14.0,9.39,0.0
2016,6,18,5,15,249.5,21.5,1.75,12.5,45.5,17.61,5.44
2016,6,18,5,30,386.0,32.0,1.8,13.0,77.0,26.17,16.79
2016,6,18,5,45,471.5,40.0,1.85,13.5,121.0,32.31,22.87
2016,6,18,6,0,557.0,48.0,1.9,14.0,165.0,38.39,28.59
2016,6,18,6,15,613.5,53.5,1.9,14.5,214.0,42.24,32.16
2016,6,18,6,30,670.0,59.0,1.9,15.0,263.0,50.1,39.15
2016,6,18,6,45,710.0,63.5,1.9,15.5,314.5,53.22,41.79
2016,6,18,7,0,750.0,68.0,1.9,16.0,366.0,56.28,44.3
2016,6,18,7,15,779.0,71.5,1.85,16.5,418.0,58.39,45.91
2016,6,18,7,30,808.0,75.0,1.8,17.0,470.0,60.44,47.44
2016,6,18,7,45,830.0,78.0,1.75,17.5,520.5,61.96,48.5
2016,6,18,8,0,852.0,81.0,1.7,18.0,571.0,72.51,57.31
2016,6,18,8,15,868.5,83.5,1.6,18.0,619.0,74.19,58.55
2016,6,18,8,30,885.0,86.0,1.5,18.0,667.0,75.72,59.68
2016,6,18,8,45,898.0,88.0,1.45,18.5,711.0,76.76,60.27
2016,6,18,9,0,911.0,90.0,1.4,19.0,755.0,110.73,63.14
2016,6,18,9,15,921.0,92.0,1.35,19.5,794.5,164.08,89.84
2016,6,18,9,30,931.0,94.0,1.3,20.0,834.0,218.8,128.51
2016,6,18,9,45,934.5,98.0,1.3,20.5,867.5,274.55,173.75
2016,6,18,10,0,938.0,102.0,1.3,21.0,901.0,330.61,221.35
2016,6,18,10,15,943.5,103.0,1.3,21.0,928.5,385.45,268.74
2016,6,18,10,30,949.0,104.0,1.3,21.0,956.0,440.34,315.58
2016,6,18,10,45,954.5,104.0,1.3,21.5,977.5,494.4,360.02
2016,6,18,11,0,960.0,104.0,1.3,22.0,999.0,548.07,402.72
2016,6,18,11,15,962.5,104.5,1.35,22.0,1013.0,599.92,443.83
2016,6,18,11,30,965.0,105.0,1.4,22.0,1027.0,650.72,483.06
2016,6,18,11,45,966.5,105.0,1.5,22.5,1034.0,699.3,519.14
2016,6,18,12,0,968.0,105.0,1.6,23.0,1041.0,746.39,553.24
2016,6,18,12,15,968.0,105.0,1.65,23.0,1040.0,790.72,585.34
2016,6,18,12,30,968.0,105.0,1.7,23.0,1039.0,833.05,613.83
2016,6,18,12,45,968.0,103.5,1.8,23.0,1031.0,871.87,640.25
2016,6,18,13,0,968.0,102.0,1.9,23.0,1023.0,908.15,664.98
2016,6,18,13,15,965.5,101.5,1.9,23.0,1007.5,940.46,686.02
2016,6,18,13,30,963.0,101.0,1.9,23.0,992.0,969.76,705.1
2016,6,18,13,45,958.5,100.0,1.95,23.0,969.5,993.59,721.31
2016,6,18,14,0,954.0,99.0,2.0,23.0,947.0,1014.06,735.53
2016,6,18,14,15,948.5,98.0,2.0,23.0,918.0,1030.14,746.46
2016,6,18,14,30,943.0,97.0,2.0,23.0,889.0,1042.73,755.33
2016,6,18,14,45,933.5,96.5,2.05,23.0,853.0,1048.37,760.63
2016,6,18,15,0,924.0,96.0,2.1,23.0,817.0,1050.46,763.9
2016,6,18,15,15,914.0,94.0,2.1,23.0,777.0,1046.84,763.08
2016,6,18,15,30,904.0,92.0,2.1,23.0,737.0,1039.75,760.24
2016,6,18,15,45,888.5,90.5,2.15,23.0,691.5,1024.28,752.79
2016,6,18,16,0,873.0,89.0,2.2,23.0,646.0,1005.65,743.39
2016,6,18,16,15,855.5,86.5,2.2,22.5,597.5,980.78,730.76
2016,6,18,16,30,838.0,84.0,2.2,22.0,549.0,964.57,723.85
2016,6,18,16,45,815.0,80.5,2.25,22.0,498.5,927.39,701.78
2016,6,18,17,0,792.0,77.0,2.3,22.0,448.0,887.97,677.93
2016,6,18,17,15,761.5,73.0,2.3,21.0,396.0,838.87,648.79
2016,6,18,17,30,731.0,69.0,2.3,20.0,344.0,788.46,617.61
2016,6,18,17,45,689.5,64.0,2.3,19.5,293.0,726.0,575.05
2016,6,18,18,0,648.0,59.0,2.3,19.0,242.0,669.85,535.22
2016,6,18,18,15,586.0,52.5,2.3,18.5,193.5,589.87,475.02
2016,6,18,18,30,524.0,46.0,2.3,18.0,145.0,512.6,413.73
2016,6,18,18,45,430.5,37.5,2.35,17.5,103.0,412.43,331.05
2016,6,18,19,0,337.0,29.0,2.4,17.0,61.0,319.41,241.67
2016,6,18,19,15,168.5,14.5,2.4,16.5,30.5,157.52,0.0
2016,6,18,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,60.0,5.5,1.2,13.5,7.0,0.0,0.0
2016,6,19,5,0,120.0,11.0,1.2,14.0,14.0,9.39,0.0
2016,6,19,5,15,260.0,22.0,1.15,14.5,46.5,18.09,5.5
2016,6,19,5,30,400.0,33.0,1.1,15.0,79.0,27.1,17.42
2016,6,19,5,45,486.5,40.5,1.1,16.0,123.5,32.81,23.07
2016,6,19,6,0,573.0,48.0,1.1,17.0,168.0,38.5,28.33
2016,6,19,6,15,627.5,53.5,1.1,17.5,217.0,46.09,35.16
2016,6,19,6,30,682.0,59.0,1.1,18.0,266.0,50.22,38.77
2016,6,19,6,45,720.5,63.0,1.1,18.5,317.5,52.94,41.03
2016,6,19,7,0,759.0,67.0,1.1,19.0,369.0,55.63,43.19
2016,6,19,7,15,629.5,106.0,1.1,19.5,379.0,75.7,60.31
2016,6,19,7,30,500.0,145.0,1.1,20.0,389.0,98.13,79.1
2016,6,19,7,45,645.0,116.0,1.15,20.5,465.0,78.51,61.97
2016,6,19,8,0,790.0,87.0,1.2,21.0,541.0,66.4,51.38
2016,6,19,8,15,837.5,86.0,1.15,21.5,603.0,75.21,58.57
2016,6,19,8,30,885.0,85.0,1.1,22.0,665.0,75.11,58.18
2016,6,19,8,45,897.0,87.0,1.1,22.5,708.5,76.15,58.76
2016,6,19,9,0,909.0,89.0,1.1,23.0,752.0,109.32,61.32
2016,6,19,9,15,918.0,91.0,1.1,23.5,791.0,162.43,87.27
2016,6,19,9,30,927.0,93.0,1.1,24.0,830.0,216.79,124.98
2016,6,19,9,45,938.0,92.0,1.1,24.5,864.5,270.72,167.73
2016,6,19,10,0,949.0,91.0,1.1,25.0,899.0,325.65,213.48
2016,6,19,10,15,954.0,92.0,1.15,25.0,926.5,380.78,260.51
2016,6,19,10,30,959.0,93.0,1.2,25.0,954.0,435.9,307.01
2016,6,19,10,45,961.5,95.0,1.25,25.5,974.5,490.43,351.4
2016,6,19,11,0,964.0,97.0,1.3,26.0,995.0,544.31,393.91
2016,6,19,11,15,966.5,97.5,1.4,26.0,1009.0,596.26,434.85
2016,6,19,11,30,969.0,98.0,1.5,26.0,1023.0,647.16,473.99
2016,6,19,11,45,964.0,102.5,1.65,26.0,1028.5,695.15,510.49
2016,6,19,12,0,959.0,107.0,1.8,26.0,1034.0,741.21,544.89
2016,6,19,12,15,959.0,107.0,1.9,26.0,1033.0,785.23,577.0
2016,6,19,12,30,959.0,107.0,2.0,26.0,1032.0,827.27,605.69
2016,6,19,12,45,948.5,112.5,2.15,26.0,1021.5,863.43,630.62
2016,6,19,13,0,938.0,118.0,2.3,26.0,1011.0,896.68,653.68
2016,6,19,13,15,935.0,117.5,2.4,25.5,995.5,928.08,676.46
2016,6,19,13,30,932.0,117.0,2.5,25.0,980.0,956.53,697.45
2016,6,19,13,45,760.0,210.5,2.6,25.0,903.0,935.84,685.14
2016,6,19,14,0,588.0,304.0,2.7,25.0,826.0,883.94,649.23
2016,6,19,14,15,638.5,264.0,2.75,24.5,814.5,916.88,675.91
2016,6,19,14,30,689.0,224.0,2.8,24.0,803.0,945.2,698.56
2016,6,19,14,45,582.0,254.0,2.85,24.0,729.0,882.71,656.25
2016,6,19,15,0,475.0,284.0,2.9,24.0,655.0,812.23,607.93
2016,6,19,15,15,536.0,245.5,2.9,23.5,644.0,841.78,633.31
2016,6,19,15,30,597.0,207.0,2.9,23.0,633.0,876.35,661.31
2016,6,19,15,45,527.0,215.5,2.95,23.0,574.5,809.88,615.91
2016,6,19,16,0,457.0,224.0,3.0,23.0,516.0,750.43,575.03
2016,6,19,16,15,471.5,200.5,3.0,22.5,482.0,738.47,570.6
2016,6,19,16,30,486.0,177.0,3.0,22.0,448.0,723.48,563.65
2016,6,19,16,45,635.0,121.0,3.0,22.0,440.0,808.48,627.19
2016,6,19,17,0,784.0,65.0,3.0,22.0,432.0,864.06,667.79
2016,6,19,17,15,618.0,87.5,2.9,21.5,356.5,728.92,573.25
2016,6,19,17,30,452.0,110.0,2.8,21.0,281.0,582.63,467.55
2016,6,19,17,45,416.0,100.0,2.75,20.5,239.5,528.02,428.16
2016,6,19,18,0,380.0,90.0,2.7,20.0,198.0,474.23,387.07
2016,6,19,18,15,451.0,69.0,2.55,19.0,172.5,499.75,407.3
2016,6,19,18,30,522.0,48.0,2.4,18.0,147.0,514.0,415.78
2016,6,19,18,45,428.5,39.0,2.3,17.5,104.5,413.1,331.59
2016,6,19,19,0,335.0,30.0,2.2,17.0,62.0,319.28,241.88
2016,6,19,19,15,167.5,15.0,2.2,16.5,31.0,158.05,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,63.0,6.0,2.45,11.5,7.5,0.0,0.0
2016,6,20,5,0,126.0,12.0,2.5,12.0,15.0,10.24,0.0
2016,6,20,5,15,270.5,22.5,2.5,12.5,47.5,18.57,5.66
2016,6,20,5,30,415.0,33.0,2.5,13.0,80.0,27.16,17.59
2016,6,20,5,45,505.5,39.5,2.55,13.5,125.5,32.08,22.65
2016,6,20,6,0,596.0,46.0,2.6,14.0,171.0,40.31,30.28
2016,6,20,6,15,650.0,51.5,2.5,14.5,220.5,44.57,34.22
2016,6,20,6,30,704.0,57.0,2.4,15.0,270.0,48.78,37.96
2016,6,20,6,45,743.5,60.5,2.35,16.0,322.0,51.2,39.92
2016,6,20,7,0,783.0,64.0,2.3,17.0,374.0,53.62,41.78
2016,6,20,7,15,809.5,67.5,2.3,17.5,426.0,55.85,43.51
2016,6,20,7,30,836.0,71.0,2.3,18.0,478.0,65.62,51.75
2016,6,20,7,45,855.5,73.5,2.35,19.0,528.0,67.69,53.14
2016,6,20,8,0,875.0,76.0,2.4,20.0,578.0,69.65,54.4
2016,6,20,8,15,890.0,78.5,2.4,20.5,626.0,71.4,55.6
2016,6,20,8,30,905.0,81.0,2.4,21.0,674.0,73.02,56.69
2016,6,20,8,45,916.0,83.0,2.4,22.0,718.0,74.12,57.22
2016,6,20,9,0,927.0,85.0,2.4,23.0,762.0,107.12,59.62
2016,6,20,9,15,936.0,87.0,2.4,23.0,801.0,161.13,86.14
2016,6,20,9,30,945.0,89.0,2.4,23.0,840.0,216.42,125.07
2016,6,20,9,45,942.5,96.0,2.4,23.5,871.5,273.51,171.41
2016,6,20,10,0,940.0,103.0,2.4,24.0,903.0,330.31,219.76
2016,6,20,10,15,945.5,104.0,2.45,24.0,931.0,385.27,267.42
2016,6,20,10,30,951.0,105.0,2.5,24.0,959.0,440.29,314.72
2016,6,20,10,45,955.5,105.5,2.55,24.5,980.0,494.39,359.71
2016,6,20,11,0,960.0,106.0,2.6,25.0,1001.0,548.03,403.03
2016,6,20,11,15,962.0,106.5,2.65,25.0,1014.5,599.67,444.46
2016,6,20,11,30,964.0,107.0,2.7,25.0,1028.0,650.23,484.0
2016,6,20,11,45,966.0,106.5,2.75,25.0,1035.0,698.78,521.14
2016,6,20,12,0,968.0,106.0,2.8,25.0,1042.0,745.87,556.39
2016,6,20,12,15,967.5,106.0,2.85,25.0,1040.5,789.92,588.8
2016,6,20,12,30,967.0,106.0,2.9,25.0,1039.0,831.93,617.62
2016,6,20,12,45,965.0,105.5,3.0,25.0,1030.5,870.07,643.79
2016,6,20,13,0,963.0,105.0,3.1,25.0,1022.0,905.61,668.2
2016,6,20,13,15,960.0,104.0,3.15,24.5,1005.5,937.03,690.87
2016,6,20,13,30,957.0,103.0,3.2,24.0,989.0,965.4,711.65
2016,6,20,13,45,951.5,102.5,3.25,24.0,966.0,988.78,727.86
2016,6,20,14,0,946.0,102.0,3.3,24.0,943.0,1008.8,741.99
2016,6,20,14,15,939.5,101.0,3.35,24.0,913.5,1023.94,753.05
2016,6,20,14,30,933.0,100.0,3.4,24.0,884.0,1035.57,761.99
2016,6,20,14,45,923.0,99.0,3.45,24.0,848.0,1040.21,766.53
2016,6,20,15,0,913.0,98.0,3.5,24.0,812.0,1041.29,768.96
2016,6,20,15,15,749.5,154.5,3.5,23.5,721.0,967.78,722.96
2016,6,20,15,30,586.0,211.0,3.5,23.0,630.0,869.17,658.81
2016,6,20,15,45,723.5,151.0,3.5,22.5,635.5,947.02,716.4
2016,6,20,16,0,861.0,91.0,3.5,22.0,641.0,995.99,752.41
2016,6,20,16,15,843.5,88.5,3.45,21.5,593.0,983.05,746.4
2016,6,20,16,30,826.0,86.0,3.4,21.0,545.0,955.47,730.88
2016,6,20,16,45,558.5,133.0,3.35,21.0,431.0,747.8,586.04
2016,6,20,17,0,291.0,180.0,3.3,21.0,317.0,508.82,406.71
2016,6,20,17,15,493.0,121.0,3.15,20.5,321.0,643.74,515.91
2016,6,20,17,30,695.0,62.0,3.0,20.0,325.0,746.62,593.17
2016,6,20,17,45,630.5,65.0,2.95,19.5,276.5,681.05,545.71
2016,6,20,18,0,566.0,68.0,2.9,19.0,228.0,612.54,495.29
2016,6,20,18,15,506.5,60.5,2.85,18.5,182.5,535.76,436.08
2016,6,20,18,30,447.0,53.0,2.8,18.0,137.0,461.41,375.9
2016,6,20,18,45,365.5,42.0,2.8,17.5,97.5,369.7,298.87
2016,6,20,19,0,284.0,31.0,2.8,17.0,58.0,284.39,216.54
2016,6,20,19,15,142.0,15.5,2.85,16.5,29.0,142.23,0.0
2016,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,57.0,5.5,1.9,12.5,7.0,0.0,0.0
2016,6,21,5,0,114.0,11.0,1.9,13.0,14.0,9.39,0.0
2016,6,21,5,15,253.0,21.5,1.9,13.5,45.5,17.66,4.84
2016,6,21,5,30,392.0,32.0,1.9,14.0,77.0,26.23,16.7
2016,6,21,5,45,479.0,39.5,1.9,15.0,121.0,31.97,22.4
2016,6,21,6,0,566.0,47.0,1.9,16.0,165.0,37.68,27.7
2016,6,21,6,15,620.5,52.5,1.8,16.5,213.5,45.21,34.51
2016,6,21,6,30,675.0,58.0,1.7,17.0,262.0,49.36,38.17
2016,6,21,6,45,715.0,62.0,1.65,17.5,313.0,52.11,40.48
2016,6,21,7,0,755.0,66.0,1.6,18.0,364.0,54.84,42.68
2016,6,21,7,15,782.0,69.5,1.6,18.5,415.0,56.98,44.32
2016,6,21,7,30,809.0,73.0,1.6,19.0,466.0,59.06,45.87
2016,6,21,7,45,830.5,75.5,1.6,20.0,516.0,68.64,53.73
2016,6,21,8,0,852.0,78.0,1.6,21.0,566.0,70.57,54.96
2016,6,21,8,15,867.5,80.0,1.6,21.5,613.0,71.95,55.83
2016,6,21,8,30,883.0,82.0,1.6,22.0,660.0,73.22,56.61
2016,6,21,8,45,895.0,84.0,1.6,23.0,703.5,74.3,57.12
2016,6,21,9,0,907.0,86.0,1.6,24.0,747.0,105.86,59.15
2016,6,21,9,15,916.5,87.5,1.6,24.5,786.0,158.53,84.34
2016,6,21,9,30,926.0,89.0,1.6,25.0,825.0,212.51,121.56
2016,6,21,9,45,928.0,93.5,1.6,25.5,857.0,267.93,165.77
2016,6,21,10,0,930.0,98.0,1.6,26.0,889.0,323.52,212.32
2016,6,21,10,15,935.5,99.0,1.65,26.5,916.5,377.87,258.27
2016,6,21,10,30,941.0,100.0,1.7,27.0,944.0,432.3,303.67
2016,6,21,10,45,943.5,101.5,1.75,27.5,964.5,485.64,347.19
2016,6,21,11,0,946.0,103.0,1.8,28.0,985.0,538.36,388.93
2016,6,21,11,15,948.0,104.0,1.85,28.0,998.5,589.63,429.16
2016,6,21,11,30,950.0,105.0,1.9,28.0,1012.0,639.85,467.55
2016,6,21,11,45,950.5,105.5,2.0,28.0,1018.5,687.54,503.52
2016,6,21,12,0,951.0,106.0,2.1,28.0,1025.0,733.69,537.65
2016,6,21,12,15,950.5,106.0,2.2,28.0,1024.0,777.04,569.24
2016,6,21,12,30,950.0,106.0,2.3,28.0,1023.0,818.39,597.48
2016,6,21,12,45,944.5,108.0,2.4,28.0,1013.5,855.27,622.39
2016,6,21,13,0,939.0,110.0,2.5,28.0,1004.0,889.47,645.54
2016,6,21,13,15,936.0,109.5,2.6,28.0,988.5,920.74,666.8
2016,6,21,13,30,933.0,109.0,2.7,28.0,973.0,949.08,686.21
2016,6,21,13,45,928.5,108.0,2.85,28.0,950.5,972.47,702.93
2016,6,21,14,0,924.0,107.0,3.0,28.0,928.0,992.6,717.69
2016,6,21,14,15,918.0,105.5,3.05,27.5,899.5,1007.45,729.82
2016,6,21,14,30,912.0,104.0,3.1,27.0,871.0,1018.85,739.95
2016,6,21,14,45,904.0,102.5,3.2,27.0,836.5,1024.82,745.7
2016,6,21,15,0,896.0,101.0,3.3,27.0,802.0,1027.32,749.4
2016,6,21,15,15,886.0,99.0,3.35,26.5,762.5,1023.8,750.44
2016,6,21,15,30,876.0,97.0,3.4,26.0,723.0,1016.89,749.45
2016,6,21,15,45,862.5,94.5,3.45,25.5,679.0,1002.55,743.66
2016,6,21,16,0,849.0,92.0,3.5,25.0,635.0,985.07,735.86
2016,6,21,16,15,832.0,89.0,3.5,24.5,587.5,972.19,730.84
2016,6,21,16,30,815.0,86.0,3.5,24.0,540.0,944.63,715.79
2016,6,21,16,45,793.5,82.5,3.5,23.5,490.5,909.39,695.33
2016,6,21,17,0,772.0,79.0,3.5,23.0,441.0,871.91,672.92
2016,6,21,17,15,742.0,75.0,3.45,22.0,390.5,823.79,643.33
2016,6,21,17,30,712.0,71.0,3.4,21.0,340.0,774.36,611.77
2016,6,21,17,45,671.5,66.0,3.4,20.5,290.0,719.18,573.68
2016,6,21,18,0,631.0,61.0,3.4,20.0,240.0,658.94,530.04
2016,6,21,18,15,570.0,54.5,3.3,19.5,192.5,580.32,469.72
2016,6,21,18,30,509.0,48.0,3.2,19.0,145.0,504.27,408.5
2016,6,21,18,45,416.0,39.0,3.1,18.5,103.0,404.19,325.14
2016,6,21,19,0,323.0,30.0,3.0,18.0,61.0,311.17,236.66
2016,6,21,19,15,161.5,15.0,3.0,17.5,30.5,154.65,1.76
2016,6,21,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
