Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,51.0,5.5,3.5,11.5,7.0,0.0,0.0
2016,6,22,5,0,102.0,11.0,3.6,12.0,14.0,9.39,0.0
2016,6,22,5,15,245.5,22.0,3.65,12.5,46.0,18.11,4.86
2016,6,22,5,30,389.0,33.0,3.7,13.0,78.0,27.11,17.48
2016,6,22,5,45,477.0,41.0,3.75,13.5,122.0,33.24,23.63
2016,6,22,6,0,565.0,49.0,3.8,14.0,166.0,39.31,29.36
2016,6,22,6,15,621.0,54.5,3.8,14.5,215.0,43.12,32.91
2016,6,22,6,30,677.0,60.0,3.8,15.0,264.0,51.06,39.98
2016,6,22,6,45,715.0,64.5,3.8,16.0,315.5,54.13,42.49
2016,6,22,7,0,753.0,69.0,3.8,17.0,367.0,57.14,44.87
2016,6,22,7,15,780.5,72.5,3.75,17.5,418.0,59.21,46.44
2016,6,22,7,30,808.0,76.0,3.7,18.0,469.0,61.21,47.93
2016,6,22,7,45,829.0,79.0,3.65,18.5,519.0,62.7,48.94
2016,6,22,8,0,850.0,82.0,3.6,19.0,569.0,73.14,57.64
2016,6,22,8,15,865.5,84.5,3.55,19.5,616.0,74.78,58.74
2016,6,22,8,30,881.0,87.0,3.5,20.0,663.0,76.29,59.72
2016,6,22,8,45,894.5,88.5,3.5,20.5,707.0,77.02,60.05
2016,6,22,9,0,908.0,90.0,3.5,21.0,751.0,107.5,61.68
2016,6,22,9,15,917.5,91.5,3.45,21.0,790.0,160.28,87.29
2016,6,22,9,30,927.0,93.0,3.4,21.0,829.0,214.36,125.48
2016,6,22,9,45,934.5,94.5,3.35,21.5,862.5,269.14,170.04
2016,6,22,10,0,942.0,96.0,3.3,22.0,896.0,324.62,217.66
2016,6,22,10,15,947.0,97.0,3.3,22.0,924.0,379.45,265.94
2016,6,22,10,30,952.0,98.0,3.3,22.0,952.0,434.28,313.84
2016,6,22,10,45,956.0,99.0,3.3,22.5,973.0,488.5,359.64
2016,6,22,11,0,960.0,100.0,3.3,23.0,994.0,542.21,403.7
2016,6,22,11,15,962.5,100.5,3.3,23.0,1008.0,594.06,445.89
2016,6,22,11,30,965.0,101.0,3.3,23.0,1022.0,644.88,486.17
2016,6,22,11,45,966.0,101.5,3.35,23.5,1029.0,693.54,523.01
2016,6,22,12,0,967.0,102.0,3.4,24.0,1036.0,740.68,557.76
2016,6,22,12,15,967.0,102.0,3.4,24.0,1035.5,785.01,590.6
2016,6,22,12,30,967.0,102.0,3.4,24.0,1035.0,827.35,619.73
2016,6,22,12,45,959.5,106.0,3.4,24.0,1025.5,864.94,645.26
2016,6,22,13,0,952.0,110.0,3.4,24.0,1016.0,899.77,668.83
2016,6,22,13,15,949.5,109.5,3.4,24.0,1001.0,931.95,690.56
2016,6,22,13,30,947.0,109.0,3.4,24.0,986.0,961.18,710.3
2016,6,22,13,45,942.5,108.5,3.45,24.0,964.0,985.49,727.16
2016,6,22,14,0,938.0,108.0,3.5,24.0,942.0,1006.51,741.98
2016,6,22,14,15,932.0,106.5,3.5,24.0,913.5,1021.72,752.73
2016,6,22,14,30,926.0,105.0,3.5,24.0,885.0,1033.45,761.37
2016,6,22,14,45,919.0,103.0,3.5,24.0,850.0,1040.14,766.87
2016,6,22,15,0,912.0,101.0,3.5,24.0,815.0,1043.31,770.25
2016,6,22,15,15,901.5,99.0,3.5,23.5,775.0,1039.43,770.69
2016,6,22,15,30,891.0,97.0,3.5,23.0,735.0,1032.12,769.05
2016,6,22,15,45,878.5,94.0,3.55,23.0,690.5,1018.24,762.07
2016,6,22,16,0,866.0,91.0,3.6,23.0,646.0,1001.12,753.03
2016,6,22,16,15,848.5,88.5,3.6,22.5,597.5,976.53,740.04
2016,6,22,16,30,831.0,86.0,3.6,22.0,549.0,960.67,733.02
2016,6,22,16,45,808.5,82.5,3.65,21.5,498.5,924.25,711.89
2016,6,22,17,0,786.0,79.0,3.7,21.0,448.0,885.57,688.82
2016,6,22,17,15,755.5,75.0,3.7,20.5,396.5,836.72,657.54
2016,6,22,17,30,725.0,71.0,3.7,20.0,345.0,786.52,624.31
2016,6,22,17,45,682.0,66.0,3.75,19.5,294.0,722.92,579.99
2016,6,22,18,0,639.0,61.0,3.8,19.0,243.0,666.06,538.8
2016,6,22,18,15,577.5,54.5,3.8,18.0,195.0,586.75,478.72
2016,6,22,18,30,516.0,48.0,3.8,17.0,147.0,510.04,417.39
2016,6,22,18,45,418.0,39.5,3.8,16.5,104.5,406.54,330.47
2016,6,22,19,0,320.0,31.0,3.8,16.0,62.0,310.26,238.68
2016,6,22,19,15,160.0,15.5,3.8,15.5,31.0,154.75,5.8
2016,6,22,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,63.5,5.5,3.3,11.5,7.0,0.0,0.0
2016,6,23,5,0,127.0,11.0,3.4,12.0,14.0,9.39,0.0
2016,6,23,5,15,273.5,21.0,3.4,12.5,46.5,17.3,4.09
2016,6,23,5,30,420.0,31.0,3.4,13.0,79.0,25.5,16.08
2016,6,23,5,45,510.0,38.0,3.45,13.5,124.0,30.9,21.57
2016,6,23,6,0,600.0,45.0,3.5,14.0,169.0,39.5,29.53
2016,6,23,6,15,653.5,50.0,3.5,14.5,218.5,43.36,33.12
2016,6,23,6,30,707.0,55.0,3.5,15.0,268.0,47.2,36.55
2016,6,23,6,45,746.5,58.5,3.55,15.5,320.0,49.69,38.65
2016,6,23,7,0,786.0,62.0,3.6,16.0,372.0,52.17,40.67
2016,6,23,7,15,811.0,65.0,3.5,16.5,423.0,54.07,42.13
2016,6,23,7,30,836.0,68.0,3.4,17.0,474.0,63.55,50.18
2016,6,23,7,45,856.0,70.5,3.35,18.0,524.0,65.68,51.63
2016,6,23,8,0,876.0,73.0,3.3,19.0,574.0,67.69,52.96
2016,6,23,8,15,889.5,75.0,3.25,19.5,620.5,69.14,53.92
2016,6,23,8,30,903.0,77.0,3.2,20.0,667.0,70.48,54.78
2016,6,23,8,45,913.0,79.0,3.15,20.5,709.5,71.63,55.49
2016,6,23,9,0,923.0,81.0,3.1,21.0,752.0,101.89,57.29
2016,6,23,9,15,930.5,82.5,3.05,21.5,790.0,155.14,82.66
2016,6,23,9,30,938.0,84.0,3.0,22.0,828.0,209.49,120.64
2016,6,23,9,45,937.5,89.0,3.0,22.5,859.0,265.32,166.12
2016,6,23,10,0,937.0,94.0,3.0,23.0,890.0,321.06,213.98
2016,6,23,10,15,941.0,95.0,3.05,23.0,916.5,375.28,261.59
2016,6,23,10,30,945.0,96.0,3.1,23.0,943.0,429.4,308.78
2016,6,23,10,45,948.5,95.5,3.2,23.5,962.5,481.97,353.34
2016,6,23,11,0,952.0,95.0,3.3,24.0,982.0,533.94,396.23
2016,6,23,11,15,953.5,95.5,3.4,24.0,995.5,584.8,437.87
2016,6,23,11,30,955.0,96.0,3.5,24.0,1009.0,634.53,477.63
2016,6,23,11,45,956.5,95.5,3.6,24.0,1015.0,682.2,514.99
2016,6,23,12,0,958.0,95.0,3.7,24.0,1021.0,728.36,550.46
2016,6,23,12,15,958.0,95.0,3.8,23.5,1020.0,772.17,584.71
2016,6,23,12,30,958.0,95.0,3.9,23.0,1019.0,813.99,615.33
2016,6,23,12,45,953.0,97.0,4.0,23.0,1010.5,851.38,641.58
2016,6,23,13,0,948.0,99.0,4.1,23.0,1002.0,886.11,665.98
2016,6,23,13,15,945.5,98.0,4.1,23.0,986.5,917.41,687.53
2016,6,23,13,30,943.0,97.0,4.1,23.0,971.0,945.75,707.07
2016,6,23,13,45,941.5,95.0,4.2,23.0,950.0,970.93,725.07
2016,6,23,14,0,940.0,93.0,4.3,23.0,929.0,992.91,741.03
2016,6,23,14,15,934.0,91.5,4.35,22.5,900.0,1007.77,753.51
2016,6,23,14,30,928.0,90.0,4.4,22.0,871.0,1019.14,763.88
2016,6,23,14,45,921.5,87.5,4.45,22.0,836.5,1025.41,769.53
2016,6,23,15,0,915.0,85.0,4.5,22.0,802.0,1028.14,773.07
2016,6,23,15,15,904.5,83.5,4.5,21.5,762.0,1024.47,773.62
2016,6,23,15,30,894.0,82.0,4.5,21.0,722.0,1017.38,772.04
2016,6,23,15,45,881.0,80.0,4.5,21.0,678.0,1003.82,764.66
2016,6,23,16,0,868.0,78.0,4.5,21.0,634.0,987.08,755.21
2016,6,23,16,15,852.0,75.5,4.5,20.5,587.0,963.66,742.65
2016,6,23,16,30,836.0,73.0,4.5,20.0,540.0,937.46,728.07
2016,6,23,16,45,813.0,70.5,4.5,20.0,490.0,901.83,705.2
2016,6,23,17,0,790.0,68.0,4.5,20.0,440.0,874.78,688.24
2016,6,23,17,15,761.5,65.0,4.4,19.5,390.0,829.13,657.95
2016,6,23,17,30,733.0,62.0,4.3,19.0,340.0,782.14,626.02
2016,6,23,17,45,691.5,58.0,4.25,18.5,290.0,721.2,582.73
2016,6,23,18,0,650.0,54.0,4.2,18.0,240.0,660.34,537.72
2016,6,23,18,15,592.0,48.5,4.05,17.5,192.5,584.36,478.43
2016,6,23,18,30,534.0,43.0,3.9,17.0,145.0,517.36,423.37
2016,6,23,18,45,440.5,35.5,3.8,16.5,103.5,418.17,339.69
2016,6,23,19,0,347.0,28.0,3.7,16.0,62.0,326.14,251.26
2016,6,23,19,15,173.5,14.0,3.65,15.5,31.0,161.29,9.34
2016,6,23,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,54.0,5.0,3.0,11.5,6.5,0.0,0.0
2016,6,24,5,0,108.0,10.0,3.1,12.0,13.0,8.54,0.0
2016,6,24,5,15,255.5,21.0,3.1,12.5,45.0,17.28,3.73
2016,6,24,5,30,403.0,32.0,3.1,13.0,77.0,26.33,16.76
2016,6,24,5,45,489.0,39.5,3.15,13.5,121.5,32.07,22.59
2016,6,24,6,0,575.0,47.0,3.2,14.0,166.0,37.78,28.0
2016,6,24,6,15,631.0,53.0,3.1,14.5,215.5,45.78,35.28
2016,6,24,6,30,687.0,59.0,3.0,15.0,265.0,50.35,39.35
2016,6,24,6,45,724.5,63.5,2.9,15.5,316.5,53.46,42.0
2016,6,24,7,0,762.0,68.0,2.8,16.0,368.0,56.51,44.5
2016,6,24,7,15,789.5,71.5,2.65,16.5,419.5,58.61,46.12
2016,6,24,7,30,817.0,75.0,2.5,17.0,471.0,60.65,47.65
2016,6,24,7,45,837.0,78.5,2.35,18.0,521.0,62.51,48.89
2016,6,24,8,0,857.0,82.0,2.2,19.0,571.0,73.26,57.74
2016,6,24,8,15,872.0,84.5,2.1,19.5,618.5,74.91,58.83
2016,6,24,8,30,887.0,87.0,2.0,20.0,666.0,76.42,59.81
2016,6,24,8,45,898.0,89.5,1.95,20.5,709.5,77.71,60.61
2016,6,24,9,0,909.0,92.0,1.9,21.0,753.0,106.92,62.04
2016,6,24,9,15,918.5,93.5,1.85,21.5,792.0,159.78,86.8
2016,6,24,9,30,928.0,95.0,1.8,22.0,831.0,213.94,124.14
2016,6,24,9,45,936.0,96.0,1.8,22.5,865.0,268.6,167.87
2016,6,24,10,0,944.0,97.0,1.8,23.0,899.0,324.0,214.68
2016,6,24,10,15,949.5,98.0,1.8,23.0,926.5,379.13,262.35
2016,6,24,10,30,955.0,99.0,1.8,23.0,954.0,434.34,309.61
2016,6,24,10,45,959.0,99.5,1.85,23.5,975.5,488.41,354.51
2016,6,24,11,0,963.0,100.0,1.9,24.0,997.0,541.98,397.68
2016,6,24,11,15,965.5,100.5,1.95,24.0,1011.0,594.03,439.26
2016,6,24,11,30,968.0,101.0,2.0,24.0,1025.0,645.05,478.95
2016,6,24,11,45,969.0,101.0,2.15,24.5,1032.0,693.53,515.42
2016,6,24,12,0,970.0,101.0,2.3,25.0,1039.0,740.48,549.92
2016,6,24,12,15,970.0,101.5,2.4,25.0,1038.5,785.39,583.04
2016,6,24,12,30,970.0,102.0,2.5,25.0,1038.0,828.33,612.63
2016,6,24,12,45,959.5,108.0,2.6,25.0,1027.5,865.44,637.99
2016,6,24,13,0,949.0,114.0,2.7,25.0,1017.0,899.66,661.44
2016,6,24,13,15,946.5,113.0,2.8,25.0,1002.0,931.5,683.32
2016,6,24,13,30,944.0,112.0,2.9,25.0,987.0,960.37,703.31
2016,6,24,13,45,939.5,111.5,3.0,25.0,965.0,984.77,720.47
2016,6,24,14,0,935.0,111.0,3.1,25.0,943.0,1005.91,735.62
2016,6,24,14,15,929.0,109.5,3.1,25.0,914.0,1021.25,746.32
2016,6,24,14,30,923.0,108.0,3.1,25.0,885.0,1033.11,754.93
2016,6,24,14,45,914.5,106.5,3.15,25.0,850.5,1038.99,760.26
2016,6,24,15,0,906.0,105.0,3.2,25.0,816.0,1041.34,763.51
2016,6,24,15,15,896.0,103.0,3.15,24.5,775.5,1038.14,763.97
2016,6,24,15,30,886.0,101.0,3.1,24.0,735.0,1031.52,762.38
2016,6,24,15,45,871.5,99.0,3.1,24.0,690.5,1016.99,754.68
2016,6,24,16,0,857.0,97.0,3.1,24.0,646.0,999.31,745.03
2016,6,24,16,15,839.5,94.0,3.1,23.5,598.0,986.3,740.04
2016,6,24,16,30,822.0,91.0,3.1,23.0,550.0,958.32,724.88
2016,6,24,16,45,798.5,87.5,3.1,23.0,499.5,921.14,701.94
2016,6,24,17,0,775.0,84.0,3.1,23.0,449.0,881.73,677.16
2016,6,24,17,15,743.5,79.5,3.05,22.5,397.5,831.54,645.18
2016,6,24,17,30,712.0,75.0,3.0,22.0,346.0,786.0,615.64
2016,6,24,17,45,668.0,70.0,3.0,21.5,294.5,722.46,572.0
2016,6,24,18,0,624.0,65.0,3.0,21.0,243.0,659.26,526.72
2016,6,24,18,15,560.5,58.0,2.9,20.0,194.5,578.0,465.88
2016,6,24,18,30,497.0,51.0,2.8,19.0,146.0,499.38,403.89
2016,6,24,18,45,399.5,41.5,2.7,18.0,104.0,395.47,318.52
2016,6,24,19,0,302.0,32.0,2.6,17.0,62.0,298.79,228.52
2016,6,24,19,15,151.0,16.0,2.6,16.5,31.0,149.96,10.2
2016,6,24,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,25,4,45,43.5,5.0,1.45,13.5,6.0,0.0,0.0
2016,6,25,5,0,87.0,10.0,1.4,14.0,12.0,8.54,0.0
2016,6,25,5,15,230.0,21.5,1.4,14.5,43.0,17.7,3.49
2016,6,25,5,30,373.0,33.0,1.4,15.0,74.0,27.13,17.26
2016,6,25,5,45,463.0,41.0,1.4,16.0,118.0,33.24,23.37
2016,6,25,6,0,553.0,49.0,1.4,17.0,162.0,39.3,28.98
2016,6,25,6,15,610.0,55.0,1.35,17.5,211.5,43.49,32.84
2016,6,25,6,30,667.0,61.0,1.3,18.0,261.0,51.87,40.21
2016,6,25,6,45,707.5,65.5,1.3,18.5,312.5,54.91,42.76
2016,6,25,7,0,748.0,70.0,1.3,19.0,364.0,57.92,45.19
2016,6,25,7,15,776.5,73.5,1.3,19.5,415.0,59.96,46.72
2016,6,25,7,30,805.0,77.0,1.3,20.0,466.0,61.94,48.17
2016,6,25,7,45,826.5,80.0,1.35,21.0,516.5,63.41,49.05
2016,6,25,8,0,848.0,83.0,1.4,22.0,567.0,73.76,57.44
2016,6,25,8,15,864.0,85.5,1.45,22.5,614.5,75.4,58.51
2016,6,25,8,30,880.0,88.0,1.5,23.0,662.0,76.91,59.47
2016,6,25,8,45,893.0,90.0,1.55,23.5,706.0,77.92,60.02
2016,6,25,9,0,906.0,92.0,1.6,24.0,750.0,105.79,60.91
2016,6,25,9,15,915.5,94.0,1.65,24.5,789.0,158.78,85.23
2016,6,25,9,30,925.0,96.0,1.7,25.0,828.0,213.11,122.11
2016,6,25,9,45,925.5,101.0,1.75,25.5,860.5,268.57,166.15
2016,6,25,10,0,926.0,106.0,1.8,26.0,893.0,324.05,212.64
2016,6,25,10,15,931.5,107.5,1.9,26.0,920.5,378.68,259.42
2016,6,25,10,30,937.0,109.0,2.0,26.0,948.0,433.4,305.94
2016,6,25,10,45,940.5,110.5,2.1,26.0,969.0,487.16,350.94
2016,6,25,11,0,944.0,112.0,2.2,26.0,990.0,540.41,394.48
2016,6,25,11,15,946.0,112.5,2.25,26.0,1004.0,591.46,435.15
2016,6,25,11,30,948.0,113.0,2.3,26.0,1018.0,641.47,473.99
2016,6,25,11,45,949.0,113.5,2.4,26.5,1024.5,689.65,509.8
2016,6,25,12,0,950.0,114.0,2.5,27.0,1031.0,736.38,543.65
2016,6,25,12,15,949.5,114.0,2.55,27.0,1030.5,780.01,575.43
2016,6,25,12,30,949.0,114.0,2.6,27.0,1030.0,821.67,604.1
2016,6,25,12,45,950.0,112.0,2.7,27.0,1023.0,860.66,630.59
2016,6,25,13,0,951.0,110.0,2.8,27.0,1016.0,897.24,655.44
2016,6,25,13,15,948.5,109.5,2.85,27.0,1000.5,929.53,677.08
2016,6,25,13,30,946.0,109.0,2.9,27.0,985.0,958.87,696.84
2016,6,25,13,45,941.5,108.0,2.95,27.0,963.0,982.81,713.15
2016,6,25,14,0,937.0,107.0,3.0,27.0,941.0,1003.46,727.45
2016,6,25,14,15,931.5,105.5,3.05,26.5,912.5,1019.25,740.23
2016,6,25,14,30,926.0,104.0,3.1,26.0,884.0,1031.58,750.99
2016,6,25,14,45,918.5,102.5,3.15,26.0,849.5,1038.44,756.93
2016,6,25,15,0,911.0,101.0,3.2,26.0,815.0,1041.79,760.8
2016,6,25,15,15,900.5,99.0,3.2,25.5,775.0,1038.06,761.33
2016,6,25,15,30,890.0,97.0,3.2,25.0,735.0,1030.89,759.82
2016,6,25,15,45,877.5,94.0,3.25,25.0,690.5,1017.15,753.07
2016,6,25,16,0,865.0,91.0,3.3,25.0,646.0,1000.17,744.28
2016,6,25,16,15,848.0,88.5,3.25,24.5,598.0,976.21,731.54
2016,6,25,16,30,831.0,86.0,3.2,24.0,550.0,960.97,724.69
2016,6,25,16,45,809.0,82.5,3.2,24.0,500.0,925.15,702.64
2016,6,25,17,0,787.0,79.0,3.2,24.0,450.0,887.05,678.84
2016,6,25,17,15,757.0,75.0,3.15,23.5,398.5,838.73,648.31
2016,6,25,17,30,727.0,71.0,3.1,23.0,347.0,789.03,615.93
2016,6,25,17,45,685.0,66.0,3.05,22.5,296.0,726.31,572.83
2016,6,25,18,0,643.0,61.0,3.0,22.0,245.0,670.21,532.82
2016,6,25,18,15,582.0,54.5,2.85,21.0,196.5,591.18,473.85
2016,6,25,18,30,521.0,48.0,2.7,20.0,148.0,514.68,413.78
2016,6,25,18,45,426.0,39.0,2.6,19.0,105.5,412.53,330.35
2016,6,25,19,0,331.0,30.0,2.5,18.0,63.0,317.55,242.03
2016,6,25,19,15,165.5,15.0,2.55,17.5,31.5,158.13,12.39
2016,6,25,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,4,45,41.0,5.0,1.9,13.5,5.5,0.0,0.0
2016,6,26,5,0,82.0,10.0,1.9,14.0,11.0,8.54,0.0
2016,6,26,5,15,217.5,21.5,1.9,14.5,41.0,17.7,3.01
2016,6,26,5,30,353.0,33.0,1.9,15.0,71.0,27.1,17.18
2016,6,26,5,45,440.5,41.0,1.9,16.0,114.0,33.16,23.27
2016,6,26,6,0,528.0,49.0,1.9,17.0,157.0,39.17,28.85
2016,6,26,6,15,584.5,55.5,1.8,17.5,205.0,43.72,33.03
2016,6,26,6,30,641.0,62.0,1.7,18.0,253.0,48.19,36.97
2016,6,26,6,45,682.0,66.5,1.6,18.5,303.5,55.49,43.27
2016,6,26,7,0,723.0,71.0,1.5,19.0,354.0,58.43,45.64
2016,6,26,7,15,751.5,74.5,1.45,19.5,404.5,60.41,47.12
2016,6,26,7,30,780.0,78.0,1.4,20.0,455.0,62.34,48.51
2016,6,26,7,45,802.0,81.0,1.4,21.0,504.0,63.75,49.34
2016,6,26,8,0,824.0,84.0,1.4,22.0,553.0,65.09,50.1
2016,6,26,8,15,840.0,87.0,1.4,22.5,600.0,75.92,58.96
2016,6,26,8,30,856.0,90.0,1.4,23.0,647.0,77.69,60.12
2016,6,26,8,45,868.0,92.0,1.45,24.0,690.0,78.62,60.48
2016,6,26,9,0,880.0,94.0,1.5,25.0,733.0,104.7,60.82
2016,6,26,9,15,889.5,96.0,1.55,25.5,771.5,156.32,84.11
2016,6,26,9,30,899.0,98.0,1.6,26.0,810.0,209.25,119.73
2016,6,26,9,45,907.5,98.5,1.7,26.5,843.5,262.16,161.27
2016,6,26,10,0,916.0,99.0,1.8,27.0,877.0,315.86,206.0
2016,6,26,10,15,921.0,100.5,1.85,27.0,904.0,369.71,251.98
2016,6,26,10,30,926.0,102.0,1.9,27.0,931.0,423.61,297.64
2016,6,26,10,45,928.0,104.0,2.0,27.5,951.0,476.42,341.13
2016,6,26,11,0,930.0,106.0,2.1,28.0,971.0,528.6,382.9
2016,6,26,11,15,932.0,106.5,2.15,28.0,984.5,578.88,422.73
2016,6,26,11,30,934.0,107.0,2.2,28.0,998.0,628.13,460.76
2016,6,26,11,45,933.5,108.0,2.3,28.5,1004.5,675.01,495.42
2016,6,26,12,0,933.0,109.0,2.4,29.0,1011.0,720.33,528.1
2016,6,26,12,15,933.0,109.0,2.5,29.0,1010.5,763.5,559.66
2016,6,26,12,30,933.0,109.0,2.6,29.0,1010.0,804.78,588.21
2016,6,26,12,45,921.5,115.5,2.75,29.0,999.0,840.32,612.62
2016,6,26,13,0,910.0,122.0,2.9,29.0,988.0,873.01,635.17
2016,6,26,13,15,907.0,121.0,2.95,28.5,973.5,903.45,656.93
2016,6,26,13,30,904.0,120.0,3.0,28.0,959.0,931.02,676.89
2016,6,26,13,45,900.0,119.0,3.1,28.0,937.0,954.65,693.42
2016,6,26,14,0,896.0,118.0,3.2,28.0,915.0,975.14,708.03
2016,6,26,14,15,890.0,116.5,3.25,28.0,887.0,989.97,718.73
2016,6,26,14,30,884.0,115.0,3.3,28.0,859.0,1001.45,727.44
2016,6,26,14,45,875.5,113.0,3.4,28.0,825.0,1006.55,732.54
2016,6,26,15,0,867.0,111.0,3.5,28.0,791.0,1008.23,735.62
2016,6,26,15,15,856.5,109.0,3.5,27.5,752.0,1004.51,736.08
2016,6,26,15,30,846.0,107.0,3.5,27.0,713.0,997.49,734.55
2016,6,26,15,45,832.0,104.0,3.55,27.0,669.5,994.98,735.07
2016,6,26,16,0,818.0,101.0,3.6,27.0,626.0,976.82,725.26
2016,6,26,16,15,800.5,98.0,3.55,26.5,579.5,952.13,711.94
2016,6,26,16,30,783.0,95.0,3.5,26.0,533.0,924.67,696.7
2016,6,26,16,45,761.5,90.5,3.5,26.0,484.0,888.85,674.5
2016,6,26,17,0,740.0,86.0,3.5,26.0,435.0,850.81,650.47
2016,6,26,17,15,709.0,81.5,3.4,25.0,385.0,807.58,624.22
2016,6,26,17,30,678.0,77.0,3.3,24.0,335.0,757.99,592.51
2016,6,26,17,45,638.5,71.0,3.25,23.5,286.0,698.02,551.04
2016,6,26,18,0,599.0,65.0,3.2,23.0,237.0,638.21,507.97
2016,6,26,18,15,538.5,58.0,3.05,22.0,189.5,560.26,449.51
2016,6,26,18,30,478.0,51.0,2.9,21.0,142.0,484.8,390.01
2016,6,26,18,45,390.5,41.0,2.8,20.5,101.5,388.51,310.4
2016,6,26,19,0,303.0,31.0,2.7,20.0,61.0,298.88,226.37
2016,6,26,19,15,151.5,15.5,2.7,19.5,30.5,149.75,11.87
2016,6,26,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,27,4,45,39.0,4.5,2.15,14.5,5.5,0.0,0.0
2016,6,27,5,0,78.0,9.0,2.2,15.0,11.0,7.68,0.0
2016,6,27,5,15,212.5,20.5,2.15,15.5,40.5,16.83,2.03
2016,6,27,5,30,347.0,32.0,2.1,16.0,70.0,26.23,16.32
2016,6,27,5,45,433.0,40.5,2.1,17.0,112.0,32.73,22.78
2016,6,27,6,0,519.0,49.0,2.1,18.0,154.0,39.14,28.69
2016,6,27,6,15,576.5,55.0,2.0,18.5,202.0,43.29,32.5
2016,6,27,6,30,634.0,61.0,1.9,19.0,250.0,47.39,36.11
2016,6,27,6,45,674.5,66.0,1.8,20.0,300.0,55.03,42.6
2016,6,27,7,0,715.0,71.0,1.7,21.0,350.0,58.37,45.2
2016,6,27,7,15,744.0,75.0,1.65,21.5,400.5,60.72,46.99
2016,6,27,7,30,773.0,79.0,1.6,22.0,451.0,62.99,48.67
2016,6,27,7,45,795.0,82.0,1.6,23.0,500.5,64.37,49.45
2016,6,27,8,0,817.0,85.0,1.6,24.0,550.0,65.67,50.17
2016,6,27,8,15,834.0,87.5,1.65,24.5,597.0,76.13,58.66
2016,6,27,8,30,851.0,90.0,1.7,25.0,644.0,77.6,59.57
2016,6,27,8,45,864.5,92.0,1.75,26.0,687.5,78.56,59.94
2016,6,27,9,0,878.0,94.0,1.8,27.0,731.0,103.57,60.01
2016,6,27,9,15,888.5,96.0,1.85,27.0,770.0,155.18,83.01
2016,6,27,9,30,899.0,98.0,1.9,27.0,809.0,208.22,118.6
2016,6,27,9,45,895.5,106.0,1.95,27.5,839.5,263.35,162.08
2016,6,27,10,0,892.0,114.0,2.0,28.0,870.0,318.11,207.68
2016,6,27,10,15,898.5,115.5,2.05,28.0,898.0,371.35,252.86
2016,6,27,10,30,905.0,117.0,2.1,28.0,926.0,424.82,297.92
2016,6,27,10,45,909.5,118.0,2.2,28.5,947.5,477.13,340.8
2016,6,27,11,0,914.0,119.0,2.3,29.0,969.0,529.07,382.22
2016,6,27,11,15,916.5,119.5,2.4,29.0,983.0,579.05,421.9
2016,6,27,11,30,919.0,120.0,2.5,29.0,997.0,628.09,459.91
2016,6,27,11,45,920.5,120.5,2.6,29.5,1004.0,675.42,494.84
2016,6,27,12,0,922.0,121.0,2.7,30.0,1011.0,721.4,527.93
2016,6,27,12,15,922.0,121.0,2.8,30.0,1010.5,764.42,559.35
2016,6,27,12,30,922.0,121.0,2.9,30.0,1010.0,805.6,588.18
2016,6,27,12,45,925.5,117.0,3.0,30.0,1004.0,844.15,614.24
2016,6,27,13,0,929.0,113.0,3.1,30.0,998.0,880.42,638.75
2016,6,27,13,15,926.5,112.5,3.15,30.0,983.0,912.16,659.96
2016,6,27,13,30,924.0,112.0,3.2,30.0,968.0,941.02,679.33
2016,6,27,13,45,920.0,110.5,3.3,30.0,946.0,964.54,695.64
2016,6,27,14,0,916.0,109.0,3.4,30.0,924.0,984.81,709.99
2016,6,27,14,15,910.0,107.5,3.45,29.5,896.0,999.86,722.2
2016,6,27,14,30,904.0,106.0,3.5,29.0,868.0,1011.48,732.42
2016,6,27,14,45,897.5,104.0,3.6,29.0,834.0,1018.65,738.83
2016,6,27,15,0,891.0,102.0,3.7,29.0,800.0,1022.38,743.2
2016,6,27,15,15,880.5,100.0,3.75,28.5,761.0,1018.63,744.02
2016,6,27,15,30,870.0,98.0,3.8,28.0,722.0,1011.51,742.82
2016,6,27,15,45,859.0,94.5,3.85,28.0,678.5,998.83,736.59
2016,6,27,16,0,848.0,91.0,3.9,28.0,635.0,982.93,728.35
2016,6,27,16,15,831.5,88.0,3.9,27.5,588.0,970.74,723.79
2016,6,27,16,30,815.0,85.0,3.9,27.0,541.0,943.9,709.3
2016,6,27,16,45,795.0,81.0,3.9,26.5,492.0,909.68,689.64
2016,6,27,17,0,775.0,77.0,3.9,26.0,443.0,873.16,668.03
2016,6,27,17,15,746.0,73.0,3.8,25.5,392.5,826.1,637.93
2016,6,27,17,30,717.0,69.0,3.7,25.0,342.0,777.67,606.05
2016,6,27,17,45,678.5,64.0,3.6,24.5,292.0,718.43,565.12
2016,6,27,18,0,640.0,59.0,3.5,24.0,242.0,665.17,526.96
2016,6,27,18,15,581.0,53.0,3.35,23.0,194.5,588.64,469.96
2016,6,27,18,30,522.0,47.0,3.2,22.0,147.0,514.54,411.84
2016,6,27,18,45,432.0,38.0,3.1,21.0,105.0,416.1,331.5
2016,6,27,19,0,342.0,29.0,3.0,20.0,63.0,324.53,246.13
2016,6,27,19,15,171.0,14.5,2.95,19.5,31.5,161.11,13.33
2016,6,27,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,28,5,15,178.5,16.0,2.2,14.5,35.5,12.85,0.0
2016,6,28,5,30,357.0,32.0,2.1,15.0,71.0,26.29,16.4
2016,6,28,5,45,442.0,40.5,2.05,15.5,113.5,32.8,22.98
2016,6,28,6,0,527.0,49.0,2.0,16.0,156.0,39.22,29.0
2016,6,28,6,15,584.5,55.5,1.9,16.5,204.0,43.77,33.2
2016,6,28,6,30,642.0,62.0,1.8,17.0,252.0,48.24,37.18
2016,6,28,6,45,681.5,67.0,1.7,18.0,302.5,55.94,43.76
2016,6,28,7,0,721.0,72.0,1.6,19.0,353.0,59.25,46.35
2016,6,28,7,15,750.0,76.0,1.55,19.5,403.5,61.57,48.13
2016,6,28,7,30,779.0,80.0,1.5,20.0,454.0,63.83,49.8
2016,6,28,7,45,801.5,83.0,1.5,21.0,503.5,65.19,50.58
2016,6,28,8,0,824.0,86.0,1.5,22.0,553.0,66.49,51.3
2016,6,28,8,15,841.0,88.5,1.5,22.5,600.5,76.89,59.79
2016,6,28,8,30,858.0,91.0,1.5,23.0,648.0,78.36,60.7
2016,6,28,8,45,872.0,92.5,1.55,24.0,692.0,79.03,60.83
2016,6,28,9,0,886.0,94.0,1.6,25.0,736.0,102.85,60.37
2016,6,28,9,15,896.0,96.0,1.65,25.5,775.0,154.86,83.17
2016,6,28,9,30,906.0,98.0,1.7,26.0,814.0,208.24,118.74
2016,6,28,9,45,913.0,100.5,1.75,26.5,848.0,262.51,161.19
2016,6,28,10,0,920.0,103.0,1.8,27.0,882.0,317.48,206.8
2016,6,28,10,15,925.5,104.0,1.85,27.0,910.0,371.47,252.86
2016,6,28,10,30,931.0,105.0,1.9,27.0,938.0,425.56,298.67
2016,6,28,10,45,934.5,106.5,2.0,27.0,959.5,479.03,343.32
2016,6,28,11,0,938.0,108.0,2.1,27.0,981.0,532.01,386.53
2016,6,28,11,15,941.0,108.5,2.15,27.0,995.5,583.33,427.27
2016,6,28,11,30,944.0,109.0,2.2,27.0,1010.0,633.71,466.24
2016,6,28,11,45,944.5,110.0,2.3,27.5,1017.0,681.8,501.88
2016,6,28,12,0,945.0,111.0,2.4,28.0,1024.0,728.42,535.55
2016,6,28,12,15,945.5,111.0,2.45,28.0,1024.0,772.6,567.59
2016,6,28,12,30,946.0,111.0,2.5,28.0,1024.0,814.91,596.62
2016,6,28,12,45,938.0,115.5,2.6,28.0,1014.5,852.18,621.86
2016,6,28,13,0,930.0,120.0,2.7,28.0,1005.0,886.75,645.31
2016,6,28,13,15,927.5,119.5,2.75,27.5,990.5,918.77,668.05
2016,6,28,13,30,925.0,119.0,2.8,27.0,976.0,947.92,689.01
2016,6,28,13,45,922.5,116.5,2.85,27.0,955.0,972.16,705.51
2016,6,28,14,0,920.0,114.0,2.9,27.0,934.0,993.16,720.05
2016,6,28,14,15,914.5,113.0,2.95,27.0,905.5,1009.47,731.69
2016,6,28,14,30,909.0,112.0,3.0,27.0,877.0,1022.39,741.32
2016,6,28,14,45,903.0,109.0,3.05,27.0,843.5,1029.28,747.24
2016,6,28,15,0,897.0,106.0,3.1,27.0,810.0,1032.66,751.11
2016,6,28,15,15,887.0,104.0,3.1,26.5,770.5,1029.62,752.07
2016,6,28,15,30,877.0,102.0,3.1,26.0,731.0,1023.18,751.02
2016,6,28,15,45,866.0,98.5,3.1,26.0,687.5,1010.66,744.67
2016,6,28,16,0,855.0,95.0,3.1,26.0,644.0,994.9,736.32
2016,6,28,16,15,838.0,92.0,3.05,25.5,596.5,982.46,731.31
2016,6,28,16,30,821.0,89.0,3.0,25.0,549.0,955.12,716.31
2016,6,28,16,45,800.5,85.0,3.0,24.5,499.0,920.4,696.61
2016,6,28,17,0,780.0,81.0,3.0,24.0,449.0,883.34,674.94
2016,6,28,17,15,750.0,77.0,2.95,23.5,398.0,835.22,644.61
2016,6,28,17,30,720.0,73.0,2.9,23.0,347.0,785.71,612.44
2016,6,28,17,45,681.0,67.5,2.9,22.5,296.5,731.33,575.76
2016,6,28,18,0,642.0,62.0,2.9,22.0,246.0,671.43,533.27
2016,6,28,18,15,581.0,55.5,2.85,21.0,197.5,592.41,474.79
2016,6,28,18,30,520.0,49.0,2.8,20.0,149.0,515.86,414.98
2016,6,28,18,45,427.0,40.0,2.75,19.0,106.5,415.11,332.66
2016,6,28,19,0,334.0,31.0,2.7,18.0,64.0,321.23,245.1
2016,6,28,19,15,167.0,15.5,2.8,17.5,32.0,160.27,13.01
2016,6,28,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,5,15,163.0,17.5,2.65,13.5,34.5,14.14,0.0
2016,6,29,5,30,326.0,35.0,2.6,14.0,69.0,28.91,18.6
2016,6,29,5,45,421.5,44.0,2.6,14.5,112.5,35.74,25.62
2016,6,29,6,0,517.0,53.0,2.6,15.0,156.0,42.5,32.01
2016,6,29,6,15,577.5,59.5,2.55,15.5,205.0,46.92,36.12
2016,6,29,6,30,638.0,66.0,2.5,16.0,254.0,51.3,40.03
2016,6,29,6,45,679.0,71.5,2.5,16.5,305.5,54.67,42.91
2016,6,29,7,0,720.0,77.0,2.5,17.0,357.0,57.96,45.62
2016,6,29,7,15,750.5,81.0,2.45,17.5,408.5,65.42,51.9
2016,6,29,7,30,781.0,85.0,2.4,18.0,460.0,67.56,53.46
2016,6,29,7,45,802.5,89.0,2.4,19.0,510.0,69.49,54.71
2016,6,29,8,0,824.0,93.0,2.4,20.0,560.0,71.3,55.85
2016,6,29,8,15,841.0,96.0,2.4,20.5,607.5,72.25,56.36
2016,6,29,8,30,858.0,99.0,2.4,21.0,655.0,73.11,56.8
2016,6,29,8,45,870.0,102.0,2.4,21.5,699.0,84.6,66.19
2016,6,29,9,0,882.0,105.0,2.4,22.0,743.0,108.01,65.98
2016,6,29,9,15,892.0,107.5,2.4,22.0,782.5,160.26,89.12
2016,6,29,9,30,902.0,110.0,2.4,22.0,822.0,213.89,125.48
2016,6,29,9,45,908.5,112.5,2.45,22.5,856.0,268.01,168.5
2016,6,29,10,0,915.0,115.0,2.5,23.0,890.0,322.76,214.78
2016,6,29,10,15,921.0,116.0,2.55,23.0,918.0,376.82,261.79
2016,6,29,10,30,927.0,117.0,2.6,23.0,946.0,431.05,308.65
2016,6,29,10,45,931.5,118.0,2.65,23.5,967.5,484.59,353.5
2016,6,29,11,0,936.0,119.0,2.7,24.0,989.0,537.74,396.78
2016,6,29,11,15,939.0,119.5,2.7,24.0,1003.5,589.17,438.2
2016,6,29,11,30,942.0,120.0,2.7,24.0,1018.0,639.68,477.79
2016,6,29,11,45,943.0,120.5,2.75,24.5,1025.0,687.87,513.9
2016,6,29,12,0,944.0,121.0,2.8,25.0,1032.0,734.62,548.0
2016,6,29,12,15,944.0,121.0,2.85,25.0,1031.5,778.69,580.5
2016,6,29,12,30,944.0,121.0,2.9,25.0,1031.0,820.86,610.22
2016,6,29,12,45,943.0,120.0,2.95,25.0,1023.0,859.29,636.33
2016,6,29,13,0,942.0,119.0,3.0,25.0,1015.0,895.25,660.71
2016,6,29,13,15,939.0,118.5,3.0,25.0,1000.0,927.26,682.07
2016,6,29,13,30,936.0,118.0,3.0,25.0,985.0,956.34,701.49
2016,6,29,13,45,932.0,116.5,3.05,25.0,963.0,980.47,718.08
2016,6,29,14,0,928.0,115.0,3.1,25.0,941.0,1001.31,732.65
2016,6,29,14,15,922.0,113.5,3.1,24.5,912.5,1016.89,744.96
2016,6,29,14,30,916.0,112.0,3.1,24.0,884.0,1029.0,755.22
2016,6,29,14,45,908.0,110.0,3.1,24.0,849.5,1035.11,760.29
2016,6,29,15,0,900.0,108.0,3.1,24.0,815.0,1037.7,763.26
2016,6,29,15,15,889.5,106.0,3.1,24.0,775.0,1034.28,762.5
2016,6,29,15,30,879.0,104.0,3.1,24.0,735.0,1027.43,759.69
2016,6,29,15,45,865.5,101.5,3.1,24.0,690.5,1013.64,752.46
2016,6,29,16,0,852.0,99.0,3.1,24.0,646.0,1008.86,751.37
2016,6,29,16,15,834.0,96.0,3.1,23.5,598.0,983.51,738.03
2016,6,29,16,30,816.0,93.0,3.1,23.0,550.0,955.28,722.79
2016,6,29,16,45,792.0,89.5,3.1,22.5,499.5,917.88,701.03
2016,6,29,17,0,768.0,86.0,3.1,22.0,449.0,878.23,677.31
2016,6,29,17,15,736.5,81.5,3.1,21.5,397.5,828.29,645.66
2016,6,29,17,30,705.0,77.0,3.1,21.0,346.0,783.33,616.64
2016,6,29,17,45,660.0,72.0,3.15,20.5,294.5,719.14,572.46
2016,6,29,18,0,615.0,67.0,3.2,20.0,243.0,655.29,526.58
2016,6,29,18,15,551.5,60.0,3.15,19.0,194.5,574.24,465.62
2016,6,29,18,30,488.0,53.0,3.1,18.0,146.0,495.72,403.37
2016,6,29,18,45,387.0,43.0,3.1,17.5,104.0,388.64,314.45
2016,6,29,19,0,286.0,33.0,3.1,17.0,62.0,289.0,221.55
2016,6,29,19,15,143.0,16.5,3.1,16.5,31.0,145.81,10.31
2016,6,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,30,5,15,125.0,18.5,1.75,14.5,31.5,14.39,0.0
2016,6,30,5,30,250.0,37.0,1.7,15.0,63.0,28.61,18.21
2016,6,30,5,45,341.0,48.5,1.7,15.5,104.5,37.31,26.86
2016,6,30,6,0,432.0,60.0,1.7,16.0,146.0,47.98,36.68
2016,6,30,6,15,495.5,68.5,1.6,16.5,193.5,53.69,41.94
2016,6,30,6,30,559.0,77.0,1.5,17.0,241.0,59.29,46.9
2016,6,30,6,45,604.5,83.5,1.4,17.5,291.5,63.02,50.06
2016,6,30,7,0,650.0,90.0,1.3,18.0,342.0,66.66,53.02
2016,6,30,7,15,683.5,95.5,1.25,18.5,393.0,69.32,55.05
2016,6,30,7,30,717.0,101.0,1.2,19.0,444.0,71.86,56.94
2016,6,30,7,45,743.5,105.0,1.2,20.0,494.0,73.18,57.64
2016,6,30,8,0,770.0,109.0,1.2,21.0,544.0,81.65,64.39
2016,6,30,8,15,789.0,112.5,1.15,21.5,591.5,82.49,64.74
2016,6,30,8,30,808.0,116.0,1.1,22.0,639.0,83.24,65.03
2016,6,30,8,45,822.5,119.5,1.1,23.0,683.0,83.8,65.04
2016,6,30,9,0,837.0,123.0,1.1,24.0,727.0,104.99,64.29
2016,6,30,9,15,848.5,125.5,1.15,24.0,766.5,155.77,86.45
2016,6,30,9,30,860.0,128.0,1.2,24.0,806.0,208.25,121.39
2016,6,30,9,45,878.0,124.5,1.25,24.5,842.5,267.87,167.24
2016,6,30,10,0,896.0,121.0,1.3,25.0,879.0,320.43,210.39
2016,6,30,10,15,902.0,122.5,1.4,25.0,907.0,373.89,255.98
2016,6,30,10,30,908.0,124.0,1.5,25.0,935.0,427.53,301.47
2016,6,30,10,45,912.0,125.5,1.6,25.5,956.5,480.32,344.89
2016,6,30,11,0,916.0,127.0,1.7,26.0,978.0,532.7,386.8
2016,6,30,11,15,918.5,128.0,1.8,26.0,992.0,583.36,427.11
2016,6,30,11,30,921.0,129.0,1.9,26.0,1006.0,633.12,465.75
2016,6,30,11,45,921.5,129.5,2.05,26.0,1013.0,680.21,501.92
2016,6,30,12,0,922.0,130.0,2.2,26.0,1020.0,725.88,536.37
2016,6,30,12,15,922.0,130.0,2.3,26.0,1019.5,769.24,568.3
2016,6,30,12,30,922.0,130.0,2.4,26.0,1019.0,810.77,597.93
2016,6,30,12,45,916.0,132.0,2.5,26.0,1009.5,847.15,622.77
2016,6,30,13,0,910.0,134.0,2.6,26.0,1000.0,880.92,645.88
2016,6,30,13,15,907.0,133.5,2.65,26.0,985.0,912.35,667.07
2016,6,30,13,30,904.0,133.0,2.7,26.0,970.0,940.92,686.41
2016,6,30,13,45,900.5,130.0,2.75,26.0,948.0,963.74,702.06
2016,6,30,14,0,897.0,127.0,2.8,26.0,926.0,983.3,715.72
2016,6,30,14,15,890.0,125.5,2.85,26.0,897.0,997.65,726.15
2016,6,30,14,30,883.0,124.0,2.9,26.0,868.0,1008.6,734.56
2016,6,30,14,45,876.5,121.0,2.95,26.0,834.0,1015.08,740.25
2016,6,30,15,0,870.0,118.0,3.0,26.0,800.0,1018.11,743.9
2016,6,30,15,15,858.0,115.5,3.0,26.0,760.0,1012.71,741.81
2016,6,30,15,30,846.0,113.0,3.0,26.0,720.0,1016.77,746.13
2016,6,30,15,45,833.0,109.5,3.05,26.0,676.0,1002.47,738.92
2016,6,30,16,0,820.0,106.0,3.1,26.0,632.0,984.95,729.8
2016,6,30,16,15,801.0,102.5,3.1,25.5,584.5,958.31,715.65
2016,6,30,16,30,782.0,99.0,3.1,25.0,537.0,928.89,699.54
2016,6,30,16,45,758.5,94.5,3.1,25.0,487.5,891.25,676.23
2016,6,30,17,0,735.0,90.0,3.1,25.0,438.0,851.44,651.09
2016,6,30,17,15,702.5,85.5,3.05,24.5,387.0,807.6,623.53
2016,6,30,17,30,670.0,81.0,3.0,24.0,336.0,756.83,590.17
2016,6,30,17,45,626.5,75.0,2.95,23.5,286.0,693.53,546.45
2016,6,30,18,0,583.0,69.0,2.9,23.0,236.0,630.56,501.18
2016,6,30,18,15,519.5,61.5,2.8,22.0,188.5,549.84,440.88
2016,6,30,18,30,456.0,54.0,2.7,21.0,141.0,471.71,379.49
2016,6,30,18,45,361.5,43.5,2.65,20.0,100.0,370.11,296.38
2016,6,30,19,0,267.0,33.0,2.6,19.0,59.0,275.58,209.12
2016,6,30,19,15,133.5,16.5,2.7,18.5,29.5,134.46,7.07
2016,6,30,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,5,15,123.5,18.0,2.3,14.5,30.5,14.01,0.0
2016,7,1,5,30,247.0,36.0,2.3,15.0,61.0,27.86,17.49
2016,7,1,5,45,338.5,47.0,2.35,15.5,102.0,38.08,27.5
2016,7,1,6,0,430.0,58.0,2.4,16.0,143.0,46.3,35.19
2016,7,1,6,15,493.0,66.0,2.35,16.5,190.0,51.67,40.14
2016,7,1,6,30,556.0,74.0,2.3,17.0,237.0,56.93,44.82
2016,7,1,6,45,600.0,80.5,2.25,17.5,286.5,60.73,48.05
2016,7,1,7,0,644.0,87.0,2.2,18.0,336.0,64.43,51.08
2016,7,1,7,15,677.0,92.0,2.1,18.5,386.0,66.8,52.88
2016,7,1,7,30,710.0,97.0,2.0,19.0,436.0,69.08,54.56
2016,7,1,7,45,735.5,101.0,1.95,19.5,485.5,70.48,55.46
2016,7,1,8,0,761.0,105.0,1.9,20.0,535.0,78.71,62.18
2016,7,1,8,15,780.0,108.5,1.85,20.0,582.0,79.65,62.76
2016,7,1,8,30,799.0,112.0,1.8,20.0,629.0,80.49,63.28
2016,7,1,8,45,814.5,114.5,1.8,20.5,672.5,80.52,63.0
2016,7,1,9,0,830.0,117.0,1.8,21.0,716.0,99.81,61.78
2016,7,1,9,15,841.5,119.5,1.85,21.0,755.0,150.18,83.76
2016,7,1,9,30,853.0,122.0,1.9,21.0,794.0,211.33,125.96
2016,7,1,9,45,863.0,123.5,1.95,21.5,828.5,263.06,166.7
2016,7,1,10,0,873.0,125.0,2.0,22.0,863.0,315.79,211.02
2016,7,1,10,15,879.5,126.5,2.0,22.0,891.0,368.24,256.42
2016,7,1,10,30,886.0,128.0,2.0,22.0,919.0,420.94,301.74
2016,7,1,10,45,892.0,128.5,2.05,22.5,940.5,472.83,345.1
2016,7,1,11,0,898.0,129.0,2.1,23.0,962.0,524.53,387.09
2016,7,1,11,15,901.0,130.0,2.15,23.0,976.5,574.62,427.49
2016,7,1,11,30,904.0,131.0,2.2,23.0,991.0,623.88,466.23
2016,7,1,11,45,906.0,131.0,2.25,23.0,998.5,670.81,502.36
2016,7,1,12,0,908.0,131.0,2.3,23.0,1006.0,716.48,536.76
2016,7,1,12,15,908.0,131.0,2.35,23.0,1006.0,759.3,568.47
2016,7,1,12,30,908.0,131.0,2.4,23.0,1006.0,800.32,597.95
2016,7,1,12,45,899.5,135.0,2.45,23.0,996.5,835.88,622.22
2016,7,1,13,0,891.0,139.0,2.5,23.0,987.0,868.78,644.69
2016,7,1,13,15,887.5,138.5,2.55,23.0,972.0,899.33,665.57
2016,7,1,13,30,884.0,138.0,2.6,23.0,957.0,927.06,684.61
2016,7,1,13,45,880.5,136.0,2.65,23.0,935.5,950.46,700.84
2016,7,1,14,0,877.0,134.0,2.7,23.0,914.0,970.72,715.14
2016,7,1,14,15,870.0,132.0,2.7,23.0,885.5,984.41,724.81
2016,7,1,14,30,863.0,130.0,2.7,23.0,857.0,994.73,732.44
2016,7,1,14,45,855.0,127.5,2.75,23.0,823.0,1000.16,737.52
2016,7,1,15,0,847.0,125.0,2.8,23.0,789.0,1015.39,749.23
2016,7,1,15,15,835.0,122.5,2.8,22.5,749.5,1010.1,748.53
2016,7,1,15,30,823.0,120.0,2.8,22.0,710.0,1001.43,745.91
2016,7,1,15,45,809.0,116.5,2.8,22.0,666.5,986.26,737.68
2016,7,1,16,0,795.0,113.0,2.8,22.0,623.0,967.93,727.45
2016,7,1,16,15,775.0,109.0,2.8,21.5,575.5,939.95,712.11
2016,7,1,16,30,755.0,105.0,2.8,21.0,528.0,909.25,694.81
2016,7,1,16,45,731.0,100.5,2.8,21.0,479.0,877.9,675.51
2016,7,1,17,0,707.0,96.0,2.8,21.0,430.0,838.51,650.26
2016,7,1,17,15,673.5,91.0,2.75,20.5,379.5,787.78,617.29
2016,7,1,17,30,640.0,86.0,2.7,20.0,329.0,736.07,582.68
2016,7,1,17,45,595.0,79.0,2.7,20.0,279.5,670.88,536.0
2016,7,1,18,0,550.0,72.0,2.7,20.0,230.0,606.15,487.92
2016,7,1,18,15,485.5,64.0,2.65,19.5,183.5,524.93,425.63
2016,7,1,18,30,421.0,56.0,2.6,19.0,137.0,446.37,362.53
2016,7,1,18,45,326.5,45.0,2.55,18.5,97.0,345.36,278.17
2016,7,1,19,0,232.0,34.0,2.5,18.0,57.0,251.4,191.07
2016,7,1,19,15,116.0,17.0,2.5,17.5,28.5,123.84,3.99
