Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,5,15,120.0,17.5,2.15,13.0,30.0,13.62,0.0
2016,7,2,5,30,240.0,35.0,2.2,13.0,60.0,27.09,16.94
2016,7,2,5,45,336.0,46.0,2.25,13.5,101.0,37.24,26.99
2016,7,2,6,0,432.0,57.0,2.3,14.0,142.0,45.52,34.78
2016,7,2,6,15,495.0,65.0,2.3,14.5,189.0,50.91,39.8
2016,7,2,6,30,558.0,73.0,2.3,15.0,236.0,56.2,44.54
2016,7,2,6,45,604.5,79.0,2.3,15.5,285.5,59.68,47.52
2016,7,2,7,0,651.0,85.0,2.3,16.0,335.0,63.08,50.32
2016,7,2,7,15,683.5,90.0,2.3,16.5,385.5,65.51,52.2
2016,7,2,7,30,716.0,95.0,2.3,17.0,436.0,67.85,53.95
2016,7,2,7,45,742.0,99.0,2.3,17.5,485.5,75.91,60.63
2016,7,2,8,0,768.0,103.0,2.3,18.0,535.0,77.46,61.63
2016,7,2,8,15,786.5,106.0,2.3,18.0,582.0,78.11,61.98
2016,7,2,8,30,805.0,109.0,2.3,18.0,629.0,78.69,62.28
2016,7,2,8,45,820.5,111.5,2.3,18.5,673.0,78.8,62.07
2016,7,2,9,0,836.0,114.0,2.3,19.0,717.0,97.03,60.64
2016,7,2,9,15,847.5,116.5,2.3,19.0,756.0,157.73,90.61
2016,7,2,9,30,859.0,119.0,2.3,19.0,795.0,209.31,125.27
2016,7,2,9,45,858.0,127.0,2.3,19.5,826.5,263.01,168.31
2016,7,2,10,0,857.0,135.0,2.3,20.0,858.0,316.62,214.0
2016,7,2,10,15,864.0,136.5,2.3,20.0,886.5,368.52,259.3
2016,7,2,10,30,871.0,138.0,2.3,20.0,915.0,420.73,304.63
2016,7,2,10,45,875.5,139.5,2.35,20.5,936.0,472.02,347.95
2016,7,2,11,0,880.0,141.0,2.4,21.0,957.0,523.01,389.85
2016,7,2,11,15,883.5,142.0,2.4,21.0,972.0,572.67,430.18
2016,7,2,11,30,887.0,143.0,2.4,21.0,987.0,621.6,468.86
2016,7,2,11,45,887.5,144.0,2.45,21.5,994.0,667.77,503.83
2016,7,2,12,0,888.0,145.0,2.5,22.0,1001.0,712.64,536.92
2016,7,2,12,15,888.5,145.0,2.5,22.0,1001.0,755.31,568.45
2016,7,2,12,30,889.0,145.0,2.5,22.0,1001.0,796.3,598.18
2016,7,2,12,45,893.5,140.5,2.55,22.0,995.5,834.95,624.76
2016,7,2,13,0,898.0,136.0,2.6,22.0,990.0,871.48,649.78
2016,7,2,13,15,895.0,135.0,2.6,22.0,975.0,902.23,670.47
2016,7,2,13,30,892.0,134.0,2.6,22.0,960.0,930.14,689.29
2016,7,2,13,45,887.5,133.0,2.65,22.0,938.5,953.69,705.68
2016,7,2,14,0,883.0,132.0,2.7,22.0,917.0,974.1,720.12
2016,7,2,14,15,876.0,130.0,2.7,21.5,888.5,987.91,731.31
2016,7,2,14,30,869.0,128.0,2.7,21.0,860.0,998.33,740.47
2016,7,2,14,45,860.0,126.5,2.7,21.0,826.0,1003.88,745.2
2016,7,2,15,0,851.0,125.0,2.7,21.0,792.0,1019.23,756.59
2016,7,2,15,15,839.0,122.0,2.7,21.0,752.5,1013.45,754.1
2016,7,2,15,30,827.0,119.0,2.7,21.0,713.0,1004.24,749.69
2016,7,2,15,45,811.0,116.5,2.7,21.0,669.0,988.24,740.91
2016,7,2,16,0,795.0,114.0,2.7,21.0,625.0,969.09,730.14
2016,7,2,16,15,775.5,110.5,2.65,20.5,577.5,942.25,715.12
2016,7,2,16,30,756.0,107.0,2.6,20.0,530.0,912.66,698.17
2016,7,2,16,45,729.0,103.0,2.6,20.0,480.0,879.31,677.52
2016,7,2,17,0,702.0,99.0,2.6,20.0,430.0,837.75,650.78
2016,7,2,17,15,668.5,93.5,2.55,19.5,379.5,786.47,617.42
2016,7,2,17,30,635.0,88.0,2.5,19.0,329.0,734.21,582.38
2016,7,2,17,45,587.0,81.5,2.5,18.5,279.5,667.09,535.25
2016,7,2,18,0,539.0,75.0,2.5,18.0,230.0,600.53,486.55
2016,7,2,18,15,475.0,66.0,2.45,17.5,183.0,518.73,423.43
2016,7,2,18,30,411.0,57.0,2.4,17.0,136.0,439.63,359.51
2016,7,2,18,45,318.5,45.5,2.35,16.5,96.0,337.18,273.48
2016,7,2,19,0,226.0,34.0,2.3,16.0,56.0,247.32,189.0
2016,7,2,19,15,113.0,17.0,2.3,15.5,28.0,121.82,1.24
2016,7,2,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,129.5,17.0,2.1,12.0,30.0,13.26,0.0
2016,7,3,5,30,259.0,34.0,2.2,12.0,60.0,26.4,16.35
2016,7,3,5,45,354.5,44.5,2.3,12.5,101.0,36.06,26.05
2016,7,3,6,0,450.0,55.0,2.4,13.0,142.0,43.97,33.54
2016,7,3,6,15,282.0,84.0,2.4,13.5,144.0,61.62,49.49
2016,7,3,6,30,114.0,113.0,2.4,14.0,146.0,83.21,68.68
2016,7,3,6,45,128.5,132.5,2.4,14.5,177.0,96.38,80.12
2016,7,3,7,0,143.0,152.0,2.4,15.0,208.0,109.24,91.04
2016,7,3,7,15,435.5,122.0,2.35,15.5,323.0,84.52,69.03
2016,7,3,7,30,728.0,92.0,2.3,16.0,438.0,66.03,52.56
2016,7,3,7,45,752.5,96.0,2.25,16.5,487.0,73.93,59.15
2016,7,3,8,0,777.0,100.0,2.2,17.0,536.0,75.55,60.23
2016,7,3,8,15,795.5,103.0,2.2,17.5,583.5,76.29,60.54
2016,7,3,8,30,814.0,106.0,2.2,18.0,631.0,76.95,60.8
2016,7,3,8,45,828.5,108.5,2.2,18.5,674.5,77.13,60.66
2016,7,3,9,0,843.0,111.0,2.2,19.0,718.0,94.25,59.0
2016,7,3,9,15,854.0,113.5,2.2,19.0,757.0,155.4,88.77
2016,7,3,9,30,865.0,116.0,2.2,19.0,796.0,207.24,123.39
2016,7,3,9,45,886.5,110.5,2.25,19.5,833.5,257.63,162.89
2016,7,3,10,0,908.0,105.0,2.3,20.0,871.0,310.04,207.16
2016,7,3,10,15,914.0,106.5,2.3,20.0,899.0,364.04,254.56
2016,7,3,10,30,920.0,108.0,2.3,20.0,927.0,418.23,301.85
2016,7,3,10,45,924.5,108.5,2.35,20.5,948.5,471.08,346.74
2016,7,3,11,0,929.0,109.0,2.4,21.0,970.0,523.54,390.07
2016,7,3,11,15,931.5,110.0,2.45,21.0,984.5,574.72,431.97
2016,7,3,11,30,934.0,111.0,2.5,21.0,999.0,624.96,472.05
2016,7,3,11,45,935.5,111.5,2.55,21.0,1006.5,673.09,509.61
2016,7,3,12,0,937.0,112.0,2.6,21.0,1014.0,719.84,545.29
2016,7,3,12,15,937.0,112.0,2.6,21.0,1014.0,763.58,577.83
2016,7,3,12,30,937.0,112.0,2.6,21.0,1014.0,805.43,607.4
2016,7,3,12,45,921.0,121.0,2.65,21.0,1002.5,840.08,631.3
2016,7,3,13,0,905.0,130.0,2.7,21.0,991.0,871.62,653.08
2016,7,3,13,15,902.0,129.5,2.7,21.0,976.0,902.92,674.32
2016,7,3,13,30,899.0,129.0,2.7,21.0,961.0,931.38,693.62
2016,7,3,13,45,894.5,127.5,2.75,21.0,939.5,954.58,709.85
2016,7,3,14,0,890.0,126.0,2.8,21.0,918.0,974.57,724.09
2016,7,3,14,15,883.5,124.5,2.8,21.0,889.5,989.39,734.6
2016,7,3,14,30,877.0,123.0,2.8,21.0,861.0,1000.83,743.05
2016,7,3,14,45,868.0,121.0,2.8,21.0,827.0,1005.9,747.45
2016,7,3,15,0,859.0,119.0,2.8,21.0,793.0,1007.54,749.8
2016,7,3,15,15,847.5,116.5,2.75,20.5,753.5,1002.74,749.04
2016,7,3,15,30,836.0,114.0,2.7,20.0,714.0,1007.46,754.83
2016,7,3,15,45,821.5,111.0,2.7,20.0,670.0,992.38,746.5
2016,7,3,16,0,807.0,108.0,2.7,20.0,626.0,974.11,736.3
2016,7,3,16,15,788.0,104.5,2.7,19.5,578.5,947.69,721.98
2016,7,3,16,30,769.0,101.0,2.7,19.0,531.0,918.5,705.68
2016,7,3,16,45,745.0,96.5,2.7,19.0,482.0,880.64,681.78
2016,7,3,17,0,721.0,92.0,2.7,19.0,433.0,846.85,660.44
2016,7,3,17,15,688.0,87.0,2.65,18.5,382.5,796.33,627.47
2016,7,3,17,30,655.0,82.0,2.6,18.0,332.0,744.81,592.89
2016,7,3,17,45,611.0,76.0,2.6,17.5,282.0,681.49,548.48
2016,7,3,18,0,567.0,70.0,2.6,17.0,232.0,618.54,502.43
2016,7,3,18,15,504.5,62.0,2.55,16.5,185.0,538.49,440.58
2016,7,3,18,30,442.0,54.0,2.5,16.0,138.0,461.03,377.81
2016,7,3,18,45,350.0,43.0,2.5,15.5,97.5,361.26,294.01
2016,7,3,19,0,258.0,32.0,2.5,15.0,57.0,268.61,206.12
2016,7,3,19,15,129.0,16.0,2.5,14.5,28.5,130.3,0.0
2016,7,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,141.0,16.0,2.3,12.5,30.0,12.92,0.0
2016,7,4,5,30,282.0,32.0,2.4,13.0,60.0,26.31,16.09
2016,7,4,5,45,380.5,41.5,2.55,13.5,101.5,33.61,23.77
2016,7,4,6,0,479.0,51.0,2.7,14.0,143.0,40.81,30.59
2016,7,4,6,15,239.5,68.0,2.65,14.0,114.0,49.96,39.03
2016,7,4,6,30,0.0,85.0,2.6,14.0,85.0,67.93,55.15
2016,7,4,6,45,0.0,103.0,2.6,14.5,103.0,81.69,67.19
2016,7,4,7,0,0.0,121.0,2.6,15.0,121.0,95.34,78.91
2016,7,4,7,15,0.5,133.5,2.55,15.5,134.0,105.14,87.06
2016,7,4,7,30,1.0,146.0,2.5,16.0,147.0,114.87,95.01
2016,7,4,7,45,28.0,187.0,2.45,16.5,203.0,136.73,113.23
2016,7,4,8,0,55.0,228.0,2.4,17.0,259.0,161.77,133.82
2016,7,4,8,15,106.5,259.0,2.35,17.0,325.5,180.79,149.31
2016,7,4,8,30,158.0,290.0,2.3,17.0,392.0,187.83,154.68
2016,7,4,8,45,513.5,193.5,2.3,17.5,557.0,117.32,94.91
2016,7,4,9,0,869.0,97.0,2.3,18.0,722.0,96.67,61.66
2016,7,4,9,15,879.5,99.0,2.3,18.0,761.0,147.92,82.5
2016,7,4,9,30,890.0,101.0,2.3,18.0,800.0,200.62,117.64
2016,7,4,9,45,884.5,110.5,2.35,18.5,830.5,256.03,162.34
2016,7,4,10,0,879.0,120.0,2.4,19.0,861.0,310.88,209.53
2016,7,4,10,15,885.5,121.5,2.4,19.0,889.0,363.68,255.96
2016,7,4,10,30,892.0,123.0,2.4,19.0,917.0,416.75,302.41
2016,7,4,10,45,895.0,125.5,2.45,19.5,938.5,469.07,346.96
2016,7,4,11,0,898.0,128.0,2.5,20.0,960.0,520.93,389.91
2016,7,4,11,15,901.0,128.5,2.5,20.0,974.0,570.8,430.77
2016,7,4,11,30,904.0,129.0,2.5,20.0,988.0,619.82,469.88
2016,7,4,11,45,903.0,130.5,2.55,20.5,994.5,666.08,505.21
2016,7,4,12,0,902.0,132.0,2.6,21.0,1001.0,710.86,538.5
2016,7,4,12,15,902.0,132.0,2.6,21.0,1001.0,753.59,570.33
2016,7,4,12,30,902.0,132.0,2.6,21.0,1001.0,794.54,599.99
2016,7,4,12,45,909.5,125.5,2.65,21.0,995.5,834.07,627.3
2016,7,4,13,0,917.0,119.0,2.7,21.0,990.0,871.53,653.08
2016,7,4,13,15,913.5,118.5,2.7,21.0,975.0,902.53,674.07
2016,7,4,13,30,910.0,118.0,2.7,21.0,960.0,930.64,693.13
2016,7,4,13,45,905.5,116.5,2.7,21.0,938.0,953.86,708.97
2016,7,4,14,0,901.0,115.0,2.7,21.0,916.0,973.86,722.76
2016,7,4,14,15,894.5,113.5,2.7,20.5,888.0,988.64,734.63
2016,7,4,14,30,888.0,112.0,2.7,20.0,860.0,1000.03,744.46
2016,7,4,14,45,879.5,110.0,2.7,20.0,825.5,1005.5,749.13
2016,7,4,15,0,871.0,108.0,2.7,20.0,791.0,1007.52,751.74
2016,7,4,15,15,860.0,106.0,2.7,20.0,751.5,1003.62,750.6
2016,7,4,15,30,849.0,104.0,2.7,20.0,712.0,996.38,747.44
2016,7,4,15,45,835.5,101.0,2.75,20.0,668.5,982.21,740.26
2016,7,4,16,0,822.0,98.0,2.8,20.0,625.0,977.07,739.31
2016,7,4,16,15,804.0,95.0,2.75,19.5,578.0,952.1,725.42
2016,7,4,16,30,786.0,92.0,2.7,19.0,531.0,924.36,709.7
2016,7,4,16,45,763.5,87.5,2.7,18.5,482.0,887.73,688.0
2016,7,4,17,0,741.0,83.0,2.7,18.0,433.0,848.91,664.36
2016,7,4,17,15,710.0,78.5,2.7,17.5,382.5,800.13,632.92
2016,7,4,17,30,679.0,74.0,2.7,17.0,332.0,755.92,603.87
2016,7,4,17,45,637.0,68.5,2.7,17.0,282.5,694.49,559.67
2016,7,4,18,0,595.0,63.0,2.7,17.0,233.0,633.38,514.04
2016,7,4,18,15,534.0,56.0,2.65,16.5,186.5,555.2,453.73
2016,7,4,18,30,473.0,49.0,2.6,16.0,140.0,479.61,392.5
2016,7,4,18,45,382.0,39.5,2.55,15.5,99.0,381.47,310.06
2016,7,4,19,0,291.0,30.0,2.5,15.0,58.0,290.31,222.5
2016,7,4,19,15,145.5,15.0,2.5,14.5,29.0,144.67,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,131.0,16.5,2.65,12.5,29.0,12.88,0.0
2016,7,5,5,30,262.0,33.0,2.7,13.0,58.0,27.21,16.71
2016,7,5,5,45,357.0,43.0,2.75,13.5,99.0,34.87,24.83
2016,7,5,6,0,452.0,53.0,2.8,14.0,140.0,42.39,31.97
2016,7,5,6,15,226.0,57.5,2.75,14.5,101.0,42.42,32.23
2016,7,5,6,30,0.0,62.0,2.7,15.0,62.0,51.15,40.06
2016,7,5,6,45,0.0,75.5,2.65,15.5,75.5,61.89,49.48
2016,7,5,7,0,0.0,89.0,2.6,16.0,89.0,72.55,58.66
2016,7,5,7,15,0.0,106.0,2.55,16.5,106.0,85.69,69.84
2016,7,5,7,30,0.0,123.0,2.5,17.0,123.0,98.7,80.73
2016,7,5,7,45,1.0,143.0,2.45,17.5,143.5,113.72,93.17
2016,7,5,8,0,2.0,163.0,2.4,18.0,164.0,128.55,105.27
2016,7,5,8,15,8.0,190.0,2.35,18.0,195.0,148.03,121.35
2016,7,5,8,30,14.0,217.0,2.3,18.0,226.0,167.16,136.96
2016,7,5,8,45,119.5,272.0,2.3,18.5,357.5,178.14,145.41
2016,7,5,9,0,225.0,327.0,2.3,19.0,489.0,212.66,162.68
2016,7,5,9,15,549.0,219.5,2.35,19.0,643.0,175.25,115.9
2016,7,5,9,30,873.0,112.0,2.4,19.0,797.0,203.57,120.26
2016,7,5,9,45,885.0,112.0,2.45,19.5,832.0,255.84,161.5
2016,7,5,10,0,897.0,112.0,2.5,20.0,867.0,309.3,206.85
2016,7,5,10,15,903.5,113.5,2.55,20.0,895.5,363.02,254.05
2016,7,5,10,30,910.0,115.0,2.6,20.0,924.0,416.99,301.31
2016,7,5,10,45,914.5,116.0,2.65,20.5,946.0,469.84,346.31
2016,7,5,11,0,919.0,117.0,2.7,21.0,968.0,522.33,389.8
2016,7,5,11,15,922.5,118.0,2.75,21.0,983.0,573.75,432.01
2016,7,5,11,30,926.0,119.0,2.8,21.0,998.0,624.35,472.51
2016,7,5,11,45,927.5,119.5,2.85,21.0,1006.0,672.35,510.13
2016,7,5,12,0,929.0,120.0,2.9,21.0,1014.0,719.01,545.91
2016,7,5,12,15,930.0,120.0,2.95,21.0,1014.5,763.39,579.35
2016,7,5,12,30,931.0,120.0,3.0,21.0,1015.0,806.0,610.24
2016,7,5,12,45,925.5,122.5,3.05,21.0,1007.0,843.57,636.29
2016,7,5,13,0,920.0,125.0,3.1,21.0,999.0,878.56,660.53
2016,7,5,13,15,918.0,124.0,3.1,21.0,984.5,910.74,682.48
2016,7,5,13,30,916.0,123.0,3.1,21.0,970.0,940.08,702.5
2016,7,5,13,45,914.0,120.5,3.1,21.0,949.5,965.02,719.59
2016,7,5,14,0,912.0,118.0,3.1,21.0,929.0,986.77,734.63
2016,7,5,14,15,906.0,116.5,3.1,21.0,901.0,1002.41,745.72
2016,7,5,14,30,900.0,115.0,3.1,21.0,873.0,1014.63,754.72
2016,7,5,14,45,894.5,112.5,3.15,21.0,839.5,1022.86,761.67
2016,7,5,15,0,889.0,110.0,3.2,21.0,806.0,1027.64,766.53
2016,7,5,15,15,878.0,107.5,3.2,20.5,766.5,1023.4,766.64
2016,7,5,15,30,867.0,105.0,3.2,20.0,727.0,1015.74,764.68
2016,7,5,15,45,855.0,102.0,3.25,20.0,683.0,1003.16,758.51
2016,7,5,16,0,843.0,99.0,3.3,20.0,639.0,999.58,758.57
2016,7,5,16,15,824.5,96.0,3.35,19.5,591.0,974.01,745.07
2016,7,5,16,30,806.0,93.0,3.4,19.0,543.0,945.58,729.61
2016,7,5,16,45,782.5,89.0,3.45,19.0,493.0,908.35,706.34
2016,7,5,17,0,759.0,85.0,3.5,19.0,443.0,868.87,681.12
2016,7,5,17,15,727.0,80.5,3.55,18.5,391.5,818.77,648.85
2016,7,5,17,30,695.0,76.0,3.6,18.0,340.0,773.57,619.17
2016,7,5,17,45,649.0,71.0,3.65,17.5,289.0,708.83,573.48
2016,7,5,18,0,603.0,66.0,3.7,17.0,238.0,644.53,526.15
2016,7,5,18,15,538.5,59.0,3.65,16.5,190.0,563.07,462.68
2016,7,5,18,30,474.0,52.0,3.6,16.0,142.0,484.26,398.27
2016,7,5,18,45,372.5,42.0,3.55,15.5,100.5,377.31,308.03
2016,7,5,19,0,271.0,32.0,3.5,15.0,59.0,277.98,213.14
2016,7,5,19,15,135.5,16.0,3.45,14.5,29.5,139.32,0.0
2016,7,5,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,139.5,15.5,2.75,12.5,28.5,12.54,0.0
2016,7,6,5,30,279.0,31.0,2.7,13.0,57.0,25.51,15.18
2016,7,6,5,45,375.5,40.0,2.7,13.5,98.0,32.39,22.65
2016,7,6,6,0,472.0,49.0,2.7,14.0,139.0,39.19,29.13
2016,7,6,6,15,236.0,67.5,2.55,14.5,112.5,49.63,38.64
2016,7,6,6,30,0.0,86.0,2.4,15.0,86.0,68.56,55.48
2016,7,6,6,45,0.0,104.0,2.3,15.5,104.0,82.3,67.46
2016,7,6,7,0,0.0,122.0,2.2,16.0,122.0,95.94,79.12
2016,7,6,7,15,24.0,153.0,2.1,16.0,164.5,118.4,98.37
2016,7,6,7,30,48.0,184.0,2.0,16.0,207.0,133.74,111.2
2016,7,6,7,45,143.0,209.5,1.9,16.5,287.5,144.46,119.71
2016,7,6,8,0,238.0,235.0,1.8,17.0,368.0,151.86,125.3
2016,7,6,8,15,531.5,165.0,1.75,17.5,496.0,106.04,85.87
2016,7,6,8,30,825.0,95.0,1.7,18.0,624.0,70.21,55.0
2016,7,6,8,45,839.5,97.0,1.7,18.5,667.5,81.18,64.11
2016,7,6,9,0,854.0,99.0,1.7,19.0,711.0,94.67,61.82
2016,7,6,9,15,864.5,101.0,1.75,19.0,750.0,145.17,81.09
2016,7,6,9,30,875.0,103.0,1.8,19.0,789.0,197.12,115.02
2016,7,6,9,45,883.5,104.5,1.85,19.5,822.5,249.63,156.34
2016,7,6,10,0,892.0,106.0,1.9,20.0,856.0,302.99,201.55
2016,7,6,10,15,898.0,107.5,1.95,20.5,884.0,356.24,247.71
2016,7,6,10,30,904.0,109.0,2.0,21.0,912.0,409.7,293.7
2016,7,6,10,45,909.0,109.5,2.15,21.5,933.5,462.06,338.19
2016,7,6,11,0,914.0,110.0,2.3,22.0,955.0,514.09,381.29
2016,7,6,11,15,916.5,110.5,2.4,22.0,969.5,564.32,422.54
2016,7,6,11,30,919.0,111.0,2.5,22.0,984.0,613.62,462.06
2016,7,6,11,45,921.0,110.5,2.65,22.0,991.0,660.75,499.32
2016,7,6,12,0,923.0,110.0,2.8,22.0,998.0,706.53,534.84
2016,7,6,12,15,923.0,110.0,2.9,22.0,998.0,749.76,567.65
2016,7,6,12,30,923.0,110.0,3.0,22.0,998.0,791.13,597.72
2016,7,6,12,45,914.0,114.5,3.15,22.0,988.5,827.13,623.26
2016,7,6,13,0,905.0,119.0,3.3,22.0,979.0,860.41,646.95
2016,7,6,13,15,902.0,118.5,3.4,22.0,964.0,891.55,668.92
2016,7,6,13,30,899.0,118.0,3.5,22.0,949.0,919.86,689.0
2016,7,6,13,45,896.0,115.5,3.6,22.0,928.0,943.3,705.87
2016,7,6,14,0,893.0,113.0,3.7,22.0,907.0,963.57,720.73
2016,7,6,14,15,887.0,112.0,3.7,21.5,879.5,979.22,733.4
2016,7,6,14,30,881.0,111.0,3.7,21.0,852.0,991.54,744.02
2016,7,6,14,45,876.0,107.5,3.75,21.0,819.0,998.85,750.35
2016,7,6,15,0,871.0,104.0,3.8,21.0,786.0,1002.73,754.57
2016,7,6,15,15,860.5,102.0,3.8,20.5,747.5,999.31,755.16
2016,7,6,15,30,850.0,100.0,3.8,20.0,709.0,992.56,753.68
2016,7,6,15,45,839.5,96.0,3.8,20.0,666.5,980.22,747.08
2016,7,6,16,0,829.0,92.0,3.8,20.0,624.0,964.68,738.41
2016,7,6,16,15,812.0,89.0,3.75,19.5,577.5,952.51,733.27
2016,7,6,16,30,795.0,86.0,3.7,19.0,531.0,925.69,717.86
2016,7,6,16,45,775.5,82.0,3.7,19.0,482.5,892.52,696.83
2016,7,6,17,0,756.0,78.0,3.7,19.0,434.0,857.05,673.91
2016,7,6,17,15,726.0,74.0,3.7,18.5,384.0,809.62,643.03
2016,7,6,17,30,696.0,70.0,3.7,18.0,334.0,760.87,610.28
2016,7,6,17,45,656.0,64.5,3.7,17.5,284.5,705.88,571.54
2016,7,6,18,0,616.0,59.0,3.7,17.0,235.0,645.98,527.27
2016,7,6,18,15,555.5,53.0,3.6,16.5,188.0,569.02,467.15
2016,7,6,18,30,495.0,47.0,3.5,16.0,141.0,494.6,406.13
2016,7,6,18,45,402.5,38.0,3.45,15.5,100.0,395.22,321.98
2016,7,6,19,0,310.0,29.0,3.4,15.0,59.0,302.95,231.81
2016,7,6,19,15,155.0,14.5,3.35,14.5,29.5,149.77,0.0
2016,7,6,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,5,15,152.0,14.0,3.1,12.5,28.5,11.28,0.0
2016,7,7,5,30,304.0,28.0,3.1,13.0,57.0,22.96,12.96
2016,7,7,5,45,397.5,36.5,3.1,13.5,97.5,29.53,20.12
2016,7,7,6,0,491.0,45.0,3.1,14.0,138.0,36.03,26.31
2016,7,7,6,15,284.5,76.0,3.0,14.5,134.0,56.05,44.32
2016,7,7,6,30,78.0,107.0,2.9,15.0,130.0,81.07,66.52
2016,7,7,6,45,85.5,128.0,2.85,15.5,157.5,95.8,79.33
2016,7,7,7,0,93.0,149.0,2.8,16.0,185.0,110.29,91.66
2016,7,7,7,15,136.0,171.5,2.8,16.0,231.5,121.35,100.98
2016,7,7,7,30,179.0,194.0,2.8,16.0,278.0,135.55,112.88
2016,7,7,7,45,278.0,200.5,2.8,16.5,348.0,134.19,111.1
2016,7,7,8,0,377.0,207.0,2.8,17.0,418.0,138.56,114.24
2016,7,7,8,15,605.5,147.5,2.8,17.5,520.0,94.46,76.1
2016,7,7,8,30,834.0,88.0,2.8,18.0,622.0,76.17,60.14
2016,7,7,8,45,848.5,90.0,2.85,18.5,665.5,77.19,60.74
2016,7,7,9,0,863.0,92.0,2.9,19.0,709.0,89.49,58.51
2016,7,7,9,15,873.5,94.0,2.95,19.0,748.0,140.41,77.44
2016,7,7,9,30,884.0,96.0,3.0,19.0,787.0,192.79,111.59
2016,7,7,9,45,889.0,99.0,3.1,19.0,820.0,245.99,154.11
2016,7,7,10,0,894.0,102.0,3.2,19.0,853.0,299.7,200.6
2016,7,7,10,15,900.0,103.5,3.25,19.0,881.0,353.06,248.0
2016,7,7,10,30,906.0,105.0,3.3,19.0,909.0,406.61,295.5
2016,7,7,10,45,911.0,105.5,3.35,19.5,931.0,459.06,340.8
2016,7,7,11,0,916.0,106.0,3.4,20.0,953.0,511.19,384.64
2016,7,7,11,15,919.0,106.5,3.4,20.0,967.5,561.77,426.75
2016,7,7,11,30,922.0,107.0,3.4,20.0,982.0,611.46,467.06
2016,7,7,11,45,924.0,107.0,3.4,20.0,989.5,659.08,504.83
2016,7,7,12,0,926.0,107.0,3.4,20.0,997.0,705.37,540.7
2016,7,7,12,15,926.0,107.0,3.4,20.0,997.0,748.72,573.68
2016,7,7,12,30,926.0,107.0,3.4,20.0,997.0,790.19,603.72
2016,7,7,12,45,917.5,111.5,3.4,20.5,988.0,826.7,627.94
2016,7,7,13,0,909.0,116.0,3.4,21.0,979.0,860.52,650.1
2016,7,7,13,15,906.0,115.0,3.35,21.0,964.5,891.3,671.04
2016,7,7,13,30,903.0,114.0,3.3,21.0,950.0,919.22,689.97
2016,7,7,13,45,900.5,112.0,3.3,21.0,929.0,943.64,706.87
2016,7,7,14,0,898.0,110.0,3.3,21.0,908.0,964.92,721.73
2016,7,7,14,15,892.0,108.5,3.3,21.0,880.0,980.13,732.63
2016,7,7,14,30,886.0,107.0,3.3,21.0,852.0,991.97,741.45
2016,7,7,14,45,880.0,104.0,3.3,21.0,819.0,998.82,747.09
2016,7,7,15,0,874.0,101.0,3.3,21.0,786.0,1002.23,750.63
2016,7,7,15,15,863.5,99.0,3.3,20.5,747.0,998.79,751.21
2016,7,7,15,30,853.0,97.0,3.3,20.0,708.0,992.01,749.74
2016,7,7,15,45,636.5,167.5,3.35,20.0,607.5,876.62,672.49
2016,7,7,16,0,420.0,238.0,3.4,20.0,507.0,728.36,566.08
2016,7,7,16,15,607.5,161.0,3.45,19.5,517.5,839.67,653.94
2016,7,7,16,30,795.0,84.0,3.5,19.0,528.0,923.09,715.72
2016,7,7,16,45,774.5,80.0,3.6,19.0,479.5,888.93,693.75
2016,7,7,17,0,754.0,76.0,3.7,19.0,431.0,852.52,670.7
2016,7,7,17,15,724.0,72.0,3.75,18.5,381.0,805.15,640.06
2016,7,7,17,30,694.0,68.0,3.8,18.0,331.0,756.51,607.51
2016,7,7,17,45,655.0,63.0,3.9,17.5,282.0,697.57,566.01
2016,7,7,18,0,616.0,58.0,4.0,17.0,233.0,644.61,527.17
2016,7,7,18,15,555.5,51.5,3.9,16.5,186.0,566.94,466.23
2016,7,7,18,30,495.0,45.0,3.8,16.0,139.0,491.91,404.51
2016,7,7,18,45,406.5,36.5,3.75,15.5,98.5,396.31,323.07
2016,7,7,19,0,318.0,28.0,3.7,15.0,58.0,307.58,234.86
2016,7,7,19,15,159.0,14.0,3.6,14.5,29.0,151.33,0.0
2016,7,7,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,5,15,165.0,12.5,3.1,12.5,28.0,10.04,0.0
2016,7,8,5,30,330.0,25.0,3.1,13.0,56.0,20.44,10.79
2016,7,8,5,45,420.5,33.0,3.15,13.5,96.0,26.71,17.64
2016,7,8,6,0,511.0,41.0,3.2,14.0,136.0,32.91,23.54
2016,7,8,6,15,568.5,46.5,3.15,14.5,182.0,40.1,30.16
2016,7,8,6,30,626.0,52.0,3.1,15.0,228.0,44.36,34.01
2016,7,8,6,45,313.0,80.5,3.05,16.0,168.5,57.85,45.82
2016,7,8,7,0,0.0,109.0,3.0,17.0,109.0,86.87,70.97
2016,7,8,7,15,7.0,135.5,2.9,17.5,139.0,106.43,87.56
2016,7,8,7,30,14.0,162.0,2.8,18.0,169.0,125.65,103.58
2016,7,8,7,45,35.0,194.0,2.75,18.5,213.5,140.74,115.83
2016,7,8,8,0,56.0,226.0,2.7,19.0,258.0,160.5,131.83
2016,7,8,8,15,73.0,253.0,2.65,19.0,298.0,176.86,145.04
2016,7,8,8,30,90.0,280.0,2.6,19.0,338.0,192.72,157.72
2016,7,8,8,45,219.0,289.0,2.6,19.5,442.5,188.67,153.61
2016,7,8,9,0,348.0,298.0,2.6,20.0,547.0,186.08,140.85
2016,7,8,9,15,613.5,193.0,2.6,20.5,661.0,158.27,100.33
2016,7,8,9,30,879.0,88.0,2.6,21.0,775.0,185.73,105.33
2016,7,8,9,45,885.5,90.0,2.6,21.5,808.0,238.25,146.52
2016,7,8,10,0,892.0,92.0,2.6,22.0,841.0,291.43,191.57
2016,7,8,10,15,898.0,93.5,2.65,22.0,869.0,344.58,238.17
2016,7,8,10,30,904.0,95.0,2.7,22.0,897.0,397.94,284.87
2016,7,8,10,45,908.0,96.0,2.8,22.5,918.0,450.12,329.43
2016,7,8,11,0,912.0,97.0,2.9,23.0,939.0,501.89,372.5
2016,7,8,11,15,915.0,98.0,2.95,23.0,954.0,552.54,414.17
2016,7,8,11,30,918.0,99.0,3.0,23.0,969.0,602.3,454.09
2016,7,8,11,45,921.0,98.0,3.05,23.0,977.0,649.49,491.2
2016,7,8,12,0,924.0,97.0,3.1,23.0,985.0,695.36,526.52
2016,7,8,12,15,924.5,97.0,3.15,23.0,985.5,738.8,559.34
2016,7,8,12,30,925.0,97.0,3.2,23.0,986.0,780.37,589.1
2016,7,8,12,45,918.5,100.5,3.25,23.5,977.5,817.41,613.64
2016,7,8,13,0,912.0,104.0,3.3,24.0,969.0,851.85,636.23
2016,7,8,13,15,909.5,103.5,3.35,23.5,955.5,883.32,659.26
2016,7,8,13,30,907.0,103.0,3.4,23.0,942.0,911.97,680.48
2016,7,8,13,45,905.0,101.0,3.45,23.0,921.5,936.66,697.81
2016,7,8,14,0,903.0,99.0,3.5,23.0,901.0,958.23,713.16
2016,7,8,14,15,897.5,97.5,3.5,23.0,873.5,973.76,724.23
2016,7,8,14,30,892.0,96.0,3.5,23.0,846.0,985.91,733.23
2016,7,8,14,45,886.0,94.0,3.55,23.0,813.0,993.65,739.8
2016,7,8,15,0,880.0,92.0,3.6,23.0,780.0,997.99,744.29
2016,7,8,15,15,870.0,90.0,3.6,22.5,741.5,994.89,745.09
2016,7,8,15,30,860.0,88.0,3.6,22.0,703.0,988.43,743.83
2016,7,8,15,45,848.0,85.5,3.65,22.0,660.5,976.08,737.62
2016,7,8,16,0,836.0,83.0,3.7,22.0,618.0,960.59,729.4
2016,7,8,16,15,819.0,80.5,3.65,21.5,571.5,937.08,716.45
2016,7,8,16,30,802.0,78.0,3.6,21.0,525.0,922.1,709.44
2016,7,8,16,45,781.5,74.5,3.55,21.0,477.0,888.45,687.87
2016,7,8,17,0,761.0,71.0,3.5,21.0,429.0,852.56,664.58
2016,7,8,17,15,731.5,67.0,3.4,20.5,379.0,805.52,633.78
2016,7,8,17,30,702.0,63.0,3.3,20.0,329.0,757.22,601.23
2016,7,8,17,45,663.5,58.5,3.25,19.5,280.0,699.27,560.54
2016,7,8,18,0,625.0,54.0,3.2,19.0,231.0,641.26,518.05
2016,7,8,18,15,566.0,48.0,3.1,18.5,184.5,570.43,463.29
2016,7,8,18,30,507.0,42.0,3.0,18.0,138.0,497.09,403.77
2016,7,8,18,45,418.0,34.0,2.95,17.5,97.5,401.44,323.41
2016,7,8,19,0,329.0,26.0,2.9,17.0,57.0,312.89,235.69
2016,7,8,19,15,164.5,13.0,2.9,16.5,28.5,152.87,0.0
2016,7,8,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,170.5,12.0,2.1,14.5,27.5,9.64,0.0
2016,7,9,5,30,341.0,24.0,2.1,15.0,55.0,19.64,9.9
2016,7,9,5,45,430.5,31.5,2.15,15.5,95.0,25.53,16.45
2016,7,9,6,0,520.0,39.0,2.2,16.0,135.0,34.13,24.4
2016,7,9,6,15,577.5,44.0,2.25,16.5,181.5,38.05,28.09
2016,7,9,6,30,635.0,49.0,2.3,17.0,228.0,41.98,31.62
2016,7,9,6,45,673.0,53.5,2.4,17.5,276.5,45.3,34.49
2016,7,9,7,0,711.0,58.0,2.5,18.0,325.0,48.55,37.22
2016,7,9,7,15,739.5,61.5,2.55,18.0,374.0,50.87,39.13
2016,7,9,7,30,768.0,65.0,2.6,18.0,423.0,53.13,40.97
2016,7,9,7,45,788.0,68.0,2.65,18.5,471.0,62.92,49.22
2016,7,9,8,0,808.0,71.0,2.7,19.0,519.0,65.26,50.95
2016,7,9,8,15,824.5,73.5,2.7,19.5,565.5,67.08,52.23
2016,7,9,8,30,841.0,76.0,2.7,20.0,612.0,68.78,53.4
2016,7,9,8,45,853.5,78.0,2.75,20.5,654.5,69.97,54.14
2016,7,9,9,0,866.0,80.0,2.8,21.0,697.0,79.56,51.93
2016,7,9,9,15,876.0,81.5,2.85,21.0,736.0,130.17,69.32
2016,7,9,9,30,886.0,83.0,2.9,21.0,775.0,182.19,102.42
2016,7,9,9,45,887.0,88.5,3.0,21.0,807.0,236.28,145.28
2016,7,9,10,0,888.0,94.0,3.1,21.0,839.0,290.49,191.9
2016,7,9,10,15,894.5,95.0,3.15,21.0,867.0,343.32,238.53
2016,7,9,10,30,901.0,96.0,3.2,21.0,895.0,396.39,285.34
2016,7,9,10,45,908.5,95.0,3.25,21.5,917.0,448.52,330.12
2016,7,9,11,0,916.0,94.0,3.3,22.0,939.0,500.55,373.66
2016,7,9,11,15,919.0,94.5,3.35,22.0,954.0,551.04,415.61
2016,7,9,11,30,922.0,95.0,3.4,22.0,969.0,600.63,455.8
2016,7,9,11,45,927.0,93.0,3.5,22.0,977.5,648.43,493.89
2016,7,9,12,0,932.0,91.0,3.6,22.0,986.0,695.05,530.31
2016,7,9,12,15,933.0,91.5,3.7,22.0,987.5,739.51,564.42
2016,7,9,12,30,934.0,92.0,3.8,22.0,989.0,782.15,595.34
2016,7,9,12,45,930.5,94.0,3.9,22.0,982.0,820.54,622.52
2016,7,9,13,0,927.0,96.0,4.0,22.0,975.0,856.45,647.93
2016,7,9,13,15,926.5,95.5,4.05,21.5,962.5,889.96,672.72
2016,7,9,13,30,926.0,95.0,4.1,21.0,950.0,920.72,695.72
2016,7,9,13,45,925.5,93.0,4.2,21.0,931.0,947.12,714.73
2016,7,9,14,0,925.0,91.0,4.3,21.0,912.0,970.4,731.74
2016,7,9,14,15,922.0,90.0,4.35,20.5,886.5,989.13,746.93
2016,7,9,14,30,919.0,89.0,4.4,20.0,861.0,1004.55,760.0
2016,7,9,14,45,915.0,87.5,4.45,20.0,829.5,1015.06,768.71
2016,7,9,15,0,911.0,86.0,4.5,20.0,798.0,1022.15,775.3
2016,7,9,15,15,904.0,84.0,4.5,19.5,761.0,1022.19,778.33
2016,7,9,15,30,897.0,82.0,4.5,19.0,724.0,1018.78,779.22
2016,7,9,15,45,887.5,80.5,4.55,19.0,682.5,1010.07,775.57
2016,7,9,16,0,878.0,79.0,4.6,19.0,641.0,998.12,769.81
2016,7,9,16,15,863.5,76.5,4.6,18.5,594.5,976.74,758.59
2016,7,9,16,30,849.0,74.0,4.6,18.0,548.0,952.46,745.3
2016,7,9,16,45,828.0,72.0,4.6,18.0,498.5,919.78,724.42
2016,7,9,17,0,807.0,70.0,4.6,18.0,449.0,895.6,709.46
2016,7,9,17,15,779.5,66.5,4.55,17.5,398.0,850.18,679.56
2016,7,9,17,30,752.0,63.0,4.5,17.0,347.0,803.25,647.77
2016,7,9,17,45,709.5,59.0,4.45,16.5,295.5,741.04,603.2
2016,7,9,18,0,667.0,55.0,4.4,16.0,244.0,678.81,556.73
2016,7,9,18,15,608.0,49.5,4.25,15.5,195.5,601.31,495.53
2016,7,9,18,30,549.0,44.0,4.1,15.0,147.0,533.45,439.02
2016,7,9,18,45,451.5,36.0,3.95,15.0,104.0,429.73,349.88
2016,7,9,19,0,354.0,28.0,3.8,15.0,61.0,333.45,252.53
2016,7,9,19,15,177.0,14.0,3.75,14.5,30.5,162.79,0.0
2016,7,9,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,5,15,173.0,13.0,3.15,12.5,28.5,10.52,0.0
2016,7,10,5,30,346.0,26.0,3.2,13.0,57.0,21.44,11.24
2016,7,10,5,45,442.0,33.5,3.25,13.5,98.5,27.28,18.08
2016,7,10,6,0,538.0,41.0,3.3,14.0,140.0,33.12,23.69
2016,7,10,6,15,598.5,47.0,3.25,14.5,188.5,40.8,30.76
2016,7,10,6,30,659.0,53.0,3.2,15.0,237.0,45.52,35.03
2016,7,10,6,45,701.0,57.0,3.15,16.0,287.5,48.39,37.44
2016,7,10,7,0,743.0,61.0,3.1,17.0,338.0,51.24,39.74
2016,7,10,7,15,772.5,64.5,3.0,17.5,389.5,53.53,41.55
2016,7,10,7,30,802.0,68.0,2.9,18.0,441.0,55.77,43.27
2016,7,10,7,45,824.5,70.5,2.85,18.5,491.5,65.17,51.17
2016,7,10,8,0,847.0,73.0,2.8,19.0,542.0,67.23,52.65
2016,7,10,8,15,863.5,75.5,2.75,19.5,590.0,69.07,53.94
2016,7,10,8,30,880.0,78.0,2.7,20.0,638.0,70.79,55.12
2016,7,10,8,45,893.5,79.5,2.65,20.5,682.5,71.7,55.62
2016,7,10,9,0,907.0,81.0,2.6,21.0,727.0,79.91,62.27
2016,7,10,9,15,917.0,82.5,2.6,21.0,767.0,132.82,70.42
2016,7,10,9,30,927.0,84.0,2.6,21.0,807.0,187.15,104.6
2016,7,10,9,45,931.5,87.5,2.6,21.5,840.5,242.95,148.09
2016,7,10,10,0,936.0,91.0,2.6,22.0,874.0,299.22,195.63
2016,7,10,10,15,942.0,92.0,2.65,22.0,903.0,354.54,244.07
2016,7,10,10,30,948.0,93.0,2.7,22.0,932.0,410.03,292.58
2016,7,10,10,45,951.5,94.0,2.8,22.5,954.0,464.44,339.0
2016,7,10,11,0,955.0,95.0,2.9,23.0,976.0,518.34,383.78
2016,7,10,11,15,958.0,95.5,3.0,23.0,991.0,570.91,427.09
2016,7,10,11,30,961.0,96.0,3.1,23.0,1006.0,622.51,468.58
2016,7,10,11,45,962.0,96.5,3.25,23.0,1014.0,671.74,507.52
2016,7,10,12,0,963.0,97.0,3.4,23.0,1022.0,719.46,544.55
2016,7,10,12,15,963.5,97.0,3.45,23.0,1022.5,764.73,578.71
2016,7,10,12,30,964.0,97.0,3.5,23.0,1023.0,808.05,609.62
2016,7,10,12,45,957.0,101.5,3.6,23.5,1014.0,847.21,635.76
2016,7,10,13,0,950.0,106.0,3.7,24.0,1005.0,883.67,659.91
2016,7,10,13,15,947.5,105.0,3.7,24.0,991.0,916.14,682.01
2016,7,10,13,30,945.0,104.0,3.7,24.0,977.0,945.65,702.11
2016,7,10,13,45,941.5,103.0,3.75,24.0,955.5,971.14,719.86
2016,7,10,14,0,938.0,102.0,3.8,24.0,934.0,993.37,735.55
2016,7,10,14,15,932.5,100.5,3.75,24.0,906.0,1009.83,746.87
2016,7,10,14,30,927.0,99.0,3.7,24.0,878.0,1022.8,756.01
2016,7,10,14,45,920.5,97.5,3.7,24.0,844.0,1031.28,762.7
2016,7,10,15,0,914.0,96.0,3.7,24.0,810.0,1036.23,767.26
2016,7,10,15,15,904.0,94.0,3.65,23.5,770.5,1033.59,768.1
2016,7,10,15,30,894.0,92.0,3.6,23.0,731.0,1027.45,766.84
2016,7,10,15,45,881.5,89.5,3.6,23.0,687.0,1014.78,760.25
2016,7,10,16,0,869.0,87.0,3.6,23.0,643.0,998.84,751.62
2016,7,10,16,15,852.0,84.5,3.55,22.5,595.0,975.27,738.96
2016,7,10,16,30,835.0,82.0,3.5,22.0,547.0,960.25,732.18
2016,7,10,16,45,813.0,78.5,3.5,22.0,496.5,924.76,710.05
2016,7,10,17,0,791.0,75.0,3.5,22.0,446.0,886.93,686.1
2016,7,10,17,15,760.5,71.5,3.4,21.5,394.5,839.02,655.17
2016,7,10,17,30,730.0,68.0,3.3,21.0,343.0,789.72,622.39
2016,7,10,17,45,687.5,63.0,3.25,20.5,291.5,726.67,578.5
2016,7,10,18,0,645.0,58.0,3.2,20.0,240.0,669.83,537.36
2016,7,10,18,15,582.5,52.0,3.1,19.0,191.5,590.28,477.33
2016,7,10,18,30,520.0,46.0,3.0,18.0,143.0,513.35,416.05
2016,7,10,18,45,420.5,37.0,2.9,17.5,100.5,407.79,327.81
2016,7,10,19,0,321.0,28.0,2.8,17.0,58.0,310.0,231.07
2016,7,10,19,15,160.5,14.0,2.8,16.5,29.0,151.34,0.0
2016,7,10,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,161.0,13.0,1.2,14.5,27.0,11.1,0.0
2016,7,11,5,30,322.0,26.0,1.2,15.0,54.0,21.42,10.92
2016,7,11,5,45,421.0,34.0,1.3,15.5,95.5,27.66,18.24
2016,7,11,6,0,520.0,42.0,1.4,16.0,137.0,33.87,24.16
2016,7,11,6,15,581.0,48.0,1.4,16.5,184.5,38.22,28.24
2016,7,11,6,30,642.0,54.0,1.4,17.0,232.0,46.25,35.41
2016,7,11,6,45,684.0,58.5,1.4,18.0,282.5,49.46,38.1
2016,7,11,7,0,726.0,63.0,1.4,19.0,333.0,52.64,40.64
2016,7,11,7,15,756.0,66.5,1.4,19.5,383.5,54.85,42.37
2016,7,11,7,30,786.0,70.0,1.4,20.0,434.0,57.02,44.0
2016,7,11,7,45,807.5,73.0,1.4,20.5,484.0,58.65,45.15
2016,7,11,8,0,829.0,76.0,1.4,21.0,534.0,68.93,53.67
2016,7,11,8,15,846.0,78.5,1.45,21.5,581.5,70.72,54.88
2016,7,11,8,30,863.0,81.0,1.5,22.0,629.0,72.38,55.99
2016,7,11,8,45,875.5,83.5,1.55,22.5,673.0,73.83,56.93
2016,7,11,9,0,888.0,86.0,1.6,23.0,717.0,80.91,62.57
2016,7,11,9,15,898.0,88.0,1.65,23.0,756.5,133.2,71.11
2016,7,11,9,30,908.0,90.0,1.7,23.0,796.0,186.91,104.24
2016,7,11,9,45,908.5,95.5,1.8,23.5,828.5,242.28,146.87
2016,7,11,10,0,909.0,101.0,1.9,24.0,861.0,297.72,193.18
2016,7,11,10,15,915.0,102.5,1.95,24.0,890.0,352.08,240.03
2016,7,11,10,30,921.0,104.0,2.0,24.0,919.0,406.63,286.98
2016,7,11,10,45,925.5,105.0,2.05,24.5,941.0,460.22,331.84
2016,7,11,11,0,930.0,106.0,2.1,25.0,963.0,513.44,375.16
2016,7,11,11,15,933.0,107.0,2.15,25.0,978.0,565.33,416.99
2016,7,11,11,30,936.0,108.0,2.2,25.0,993.0,616.32,457.04
2016,7,11,11,45,937.5,108.0,2.3,25.0,1001.0,664.57,494.38
2016,7,11,12,0,939.0,108.0,2.4,25.0,1009.0,711.4,529.89
2016,7,11,12,15,939.5,108.0,2.45,25.0,1009.5,755.93,562.8
2016,7,11,12,30,940.0,108.0,2.5,25.0,1010.0,798.58,592.98
2016,7,11,12,45,941.5,106.5,2.65,25.0,1003.5,838.65,620.82
2016,7,11,13,0,943.0,105.0,2.8,25.0,997.0,876.41,647.08
2016,7,11,13,15,940.5,104.5,2.85,25.0,983.0,909.12,669.26
2016,7,11,13,30,938.0,104.0,2.9,25.0,969.0,938.92,689.55
2016,7,11,13,45,934.5,103.0,3.0,25.0,948.0,964.26,707.36
2016,7,11,14,0,931.0,102.0,3.1,25.0,927.0,986.37,723.17
2016,7,11,14,15,925.5,101.0,3.15,24.5,899.5,1003.25,736.74
2016,7,11,14,30,920.0,100.0,3.2,24.0,872.0,1016.68,748.28
2016,7,11,14,45,913.5,98.0,3.25,24.0,838.0,1024.59,754.93
2016,7,11,15,0,907.0,96.0,3.3,24.0,804.0,1028.96,759.48
2016,7,11,15,15,897.5,94.0,3.3,23.5,765.0,1026.8,761.0
2016,7,11,15,30,888.0,92.0,3.3,23.0,726.0,1021.18,760.44
2016,7,11,15,45,877.0,89.0,3.3,23.0,682.5,1009.47,754.51
2016,7,11,16,0,866.0,86.0,3.3,23.0,639.0,994.46,746.53
2016,7,11,16,15,849.0,83.5,3.3,22.5,591.5,970.91,734.27
2016,7,11,16,30,832.0,81.0,3.3,22.0,544.0,955.89,727.85
2016,7,11,16,45,812.0,77.5,3.3,22.0,494.0,922.41,707.16
2016,7,11,17,0,792.0,74.0,3.3,22.0,444.0,886.54,684.64
2016,7,11,17,15,762.0,70.0,3.25,21.5,392.5,838.42,653.92
2016,7,11,17,30,732.0,66.0,3.2,21.0,341.0,788.91,621.31
2016,7,11,17,45,692.5,61.0,3.2,20.5,290.5,728.54,579.66
2016,7,11,18,0,653.0,56.0,3.2,20.0,240.0,668.01,535.96
2016,7,11,18,15,592.0,50.0,3.1,19.0,191.5,595.24,481.06
2016,7,11,18,30,531.0,44.0,3.0,18.0,143.0,519.3,420.49
2016,7,11,18,45,435.5,35.5,2.95,17.5,100.5,417.11,334.88
