Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,19,0,340.0,27.0,2.9,17.0,58.0,322.44,239.01
2016,7,11,19,15,170.0,13.5,2.95,16.5,29.0,156.46,0.0
2016,7,11,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,167.5,12.5,3.15,13.0,26.5,10.67,0.0
2016,7,12,5,30,335.0,25.0,3.2,13.0,53.0,20.61,10.14
2016,7,12,5,45,431.5,33.0,3.25,13.5,94.5,26.89,17.68
2016,7,12,6,0,528.0,41.0,3.3,14.0,136.0,33.13,23.67
2016,7,12,6,15,590.0,47.0,3.25,14.5,184.5,40.81,30.75
2016,7,12,6,30,652.0,53.0,3.2,15.0,233.0,45.52,35.03
2016,7,12,6,45,692.0,58.0,3.15,15.5,283.5,49.17,38.22
2016,7,12,7,0,732.0,63.0,3.1,16.0,334.0,52.73,41.23
2016,7,12,7,15,763.0,67.0,3.05,16.5,386.0,55.34,43.33
2016,7,12,7,30,794.0,71.0,3.0,17.0,438.0,57.88,45.31
2016,7,12,7,45,815.5,74.5,2.95,18.0,488.5,59.85,46.67
2016,7,12,8,0,837.0,78.0,2.9,19.0,539.0,70.38,55.38
2016,7,12,8,15,854.5,80.5,2.8,19.5,587.5,72.16,56.6
2016,7,12,8,30,872.0,83.0,2.7,20.0,636.0,73.82,57.71
2016,7,12,8,45,885.0,86.0,2.65,20.5,680.5,75.56,58.9
2016,7,12,9,0,898.0,89.0,2.6,21.0,725.0,81.45,63.57
2016,7,12,9,15,908.5,90.5,2.55,21.0,765.5,134.1,72.61
2016,7,12,9,30,919.0,92.0,2.5,21.0,806.0,188.23,105.95
2016,7,12,9,45,929.0,92.5,2.45,21.5,841.5,242.9,147.93
2016,7,12,10,0,939.0,93.0,2.4,22.0,877.0,298.59,194.58
2016,7,12,10,15,944.5,94.0,2.4,22.5,906.0,354.05,242.52
2016,7,12,10,30,950.0,95.0,2.4,23.0,935.0,409.63,290.31
2016,7,12,10,45,954.0,96.5,2.4,23.5,957.0,464.85,336.83
2016,7,12,11,0,958.0,98.0,2.4,24.0,979.0,519.63,381.65
2016,7,12,11,15,960.5,98.5,2.45,24.0,994.0,572.27,424.48
2016,7,12,11,30,963.0,99.0,2.5,24.0,1009.0,623.9,465.4
2016,7,12,11,45,964.0,99.0,2.55,24.0,1016.5,673.03,503.48
2016,7,12,12,0,965.0,99.0,2.6,24.0,1024.0,720.62,539.55
2016,7,12,12,15,965.0,99.5,2.65,24.0,1024.0,766.2,573.41
2016,7,12,12,30,965.0,100.0,2.7,24.0,1024.0,809.81,604.15
2016,7,12,12,45,954.5,105.5,2.8,24.0,1014.5,847.32,630.03
2016,7,12,13,0,944.0,111.0,2.9,24.0,1005.0,881.9,653.93
2016,7,12,13,15,941.0,110.5,2.95,24.0,990.0,914.44,676.14
2016,7,12,13,30,938.0,110.0,3.0,24.0,975.0,944.04,696.38
2016,7,12,13,45,933.5,109.0,3.1,24.0,953.0,968.7,713.81
2016,7,12,14,0,929.0,108.0,3.2,24.0,931.0,990.07,729.2
2016,7,12,14,15,923.0,106.5,3.2,24.0,902.5,1006.13,740.47
2016,7,12,14,30,917.0,105.0,3.2,24.0,874.0,1018.71,749.61
2016,7,12,14,45,909.0,103.0,3.25,24.0,839.5,1025.27,755.39
2016,7,12,15,0,901.0,101.0,3.3,24.0,805.0,1028.26,759.05
2016,7,12,15,15,890.5,99.0,3.3,23.5,765.0,1025.23,760.0
2016,7,12,15,30,880.0,97.0,3.3,23.0,725.0,1018.73,758.86
2016,7,12,15,45,867.0,94.5,3.3,23.0,680.5,1005.76,752.08
2016,7,12,16,0,854.0,92.0,3.3,23.0,636.0,989.55,743.29
2016,7,12,16,15,836.5,89.0,3.25,22.5,588.5,976.87,738.03
2016,7,12,16,30,819.0,86.0,3.2,22.0,541.0,949.42,722.68
2016,7,12,16,45,797.0,82.0,3.2,22.0,490.5,913.57,700.45
2016,7,12,17,0,775.0,78.0,3.2,22.0,440.0,875.4,676.3
2016,7,12,17,15,744.0,74.0,3.1,21.5,389.0,826.69,644.8
2016,7,12,17,30,713.0,70.0,3.0,21.0,338.0,776.62,611.44
2016,7,12,17,45,671.5,64.5,2.95,20.5,287.0,714.25,568.04
2016,7,12,18,0,630.0,59.0,2.9,20.0,236.0,658.42,527.63
2016,7,12,18,15,566.5,52.5,2.8,19.5,187.5,577.81,465.87
2016,7,12,18,30,503.0,46.0,2.7,19.0,139.0,499.94,403.18
2016,7,12,18,45,404.5,37.0,2.6,18.5,97.5,395.81,316.33
2016,7,12,19,0,306.0,28.0,2.5,18.0,56.0,299.41,219.18
2016,7,12,19,15,153.0,14.0,2.5,17.5,28.0,145.43,0.0
2016,7,12,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,150.0,13.0,1.75,14.5,25.5,11.1,0.0
2016,7,13,5,30,300.0,26.0,1.7,15.0,51.0,21.46,10.4
2016,7,13,5,45,401.5,35.0,1.65,15.5,92.5,28.52,18.9
2016,7,13,6,0,503.0,44.0,1.6,16.0,134.0,35.51,25.55
2016,7,13,6,15,567.0,50.5,1.45,16.5,182.0,40.17,29.94
2016,7,13,6,30,631.0,57.0,1.3,17.0,230.0,44.8,34.12
2016,7,13,6,45,675.0,62.0,1.2,18.0,281.0,52.3,40.6
2016,7,13,7,0,719.0,67.0,1.1,19.0,332.0,55.77,43.39
2016,7,13,7,15,750.0,71.0,1.0,19.5,383.5,58.26,45.33
2016,7,13,7,30,781.0,75.0,0.9,20.0,435.0,60.67,47.16
2016,7,13,7,45,805.0,78.0,0.85,21.0,485.5,62.19,48.1
2016,7,13,8,0,829.0,81.0,0.8,22.0,536.0,63.66,48.96
2016,7,13,8,15,846.5,84.0,0.75,22.5,584.5,74.28,57.65
2016,7,13,8,30,864.0,87.0,0.7,23.0,633.0,76.18,58.92
2016,7,13,8,45,877.5,89.0,0.7,24.0,677.5,77.26,59.39
2016,7,13,9,0,891.0,91.0,0.7,25.0,722.0,80.93,62.0
2016,7,13,9,15,901.5,93.0,0.75,25.0,762.5,133.57,71.43
2016,7,13,9,30,912.0,95.0,0.8,25.0,803.0,187.7,103.62
2016,7,13,9,45,908.0,103.5,0.85,25.5,835.0,244.48,146.4
2016,7,13,10,0,904.0,112.0,0.9,26.0,867.0,300.88,192.46
2016,7,13,10,15,910.5,113.5,1.0,26.0,895.5,355.36,238.43
2016,7,13,10,30,917.0,115.0,1.1,26.0,924.0,410.11,284.61
2016,7,13,10,45,922.0,116.0,1.25,26.5,946.5,463.97,329.03
2016,7,13,11,0,927.0,117.0,1.4,27.0,969.0,517.52,372.1
2016,7,13,11,15,930.0,117.5,1.5,27.0,984.0,569.2,413.21
2016,7,13,11,30,933.0,118.0,1.6,27.0,999.0,619.99,452.62
2016,7,13,11,45,934.5,118.5,1.7,27.5,1007.0,668.79,488.73
2016,7,13,12,0,936.0,119.0,1.8,28.0,1015.0,716.21,522.91
2016,7,13,12,15,936.0,119.0,1.9,28.0,1015.0,760.64,555.33
2016,7,13,12,30,936.0,119.0,2.0,28.0,1015.0,803.16,585.48
2016,7,13,12,45,938.5,116.0,2.15,28.0,1009.0,843.02,612.73
2016,7,13,13,0,941.0,113.0,2.3,28.0,1003.0,880.56,638.43
2016,7,13,13,15,938.5,112.5,2.4,28.0,988.5,913.55,660.75
2016,7,13,13,30,936.0,112.0,2.5,28.0,974.0,943.62,681.25
2016,7,13,13,45,931.5,111.0,2.6,28.0,952.0,968.34,698.37
2016,7,13,14,0,927.0,110.0,2.7,28.0,930.0,989.76,713.53
2016,7,13,14,15,921.0,108.5,2.75,27.5,901.5,1005.89,726.42
2016,7,13,14,30,915.0,107.0,2.8,27.0,873.0,1018.53,737.31
2016,7,13,14,45,907.0,105.0,2.85,27.0,838.5,1025.15,743.07
2016,7,13,15,0,899.0,103.0,2.9,27.0,804.0,1028.23,746.76
2016,7,13,15,15,888.5,101.0,2.95,27.0,764.5,1025.27,746.74
2016,7,13,15,30,878.0,99.0,3.0,27.0,725.0,1018.85,744.68
2016,7,13,15,45,864.5,96.5,3.05,27.0,680.5,1005.45,738.21
2016,7,13,16,0,851.0,94.0,3.1,27.0,636.0,988.82,729.75
2016,7,13,16,15,833.5,91.0,3.1,26.5,588.0,976.31,725.11
2016,7,13,16,30,816.0,88.0,3.1,26.0,540.0,948.93,710.49
2016,7,13,16,45,793.5,84.5,3.1,25.5,490.0,913.3,690.16
2016,7,13,17,0,771.0,81.0,3.1,25.0,440.0,875.37,667.85
2016,7,13,17,15,739.5,76.5,3.05,24.5,388.5,825.61,636.34
2016,7,13,17,30,708.0,72.0,3.0,24.0,337.0,774.5,602.93
2016,7,13,17,45,665.5,66.5,2.95,23.5,286.0,717.6,563.99
2016,7,13,18,0,623.0,61.0,2.9,23.0,235.0,655.26,519.21
2016,7,13,18,15,559.0,54.5,2.7,22.0,187.0,574.42,458.48
2016,7,13,18,30,495.0,48.0,2.5,21.0,139.0,496.23,396.61
2016,7,13,18,45,396.5,38.0,2.4,20.5,97.0,391.03,309.63
2016,7,13,19,0,298.0,28.0,2.3,20.0,55.0,293.73,211.4
2016,7,13,19,15,149.0,14.0,2.25,19.5,27.5,142.22,0.0
2016,7,13,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,5,15,159.0,12.5,1.45,15.5,25.5,10.67,0.0
2016,7,14,5,30,318.0,25.0,1.4,16.0,51.0,20.66,9.43
2016,7,14,5,45,421.0,34.0,1.35,16.5,93.0,27.78,18.14
2016,7,14,6,0,524.0,43.0,1.3,17.0,135.0,34.83,24.83
2016,7,14,6,15,587.5,49.0,1.2,17.5,183.5,39.15,28.91
2016,7,14,6,30,651.0,55.0,1.1,18.0,232.0,47.28,36.15
2016,7,14,6,45,694.0,60.0,1.0,19.0,283.5,50.88,39.18
2016,7,14,7,0,737.0,65.0,0.9,20.0,335.0,54.42,42.04
2016,7,14,7,15,768.0,68.5,0.9,20.5,387.0,56.6,43.72
2016,7,14,7,30,799.0,72.0,0.9,21.0,439.0,58.74,45.31
2016,7,14,7,45,821.5,75.5,0.9,21.5,490.0,60.7,46.73
2016,7,14,8,0,844.0,79.0,0.9,22.0,541.0,71.15,55.34
2016,7,14,8,15,861.0,81.5,0.9,22.5,589.5,72.93,56.51
2016,7,14,8,30,878.0,84.0,0.9,23.0,638.0,74.58,57.59
2016,7,14,8,45,891.5,86.0,0.95,23.5,683.0,75.72,58.26
2016,7,14,9,0,905.0,88.0,1.0,24.0,728.0,77.89,59.78
2016,7,14,9,15,915.5,90.0,1.05,24.5,768.5,131.3,69.92
2016,7,14,9,30,926.0,92.0,1.1,25.0,809.0,186.21,102.19
2016,7,14,9,45,930.5,95.5,1.2,25.5,843.0,242.25,144.12
2016,7,14,10,0,935.0,99.0,1.3,26.0,877.0,298.78,190.37
2016,7,14,10,15,941.0,100.0,1.35,26.0,906.0,354.37,237.55
2016,7,14,10,30,947.0,101.0,1.4,26.0,935.0,410.14,284.84
2016,7,14,10,45,950.5,102.0,1.5,26.5,957.5,464.86,330.14
2016,7,14,11,0,954.0,103.0,1.6,27.0,980.0,519.08,373.83
2016,7,14,11,15,957.0,104.0,1.7,27.0,995.5,572.34,416.32
2016,7,14,11,30,960.0,105.0,1.8,27.0,1011.0,624.68,457.03
2016,7,14,11,45,961.5,105.0,1.9,27.0,1018.5,674.22,494.81
2016,7,14,12,0,963.0,105.0,2.0,27.0,1026.0,722.28,530.7
2016,7,14,12,15,963.0,105.5,2.05,27.0,1026.5,768.04,563.92
2016,7,14,12,30,963.0,106.0,2.1,27.0,1027.0,811.83,594.31
2016,7,14,12,45,954.0,110.5,2.2,27.0,1017.5,849.83,620.0
2016,7,14,13,0,945.0,115.0,2.3,27.0,1008.0,884.97,643.81
2016,7,14,13,15,942.0,114.5,2.35,26.5,993.5,917.77,666.99
2016,7,14,13,30,939.0,114.0,2.4,26.0,979.0,947.62,688.34
2016,7,14,13,45,934.5,113.0,2.45,26.0,957.0,972.53,705.24
2016,7,14,14,0,930.0,112.0,2.5,26.0,935.0,994.14,720.14
2016,7,14,14,15,923.5,110.5,2.5,26.0,906.0,1009.95,730.95
2016,7,14,14,30,917.0,109.0,2.5,26.0,877.0,1022.25,739.69
2016,7,14,14,45,909.0,107.5,2.55,26.0,842.5,1029.54,745.92
2016,7,14,15,0,901.0,106.0,2.6,26.0,808.0,1033.29,750.09
2016,7,14,15,15,890.0,103.5,2.6,25.5,767.5,1029.4,750.51
2016,7,14,15,30,879.0,101.0,2.6,25.0,727.0,1022.0,748.88
2016,7,14,15,45,865.5,98.5,2.6,25.0,682.0,1008.68,742.08
2016,7,14,16,0,852.0,96.0,2.6,25.0,637.0,1004.17,741.22
2016,7,14,16,15,833.5,93.0,2.6,24.5,589.0,978.73,728.03
2016,7,14,16,30,815.0,90.0,2.6,24.0,541.0,950.39,712.96
2016,7,14,16,45,791.0,86.0,2.6,23.5,490.0,912.69,691.31
2016,7,14,17,0,767.0,82.0,2.6,23.0,439.0,872.71,667.68
2016,7,14,17,15,735.0,78.0,2.55,22.5,387.5,823.19,636.33
2016,7,14,17,30,703.0,74.0,2.5,22.0,336.0,778.42,607.44
2016,7,14,17,45,657.5,68.5,2.5,21.5,284.5,713.29,562.8
2016,7,14,18,0,612.0,63.0,2.5,21.0,233.0,648.56,516.44
2016,7,14,18,15,546.0,56.0,2.45,20.0,184.5,565.67,454.41
2016,7,14,18,30,480.0,49.0,2.4,19.0,136.0,485.56,391.05
2016,7,14,18,45,376.0,39.0,2.35,18.5,94.5,376.73,300.57
2016,7,14,19,0,272.0,29.0,2.3,18.0,53.0,276.1,198.24
2016,7,14,19,15,136.0,14.5,2.35,17.5,26.5,133.64,0.0
2016,7,14,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,10.5,2.25,13.5,10.5,8.96,0.0
2016,7,15,5,30,0.0,21.0,2.3,14.0,21.0,17.35,6.78
2016,7,15,5,45,0.5,39.0,2.35,14.5,39.0,31.41,21.37
2016,7,15,6,0,1.0,57.0,2.4,15.0,57.0,45.32,34.2
2016,7,15,6,15,9.5,76.0,2.3,15.0,78.5,59.87,47.5
2016,7,15,6,30,18.0,95.0,2.2,15.0,100.0,74.36,60.55
2016,7,15,6,45,25.0,114.5,2.15,15.5,122.5,86.53,71.19
2016,7,15,7,0,32.0,134.0,2.1,16.0,145.0,100.22,82.9
2016,7,15,7,15,28.5,150.5,2.05,16.5,162.0,111.76,92.51
2016,7,15,7,30,25.0,167.0,2.0,17.0,179.0,128.68,106.57
2016,7,15,7,45,34.5,191.5,1.95,17.5,209.5,138.95,114.71
2016,7,15,8,0,44.0,216.0,1.9,18.0,240.0,154.42,127.14
2016,7,15,8,15,150.5,244.0,1.9,18.5,336.5,163.99,134.46
2016,7,15,8,30,257.0,272.0,1.9,19.0,433.0,169.62,138.45
2016,7,15,8,45,564.5,186.5,1.9,19.5,574.5,112.73,90.38
2016,7,15,9,0,872.0,101.0,1.9,20.0,716.0,83.72,65.7
2016,7,15,9,15,883.5,103.0,1.9,20.5,757.0,135.18,75.8
2016,7,15,9,30,895.0,105.0,1.9,21.0,798.0,188.67,107.49
2016,7,15,9,45,903.0,107.5,1.95,21.5,833.0,243.23,148.78
2016,7,15,10,0,911.0,110.0,2.0,22.0,868.0,298.63,194.8
2016,7,15,10,15,917.5,111.0,2.05,22.0,897.0,353.27,242.16
2016,7,15,10,30,924.0,112.0,2.1,22.0,926.0,408.15,289.77
2016,7,15,10,45,822.5,177.0,2.15,22.5,915.0,459.59,334.66
2016,7,15,11,0,721.0,242.0,2.2,23.0,904.0,503.7,371.55
2016,7,15,11,15,651.5,290.5,2.25,23.0,896.0,546.51,405.95
2016,7,15,11,30,582.0,339.0,2.3,23.0,888.0,587.86,437.63
2016,7,15,11,45,764.5,226.5,2.35,23.0,953.5,648.79,485.05
2016,7,15,12,0,947.0,114.0,2.4,23.0,1019.0,717.91,538.41
2016,7,15,12,15,947.0,114.0,2.4,23.0,1019.0,762.83,571.37
2016,7,15,12,30,947.0,114.0,2.4,23.0,1019.0,805.81,601.89
2016,7,15,12,45,938.0,119.0,2.4,23.0,1009.5,843.81,627.4
2016,7,15,13,0,929.0,124.0,2.4,23.0,1000.0,879.03,650.92
2016,7,15,13,15,925.5,123.0,2.4,23.0,985.0,910.73,672.04
2016,7,15,13,30,922.0,122.0,2.4,23.0,970.0,939.45,691.17
2016,7,15,13,45,916.5,121.5,2.4,23.0,948.0,963.73,707.42
2016,7,15,14,0,911.0,121.0,2.4,23.0,926.0,984.72,721.61
2016,7,15,14,15,904.0,119.5,2.4,22.5,897.0,999.95,733.59
2016,7,15,14,30,897.0,118.0,2.4,22.0,868.0,1011.7,743.53
2016,7,15,14,45,886.5,117.0,2.4,22.0,833.0,1017.02,748.05
2016,7,15,15,0,876.0,116.0,2.4,22.0,798.0,1018.84,750.5
2016,7,15,15,15,864.5,113.5,2.4,22.0,757.5,1014.55,749.17
2016,7,15,15,30,853.0,111.0,2.4,22.0,717.0,1019.48,754.1
2016,7,15,15,45,836.0,109.0,2.4,22.0,672.0,1003.42,745.32
2016,7,15,16,0,819.0,107.0,2.4,22.0,627.0,984.11,734.68
2016,7,15,16,15,611.0,153.0,2.35,21.5,524.5,833.85,635.84
2016,7,15,16,30,403.0,199.0,2.3,21.0,422.0,667.59,519.12
2016,7,15,16,45,374.0,184.0,2.3,20.5,375.5,596.79,471.48
2016,7,15,17,0,345.0,169.0,2.3,20.0,329.0,548.29,437.81
2016,7,15,17,15,502.5,125.5,2.3,19.5,328.0,660.76,526.96
2016,7,15,17,30,660.0,82.0,2.3,19.0,327.0,749.86,593.87
2016,7,15,17,45,612.0,76.0,2.35,19.0,276.5,682.88,545.13
2016,7,15,18,0,564.0,70.0,2.4,19.0,226.0,616.4,495.97
2016,7,15,18,15,495.0,62.0,2.35,18.5,178.5,530.96,430.21
2016,7,15,18,30,426.0,54.0,2.3,18.0,131.0,448.34,363.45
2016,7,15,18,45,320.5,42.5,2.3,17.5,90.5,338.3,271.05
2016,7,15,19,0,215.0,31.0,2.3,17.0,50.0,238.2,169.32
2016,7,15,19,15,107.5,15.5,2.35,16.5,25.0,85.02,0.0
2016,7,15,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,117.0,13.5,2.2,13.5,22.5,11.52,0.0
2016,7,16,5,30,234.0,27.0,2.2,14.0,45.0,22.39,9.9
2016,7,16,5,45,341.5,37.5,2.2,14.5,85.0,30.64,20.65
2016,7,16,6,0,449.0,48.0,2.2,15.0,125.0,38.76,28.44
2016,7,16,6,15,224.5,52.5,2.1,15.5,91.0,39.05,29.03
2016,7,16,6,30,0.0,57.0,2.0,16.0,57.0,47.13,36.31
2016,7,16,6,45,0.0,70.0,1.9,16.5,70.0,57.53,45.46
2016,7,16,7,0,0.0,83.0,1.8,17.0,83.0,67.86,54.36
2016,7,16,7,15,0.0,106.5,1.7,17.5,106.5,85.76,69.69
2016,7,16,7,30,0.0,130.0,1.6,18.0,130.0,103.34,84.45
2016,7,16,7,45,79.0,182.5,1.55,18.5,225.5,134.32,110.33
2016,7,16,8,0,158.0,235.0,1.5,19.0,321.0,158.76,130.18
2016,7,16,8,15,143.0,258.0,1.5,19.5,341.0,171.03,139.64
2016,7,16,8,30,128.0,281.0,1.5,20.0,361.0,182.73,148.56
2016,7,16,8,45,497.5,191.5,1.5,20.5,536.5,116.9,93.41
2016,7,16,9,0,867.0,102.0,1.5,21.0,712.0,84.22,65.83
2016,7,16,9,15,878.5,104.0,1.55,21.5,752.5,133.89,75.09
2016,7,16,9,30,890.0,106.0,1.6,22.0,793.0,187.16,106.12
2016,7,16,9,45,898.0,108.0,1.65,22.5,828.0,241.2,146.6
2016,7,16,10,0,906.0,110.0,1.7,23.0,863.0,296.07,191.84
2016,7,16,10,15,913.0,111.5,1.8,23.0,892.5,350.96,239.1
2016,7,16,10,30,920.0,113.0,1.9,23.0,922.0,406.17,286.72
2016,7,16,10,45,924.0,114.5,2.0,23.0,944.0,460.28,332.93
2016,7,16,11,0,928.0,116.0,2.1,23.0,966.0,513.99,377.81
2016,7,16,11,15,931.0,117.0,2.15,23.0,981.5,566.26,420.32
2016,7,16,11,30,934.0,118.0,2.2,23.0,997.0,617.64,461.02
2016,7,16,11,45,935.5,118.0,2.3,23.5,1005.5,666.32,498.04
2016,7,16,12,0,937.0,118.0,2.4,24.0,1014.0,713.58,533.07
2016,7,16,12,15,937.5,118.0,2.4,23.5,1014.5,758.56,567.23
2016,7,16,12,30,938.0,118.0,2.4,23.0,1015.0,801.67,599.13
2016,7,16,12,45,937.0,118.0,2.45,23.0,1008.0,841.52,626.29
2016,7,16,13,0,936.0,118.0,2.5,23.0,1001.0,878.97,651.73
2016,7,16,13,15,933.5,117.5,2.5,23.0,986.5,912.09,673.82
2016,7,16,13,30,931.0,117.0,2.5,23.0,972.0,942.3,693.97
2016,7,16,13,45,930.0,114.0,2.55,23.0,951.5,968.44,711.93
2016,7,16,14,0,929.0,111.0,2.6,23.0,931.0,991.37,727.89
2016,7,16,14,15,923.0,109.5,2.6,23.0,903.0,1007.7,739.2
2016,7,16,14,30,917.0,108.0,2.6,23.0,875.0,1020.53,748.42
2016,7,16,14,45,911.0,105.5,2.6,23.0,841.0,1028.78,754.83
2016,7,16,15,0,905.0,103.0,2.6,23.0,807.0,1033.47,759.15
2016,7,16,15,15,895.0,101.0,2.6,22.5,767.0,1031.16,760.58
2016,7,16,15,30,885.0,99.0,2.6,22.0,727.0,1025.37,759.95
2016,7,16,15,45,872.5,96.0,2.65,22.0,682.5,1012.47,753.86
2016,7,16,16,0,860.0,93.0,2.7,22.0,638.0,996.28,745.71
2016,7,16,16,15,842.5,90.0,2.7,21.5,590.0,983.69,741.0
2016,7,16,16,30,825.0,87.0,2.7,21.0,542.0,956.26,726.23
2016,7,16,16,45,802.5,83.0,2.7,21.0,491.5,919.89,703.87
2016,7,16,17,0,780.0,79.0,2.7,21.0,441.0,881.17,679.57
2016,7,16,17,15,748.5,75.0,2.7,20.5,389.0,831.89,648.51
2016,7,16,17,30,717.0,71.0,2.7,20.0,337.0,781.22,615.42
2016,7,16,17,45,671.5,66.0,2.7,19.5,285.0,722.09,574.7
2016,7,16,18,0,626.0,61.0,2.7,19.0,233.0,657.71,528.05
2016,7,16,18,15,560.0,54.0,2.7,18.5,184.5,574.44,464.37
2016,7,16,18,30,494.0,47.0,2.7,18.0,136.0,494.0,399.47
2016,7,16,18,45,382.5,38.0,2.7,17.5,94.0,380.36,304.37
2016,7,16,19,0,271.0,29.0,2.7,17.0,52.0,273.99,192.89
2016,7,16,19,15,135.5,14.5,2.75,16.5,26.0,102.81,0.0
2016,7,16,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,5,15,124.0,13.0,2.95,12.5,22.5,11.1,0.0
2016,7,17,5,30,248.0,26.0,3.0,13.0,45.0,21.57,8.83
2016,7,17,5,45,363.5,35.5,3.05,13.5,85.5,29.03,19.29
2016,7,17,6,0,479.0,45.0,3.1,14.0,126.0,36.42,26.47
2016,7,17,6,15,239.5,54.5,3.05,14.5,95.0,40.61,30.51
2016,7,17,6,30,0.0,64.0,3.0,15.0,64.0,52.34,41.07
2016,7,17,6,45,0.0,78.5,3.0,15.5,78.5,63.79,51.17
2016,7,17,7,0,0.0,93.0,3.0,16.0,93.0,75.16,61.01
2016,7,17,7,15,0.5,117.5,2.95,16.5,117.5,93.55,76.79
2016,7,17,7,30,1.0,142.0,2.9,17.0,142.0,111.62,92.02
2016,7,17,7,45,16.5,174.0,2.85,17.5,183.0,134.59,111.19
2016,7,17,8,0,32.0,206.0,2.8,18.0,224.0,148.5,122.36
2016,7,17,8,15,45.0,234.0,2.8,18.0,261.5,165.69,136.43
2016,7,17,8,30,58.0,262.0,2.8,18.0,299.0,182.34,149.9
2016,7,17,8,45,470.5,177.5,2.85,18.5,506.0,108.6,87.36
2016,7,17,9,0,883.0,93.0,2.9,19.0,713.0,79.32,62.29
2016,7,17,9,15,893.0,95.0,2.95,19.0,753.0,128.03,71.38
2016,7,17,9,30,903.0,97.0,3.0,19.0,793.0,181.84,103.11
2016,7,17,9,45,905.0,102.0,3.05,19.5,826.0,237.32,145.62
2016,7,17,10,0,907.0,107.0,3.1,20.0,859.0,293.04,192.69
2016,7,17,10,15,913.0,108.0,3.1,20.0,887.5,347.38,240.54
2016,7,17,10,30,919.0,109.0,3.1,20.0,916.0,401.92,288.7
2016,7,17,10,45,922.5,110.5,3.15,20.5,938.0,455.79,335.13
2016,7,17,11,0,926.0,112.0,3.2,21.0,960.0,509.2,380.0
2016,7,17,11,15,928.5,112.5,3.25,21.0,974.5,560.76,422.97
2016,7,17,11,30,931.0,113.0,3.3,21.0,989.0,611.36,464.1
2016,7,17,11,45,932.5,113.0,3.4,21.0,996.5,659.85,502.82
2016,7,17,12,0,934.0,113.0,3.5,21.0,1004.0,706.94,539.64
2016,7,17,12,15,934.0,113.0,3.55,21.0,1004.5,751.38,573.63
2016,7,17,12,30,934.0,113.0,3.6,21.0,1005.0,793.9,605.14
2016,7,17,12,45,928.0,116.0,3.65,21.0,996.0,832.15,631.98
2016,7,17,13,0,922.0,119.0,3.7,21.0,987.0,867.78,656.92
2016,7,17,13,15,919.0,118.0,3.75,21.0,972.5,899.62,679.23
2016,7,17,13,30,916.0,117.0,3.8,21.0,958.0,928.53,699.56
2016,7,17,13,45,914.5,114.0,3.85,21.0,937.0,953.84,717.49
2016,7,17,14,0,913.0,111.0,3.9,21.0,916.0,975.95,733.36
2016,7,17,14,15,906.5,110.0,3.95,20.5,888.0,992.0,746.69
2016,7,17,14,30,900.0,109.0,4.0,20.0,860.0,1004.62,757.93
2016,7,17,14,45,894.5,106.0,4.05,20.0,826.5,1012.64,764.79
2016,7,17,15,0,889.0,103.0,4.1,20.0,793.0,1017.14,769.48
2016,7,17,15,15,878.5,101.0,4.15,19.5,753.5,1014.23,770.78
2016,7,17,15,30,868.0,99.0,4.2,19.0,714.0,1007.89,769.94
2016,7,17,15,45,855.0,96.0,4.3,19.0,670.0,994.49,763.21
2016,7,17,16,0,842.0,93.0,4.4,19.0,626.0,977.87,754.39
2016,7,17,16,15,824.5,90.0,4.4,18.5,578.5,965.43,749.42
2016,7,17,16,30,807.0,87.0,4.4,18.0,531.0,938.19,733.97
2016,7,17,16,45,783.5,83.5,4.45,18.0,481.0,901.75,710.79
2016,7,17,17,0,760.0,80.0,4.5,18.0,431.0,863.05,685.59
2016,7,17,17,15,728.0,76.0,4.45,17.5,380.0,813.7,652.55
2016,7,17,17,30,696.0,72.0,4.4,17.0,329.0,768.92,621.96
2016,7,17,17,45,649.0,67.0,4.4,17.0,278.0,703.39,573.45
2016,7,17,18,0,602.0,62.0,4.4,17.0,227.0,638.37,523.45
2016,7,17,18,15,535.0,55.0,4.3,16.5,179.0,555.04,457.21
2016,7,17,18,30,468.0,48.0,4.2,16.0,131.0,474.59,390.15
2016,7,17,18,45,358.5,38.0,4.1,15.5,90.0,362.22,293.65
2016,7,17,19,0,249.0,28.0,4.0,15.0,49.0,256.35,179.47
2016,7,17,19,15,124.5,14.0,3.95,14.5,24.5,95.0,0.0
2016,7,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,5,15,130.5,11.5,3.1,12.5,21.0,9.82,0.0
2016,7,18,5,30,261.0,23.0,3.2,13.0,42.0,18.95,6.5
2016,7,18,5,45,370.0,32.0,3.3,13.5,82.0,26.06,16.7
2016,7,18,6,0,479.0,41.0,3.4,14.0,122.0,33.11,23.54
2016,7,18,6,15,239.5,50.0,3.4,14.5,90.5,37.39,27.65
2016,7,18,6,30,0.0,59.0,3.4,15.0,59.0,48.59,37.73
2016,7,18,6,45,0.0,73.0,3.4,15.5,73.0,59.71,47.57
2016,7,18,7,0,0.0,87.0,3.4,16.0,87.0,70.75,57.15
2016,7,18,7,15,3.0,117.5,3.3,16.0,119.0,93.54,76.96
2016,7,18,7,30,6.0,148.0,3.2,16.0,151.0,115.7,95.95
2016,7,18,7,45,16.5,174.5,3.15,16.5,183.5,134.86,111.9
2016,7,18,8,0,27.0,201.0,3.1,17.0,216.0,145.51,120.34
2016,7,18,8,15,50.0,234.5,3.05,17.5,265.0,166.0,137.02
2016,7,18,8,30,73.0,268.0,3.0,18.0,314.0,185.7,152.78
2016,7,18,8,45,471.5,178.5,3.0,18.5,506.5,109.27,87.94
2016,7,18,9,0,870.0,89.0,3.0,19.0,699.0,76.7,60.07
2016,7,18,9,15,880.5,91.0,3.0,19.0,738.5,123.17,68.41
2016,7,18,9,30,891.0,93.0,3.0,19.0,778.0,176.34,99.39
2016,7,18,9,45,896.5,96.0,3.0,19.5,812.0,230.54,140.61
2016,7,18,10,0,902.0,99.0,3.0,20.0,846.0,285.34,186.77
2016,7,18,10,15,908.5,100.0,3.0,20.0,875.0,339.49,234.46
2016,7,18,10,30,915.0,101.0,3.0,20.0,904.0,393.9,282.54
2016,7,18,10,45,920.0,102.0,3.05,20.5,926.0,447.76,329.01
2016,7,18,11,0,925.0,103.0,3.1,21.0,948.0,501.32,374.02
2016,7,18,11,15,928.0,103.5,3.1,21.0,963.5,552.99,417.01
2016,7,18,11,30,931.0,104.0,3.1,21.0,979.0,603.75,458.13
2016,7,18,11,45,934.0,103.5,3.15,21.0,987.0,652.66,496.99
2016,7,18,12,0,937.0,103.0,3.2,21.0,995.0,700.26,533.98
2016,7,18,12,15,937.0,103.0,3.25,21.0,996.0,744.65,567.87
2016,7,18,12,30,937.0,103.0,3.3,21.0,997.0,787.1,599.05
2016,7,18,12,45,940.5,99.5,3.35,21.0,991.0,827.11,627.03
2016,7,18,13,0,944.0,96.0,3.4,21.0,985.0,864.8,653.31
2016,7,18,13,15,942.0,95.5,3.4,21.0,971.0,898.08,676.2
2016,7,18,13,30,940.0,95.0,3.4,21.0,957.0,928.45,697.11
2016,7,18,13,45,939.0,92.0,3.4,21.0,936.5,954.21,714.9
2016,7,18,14,0,938.0,89.0,3.4,21.0,916.0,976.72,730.59
2016,7,18,14,15,933.0,88.0,3.4,21.0,888.0,994.15,742.99
2016,7,18,14,30,928.0,87.0,3.4,21.0,860.0,1008.13,753.24
2016,7,18,14,45,923.0,84.5,3.4,21.0,827.0,1016.96,760.21
2016,7,18,15,0,918.0,82.0,3.4,21.0,794.0,1022.21,765.01
2016,7,18,15,15,908.5,80.5,3.4,21.0,754.5,1020.55,765.38
2016,7,18,15,30,899.0,79.0,3.4,21.0,715.0,1015.39,763.62
2016,7,18,15,45,888.5,76.0,3.4,21.0,671.5,1003.97,757.82
2016,7,18,16,0,878.0,73.0,3.4,21.0,628.0,989.18,749.9
2016,7,18,16,15,862.0,71.0,3.4,20.5,581.0,966.96,738.4
2016,7,18,16,30,846.0,69.0,3.4,20.0,534.0,941.86,724.89
2016,7,18,16,45,826.5,66.0,3.45,19.5,484.0,909.33,706.31
2016,7,18,17,0,807.0,63.0,3.5,19.0,434.0,874.48,685.69
2016,7,18,17,15,778.5,59.5,3.5,18.5,383.0,838.7,663.51
2016,7,18,17,30,750.0,56.0,3.5,18.0,332.0,790.93,631.72
2016,7,18,17,45,710.0,52.0,3.5,18.0,281.5,731.13,588.52
2016,7,18,18,0,670.0,48.0,3.5,18.0,231.0,671.3,543.43
2016,7,18,18,15,609.5,43.0,3.45,17.5,182.5,593.5,482.86
2016,7,18,18,30,549.0,38.0,3.4,17.0,134.0,517.87,420.66
2016,7,18,18,45,449.0,30.5,3.35,16.5,92.5,412.37,330.42
2016,7,18,19,0,349.0,23.0,3.3,16.0,51.0,320.79,219.58
2016,7,18,19,15,174.5,11.5,3.25,15.5,25.5,126.14,0.0
2016,7,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,151.0,11.0,2.6,12.5,21.5,9.39,0.0
2016,7,19,5,30,302.0,22.0,2.7,13.0,43.0,18.2,5.37
2016,7,19,5,45,411.5,30.0,2.8,13.5,83.5,24.54,15.34
2016,7,19,6,0,521.0,38.0,2.9,14.0,124.0,33.6,23.95
2016,7,19,6,15,270.0,64.5,2.9,14.5,110.0,48.04,37.07
2016,7,19,6,30,19.0,91.0,2.9,15.0,96.0,71.41,57.93
2016,7,19,6,45,24.5,110.5,2.9,15.5,118.5,83.78,68.8
2016,7,19,7,0,30.0,130.0,2.9,16.0,141.0,97.51,80.6
2016,7,19,7,15,108.0,157.0,2.85,16.0,204.5,112.25,93.23
2016,7,19,7,30,186.0,184.0,2.8,16.0,268.0,129.64,107.96
2016,7,19,7,45,512.5,127.5,2.8,16.5,396.0,86.59,70.22
2016,7,19,8,0,839.0,71.0,2.8,17.0,524.0,65.76,51.85
2016,7,19,8,15,855.5,73.5,2.8,17.5,571.5,67.66,53.22
2016,7,19,8,30,872.0,76.0,2.8,18.0,619.0,69.43,54.47
2016,7,19,8,45,882.0,79.5,2.8,18.5,663.0,71.58,56.03
2016,7,19,9,0,892.0,83.0,2.8,19.0,707.0,73.56,57.44
2016,7,19,9,15,902.0,84.5,2.8,19.0,747.0,119.11,65.08
2016,7,19,9,30,912.0,86.0,2.8,19.0,787.0,173.06,96.04
2016,7,19,9,45,916.0,89.5,2.8,19.5,820.5,228.46,138.04
2016,7,19,10,0,920.0,93.0,2.8,20.0,854.0,284.3,185.05
2016,7,19,10,15,926.0,94.5,2.8,20.0,883.0,339.62,233.7
2016,7,19,10,30,932.0,96.0,2.8,20.0,912.0,395.15,282.69
2016,7,19,10,45,933.5,98.5,2.85,20.0,933.5,449.57,330.3
2016,7,19,11,0,935.0,101.0,2.9,20.0,955.0,503.33,376.31
2016,7,19,11,15,938.0,101.5,2.9,20.0,970.0,555.56,419.82
2016,7,19,11,30,941.0,102.0,2.9,20.0,985.0,606.86,461.42
2016,7,19,11,45,942.5,102.0,2.95,20.0,993.0,655.75,500.34
2016,7,19,12,0,944.0,102.0,3.0,20.0,1001.0,703.19,537.26
2016,7,19,12,15,944.5,102.0,3.0,20.0,1001.5,748.28,571.46
2016,7,19,12,30,945.0,102.0,3.0,20.0,1002.0,791.45,602.85
2016,7,19,12,45,937.5,106.0,3.05,20.5,993.0,829.71,628.37
2016,7,19,13,0,930.0,110.0,3.1,21.0,984.0,865.23,651.84
2016,7,19,13,15,927.5,109.0,3.1,21.0,969.5,897.6,674.0
2016,7,19,13,30,925.0,108.0,3.1,21.0,955.0,927.05,694.16
2016,7,19,13,45,926.0,103.5,3.15,21.0,935.0,953.22,712.51
2016,7,19,14,0,927.0,99.0,3.2,21.0,915.0,976.18,728.81
2016,7,19,14,15,921.0,98.0,3.25,21.0,887.0,992.75,740.97
2016,7,19,14,30,915.0,97.0,3.3,21.0,859.0,1005.86,751.01
2016,7,19,14,45,911.0,93.5,3.35,21.0,825.5,1014.73,758.4
2016,7,19,15,0,907.0,90.0,3.4,21.0,792.0,1020.02,763.61
2016,7,19,15,15,897.0,88.0,3.45,21.0,752.5,1017.44,763.76
2016,7,19,15,30,887.0,86.0,3.5,21.0,713.0,1011.37,761.77
2016,7,19,15,45,878.0,82.5,3.55,21.0,670.0,1001.09,757.09
2016,7,19,16,0,869.0,79.0,3.6,21.0,627.0,987.45,750.26
2016,7,19,16,15,852.5,76.5,3.6,20.5,579.0,964.33,738.08
2016,7,19,16,30,836.0,74.0,3.6,20.0,531.0,938.35,723.87
2016,7,19,16,45,818.0,70.0,3.6,20.0,482.0,906.25,703.83
2016,7,19,17,0,800.0,66.0,3.6,20.0,433.0,882.37,689.37
2016,7,19,17,15,770.5,62.5,3.55,19.5,381.5,835.27,658.79
2016,7,19,17,30,741.0,59.0,3.5,19.0,330.0,786.78,626.36
2016,7,19,17,45,704.0,54.0,3.5,18.5,280.0,728.46,585.45
2016,7,19,18,0,667.0,49.0,3.5,18.0,230.0,669.94,542.37
2016,7,19,18,15,606.0,43.5,3.35,17.5,181.5,591.09,480.59
2016,7,19,18,30,545.0,38.0,3.2,17.0,133.0,514.5,417.34
2016,7,19,18,45,447.0,30.5,3.1,16.5,91.5,410.63,328.15
2016,7,19,19,0,349.0,23.0,3.0,16.0,50.0,319.65,213.39
2016,7,19,19,15,174.5,11.5,2.95,15.5,25.0,126.05,0.0
2016,7,19,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,153.0,10.5,2.45,12.5,21.0,8.96,0.0
2016,7,20,5,30,306.0,21.0,2.5,13.0,42.0,17.36,4.12
2016,7,20,5,45,416.0,29.0,2.6,13.5,82.5,23.74,14.6
2016,7,20,6,0,526.0,37.0,2.7,14.0,123.0,32.76,23.19
2016,7,20,6,15,590.5,43.0,2.7,14.5,171.0,37.61,27.83
2016,7,20,6,30,655.0,49.0,2.7,15.0,219.0,42.44,32.26
2016,7,20,6,45,699.5,53.0,2.7,15.5,270.0,45.42,34.9
2016,7,20,7,0,744.0,57.0,2.7,16.0,321.0,48.39,37.42
2016,7,20,7,15,774.0,60.5,2.6,16.5,373.0,50.8,39.37
2016,7,20,7,30,804.0,64.0,2.5,17.0,425.0,60.15,47.35
2016,7,20,7,45,827.0,66.5,2.45,17.5,475.5,62.42,49.05
2016,7,20,8,0,850.0,69.0,2.4,18.0,526.0,64.58,50.64
2016,7,20,8,15,866.5,71.5,2.35,18.5,574.5,66.53,52.04
2016,7,20,8,30,883.0,74.0,2.3,19.0,623.0,68.35,53.32
2016,7,20,8,45,896.5,75.5,2.25,19.5,668.0,69.36,53.91
2016,7,20,9,0,910.0,77.0,2.2,20.0,713.0,70.28,54.42
2016,7,20,9,15,920.0,78.5,2.2,20.5,753.5,114.99,61.45
2016,7,20,9,30,930.0,80.0,2.2,21.0,794.0,169.9,92.12
2016,7,20,9,45,929.0,87.0,2.25,21.5,827.0,227.7,135.58
2016,7,20,10,0,928.0,94.0,2.3,22.0,860.0,285.43,183.72
2016,7,20,10,15,934.0,95.0,2.3,22.0,889.5,340.94,231.97
2016,7,20,10,30,940.0,96.0,2.3,22.0,919.0,396.64,280.55
2016,7,20,10,45,946.5,96.0,2.35,22.5,942.0,451.82,327.49
2016,7,20,11,0,953.0,96.0,2.4,23.0,965.0,506.78,373.02
2016,7,20,11,15,956.0,96.5,2.45,23.0,980.5,559.93,416.66
2016,7,20,11,30,959.0,97.0,2.5,23.0,996.0,612.11,458.4
2016,7,20,11,45,962.0,96.0,2.6,23.0,1004.5,661.99,497.62
2016,7,20,12,0,965.0,95.0,2.7,23.0,1013.0,710.45,534.94
2016,7,20,12,15,965.5,95.0,2.75,23.0,1013.5,756.38,569.42
2016,7,20,12,30,966.0,95.0,2.8,23.0,1014.0,800.32,600.89
2016,7,20,12,45,965.0,95.0,2.85,23.0,1007.0,840.89,628.73
2016,7,20,13,0,964.0,95.0,2.9,23.0,1000.0,878.95,654.77
2016,7,20,13,15,962.0,94.0,2.95,23.0,986.0,912.52,677.74
2016,7,20,13,30,960.0,93.0,3.0,23.0,972.0,943.08,698.73
2016,7,20,13,45,957.0,91.5,3.1,23.0,950.5,969.11,717.13
2016,7,20,14,0,954.0,90.0,3.2,23.0,929.0,991.8,733.47
2016,7,20,14,15,949.0,89.0,3.25,23.0,901.0,1009.7,746.39
2016,7,20,14,30,944.0,88.0,3.3,23.0,873.0,1024.08,757.16
2016,7,20,14,45,938.0,86.0,3.35,23.0,839.0,1032.8,764.41
2016,7,20,15,0,932.0,84.0,3.4,23.0,805.0,1037.91,769.47
2016,7,20,15,15,922.5,82.5,3.4,22.5,765.0,1036.46,771.51
2016,7,20,15,30,913.0,81.0,3.4,22.0,725.0,1031.47,771.41
2016,7,20,15,45,901.5,78.5,3.45,22.0,681.0,1019.75,765.89
2016,7,20,16,0,890.0,76.0,3.5,22.0,637.0,1004.66,758.24
2016,7,20,16,15,874.0,74.0,3.5,21.5,589.0,982.47,746.91
2016,7,20,16,30,858.0,72.0,3.5,21.0,541.0,957.35,733.53
2016,7,20,16,45,838.0,68.5,3.55,20.5,490.0,923.6,714.28
2016,7,20,17,0,818.0,65.0,3.6,20.0,439.0,887.47,692.94
2016,7,20,17,15,789.0,61.5,3.6,19.5,387.0,851.06,670.48
2016,7,20,17,30,760.0,58.0,3.6,19.0,335.0,802.59,638.36
2016,7,20,17,45,720.0,54.0,3.6,19.0,283.5,742.49,595.11
2016,7,20,18,0,680.0,50.0,3.6,19.0,232.0,682.26,549.83
2016,7,20,18,15,617.5,44.0,3.5,18.0,183.0,601.02,487.53
2016,7,20,18,30,555.0,38.0,3.4,17.0,134.0,522.14,423.4
2016,7,20,18,45,451.0,30.5,3.35,16.5,92.0,413.36,329.98
2016,7,20,19,0,347.0,23.0,3.3,16.0,50.0,316.99,205.69
2016,7,20,19,15,173.5,11.5,3.3,15.5,25.0,125.29,0.0
2016,7,20,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,21,5,15,154.0,10.5,2.9,12.5,20.5,8.96,0.0
2016,7,21,5,30,308.0,21.0,3.0,13.0,41.0,17.41,3.26
2016,7,21,5,45,419.5,29.0,3.15,13.5,82.0,23.79,14.57
2016,7,21,6,0,531.0,37.0,3.3,14.0,123.0,32.82,23.21
2016,7,21,6,15,370.5,65.0,3.3,14.5,135.0,49.07,37.95
2016,7,21,6,30,210.0,93.0,3.3,15.0,147.0,68.75,55.56
2016,7,21,6,45,224.5,112.0,3.3,15.5,181.5,81.4,66.7
2016,7,21,7,0,239.0,131.0,3.3,16.0,216.0,93.6,77.21
2016,7,21,7,15,524.0,97.0,3.2,16.5,320.0,69.87,56.1
2016,7,21,7,30,809.0,63.0,3.1,17.0,424.0,59.5,46.77
2016,7,21,7,45,832.0,65.5,3.05,18.0,475.0,61.79,48.41
2016,7,21,8,0,855.0,68.0,3.0,19.0,526.0,63.98,49.93
2016,7,21,8,15,871.5,70.0,2.95,19.0,574.5,65.62,51.16
2016,7,21,8,30,888.0,72.0,2.9,19.0,623.0,67.15,52.3
2016,7,21,8,45,901.5,73.5,2.85,19.5,668.0,68.2,52.93
2016,7,21,9,0,915.0,75.0,2.8,20.0,713.0,69.16,53.49
2016,7,21,9,15,925.0,76.5,2.8,20.5,753.5,112.43,59.93
2016,7,21,9,30,935.0,78.0,2.8,21.0,794.0,167.65,90.42
2016,7,21,9,45,939.5,81.5,2.8,21.5,828.5,224.48,132.78
2016,7,21,10,0,944.0,85.0,2.8,22.0,863.0,281.79,180.53
2016,7,21,10,15,950.5,86.0,2.85,22.0,893.0,338.27,229.87
2016,7,21,10,30,957.0,87.0,2.9,22.0,923.0,394.99,279.67
2016,7,21,10,45,962.0,87.5,2.95,22.5,946.0,450.76,327.52
2016,7,21,11,0,967.0,88.0,3.0,23.0,969.0,506.17,373.83
2016,7,21,11,15,970.5,88.5,3.1,23.0,985.0,560.23,418.69
2016,7,21,11,30,974.0,89.0,3.2,23.0,1001.0,613.34,461.68
2016,7,21,11,45,976.0,89.0,3.3,23.0,1009.5,664.02,501.84
2016,7,21,12,0,978.0,89.0,3.4,23.0,1018.0,713.2,539.99
2016,7,21,12,15,979.0,89.0,3.45,23.0,1019.0,759.98,575.43
2016,7,21,12,30,980.0,89.0,3.5,23.0,1020.0,804.76,607.66
2016,7,21,12,45,972.5,93.5,3.6,23.0,1012.0,844.71,635.59
2016,7,21,13,0,965.0,98.0,3.7,23.0,1004.0,881.82,661.54
2016,7,21,13,15,963.0,97.0,3.7,23.0,989.5,915.57,684.61
2016,7,21,13,30,961.0,96.0,3.7,23.0,975.0,946.3,705.63
2016,7,21,13,45,961.0,93.5,3.75,23.0,954.5,974.23,725.1
2016,7,21,14,0,961.0,91.0,3.8,23.0,934.0,998.91,742.47
2016,7,21,14,15,955.5,90.0,3.8,22.5,906.0,1016.54,756.41
2016,7,21,14,30,950.0,89.0,3.8,22.0,878.0,1030.62,768.2
2016,7,21,14,45,946.0,85.5,3.8,22.0,844.0,1039.8,775.44
2016,7,21,15,0,942.0,82.0,3.8,22.0,810.0,1045.28,780.42
2016,7,21,15,15,932.5,80.5,3.75,21.5,769.5,1043.88,782.15
