Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,30,923.0,79.0,3.7,21.0,729.0,1038.88,781.69
2016,7,21,15,45,912.5,76.5,3.7,21.0,684.5,1028.14,776.41
2016,7,21,16,0,902.0,74.0,3.7,21.0,640.0,1013.97,768.97
2016,7,21,16,15,886.0,71.5,3.65,20.5,591.5,991.0,756.71
2016,7,21,16,30,870.0,69.0,3.6,20.0,543.0,965.03,742.37
2016,7,21,16,45,849.5,66.0,3.6,20.0,492.0,931.21,721.32
2016,7,21,17,0,829.0,63.0,3.6,20.0,441.0,895.01,698.31
2016,7,21,17,15,799.5,60.0,3.55,19.5,388.5,858.56,675.61
2016,7,21,17,30,770.0,57.0,3.5,19.0,336.0,810.09,643.32
2016,7,21,17,45,728.0,53.0,3.45,18.5,284.0,747.95,599.59
2016,7,21,18,0,686.0,49.0,3.4,18.0,232.0,685.79,553.73
2016,7,21,18,15,623.0,43.5,3.3,17.5,183.0,604.65,490.44
2016,7,21,18,30,560.0,38.0,3.2,17.0,134.0,525.79,425.43
2016,7,21,18,45,453.5,30.0,3.1,16.5,91.0,414.45,329.72
2016,7,21,19,0,347.0,22.0,3.0,16.0,48.0,305.19,190.73
2016,7,21,19,15,173.5,11.0,2.95,15.5,24.0,124.76,0.0
2016,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,152.0,10.0,2.15,12.5,20.0,8.54,0.0
2016,7,22,5,30,304.0,20.0,2.2,13.0,40.0,16.56,1.81
2016,7,22,5,45,416.0,28.5,2.25,14.0,81.0,23.39,14.13
2016,7,22,6,0,528.0,37.0,2.3,15.0,122.0,32.85,23.12
2016,7,22,6,15,595.5,43.5,2.2,15.5,170.5,38.16,28.16
2016,7,22,6,30,663.0,50.0,2.1,16.0,219.0,43.41,32.98
2016,7,22,6,45,708.0,54.0,2.05,16.5,271.0,46.37,35.6
2016,7,22,7,0,753.0,58.0,2.0,17.0,323.0,49.32,38.1
2016,7,22,7,15,784.0,62.0,1.95,17.5,375.5,52.1,40.36
2016,7,22,7,30,815.0,66.0,1.9,18.0,428.0,54.8,42.5
2016,7,22,7,45,838.0,68.5,1.85,19.0,479.5,63.94,50.08
2016,7,22,8,0,861.0,71.0,1.8,20.0,531.0,66.1,51.54
2016,7,22,8,15,878.0,73.5,1.8,20.5,580.5,68.05,52.92
2016,7,22,8,30,895.0,76.0,1.8,21.0,630.0,69.87,54.18
2016,7,22,8,45,908.0,78.0,1.8,21.5,675.5,71.18,55.0
2016,7,22,9,0,921.0,80.0,1.8,22.0,721.0,72.37,55.74
2016,7,22,9,15,930.5,82.0,1.8,22.5,761.5,114.57,61.6
2016,7,22,9,30,940.0,84.0,1.8,23.0,802.0,170.5,91.73
2016,7,22,9,45,942.0,88.5,1.85,23.5,836.5,227.95,133.89
2016,7,22,10,0,944.0,93.0,1.9,24.0,871.0,285.64,181.23
2016,7,22,10,15,950.0,94.5,1.95,24.0,900.5,342.5,230.06
2016,7,22,10,30,956.0,96.0,2.0,24.0,930.0,399.55,279.28
2016,7,22,10,45,961.0,96.0,2.05,24.5,952.5,455.14,326.13
2016,7,22,11,0,966.0,96.0,2.1,25.0,975.0,510.34,371.41
2016,7,22,11,15,968.5,97.0,2.2,25.0,990.5,564.42,415.46
2016,7,22,11,30,971.0,98.0,2.3,25.0,1006.0,617.49,457.6
2016,7,22,11,45,973.0,98.0,2.4,25.5,1014.5,668.28,496.1
2016,7,22,12,0,975.0,98.0,2.5,26.0,1023.0,717.58,532.47
2016,7,22,12,15,975.0,98.0,2.6,26.0,1023.5,763.81,566.91
2016,7,22,12,30,975.0,98.0,2.7,26.0,1024.0,807.98,598.5
2016,7,22,12,45,970.0,100.5,2.8,26.0,1015.5,848.18,626.0
2016,7,22,13,0,965.0,103.0,2.9,26.0,1007.0,885.66,651.64
2016,7,22,13,15,962.0,102.5,2.95,26.0,992.5,919.21,674.3
2016,7,22,13,30,959.0,102.0,3.0,26.0,978.0,949.73,694.98
2016,7,22,13,45,955.5,101.0,3.1,26.0,956.0,976.13,713.4
2016,7,22,14,0,952.0,100.0,3.2,26.0,934.0,999.19,729.77
2016,7,22,14,15,946.0,98.5,3.2,25.5,905.5,1015.94,742.84
2016,7,22,14,30,940.0,97.0,3.2,25.0,877.0,1029.09,753.79
2016,7,22,14,45,932.5,95.5,3.25,25.0,842.0,1037.15,760.56
2016,7,22,15,0,925.0,94.0,3.3,25.0,807.0,1041.59,765.17
2016,7,22,15,15,915.0,92.0,3.3,25.0,766.5,1039.34,765.2
2016,7,22,15,30,905.0,90.0,3.3,25.0,726.0,1033.52,763.11
2016,7,22,15,45,891.0,88.0,3.3,25.0,681.0,1020.17,756.23
2016,7,22,16,0,877.0,86.0,3.3,25.0,636.0,1003.51,747.31
2016,7,22,16,15,859.5,83.5,3.3,24.5,587.5,979.56,735.02
2016,7,22,16,30,842.0,81.0,3.3,24.0,539.0,964.07,728.43
2016,7,22,16,45,818.0,78.0,3.3,23.5,487.5,927.3,707.08
2016,7,22,17,0,794.0,75.0,3.3,23.0,436.0,888.19,683.8
2016,7,22,17,15,762.0,71.0,3.25,22.5,383.5,838.17,651.81
2016,7,22,17,30,730.0,67.0,3.2,22.0,331.0,786.77,617.8
2016,7,22,17,45,682.5,62.0,3.15,21.5,278.5,719.24,570.49
2016,7,22,18,0,635.0,57.0,3.1,21.0,226.0,658.86,526.32
2016,7,22,18,15,566.5,50.5,3.0,20.0,177.0,574.12,461.7
2016,7,22,18,30,498.0,44.0,2.9,19.0,128.0,492.43,395.77
2016,7,22,18,45,383.5,34.5,2.85,18.5,86.0,376.34,297.0
2016,7,22,19,0,269.0,25.0,2.8,18.0,44.0,260.85,153.93
2016,7,22,19,15,134.5,12.5,2.8,17.5,22.0,100.02,0.0
2016,7,22,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,23,5,15,127.5,10.0,1.55,15.5,18.0,8.54,0.0
2016,7,23,5,30,255.0,20.0,1.5,16.0,36.0,16.52,0.48
2016,7,23,5,45,373.0,29.5,1.45,17.0,76.0,24.16,14.48
2016,7,23,6,0,491.0,39.0,1.4,18.0,116.0,31.72,21.82
2016,7,23,6,15,560.5,46.0,1.4,18.5,164.0,36.92,26.72
2016,7,23,6,30,630.0,53.0,1.4,19.0,212.0,45.78,34.63
2016,7,23,6,45,677.0,57.5,1.4,20.0,263.5,49.0,37.37
2016,7,23,7,0,724.0,62.0,1.4,21.0,315.0,52.22,39.98
2016,7,23,7,15,756.5,66.0,1.4,21.5,367.5,54.86,42.07
2016,7,23,7,30,789.0,70.0,1.4,22.0,420.0,57.44,44.06
2016,7,23,7,45,813.5,73.0,1.4,22.5,471.0,59.11,45.23
2016,7,23,8,0,838.0,76.0,1.4,23.0,522.0,69.09,53.44
2016,7,23,8,15,856.0,78.5,1.45,23.5,571.0,70.96,54.71
2016,7,23,8,30,874.0,81.0,1.5,24.0,620.0,72.7,55.87
2016,7,23,8,45,887.5,83.5,1.55,25.0,665.5,74.23,56.74
2016,7,23,9,0,901.0,86.0,1.6,26.0,711.0,75.63,57.5
2016,7,23,9,15,911.5,87.5,1.65,26.5,752.0,115.12,62.17
2016,7,23,9,30,922.0,89.0,1.7,27.0,793.0,169.93,90.7
2016,7,23,9,45,928.5,91.5,1.8,27.5,828.0,226.0,130.77
2016,7,23,10,0,935.0,94.0,1.9,28.0,863.0,282.76,176.42
2016,7,23,10,15,941.0,95.5,1.95,28.0,892.0,339.21,224.13
2016,7,23,10,30,947.0,97.0,2.0,28.0,921.0,395.85,272.27
2016,7,23,10,45,950.0,98.5,2.15,28.5,943.5,451.29,318.54
2016,7,23,11,0,953.0,100.0,2.3,29.0,966.0,506.19,363.24
2016,7,23,11,15,956.0,101.0,2.4,29.0,981.5,559.99,406.5
2016,7,23,11,30,959.0,102.0,2.5,29.0,997.0,612.84,447.94
2016,7,23,11,45,959.0,103.0,2.6,29.0,1005.0,662.76,486.29
2016,7,23,12,0,959.0,104.0,2.7,29.0,1013.0,711.08,522.61
2016,7,23,12,15,959.5,104.0,2.75,29.0,1013.5,757.14,556.39
2016,7,23,12,30,960.0,104.0,2.8,29.0,1014.0,801.23,587.59
2016,7,23,12,45,955.5,106.0,2.85,29.0,1006.5,840.99,614.23
2016,7,23,13,0,951.0,108.0,2.9,29.0,999.0,878.08,639.03
2016,7,23,13,15,948.5,107.5,2.95,28.5,984.5,911.76,662.87
2016,7,23,13,30,946.0,107.0,3.0,28.0,970.0,942.48,684.87
2016,7,23,13,45,942.5,106.0,3.05,28.0,948.0,968.7,702.67
2016,7,23,14,0,939.0,105.0,3.1,28.0,926.0,991.62,718.44
2016,7,23,14,15,933.0,103.5,3.1,28.0,897.5,1008.26,729.89
2016,7,23,14,30,927.0,102.0,3.1,28.0,869.0,1021.35,739.22
2016,7,23,14,45,919.5,100.5,3.15,28.0,834.5,1029.39,745.89
2016,7,23,15,0,912.0,99.0,3.2,28.0,800.0,1033.84,750.46
2016,7,23,15,15,901.5,97.0,3.2,27.5,760.0,1031.15,751.69
2016,7,23,15,30,891.0,95.0,3.2,27.0,720.0,1024.91,750.84
2016,7,23,15,45,877.5,92.5,3.25,27.0,675.0,1011.62,744.43
2016,7,23,16,0,864.0,90.0,3.3,27.0,630.0,995.02,735.99
2016,7,23,16,15,846.0,87.0,3.25,26.5,581.5,981.78,730.53
2016,7,23,16,30,828.0,84.0,3.2,26.0,533.0,953.83,715.18
2016,7,23,16,45,804.0,80.5,3.2,25.5,482.0,916.6,693.76
2016,7,23,17,0,780.0,77.0,3.2,25.0,431.0,877.07,670.31
2016,7,23,17,15,747.5,73.0,3.15,24.0,378.5,826.85,639.61
2016,7,23,17,30,715.0,69.0,3.1,23.0,326.0,775.27,606.75
2016,7,23,17,45,668.0,63.5,3.05,22.5,274.0,714.25,564.27
2016,7,23,18,0,621.0,58.0,3.0,22.0,222.0,648.07,515.85
2016,7,23,18,15,551.0,51.0,2.95,21.0,173.0,561.85,450.38
2016,7,23,18,30,481.0,44.0,2.9,20.0,124.0,478.83,383.59
2016,7,23,18,45,365.0,34.0,2.85,19.5,83.0,361.75,283.93
2016,7,23,19,0,249.0,24.0,2.8,19.0,42.0,244.27,134.99
2016,7,23,19,15,124.5,12.0,2.85,18.5,21.0,92.87,0.0
2016,7,23,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,5,15,104.0,10.5,1.65,15.5,16.5,8.96,0.0
2016,7,24,5,30,208.0,21.0,1.6,16.0,33.0,17.4,0.0
2016,7,24,5,45,328.5,31.5,1.55,17.0,72.0,25.82,15.75
2016,7,24,6,0,449.0,42.0,1.5,18.0,111.0,34.13,23.86
2016,7,24,6,15,523.0,49.5,1.4,18.5,159.0,39.59,29.03
2016,7,24,6,30,597.0,57.0,1.3,19.0,207.0,45.0,33.94
2016,7,24,6,45,647.0,62.0,1.2,19.5,258.5,48.23,36.78
2016,7,24,7,0,697.0,67.0,1.1,20.0,310.0,56.01,43.45
2016,7,24,7,15,731.0,71.5,1.05,20.5,362.0,58.87,45.72
2016,7,24,7,30,765.0,76.0,1.0,21.0,414.0,61.65,47.87
2016,7,24,7,45,791.0,79.5,1.0,22.0,465.5,63.51,49.09
2016,7,24,8,0,817.0,83.0,1.0,23.0,517.0,65.3,50.22
2016,7,24,8,15,836.0,86.0,1.0,23.5,566.0,66.55,50.99
2016,7,24,8,30,855.0,89.0,1.0,24.0,615.0,77.41,59.81
2016,7,24,8,45,870.5,91.0,1.05,24.5,660.5,78.54,60.42
2016,7,24,9,0,886.0,93.0,1.1,25.0,706.0,79.54,60.96
2016,7,24,9,15,897.0,95.0,1.15,25.0,747.0,117.15,65.16
2016,7,24,9,30,908.0,97.0,1.2,25.0,788.0,171.7,93.43
2016,7,24,9,45,917.0,98.5,1.3,25.5,823.5,226.96,132.7
2016,7,24,10,0,926.0,100.0,1.4,26.0,859.0,283.17,177.83
2016,7,24,10,15,932.0,101.0,1.5,26.0,888.5,338.93,225.14
2016,7,24,10,30,938.0,102.0,1.6,26.0,918.0,394.89,272.94
2016,7,24,10,45,943.0,103.0,1.7,26.5,941.0,450.43,319.24
2016,7,24,11,0,948.0,104.0,1.8,27.0,964.0,505.64,364.09
2016,7,24,11,15,950.5,104.5,1.85,27.0,979.5,558.71,406.7
2016,7,24,11,30,953.0,105.0,1.9,27.0,995.0,610.77,447.38
2016,7,24,11,45,954.5,105.5,2.0,27.5,1003.0,661.04,485.02
2016,7,24,12,0,956.0,106.0,2.1,28.0,1011.0,709.84,520.59
2016,7,24,12,15,956.0,106.0,2.2,28.0,1011.0,755.54,554.23
2016,7,24,12,30,956.0,106.0,2.3,28.0,1011.0,799.22,585.46
2016,7,24,12,45,952.0,107.0,2.4,28.0,1003.0,838.45,612.01
2016,7,24,13,0,948.0,108.0,2.5,28.0,995.0,875.0,636.77
2016,7,24,13,15,945.0,107.5,2.55,27.5,980.0,908.2,660.24
2016,7,24,13,30,942.0,107.0,2.6,27.0,965.0,938.41,681.86
2016,7,24,13,45,937.0,106.5,2.7,27.0,943.0,963.68,699.46
2016,7,24,14,0,932.0,106.0,2.8,27.0,921.0,985.61,715.03
2016,7,24,14,15,925.5,104.5,2.85,26.5,892.0,1001.69,727.98
2016,7,24,14,30,919.0,103.0,2.9,26.0,863.0,1014.21,738.86
2016,7,24,14,45,910.5,101.5,2.95,26.0,828.0,1021.19,744.91
2016,7,24,15,0,902.0,100.0,3.0,26.0,793.0,1024.59,748.84
2016,7,24,15,15,891.0,98.0,3.0,25.5,752.5,1021.36,749.7
2016,7,24,15,30,880.0,96.0,3.0,25.0,712.0,1014.62,748.48
2016,7,24,15,45,865.5,93.5,3.0,25.0,667.0,1000.34,740.98
2016,7,24,16,0,851.0,91.0,3.0,25.0,622.0,982.81,731.47
2016,7,24,16,15,833.0,88.0,2.95,24.5,573.5,969.72,726.02
2016,7,24,16,30,815.0,85.0,2.9,24.0,525.0,941.92,710.61
2016,7,24,16,45,790.0,81.5,2.9,24.0,474.0,903.9,687.15
2016,7,24,17,0,765.0,78.0,2.9,24.0,423.0,863.64,661.79
2016,7,24,17,15,732.0,74.0,2.9,23.5,371.0,813.25,629.89
2016,7,24,17,30,699.0,70.0,2.9,23.0,319.0,761.53,595.92
2016,7,24,17,45,652.0,64.5,2.9,22.5,268.0,701.25,554.12
2016,7,24,18,0,605.0,59.0,2.9,22.0,217.0,635.53,506.12
2016,7,24,18,15,534.0,51.5,2.9,21.0,168.5,548.31,439.84
2016,7,24,18,30,463.0,44.0,2.9,20.0,120.0,464.43,372.25
2016,7,24,18,45,347.5,34.0,2.9,19.5,79.5,348.48,272.99
2016,7,24,19,0,232.0,24.0,2.9,19.0,39.0,230.57,117.49
2016,7,24,19,15,116.0,12.0,2.9,18.5,19.5,87.14,0.0
2016,7,24,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,25,5,15,100.5,10.5,2.0,13.0,16.0,8.96,0.0
2016,7,25,5,30,201.0,21.0,2.0,13.0,32.0,17.45,0.0
2016,7,25,5,45,326.0,31.5,2.0,13.5,71.0,25.88,15.94
2016,7,25,6,0,451.0,42.0,2.0,14.0,110.0,34.2,24.32
2016,7,25,6,15,525.5,49.5,1.9,14.5,158.0,39.66,29.57
2016,7,25,6,30,600.0,57.0,1.8,15.0,206.0,45.07,34.58
2016,7,25,6,45,301.5,85.5,1.75,16.0,161.0,61.78,49.3
2016,7,25,7,0,3.0,114.0,1.7,17.0,116.0,89.52,73.33
2016,7,25,7,15,19.0,140.0,1.65,17.5,148.5,108.61,89.51
2016,7,25,7,30,35.0,166.0,1.6,18.0,181.0,121.98,100.49
2016,7,25,7,45,138.0,193.0,1.55,18.5,264.0,134.75,110.78
2016,7,25,8,0,241.0,220.0,1.5,19.0,347.0,144.35,118.24
2016,7,25,8,15,551.0,154.0,1.5,19.5,481.5,100.05,80.29
2016,7,25,8,30,861.0,88.0,1.5,20.0,616.0,76.91,60.36
2016,7,25,8,45,875.0,90.5,1.5,20.5,661.5,78.34,61.3
2016,7,25,9,0,889.0,93.0,1.5,21.0,707.0,79.63,62.09
2016,7,25,9,15,900.0,95.0,1.5,21.5,748.0,115.7,65.65
2016,7,25,9,30,911.0,97.0,1.5,22.0,789.0,170.48,93.82
2016,7,25,9,45,912.5,102.5,1.55,22.5,823.0,227.21,134.82
2016,7,25,10,0,914.0,108.0,1.6,23.0,857.0,284.14,181.21
2016,7,25,10,15,921.0,109.0,1.6,23.0,886.5,339.71,228.7
2016,7,25,10,30,928.0,110.0,1.6,23.0,916.0,395.58,276.7
2016,7,25,10,45,931.5,112.0,1.65,23.5,938.5,450.87,323.16
2016,7,25,11,0,935.0,114.0,1.7,24.0,961.0,505.71,368.0
2016,7,25,11,15,938.5,114.5,1.75,24.0,977.0,558.84,411.01
2016,7,25,11,30,942.0,115.0,1.8,24.0,993.0,611.1,452.19
2016,7,25,11,45,943.0,116.0,1.85,24.5,1001.0,661.18,489.76
2016,7,25,12,0,944.0,117.0,1.9,25.0,1009.0,709.79,525.18
2016,7,25,12,15,944.0,117.0,1.9,25.0,1009.5,755.27,558.22
2016,7,25,12,30,944.0,117.0,1.9,25.0,1010.0,798.78,589.08
2016,7,25,12,45,942.0,117.0,1.95,25.0,1002.5,838.55,615.73
2016,7,25,13,0,940.0,117.0,2.0,25.0,995.0,875.8,640.63
2016,7,25,13,15,937.5,116.5,2.05,25.0,980.5,909.45,663.13
2016,7,25,13,30,935.0,116.0,2.1,25.0,966.0,940.16,683.74
2016,7,25,13,45,932.5,114.0,2.15,25.0,944.5,966.34,701.49
2016,7,25,14,0,930.0,112.0,2.2,25.0,923.0,989.25,717.24
2016,7,25,14,15,923.5,110.5,2.2,25.0,894.5,1005.49,728.31
2016,7,25,14,30,917.0,109.0,2.2,25.0,866.0,1018.18,737.28
2016,7,25,14,45,912.0,105.5,2.25,25.0,831.5,1026.62,744.32
2016,7,25,15,0,907.0,102.0,2.3,25.0,797.0,1031.44,749.25
2016,7,25,15,15,896.0,100.0,2.25,24.5,756.5,1028.32,749.61
2016,7,25,15,30,885.0,98.0,2.2,24.0,716.0,1021.67,747.93
2016,7,25,15,45,874.5,94.0,2.2,24.0,672.0,1009.72,742.11
2016,7,25,16,0,864.0,90.0,2.2,24.0,628.0,994.37,734.24
2016,7,25,16,15,846.0,87.0,2.2,23.5,579.0,981.13,729.26
2016,7,25,16,30,828.0,84.0,2.2,23.0,530.0,953.18,714.49
2016,7,25,16,45,806.5,79.5,2.2,23.0,479.0,917.09,692.77
2016,7,25,17,0,785.0,75.0,2.2,23.0,428.0,878.58,669.06
2016,7,25,17,15,752.5,71.0,2.15,22.5,375.5,828.27,637.36
2016,7,25,17,30,720.0,67.0,2.1,22.0,323.0,776.6,603.66
2016,7,25,17,45,675.0,61.5,2.05,21.5,271.0,710.91,558.31
2016,7,25,18,0,630.0,56.0,2.0,21.0,219.0,652.38,516.01
2016,7,25,18,15,560.0,49.0,1.85,20.0,170.0,565.96,450.47
2016,7,25,18,30,490.0,42.0,1.7,19.0,121.0,482.83,383.76
2016,7,25,18,45,376.5,32.0,1.55,18.5,80.0,367.62,285.13
2016,7,25,19,0,263.0,22.0,1.4,18.0,39.0,249.1,113.93
2016,7,25,19,15,131.5,11.0,1.4,17.5,19.5,96.46,0.0
2016,7,25,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,5,15,112.5,9.5,1.0,15.5,15.5,8.11,0.0
2016,7,26,5,30,225.0,19.0,0.9,16.0,31.0,15.73,0.0
2016,7,26,5,45,343.5,29.5,0.85,17.0,70.0,24.23,14.21
2016,7,26,6,0,462.0,40.0,0.8,18.0,109.0,32.59,22.51
2016,7,26,6,15,535.5,47.5,0.75,18.5,157.0,38.13,27.75
2016,7,26,6,30,609.0,55.0,0.7,19.0,205.0,43.6,32.73
2016,7,26,6,45,656.5,60.5,0.7,20.0,256.5,47.26,35.87
2016,7,26,7,0,704.0,66.0,0.7,21.0,308.0,55.36,42.72
2016,7,26,7,15,738.0,70.5,0.7,21.5,360.5,58.26,45.02
2016,7,26,7,30,772.0,75.0,0.7,22.0,413.0,61.08,47.19
2016,7,26,7,45,796.0,79.0,0.7,23.0,464.5,63.3,48.72
2016,7,26,8,0,820.0,83.0,0.7,24.0,516.0,65.43,50.13
2016,7,26,8,15,839.0,86.0,0.65,24.5,565.0,66.69,50.9
2016,7,26,8,30,858.0,89.0,0.6,25.0,614.0,77.5,59.61
2016,7,26,8,45,872.0,92.0,0.6,26.0,659.5,79.22,60.57
2016,7,26,9,0,886.0,95.0,0.6,27.0,705.0,80.78,61.42
2016,7,26,9,15,897.0,97.0,0.65,27.5,746.5,115.09,64.21
2016,7,26,9,30,908.0,99.0,0.7,28.0,788.0,169.79,91.04
2016,7,26,9,45,914.0,102.0,0.8,28.5,823.0,225.64,129.75
2016,7,26,10,0,920.0,105.0,0.9,29.0,858.0,282.15,174.2
2016,7,26,10,15,926.5,106.5,0.95,29.0,887.5,338.27,220.68
2016,7,26,10,30,933.0,108.0,1.0,29.0,917.0,394.65,267.65
2016,7,26,10,45,938.0,109.0,1.1,29.5,940.0,450.16,312.96
2016,7,26,11,0,943.0,110.0,1.2,30.0,963.0,505.35,356.86
2016,7,26,11,15,946.0,110.5,1.3,30.0,978.5,558.66,398.95
2016,7,26,11,30,949.0,111.0,1.4,30.0,994.0,611.02,439.26
2016,7,26,11,45,950.5,111.5,1.5,30.0,1002.0,661.36,477.16
2016,7,26,12,0,952.0,112.0,1.6,30.0,1010.0,710.23,513.16
2016,7,26,12,15,952.0,112.0,1.7,30.0,1010.5,756.01,546.35
2016,7,26,12,30,952.0,112.0,1.8,30.0,1011.0,799.79,577.4
2016,7,26,12,45,943.5,116.0,1.9,30.0,1001.5,838.19,603.02
2016,7,26,13,0,935.0,120.0,2.0,30.0,992.0,873.73,626.79
2016,7,26,13,15,932.0,119.5,2.05,30.0,977.0,906.91,648.57
2016,7,26,13,30,929.0,119.0,2.1,30.0,962.0,937.13,668.48
2016,7,26,13,45,925.5,117.0,2.2,30.0,940.5,962.37,685.8
2016,7,26,14,0,922.0,115.0,2.3,30.0,919.0,984.29,701.17
2016,7,26,14,15,915.5,113.5,2.3,29.5,890.0,1000.47,713.46
2016,7,26,14,30,909.0,112.0,2.3,29.0,861.0,1013.11,723.74
2016,7,26,14,45,902.0,109.5,2.35,29.0,826.5,1020.65,730.09
2016,7,26,15,0,895.0,107.0,2.4,29.0,792.0,1024.6,734.39
2016,7,26,15,15,883.5,104.5,2.4,28.5,751.0,1020.47,734.69
2016,7,26,15,30,872.0,102.0,2.4,28.0,710.0,1012.82,732.97
2016,7,26,15,45,859.5,99.0,2.45,28.0,665.5,1000.15,727.25
2016,7,26,16,0,847.0,96.0,2.5,28.0,621.0,996.19,727.29
2016,7,26,16,15,828.0,92.5,2.45,27.5,572.0,969.78,713.16
2016,7,26,16,30,809.0,89.0,2.4,27.0,523.0,940.42,697.18
2016,7,26,16,45,786.0,84.5,2.4,27.0,472.0,903.17,674.8
2016,7,26,17,0,763.0,80.0,2.4,27.0,421.0,863.58,650.48
2016,7,26,17,15,729.0,75.5,2.3,26.0,368.5,811.61,618.66
2016,7,26,17,30,695.0,71.0,2.2,25.0,316.0,764.69,589.26
2016,7,26,17,45,649.5,64.5,2.15,24.5,265.0,698.45,543.72
2016,7,26,18,0,604.0,58.0,2.1,24.0,214.0,632.7,496.33
2016,7,26,18,15,532.5,50.5,1.95,23.0,165.5,545.19,430.33
2016,7,26,18,30,461.0,43.0,1.8,22.0,117.0,461.07,363.2
2016,7,26,18,45,349.5,32.0,1.65,21.0,77.0,347.32,266.44
2016,7,26,19,0,238.0,21.0,1.5,20.0,37.0,228.84,88.69
2016,7,26,19,15,119.0,10.5,1.45,19.5,18.5,87.66,0.0
2016,7,26,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,62.0,8.5,1.5,16.5,12.0,7.26,0.0
2016,7,27,5,30,124.0,17.0,1.5,17.0,24.0,13.26,0.0
2016,7,27,5,45,224.5,31.5,1.5,17.5,59.0,24.41,14.15
2016,7,27,6,0,325.0,46.0,1.5,18.0,94.0,35.42,24.87
2016,7,27,6,15,398.0,57.0,1.4,18.5,138.5,45.36,33.99
2016,7,27,6,30,471.0,68.0,1.3,19.0,183.0,53.2,41.07
2016,7,27,6,45,521.5,76.5,1.2,19.5,232.0,58.61,45.83
2016,7,27,7,0,572.0,85.0,1.1,20.0,281.0,63.86,50.27
2016,7,27,7,15,610.0,92.0,1.1,20.5,331.0,67.66,53.33
2016,7,27,7,30,648.0,99.0,1.1,21.0,381.0,71.31,56.19
2016,7,27,7,45,676.5,104.0,1.15,22.0,430.5,73.28,57.44
2016,7,27,8,0,705.0,109.0,1.2,23.0,480.0,75.15,58.57
2016,7,27,8,15,727.0,113.5,1.2,23.5,527.5,76.48,59.36
2016,7,27,8,30,749.0,118.0,1.2,24.0,575.0,85.47,66.56
2016,7,27,8,45,767.0,121.5,1.25,24.5,619.5,86.02,66.67
2016,7,27,9,0,785.0,125.0,1.3,25.0,664.0,86.49,66.73
2016,7,27,9,15,798.0,128.0,1.35,25.5,704.0,116.41,68.85
2016,7,27,9,30,811.0,131.0,1.4,26.0,744.0,167.53,94.32
2016,7,27,9,45,799.0,145.0,1.45,26.5,773.0,223.42,134.4
2016,7,27,10,0,787.0,159.0,1.5,27.0,802.0,278.34,178.39
2016,7,27,10,15,795.5,161.5,1.55,27.0,831.0,330.07,221.39
2016,7,27,10,30,804.0,164.0,1.6,27.0,860.0,382.56,265.36
2016,7,27,10,45,814.0,163.5,1.65,27.5,883.5,434.12,307.57
2016,7,27,11,0,824.0,163.0,1.7,28.0,907.0,486.13,349.1
2016,7,27,11,15,827.5,164.0,1.75,28.0,922.5,536.26,388.93
2016,7,27,11,30,831.0,165.0,1.8,28.0,938.0,585.81,427.28
2016,7,27,11,45,838.5,162.0,1.85,28.5,947.5,633.89,462.78
2016,7,27,12,0,846.0,159.0,1.9,29.0,957.0,681.21,496.77
2016,7,27,12,15,846.0,159.5,1.95,29.0,957.5,725.21,528.6
2016,7,27,12,30,846.0,160.0,2.0,29.0,958.0,767.46,558.65
2016,7,27,12,45,855.0,152.5,2.1,29.0,954.0,799.14,581.77
2016,7,27,13,0,864.0,145.0,2.2,29.0,950.0,836.86,607.37
2016,7,27,13,15,861.0,144.0,2.25,28.5,935.5,867.87,629.33
2016,7,27,13,30,858.0,143.0,2.3,28.0,921.0,896.11,649.62
2016,7,27,13,45,858.0,138.5,2.4,28.0,901.0,920.93,666.95
2016,7,27,14,0,858.0,134.0,2.5,28.0,881.0,942.67,682.4
2016,7,27,14,15,851.0,132.0,2.5,27.5,852.5,957.03,693.71
2016,7,27,14,30,844.0,130.0,2.5,27.0,824.0,968.01,703.06
2016,7,27,14,45,840.5,124.5,2.55,27.0,791.5,975.43,709.38
2016,7,27,15,0,837.0,119.0,2.6,27.0,759.0,991.96,721.8
2016,7,27,15,15,824.5,116.5,2.55,26.5,719.0,986.82,720.74
2016,7,27,15,30,812.0,114.0,2.5,26.0,679.0,978.24,717.77
2016,7,27,15,45,803.5,108.0,2.5,26.0,636.5,966.19,711.75
2016,7,27,16,0,795.0,102.0,2.5,26.0,594.0,950.82,703.66
2016,7,27,16,15,774.5,98.5,2.5,25.5,546.0,923.32,688.92
2016,7,27,16,30,754.0,95.0,2.5,25.0,498.0,893.06,672.23
2016,7,27,16,45,735.5,88.5,2.5,24.5,449.5,858.51,652.32
2016,7,27,17,0,717.0,82.0,2.5,24.0,401.0,821.6,630.32
2016,7,27,17,15,681.5,77.0,2.45,23.5,350.0,774.48,600.08
2016,7,27,17,30,646.0,72.0,2.4,23.0,299.0,721.03,564.28
2016,7,27,17,45,604.5,65.0,2.35,22.5,250.0,659.0,520.66
2016,7,27,18,0,563.0,58.0,2.3,22.0,201.0,597.35,475.16
2016,7,27,18,15,492.0,50.0,2.3,21.0,154.5,510.98,409.17
2016,7,27,18,30,421.0,42.0,2.3,20.0,108.0,428.17,342.1
2016,7,27,18,45,316.0,31.0,2.3,19.5,70.5,321.02,247.92
2016,7,27,19,0,211.0,20.0,2.3,19.0,33.0,207.19,63.54
2016,7,27,19,15,105.5,10.0,2.3,18.5,16.5,78.22,0.0
2016,7,27,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,28,5,15,97.5,8.5,1.7,14.5,13.0,7.26,0.0
2016,7,28,5,30,195.0,17.0,1.7,15.0,26.0,13.99,0.0
2016,7,28,5,45,312.0,27.5,1.7,15.5,63.0,22.5,12.57
2016,7,28,6,0,429.0,38.0,1.7,16.0,100.0,30.86,21.11
2016,7,28,6,15,502.0,45.5,1.65,16.5,146.0,36.4,26.41
2016,7,28,6,30,575.0,53.0,1.6,17.0,192.0,41.88,31.45
2016,7,28,6,45,359.5,92.5,1.6,17.5,186.5,67.27,53.81
2016,7,28,7,0,144.0,132.0,1.6,18.0,181.0,96.3,78.93
2016,7,28,7,15,444.0,102.0,1.55,18.5,287.5,72.59,58.03
2016,7,28,7,30,744.0,72.0,1.5,19.0,394.0,58.55,45.6
2016,7,28,7,45,769.5,75.0,1.45,20.0,444.5,60.12,46.62
2016,7,28,8,0,795.0,78.0,1.4,21.0,495.0,61.64,47.56
2016,7,28,8,15,814.0,81.0,1.4,21.5,542.5,63.0,48.45
2016,7,28,8,30,833.0,84.0,1.4,22.0,590.0,73.93,57.43
2016,7,28,8,45,847.5,86.0,1.4,22.5,635.0,75.1,58.1
2016,7,28,9,0,862.0,88.0,1.4,23.0,680.0,76.16,58.7
2016,7,28,9,15,873.0,90.0,1.45,23.5,720.0,106.33,60.57
2016,7,28,9,30,884.0,92.0,1.5,24.0,760.0,159.69,86.46
2016,7,28,9,45,891.5,94.0,1.6,24.5,794.5,213.85,124.42
2016,7,28,10,0,899.0,96.0,1.7,25.0,829.0,268.81,168.6
2016,7,28,10,15,905.0,97.5,1.75,25.0,857.5,323.62,215.31
2016,7,28,10,30,911.0,99.0,1.8,25.0,886.0,378.65,262.64
2016,7,28,10,45,915.5,100.0,1.9,25.5,908.0,432.77,308.29
2016,7,28,11,0,920.0,101.0,2.0,26.0,930.0,486.52,352.54
2016,7,28,11,15,922.5,101.5,2.05,26.0,945.0,538.36,394.73
2016,7,28,11,30,925.0,102.0,2.1,26.0,960.0,589.23,435.04
2016,7,28,11,45,925.5,102.5,2.2,26.5,967.5,637.74,471.92
2016,7,28,12,0,926.0,103.0,2.3,27.0,975.0,684.72,506.69
2016,7,28,12,15,925.5,103.0,2.35,26.5,975.0,728.88,540.48
2016,7,28,12,30,925.0,103.0,2.4,26.0,975.0,771.04,572.08
2016,7,28,12,45,913.0,109.5,2.45,26.0,964.5,807.73,597.02
2016,7,28,13,0,901.0,116.0,2.5,26.0,954.0,841.45,619.92
2016,7,28,13,15,897.5,115.5,2.5,26.0,939.0,872.99,640.98
2016,7,28,13,30,894.0,115.0,2.5,26.0,924.0,901.63,660.09
2016,7,28,13,45,890.5,113.0,2.55,26.0,902.5,925.8,676.73
2016,7,28,14,0,887.0,111.0,2.6,26.0,881.0,946.76,691.38
2016,7,28,14,15,880.0,109.5,2.6,25.5,853.0,961.63,703.13
2016,7,28,14,30,873.0,108.0,2.6,25.0,825.0,973.05,712.86
2016,7,28,14,45,865.5,105.5,2.65,25.0,791.0,979.47,718.58
2016,7,28,15,0,858.0,103.0,2.7,25.0,757.0,982.42,722.22
2016,7,28,15,15,846.5,100.5,2.65,24.5,717.5,977.91,721.68
2016,7,28,15,30,835.0,98.0,2.6,24.0,678.0,970.0,719.09
2016,7,28,15,45,821.5,95.0,2.6,24.0,634.0,956.21,711.81
2016,7,28,16,0,808.0,92.0,2.6,24.0,590.0,951.08,710.47
2016,7,28,16,15,788.5,89.0,2.6,23.5,542.5,925.02,696.44
2016,7,28,16,30,769.0,86.0,2.6,23.0,495.0,896.2,680.55
2016,7,28,16,45,744.5,82.0,2.6,23.0,446.0,858.66,657.09
2016,7,28,17,0,720.0,78.0,2.6,23.0,397.0,819.0,631.75
2016,7,28,17,15,686.0,73.5,2.55,22.5,346.5,767.95,598.5
2016,7,28,17,30,652.0,69.0,2.5,22.0,296.0,721.88,567.76
2016,7,28,17,45,604.0,63.0,2.5,21.5,246.5,655.38,520.73
2016,7,28,18,0,556.0,57.0,2.5,21.0,197.0,589.66,471.98
2016,7,28,18,15,485.5,49.0,2.45,20.5,151.0,504.0,404.93
2016,7,28,18,30,415.0,41.0,2.4,20.0,105.0,421.94,337.15
2016,7,28,18,45,305.5,30.0,2.4,19.5,68.0,311.86,239.62
2016,7,28,19,0,196.0,19.0,2.4,19.0,31.0,193.96,38.93
2016,7,28,19,15,98.0,9.5,2.4,18.5,15.5,72.75,0.0
2016,7,28,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,71.0,8.0,1.75,15.0,11.5,6.83,0.0
2016,7,29,5,30,142.0,16.0,1.8,15.0,23.0,13.07,0.0
2016,7,29,5,45,247.5,28.5,1.85,15.5,57.5,23.26,12.99
2016,7,29,6,0,353.0,41.0,1.9,16.0,92.0,33.19,23.08
2016,7,29,6,15,427.0,50.5,1.85,16.5,136.0,40.18,29.7
2016,7,29,6,30,501.0,60.0,1.8,17.0,180.0,47.01,35.95
2016,7,29,6,45,550.5,67.0,1.75,17.5,228.5,51.52,39.97
2016,7,29,7,0,600.0,74.0,1.7,18.0,277.0,55.91,43.74
2016,7,29,7,15,637.0,80.0,1.65,18.5,326.5,59.32,46.53
2016,7,29,7,30,674.0,86.0,1.6,19.0,376.0,62.6,49.14
2016,7,29,7,45,701.5,90.5,1.6,20.0,425.5,64.6,50.48
2016,7,29,8,0,729.0,95.0,1.6,21.0,475.0,72.78,57.08
2016,7,29,8,15,750.0,99.0,1.6,21.5,522.5,74.33,58.08
2016,7,29,8,30,771.0,103.0,1.6,22.0,570.0,75.79,58.99
2016,7,29,8,45,788.5,105.5,1.65,22.5,614.5,76.09,58.94
2016,7,29,9,0,806.0,108.0,1.7,23.0,659.0,76.34,58.86
2016,7,29,9,15,818.5,110.5,1.75,23.5,699.0,103.54,60.27
2016,7,29,9,30,831.0,113.0,1.8,24.0,739.0,165.21,93.15
2016,7,29,9,45,842.0,114.5,1.85,24.5,774.5,217.02,129.03
2016,7,29,10,0,853.0,116.0,1.9,25.0,810.0,270.01,171.27
2016,7,29,10,15,860.0,117.5,1.95,25.0,839.0,322.88,216.2
2016,7,29,10,30,867.0,119.0,2.0,25.0,868.0,376.11,261.93
2016,7,29,10,45,875.0,118.5,2.05,25.0,891.0,428.55,306.61
2016,7,29,11,0,883.0,118.0,2.1,25.0,914.0,481.01,350.41
2016,7,29,11,15,886.5,119.0,2.15,25.0,929.5,532.13,392.15
2016,7,29,11,30,890.0,120.0,2.2,25.0,945.0,582.46,432.2
2016,7,29,11,45,895.5,118.0,2.25,25.5,954.0,630.78,468.89
2016,7,29,12,0,901.0,116.0,2.3,26.0,963.0,678.02,503.78
2016,7,29,12,15,901.5,116.0,2.35,25.5,963.5,722.11,537.63
2016,7,29,12,30,902.0,116.0,2.4,25.0,964.0,764.35,569.68
2016,7,29,12,45,902.0,115.0,2.45,25.0,957.5,803.29,596.46
2016,7,29,13,0,902.0,114.0,2.5,25.0,951.0,839.89,621.39
2016,7,29,13,15,899.0,113.0,2.5,25.0,936.5,871.41,642.51
2016,7,29,13,30,896.0,112.0,2.5,25.0,922.0,900.03,661.7
2016,7,29,13,45,895.0,109.0,2.55,25.0,901.5,925.48,679.25
2016,7,29,14,0,894.0,106.0,2.6,25.0,881.0,947.78,694.83
2016,7,29,14,15,887.5,105.0,2.6,24.5,853.0,963.67,707.29
2016,7,29,14,30,881.0,104.0,2.6,24.0,825.0,976.14,717.73
2016,7,29,14,45,876.5,100.0,2.6,24.0,792.0,983.9,723.87
2016,7,29,15,0,872.0,96.0,2.6,24.0,759.0,988.12,727.9
2016,7,29,15,15,861.0,94.0,2.6,23.5,719.5,984.6,728.48
2016,7,29,15,30,850.0,92.0,2.6,23.0,680.0,977.68,727.01
2016,7,29,15,45,840.0,88.0,2.6,23.0,637.0,966.03,721.16
2016,7,29,16,0,830.0,84.0,2.6,23.0,594.0,951.11,713.26
2016,7,29,16,15,812.0,81.5,2.55,22.5,547.0,938.35,707.83
2016,7,29,16,30,794.0,79.0,2.5,22.0,500.0,911.35,692.7
2016,7,29,16,45,774.0,74.5,2.45,22.0,451.0,877.11,671.18
2016,7,29,17,0,754.0,70.0,2.4,22.0,402.0,840.54,647.75
2016,7,29,17,15,721.5,66.0,2.4,21.5,351.0,790.89,616.07
2016,7,29,17,30,689.0,62.0,2.4,21.0,300.0,740.06,582.38
2016,7,29,17,45,646.0,56.0,2.4,21.0,250.5,676.46,536.62
2016,7,29,18,0,603.0,50.0,2.4,21.0,201.0,613.09,488.85
2016,7,29,18,15,534.0,43.5,2.35,20.0,154.5,535.38,428.91
2016,7,29,18,30,465.0,37.0,2.3,19.0,108.0,455.31,363.24
2016,7,29,18,45,352.5,27.5,2.3,18.5,69.5,343.34,262.4
2016,7,29,19,0,240.0,18.0,2.3,18.0,31.0,222.08,15.94
2016,7,29,19,15,120.0,9.0,2.3,17.5,15.5,86.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,104.0,8.0,1.5,13.5,12.5,6.83,0.0
2016,7,30,5,30,208.0,16.0,1.5,14.0,25.0,13.22,0.0
2016,7,30,5,45,331.5,26.0,1.55,14.5,62.5,21.35,11.32
2016,7,30,6,0,455.0,36.0,1.6,15.0,100.0,29.37,19.85
2016,7,30,6,15,529.0,43.0,1.6,15.5,146.5,34.6,24.91
2016,7,30,6,30,603.0,50.0,1.6,16.0,193.0,39.8,29.73
2016,7,30,6,45,328.0,88.5,1.65,16.5,168.5,64.31,51.42
2016,7,30,7,0,53.0,127.0,1.7,17.0,144.0,95.04,78.17
2016,7,30,7,15,161.0,146.0,1.65,17.5,212.0,105.92,87.23
2016,7,30,7,30,269.0,165.0,1.6,18.0,280.0,114.41,94.08
2016,7,30,7,45,543.0,119.5,1.6,19.0,389.5,82.6,66.15
2016,7,30,8,0,817.0,74.0,1.6,20.0,499.0,59.28,45.72
2016,7,30,8,15,835.5,77.0,1.65,20.5,547.5,69.67,54.37
2016,7,30,8,30,854.0,80.0,1.7,21.0,596.0,71.78,55.85
2016,7,30,8,45,867.5,82.0,1.75,21.5,641.0,73.02,56.61
2016,7,30,9,0,881.0,84.0,1.8,22.0,686.0,74.15,57.29
2016,7,30,9,15,891.5,86.0,1.9,22.0,726.5,101.59,58.44
2016,7,30,9,30,902.0,88.0,2.0,22.0,767.0,156.01,84.21
2016,7,30,9,45,910.5,89.5,2.1,22.5,802.0,211.12,122.7
2016,7,30,10,0,919.0,91.0,2.2,23.0,837.0,267.12,168.0
2016,7,30,10,15,925.0,92.0,2.25,23.0,866.0,322.79,216.01
2016,7,30,10,30,931.0,93.0,2.3,23.0,895.0,378.65,264.74
2016,7,30,10,45,934.0,94.5,2.4,23.5,917.0,433.69,311.89
2016,7,30,11,0,937.0,96.0,2.5,24.0,939.0,488.2,357.46
2016,7,30,11,15,939.5,96.5,2.55,24.0,954.0,540.99,401.08
2016,7,30,11,30,942.0,97.0,2.6,24.0,969.0,592.76,442.76
2016,7,30,11,45,943.0,97.5,2.65,24.0,976.5,642.45,481.81
2016,7,30,12,0,944.0,98.0,2.7,24.0,984.0,690.59,518.78
2016,7,30,12,15,944.0,98.0,2.7,23.5,984.5,735.91,553.76
2016,7,30,12,30,944.0,98.0,2.7,23.0,985.0,779.2,586.3
2016,7,30,12,45,940.5,99.0,2.75,23.0,977.0,818.44,613.35
2016,7,30,13,0,937.0,100.0,2.8,23.0,969.0,855.05,638.53
2016,7,30,13,15,934.5,99.5,2.75,23.0,954.5,888.3,660.69
2016,7,30,13,30,932.0,99.0,2.7,23.0,940.0,918.6,680.78
2016,7,30,13,45,929.0,97.0,2.7,23.0,918.5,943.87,697.92
2016,7,30,14,0,926.0,95.0,2.7,23.0,897.0,965.84,712.96
2016,7,30,14,15,920.5,94.0,2.65,22.5,869.0,983.09,725.97
2016,7,30,14,30,915.0,93.0,2.6,22.0,841.0,996.85,736.85
2016,7,30,14,45,909.0,90.5,2.6,22.0,807.0,1004.95,743.26
2016,7,30,15,0,903.0,88.0,2.6,22.0,773.0,1009.46,747.52
2016,7,30,15,15,893.5,86.0,2.55,21.5,733.5,1007.48,748.66
2016,7,30,15,30,884.0,84.0,2.5,21.0,694.0,1001.97,747.69
2016,7,30,15,45,873.0,81.0,2.5,21.0,650.0,990.3,741.88
2016,7,30,16,0,862.0,78.0,2.5,21.0,606.0,975.3,733.99
2016,7,30,16,15,845.5,75.5,2.5,20.5,558.0,952.26,722.16
2016,7,30,16,30,829.0,73.0,2.5,20.0,510.0,926.35,708.32
2016,7,30,16,45,808.0,69.5,2.5,20.0,460.0,902.93,694.67
2016,7,30,17,0,787.0,66.0,2.5,20.0,410.0,866.12,671.37
2016,7,30,17,15,755.5,62.0,2.5,19.5,358.5,816.7,639.83
2016,7,30,17,30,724.0,58.0,2.5,19.0,307.0,766.0,606.18
2016,7,30,17,45,680.0,53.0,2.55,18.5,256.0,701.95,561.25
2016,7,30,18,0,636.0,48.0,2.6,18.0,205.0,638.11,513.91
2016,7,30,18,15,566.5,42.0,2.55,17.5,157.5,552.73,446.53
2016,7,30,18,30,497.0,36.0,2.5,17.0,110.0,478.57,383.79
2016,7,30,18,45,380.0,26.5,2.5,16.5,70.5,362.24,276.45
2016,7,30,19,0,263.0,17.0,2.5,16.0,31.0,235.36,0.0
2016,7,30,19,15,131.5,8.5,2.45,15.5,15.5,93.76,0.0
2016,7,30,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.0,7.5,1.7,12.5,11.5,6.4,0.0
2016,7,31,5,30,208.0,15.0,1.8,13.0,23.0,12.8,0.0
2016,7,31,5,45,334.5,25.0,1.9,13.5,60.5,20.54,10.48
2016,7,31,6,0,461.0,35.0,2.0,14.0,98.0,28.6,19.23
2016,7,31,6,15,535.5,42.0,2.0,14.5,145.0,33.87,24.35
2016,7,31,6,30,610.0,49.0,2.0,15.0,192.0,42.54,32.27
2016,7,31,6,45,305.0,74.5,2.0,15.5,146.0,54.39,42.85
2016,7,31,7,0,0.0,100.0,2.0,16.0,100.0,79.52,64.9
2016,7,31,7,15,24.0,133.0,1.9,16.0,143.0,100.06,82.7
2016,7,31,7,30,48.0,166.0,1.8,16.0,186.0,121.68,101.15
2016,7,31,7,45,101.5,194.0,1.75,16.5,244.0,140.17,116.42
2016,7,31,8,0,155.0,222.0,1.7,17.0,302.0,151.36,125.25
2016,7,31,8,15,508.5,150.0,1.65,17.5,449.5,98.52,79.7
2016,7,31,8,30,862.0,78.0,1.6,18.0,597.0,70.64,55.54
2016,7,31,8,45,876.5,79.5,1.6,18.5,642.5,71.63,56.14
2016,7,31,9,0,891.0,81.0,1.6,19.0,688.0,72.53,56.62
2016,7,31,9,15,901.5,83.0,1.6,19.5,729.0,98.59,57.28
2016,7,31,9,30,912.0,85.0,1.6,20.0,770.0,153.59,82.8
2016,7,31,9,45,917.0,88.5,1.65,20.5,804.5,210.02,122.36
2016,7,31,10,0,922.0,92.0,1.7,21.0,839.0,267.0,168.62
2016,7,31,10,15,928.0,93.5,1.75,21.0,868.5,323.27,217.21
2016,7,31,10,30,934.0,95.0,1.8,21.0,898.0,379.74,266.52
2016,7,31,10,45,938.5,96.0,1.85,21.5,920.5,435.28,314.03
2016,7,31,11,0,943.0,97.0,1.9,22.0,943.0,490.42,359.99
2016,7,31,11,15,946.0,97.5,1.95,22.0,958.5,543.86,404.08
2016,7,31,11,30,949.0,98.0,2.0,22.0,974.0,596.33,446.22
2016,7,31,11,45,950.5,98.0,2.05,22.5,982.0,646.36,484.53
2016,7,31,12,0,952.0,98.0,2.1,23.0,990.0,694.85,520.61
