Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,12,15,952.0,98.0,2.15,23.0,990.5,740.59,554.84
2016,7,31,12,30,952.0,98.0,2.2,23.0,991.0,784.28,586.56
2016,7,31,12,45,946.0,101.0,2.25,23.0,982.5,823.72,613.47
2016,7,31,13,0,940.0,104.0,2.3,23.0,974.0,860.41,638.45
2016,7,31,13,15,937.5,103.0,2.35,22.5,959.0,893.46,662.25
2016,7,31,13,30,935.0,102.0,2.4,22.0,944.0,923.51,684.16
2016,7,31,13,45,932.5,100.0,2.45,22.0,922.5,949.44,702.12
2016,7,31,14,0,930.0,98.0,2.5,22.0,901.0,972.07,718.03
2016,7,31,14,15,923.5,96.5,2.55,21.5,872.0,988.05,731.11
2016,7,31,14,30,917.0,95.0,2.6,21.0,843.0,1000.45,742.1
2016,7,31,14,45,911.5,92.5,2.65,21.0,809.0,1009.15,749.43
2016,7,31,15,0,906.0,90.0,2.7,21.0,775.0,1014.25,754.6
2016,7,31,15,15,895.0,88.0,2.75,20.5,734.5,1010.84,755.8
2016,7,31,15,30,884.0,86.0,2.8,20.0,694.0,1003.9,754.85
2016,7,31,15,45,872.0,83.0,2.85,20.0,649.5,991.28,748.81
2016,7,31,16,0,860.0,80.0,2.9,20.0,605.0,975.33,740.63
2016,7,31,16,15,842.5,77.0,2.9,19.5,556.5,950.72,727.54
2016,7,31,16,30,825.0,74.0,2.9,19.0,508.0,923.24,712.39
2016,7,31,16,45,802.0,70.5,2.9,19.0,457.5,897.97,697.24
2016,7,31,17,0,779.0,67.0,2.9,19.0,407.0,859.35,672.31
2016,7,31,17,15,746.5,63.5,2.85,18.5,355.0,809.86,639.89
2016,7,31,17,30,714.0,60.0,2.8,18.0,303.0,759.11,605.4
2016,7,31,17,45,667.0,55.0,2.75,17.5,252.0,692.65,557.51
2016,7,31,18,0,620.0,50.0,2.7,17.0,201.0,626.5,507.42
2016,7,31,18,15,548.0,43.0,2.6,16.5,153.5,545.43,442.55
2016,7,31,18,30,476.0,36.0,2.5,16.0,106.0,461.92,371.84
2016,7,31,18,45,357.5,26.5,2.45,15.5,67.5,345.54,262.23
2016,7,31,19,0,239.0,17.0,2.4,15.0,29.0,216.91,0.0
2016,7,31,19,15,119.5,8.5,2.3,14.5,14.5,85.75,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,81.0,7.5,1.75,12.5,10.5,6.4,0.0
2016,8,1,5,30,162.0,15.0,1.8,13.0,21.0,12.8,0.0
2016,8,1,5,45,292.0,26.0,1.9,13.5,57.5,21.36,10.83
2016,8,1,6,0,422.0,37.0,2.0,14.0,94.0,30.21,20.58
2016,8,1,6,15,499.5,44.5,2.0,14.5,140.5,35.77,26.0
2016,8,1,6,30,577.0,52.0,2.0,15.0,187.0,41.29,31.15
2016,8,1,6,45,288.5,74.0,2.05,15.5,141.5,53.94,42.45
2016,8,1,7,0,0.0,96.0,2.1,16.0,96.0,76.66,62.4
2016,8,1,7,15,14.5,126.5,2.05,16.5,132.5,99.09,81.72
2016,8,1,7,30,29.0,157.0,2.0,17.0,169.0,116.1,96.0
2016,8,1,7,45,73.5,188.5,1.95,17.5,225.0,136.62,113.02
2016,8,1,8,0,118.0,220.0,1.9,18.0,281.0,149.7,123.45
2016,8,1,8,15,130.5,243.5,1.85,18.5,317.5,162.98,133.91
2016,8,1,8,30,143.0,267.0,1.8,19.0,354.0,175.75,143.81
2016,8,1,8,45,510.0,177.0,1.8,19.5,518.0,110.51,88.67
2016,8,1,9,0,877.0,87.0,1.8,20.0,682.0,75.94,59.25
2016,8,1,9,15,888.5,88.5,1.85,20.0,723.0,99.7,59.21
2016,8,1,9,30,900.0,90.0,1.9,20.0,764.0,153.91,83.88
2016,8,1,9,45,904.0,94.5,1.95,20.5,798.5,210.28,123.25
2016,8,1,10,0,908.0,99.0,2.0,21.0,833.0,267.11,169.36
2016,8,1,10,15,914.5,100.5,2.05,21.0,863.0,322.9,217.55
2016,8,1,10,30,921.0,102.0,2.1,21.0,893.0,378.96,266.59
2016,8,1,10,45,926.0,103.0,2.15,21.5,916.0,434.16,313.94
2016,8,1,11,0,931.0,104.0,2.2,22.0,939.0,489.04,359.83
2016,8,1,11,15,934.5,104.5,2.25,22.0,954.5,542.29,403.94
2016,8,1,11,30,938.0,105.0,2.3,22.0,970.0,594.65,446.17
2016,8,1,11,45,939.5,105.5,2.35,22.5,978.5,644.73,484.69
2016,8,1,12,0,941.0,106.0,2.4,23.0,987.0,693.33,521.01
2016,8,1,12,15,941.0,106.0,2.45,23.0,987.5,738.82,555.24
2016,8,1,12,30,941.0,106.0,2.5,23.0,988.0,782.29,587.28
2016,8,1,12,45,937.5,107.5,2.55,23.0,980.0,822.14,614.64
2016,8,1,13,0,934.0,109.0,2.6,23.0,972.0,859.38,640.14
2016,8,1,13,15,931.0,108.5,2.65,22.5,957.0,892.44,664.07
2016,8,1,13,30,928.0,108.0,2.7,22.0,942.0,922.51,686.12
2016,8,1,13,45,924.5,106.0,2.75,22.0,920.0,947.56,703.59
2016,8,1,14,0,921.0,104.0,2.8,22.0,898.0,969.26,718.97
2016,8,1,14,15,915.0,102.5,2.8,21.5,869.5,985.71,731.99
2016,8,1,14,30,909.0,101.0,2.8,21.0,841.0,998.63,742.88
2016,8,1,14,45,901.5,99.0,2.85,21.0,806.0,1005.98,749.33
2016,8,1,15,0,894.0,97.0,2.9,21.0,771.0,1009.75,753.61
2016,8,1,15,15,883.0,95.0,2.95,20.5,731.0,1006.46,754.85
2016,8,1,15,30,872.0,93.0,3.0,20.0,691.0,999.66,753.95
2016,8,1,15,45,858.0,90.0,3.1,20.0,646.0,985.24,747.02
2016,8,1,16,0,844.0,87.0,3.2,20.0,601.0,967.53,737.93
2016,8,1,16,15,825.5,84.5,3.2,19.5,552.5,954.35,732.61
2016,8,1,16,30,807.0,82.0,3.2,19.0,504.0,926.71,717.17
2016,8,1,16,45,782.0,78.0,3.2,19.0,453.0,888.09,692.5
2016,8,1,17,0,757.0,74.0,3.2,19.0,402.0,847.25,665.84
2016,8,1,17,15,722.5,70.0,3.15,18.5,350.5,795.61,631.53
2016,8,1,17,30,688.0,66.0,3.1,18.0,299.0,742.74,595.1
2016,8,1,17,45,636.5,60.5,3.1,17.5,247.5,678.86,548.87
2016,8,1,18,0,585.0,55.0,3.1,17.0,196.0,609.99,496.3
2016,8,1,18,15,509.0,47.0,3.0,16.5,149.0,519.09,423.17
2016,8,1,18,30,433.0,39.0,2.9,16.0,102.0,432.16,349.14
2016,8,1,18,45,305.0,28.5,2.85,15.5,64.0,309.14,232.34
2016,8,1,19,0,177.0,18.0,2.8,15.0,26.0,172.72,0.0
2016,8,1,19,15,88.5,9.0,2.75,14.5,13.0,65.72,0.0
2016,8,1,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,8,2,5,15,59.5,7.5,2.3,11.5,10.0,0.0,0.0
2016,8,2,5,30,119.0,15.0,2.4,12.0,20.0,12.8,0.0
2016,8,2,5,45,255.0,27.0,2.5,13.0,56.0,22.23,11.16
2016,8,2,6,0,391.0,39.0,2.6,14.0,92.0,31.89,21.97
2016,8,2,6,15,474.0,47.5,2.55,14.5,138.5,38.19,28.1
2016,8,2,6,30,557.0,56.0,2.5,15.0,185.0,44.42,33.9
2016,8,2,6,45,278.5,67.0,2.5,15.5,131.5,49.0,38.06
2016,8,2,7,0,0.0,78.0,2.5,16.0,78.0,63.65,50.95
2016,8,2,7,15,0.0,95.5,2.45,16.5,95.5,77.22,62.66
2016,8,2,7,30,0.0,113.0,2.4,17.0,113.0,90.66,74.04
2016,8,2,7,45,0.0,132.0,2.35,17.5,132.0,105.02,86.03
2016,8,2,8,0,0.0,151.0,2.3,18.0,151.0,119.22,97.69
2016,8,2,8,15,9.0,182.0,2.25,18.5,187.5,141.52,116.03
2016,8,2,8,30,18.0,213.0,2.2,19.0,224.0,163.32,133.66
2016,8,2,8,45,50.0,256.5,2.15,19.5,290.0,179.65,146.48
2016,8,2,9,0,82.0,300.0,2.1,20.0,356.0,204.09,165.81
2016,8,2,9,15,144.5,324.5,2.05,20.0,430.0,210.73,160.74
2016,8,2,9,30,207.0,349.0,2.0,20.0,504.0,245.07,181.63
2016,8,2,9,45,561.5,225.5,2.0,20.5,673.0,221.29,146.23
2016,8,2,10,0,916.0,102.0,2.0,21.0,842.0,269.35,170.6
2016,8,2,10,15,923.0,103.5,2.0,21.5,872.0,325.85,218.84
2016,8,2,10,30,930.0,105.0,2.0,22.0,902.0,382.67,267.74
2016,8,2,10,45,935.0,106.0,2.05,22.5,925.0,438.49,315.33
2016,8,2,11,0,940.0,107.0,2.1,23.0,948.0,493.98,361.46
2016,8,2,11,15,943.0,108.0,2.1,23.0,964.0,547.95,405.69
2016,8,2,11,30,946.0,109.0,2.1,23.0,980.0,600.98,447.91
2016,8,2,11,45,948.0,109.0,2.15,23.5,988.0,651.52,486.46
2016,8,2,12,0,950.0,109.0,2.2,24.0,996.0,700.59,522.81
2016,8,2,12,15,950.0,109.0,2.2,24.0,996.5,746.62,556.81
2016,8,2,12,30,950.0,109.0,2.2,24.0,997.0,790.6,588.62
2016,8,2,12,45,940.5,114.0,2.2,24.5,987.0,829.34,613.34
2016,8,2,13,0,931.0,119.0,2.2,25.0,977.0,865.15,635.88
2016,8,2,13,15,927.5,118.0,2.25,25.0,962.0,897.55,657.74
2016,8,2,13,30,924.0,117.0,2.3,25.0,947.0,926.9,677.63
2016,8,2,13,45,920.0,115.5,2.35,25.0,924.5,952.16,694.92
2016,8,2,14,0,916.0,114.0,2.4,25.0,902.0,974.1,710.18
2016,8,2,14,15,909.0,112.5,2.45,25.0,872.5,989.79,721.54
2016,8,2,14,30,902.0,111.0,2.5,25.0,843.0,1001.93,730.8
2016,8,2,14,45,893.0,109.0,2.55,25.0,807.5,1008.01,736.33
2016,8,2,15,0,884.0,107.0,2.6,25.0,772.0,1010.47,739.75
2016,8,2,15,15,872.0,104.5,2.6,24.5,731.0,1005.81,739.7
2016,8,2,15,30,860.0,102.0,2.6,24.0,690.0,997.64,737.55
2016,8,2,15,45,844.0,99.5,2.65,24.0,644.5,994.09,737.66
2016,8,2,16,0,828.0,97.0,2.7,24.0,599.0,975.18,727.65
2016,8,2,16,15,807.5,94.0,2.7,23.5,550.0,948.01,713.17
2016,8,2,16,30,787.0,91.0,2.7,23.0,501.0,917.95,696.61
2016,8,2,16,45,758.5,87.0,2.75,23.0,449.0,876.22,670.75
2016,8,2,17,0,730.0,83.0,2.8,23.0,397.0,832.34,642.86
2016,8,2,17,15,692.5,78.0,2.8,22.0,345.0,783.69,612.77
2016,8,2,17,30,655.0,73.0,2.8,21.0,293.0,728.14,576.26
2016,8,2,17,45,599.0,66.5,2.85,20.5,241.5,653.83,522.99
2016,8,2,18,0,543.0,60.0,2.9,20.0,190.0,580.63,467.75
2016,8,2,18,15,461.5,51.5,2.85,19.0,143.0,485.75,392.92
2016,8,2,18,30,380.0,43.0,2.8,18.0,96.0,394.85,316.89
2016,8,2,18,45,249.5,30.0,2.8,17.5,59.0,269.27,197.37
2016,8,2,19,0,119.0,17.0,2.8,17.0,22.0,128.24,0.0
2016,8,2,19,15,59.5,8.5,2.8,16.5,11.0,46.21,0.0
2016,8,2,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,3,5,15,49.5,7.0,1.25,14.5,8.5,0.0,0.0
2016,8,3,5,30,99.0,14.0,1.2,15.0,17.0,11.95,0.0
2016,8,3,5,45,228.0,27.0,1.15,15.5,52.0,22.24,10.61
2016,8,3,6,0,357.0,40.0,1.1,16.0,87.0,32.72,22.46
2016,8,3,6,15,441.5,49.5,0.95,16.5,133.0,39.78,29.26
2016,8,3,6,30,526.0,59.0,0.8,17.0,179.0,46.72,35.66
2016,8,3,6,45,274.5,88.0,0.65,17.5,151.5,63.7,50.66
2016,8,3,7,0,23.0,117.0,0.5,18.0,124.0,88.35,71.98
2016,8,3,7,15,98.0,143.5,0.45,18.5,184.0,103.54,84.68
2016,8,3,7,30,173.0,170.0,0.4,19.0,244.0,120.86,98.92
2016,8,3,7,45,223.5,188.0,0.4,20.0,295.0,126.97,103.27
2016,8,3,8,0,274.0,206.0,0.4,21.0,346.0,137.32,111.1
2016,8,3,8,15,548.0,151.5,0.45,21.5,467.0,99.65,79.18
2016,8,3,8,30,822.0,97.0,0.5,22.0,588.0,73.0,56.56
2016,8,3,8,45,839.5,99.5,0.6,22.5,634.0,73.52,56.78
2016,8,3,9,0,857.0,102.0,0.7,23.0,680.0,84.56,65.71
2016,8,3,9,15,869.0,104.0,0.8,23.5,721.5,104.84,64.46
2016,8,3,9,30,881.0,106.0,0.9,24.0,763.0,158.7,87.34
2016,8,3,9,45,891.0,108.0,1.05,24.5,799.0,213.73,124.04
2016,8,3,10,0,901.0,110.0,1.2,25.0,835.0,269.83,168.05
2016,8,3,10,15,908.0,111.0,1.3,25.0,865.0,325.36,214.8
2016,8,3,10,30,915.0,112.0,1.4,25.0,895.0,381.2,262.52
2016,8,3,10,45,920.0,113.5,1.55,25.5,918.0,436.72,309.17
2016,8,3,11,0,925.0,115.0,1.7,26.0,941.0,491.94,354.52
2016,8,3,11,15,928.5,115.5,1.85,26.0,957.0,545.22,398.03
2016,8,3,11,30,932.0,116.0,2.0,26.0,973.0,597.62,439.81
2016,8,3,11,45,933.0,117.0,2.15,26.0,981.0,647.84,479.04
2016,8,3,12,0,934.0,118.0,2.3,26.0,989.0,696.57,516.34
2016,8,3,12,15,934.5,118.0,2.4,25.5,989.5,742.49,551.76
2016,8,3,12,30,935.0,118.0,2.5,25.0,990.0,786.44,585.32
2016,8,3,12,45,936.0,116.5,2.65,25.0,983.5,827.32,614.11
2016,8,3,13,0,937.0,115.0,2.8,25.0,977.0,865.79,640.94
2016,8,3,13,15,934.0,114.5,2.85,24.5,962.0,899.19,664.98
2016,8,3,13,30,931.0,114.0,2.9,24.0,947.0,929.59,687.14
2016,8,3,13,45,926.0,113.0,3.0,24.0,925.0,954.57,704.85
2016,8,3,14,0,921.0,112.0,3.1,24.0,903.0,976.17,720.49
2016,8,3,14,15,914.5,110.5,3.15,23.5,873.5,992.41,733.77
2016,8,3,14,30,908.0,109.0,3.2,23.0,844.0,1005.09,744.93
2016,8,3,14,45,899.5,107.0,3.3,23.0,809.0,1011.69,751.24
2016,8,3,15,0,891.0,105.0,3.4,23.0,774.0,1014.68,755.37
2016,8,3,15,15,879.5,103.0,3.4,22.5,733.0,1011.09,756.01
2016,8,3,15,30,868.0,101.0,3.4,22.0,692.0,1003.99,754.5
2016,8,3,15,45,854.5,97.5,3.45,22.0,646.5,1001.64,755.29
2016,8,3,16,0,841.0,94.0,3.5,22.0,601.0,983.92,745.75
2016,8,3,16,15,820.5,91.0,3.5,21.5,552.0,956.62,730.84
2016,8,3,16,30,800.0,88.0,3.5,21.0,503.0,926.41,713.78
2016,8,3,16,45,775.5,83.0,3.55,21.0,451.5,887.1,688.98
2016,8,3,17,0,751.0,78.0,3.6,21.0,400.0,845.5,662.05
2016,8,3,17,15,714.5,73.5,3.55,20.5,347.5,791.37,625.92
2016,8,3,17,30,678.0,69.0,3.5,20.0,295.0,742.86,592.66
2016,8,3,17,45,626.5,62.5,3.5,19.5,243.5,671.95,541.01
2016,8,3,18,0,575.0,56.0,3.5,19.0,192.0,601.93,487.39
2016,8,3,18,15,494.5,48.0,3.35,18.5,144.0,507.74,411.42
2016,8,3,18,30,414.0,40.0,3.2,18.0,96.0,417.64,334.47
2016,8,3,18,45,281.5,28.0,3.1,17.5,59.0,290.8,209.15
2016,8,3,19,0,149.0,16.0,3.0,17.0,22.0,116.98,0.0
2016,8,3,19,15,74.5,8.0,2.95,16.5,11.0,6.83,0.0
2016,8,3,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,5,15,45.0,6.5,2.6,12.5,8.0,0.0,0.0
2016,8,4,5,30,90.0,13.0,2.7,13.0,16.0,11.1,0.0
2016,8,4,5,45,226.5,26.5,2.8,13.5,51.0,21.86,9.91
2016,8,4,6,0,363.0,40.0,2.9,14.0,86.0,32.83,22.66
2016,8,4,6,15,448.5,49.0,2.9,14.5,132.5,39.47,29.16
2016,8,4,6,30,534.0,58.0,2.9,15.0,179.0,46.02,35.29
2016,8,4,6,45,267.0,55.0,2.95,15.5,115.5,40.57,30.56
2016,8,4,7,0,0.0,52.0,3.0,16.0,52.0,43.02,32.69
2016,8,4,7,15,0.0,67.0,2.95,16.5,67.0,55.53,43.62
2016,8,4,7,30,0.0,82.0,2.9,17.0,82.0,67.73,54.08
2016,8,4,7,45,0.0,103.0,2.9,17.5,103.0,84.0,67.92
2016,8,4,8,0,0.0,124.0,2.9,18.0,124.0,99.99,81.32
2016,8,4,8,15,0.0,131.5,2.95,18.0,131.5,106.03,86.19
2016,8,4,8,30,0.0,139.0,3.0,18.0,139.0,112.0,91.0
2016,8,4,8,45,3.0,167.5,3.05,18.5,169.5,133.03,108.33
2016,8,4,9,0,6.0,196.0,3.1,19.0,200.0,153.58,125.01
2016,8,4,9,15,15.5,237.0,3.15,19.0,248.5,182.93,142.35
2016,8,4,9,30,25.0,278.0,3.2,19.0,297.0,214.47,166.15
2016,8,4,9,45,37.0,312.0,3.3,19.5,341.0,228.45,175.69
2016,8,4,10,0,49.0,346.0,3.4,20.0,385.0,258.57,198.03
2016,8,4,10,15,53.5,364.0,3.4,20.0,408.5,279.14,213.68
2016,8,4,10,30,58.0,382.0,3.4,20.0,432.0,300.69,230.18
2016,8,4,10,45,153.0,407.0,3.45,20.0,543.0,353.6,269.04
2016,8,4,11,0,248.0,432.0,3.5,20.0,654.0,419.44,318.48
2016,8,4,11,15,378.5,396.5,3.5,20.0,741.0,481.65,365.77
2016,8,4,11,30,509.0,361.0,3.5,20.0,828.0,551.71,419.52
2016,8,4,11,45,520.5,353.5,3.55,20.0,834.5,588.55,448.56
2016,8,4,12,0,532.0,346.0,3.6,20.0,841.0,625.38,477.32
2016,8,4,12,15,729.0,231.0,3.6,20.0,910.0,700.85,536.6
2016,8,4,12,30,926.0,116.0,3.6,20.0,979.0,777.52,596.61
2016,8,4,12,45,921.0,118.0,3.6,20.0,970.0,816.41,624.01
2016,8,4,13,0,916.0,120.0,3.6,20.0,961.0,852.64,649.32
2016,8,4,13,15,912.5,119.0,3.6,20.0,946.0,884.6,671.6
2016,8,4,13,30,909.0,118.0,3.6,20.0,931.0,913.56,691.82
2016,8,4,13,45,907.0,115.0,3.6,20.0,909.0,938.8,709.53
2016,8,4,14,0,905.0,112.0,3.6,20.0,887.0,960.78,725.1
2016,8,4,14,15,898.5,110.5,3.6,20.0,858.0,976.67,736.66
2016,8,4,14,30,892.0,109.0,3.6,20.0,829.0,989.06,746.02
2016,8,4,14,45,885.0,106.0,3.65,20.0,794.5,995.81,752.11
2016,8,4,15,0,878.0,103.0,3.7,20.0,760.0,998.98,755.97
2016,8,4,15,15,866.5,100.5,3.7,19.5,719.5,994.66,756.05
2016,8,4,15,30,855.0,98.0,3.7,19.0,679.0,986.85,753.95
2016,8,4,15,45,843.0,94.0,3.7,19.0,634.5,973.36,746.65
2016,8,4,16,0,831.0,90.0,3.7,19.0,590.0,968.23,745.29
2016,8,4,16,15,811.5,87.0,3.7,18.5,541.0,941.95,730.61
2016,8,4,16,30,792.0,84.0,3.7,18.0,492.0,912.79,713.87
2016,8,4,16,45,768.5,79.5,3.7,18.0,441.5,875.17,689.46
2016,8,4,17,0,745.0,75.0,3.7,18.0,391.0,835.29,662.97
2016,8,4,17,15,709.5,70.0,3.65,17.5,339.5,781.63,626.53
2016,8,4,17,30,674.0,65.0,3.6,17.0,288.0,732.89,592.48
2016,8,4,17,45,625.0,59.0,3.6,16.5,237.5,665.06,542.27
2016,8,4,18,0,576.0,53.0,3.6,16.0,187.0,598.05,490.06
2016,8,4,18,15,497.0,45.0,3.5,15.5,140.0,505.27,414.11
2016,8,4,18,30,418.0,37.0,3.4,15.0,93.0,416.81,337.11
2016,8,4,18,45,209.0,28.5,3.3,14.5,56.5,234.85,165.9
2016,8,4,19,0,0.0,20.0,3.2,14.0,20.0,17.07,0.0
2016,8,4,19,15,0.0,10.0,3.15,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,5,15,42.0,6.0,2.25,13.0,7.0,0.0,0.0
2016,8,5,5,30,84.0,12.0,2.3,13.0,14.0,10.24,0.0
2016,8,5,5,45,213.0,25.5,2.4,13.5,48.0,21.01,8.72
2016,8,5,6,0,342.0,39.0,2.5,14.0,82.0,31.95,21.84
2016,8,5,6,15,427.5,49.5,2.45,14.0,128.0,39.87,29.56
2016,8,5,6,30,513.0,60.0,2.4,14.0,174.0,47.61,36.84
2016,8,5,6,45,256.5,57.0,2.4,14.5,114.0,41.91,31.89
2016,8,5,7,0,0.0,54.0,2.4,15.0,54.0,44.69,34.32
2016,8,5,7,15,0.0,64.5,2.35,15.0,64.5,53.44,42.05
2016,8,5,7,30,0.0,75.0,2.3,15.0,75.0,62.22,49.67
2016,8,5,7,45,0.0,88.0,2.25,15.5,88.0,72.68,58.58
2016,8,5,8,0,0.0,101.0,2.2,16.0,101.0,82.93,67.16
2016,8,5,8,15,0.0,112.5,2.15,16.0,112.5,91.97,74.73
2016,8,5,8,30,0.0,124.0,2.1,16.0,124.0,100.93,82.18
2016,8,5,8,45,0.5,143.0,2.05,16.5,143.5,115.34,94.05
2016,8,5,9,0,1.0,162.0,2.0,17.0,163.0,129.54,105.59
2016,8,5,9,15,9.5,210.0,2.0,17.5,217.0,164.38,128.26
2016,8,5,9,30,18.0,258.0,2.0,18.0,271.0,200.4,155.6
2016,8,5,9,45,38.0,306.0,2.0,18.5,336.0,224.86,172.98
2016,8,5,10,0,58.0,354.0,2.0,19.0,401.0,265.01,202.56
2016,8,5,10,15,166.5,377.5,2.0,19.0,518.5,306.51,230.55
2016,8,5,10,30,275.0,401.0,2.0,19.0,636.0,362.13,270.7
2016,8,5,10,45,581.0,269.0,2.0,19.5,781.0,404.96,299.16
2016,8,5,11,0,887.0,137.0,2.0,20.0,926.0,488.32,361.43
2016,8,5,11,15,890.0,138.0,2.05,20.0,941.5,540.23,404.41
2016,8,5,11,30,893.0,139.0,2.1,20.0,957.0,591.29,445.76
2016,8,5,11,45,895.0,139.5,2.15,20.5,965.0,640.39,483.67
2016,8,5,12,0,897.0,140.0,2.2,21.0,973.0,688.16,519.52
2016,8,5,12,15,896.5,140.0,2.25,21.0,972.5,732.33,552.93
2016,8,5,12,30,896.0,140.0,2.3,21.0,972.0,774.55,584.33
2016,8,5,12,45,894.0,139.0,2.4,21.5,964.0,812.66,610.95
2016,8,5,13,0,892.0,138.0,2.5,22.0,956.0,848.26,634.66
2016,8,5,13,15,888.0,137.5,2.55,21.5,940.5,879.94,657.78
2016,8,5,13,30,884.0,137.0,2.6,21.0,925.0,908.68,679.03
2016,8,5,13,45,875.0,137.5,2.65,21.0,901.5,930.79,694.65
2016,8,5,14,0,866.0,138.0,2.7,21.0,878.0,949.53,708.18
2016,8,5,14,15,857.5,136.0,2.75,21.0,848.0,975.2,726.48
2016,8,5,14,30,849.0,134.0,2.8,21.0,818.0,985.46,734.59
2016,8,5,14,45,835.5,133.0,2.9,21.0,781.5,988.32,738.52
2016,8,5,15,0,822.0,132.0,3.0,21.0,745.0,987.53,740.22
2016,8,5,15,15,808.0,129.0,3.0,20.5,704.0,980.44,738.45
2016,8,5,15,30,794.0,126.0,3.0,20.0,663.0,969.84,734.49
2016,8,5,15,45,774.0,123.0,3.0,20.0,617.5,949.82,722.84
2016,8,5,16,0,754.0,120.0,3.0,20.0,572.0,933.73,714.0
2016,8,5,16,15,730.5,115.5,3.0,19.5,523.0,902.73,696.13
2016,8,5,16,30,707.0,111.0,3.0,19.0,474.0,869.13,676.27
2016,8,5,16,45,674.0,106.0,3.05,19.0,423.0,823.35,646.38
2016,8,5,17,0,641.0,101.0,3.1,19.0,372.0,775.81,614.57
2016,8,5,17,15,599.0,94.0,3.1,18.5,321.0,716.03,573.57
2016,8,5,17,30,557.0,87.0,3.1,18.0,270.0,655.63,530.57
2016,8,5,17,45,496.5,78.5,3.1,17.5,220.0,577.04,471.52
2016,8,5,18,0,436.0,70.0,3.1,17.0,170.0,495.78,407.56
2016,8,5,18,15,352.0,58.0,3.0,16.5,125.5,400.45,329.03
2016,8,5,18,30,268.0,46.0,2.9,16.0,81.0,311.06,250.63
2016,8,5,18,45,159.0,29.5,2.85,15.5,48.0,198.86,134.31
2016,8,5,19,0,50.0,13.0,2.8,15.0,15.0,45.63,0.0
2016,8,5,19,15,25.0,6.5,2.75,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,22.5,5.5,2.35,12.5,6.0,0.0,0.0
2016,8,6,5,30,45.0,11.0,2.4,13.0,12.0,9.39,0.0
2016,8,6,5,45,165.0,26.5,2.5,13.5,44.5,20.56,7.71
2016,8,6,6,0,285.0,42.0,2.6,14.0,77.0,32.41,22.16
2016,8,6,6,15,372.5,53.5,2.55,14.0,122.0,43.15,32.41
2016,8,6,6,30,460.0,65.0,2.5,14.0,167.0,51.55,40.32
2016,8,6,6,45,230.0,72.5,2.5,14.5,123.5,52.61,41.4
2016,8,6,7,0,0.0,80.0,2.5,15.0,80.0,64.97,52.32
2016,8,6,7,15,0.0,95.0,2.45,15.5,95.0,76.71,62.48
2016,8,6,7,30,0.0,110.0,2.4,16.0,110.0,88.35,72.36
2016,8,6,7,45,0.0,118.0,2.4,16.5,118.0,94.91,77.66
2016,8,6,8,0,0.0,126.0,2.4,17.0,126.0,101.38,82.82
2016,8,6,8,15,3.0,155.0,2.35,17.5,157.0,122.78,100.66
2016,8,6,8,30,6.0,184.0,2.3,18.0,188.0,143.68,117.78
2016,8,6,8,45,21.0,225.0,2.3,18.5,239.5,172.17,141.0
2016,8,6,9,0,36.0,266.0,2.3,19.0,291.0,185.3,151.15
2016,8,6,9,15,118.5,306.0,2.3,19.0,393.0,198.84,153.24
2016,8,6,9,30,201.0,346.0,2.3,19.0,495.0,240.73,179.79
2016,8,6,9,45,541.0,231.0,2.3,19.5,658.0,220.96,147.7
2016,8,6,10,0,881.0,116.0,2.3,20.0,821.0,265.27,169.27
2016,8,6,10,15,888.0,117.5,2.3,20.0,850.5,320.3,216.73
2016,8,6,10,30,895.0,119.0,2.3,20.0,880.0,375.66,265.24
2016,8,6,10,45,900.0,120.5,2.35,20.5,902.5,430.41,312.44
2016,8,6,11,0,905.0,122.0,2.4,21.0,925.0,484.88,358.28
2016,8,6,11,15,908.0,123.0,2.4,21.0,940.5,537.54,402.09
2016,8,6,11,30,911.0,124.0,2.4,21.0,956.0,589.32,443.98
2016,8,6,11,45,912.0,124.5,2.45,21.5,964.0,638.48,482.09
2016,8,6,12,0,913.0,125.0,2.5,22.0,972.0,686.15,518.01
2016,8,6,12,15,913.0,125.0,2.5,22.0,972.0,731.09,551.82
2016,8,6,12,30,913.0,125.0,2.5,22.0,972.0,774.05,583.5
2016,8,6,12,45,906.5,128.0,2.55,22.0,963.0,812.41,610.7
2016,8,6,13,0,900.0,131.0,2.6,22.0,954.0,848.06,635.31
2016,8,6,13,15,897.0,130.0,2.65,22.0,939.0,880.24,657.55
2016,8,6,13,30,894.0,129.0,2.7,22.0,924.0,909.49,677.84
2016,8,6,13,45,889.5,127.0,2.75,22.0,902.0,933.39,694.61
2016,8,6,14,0,885.0,125.0,2.8,22.0,880.0,953.98,709.32
2016,8,6,14,15,878.0,123.5,2.85,21.5,850.5,969.34,722.1
2016,8,6,14,30,871.0,122.0,2.9,21.0,821.0,981.24,732.8
2016,8,6,14,45,862.0,119.5,3.0,21.0,786.0,986.64,738.39
2016,8,6,15,0,853.0,117.0,3.1,21.0,751.0,1000.83,750.09
2016,8,6,15,15,840.5,114.0,3.15,20.5,710.0,995.22,749.65
2016,8,6,15,30,828.0,111.0,3.2,20.0,669.0,986.06,747.11
2016,8,6,15,45,812.5,107.5,3.3,20.0,624.0,969.85,738.84
2016,8,6,16,0,797.0,104.0,3.4,20.0,579.0,950.35,728.36
2016,8,6,16,15,775.5,100.0,3.5,19.5,530.0,921.15,712.43
2016,8,6,16,30,754.0,96.0,3.6,19.0,481.0,889.13,694.24
2016,8,6,16,45,726.0,91.5,3.7,19.0,430.0,854.09,672.16
2016,8,6,17,0,698.0,87.0,3.8,19.0,379.0,811.16,643.78
2016,8,6,17,15,658.0,81.0,3.8,18.5,327.5,753.46,604.3
2016,8,6,17,30,618.0,75.0,3.8,18.0,276.0,695.09,562.82
2016,8,6,17,45,562.5,67.5,3.85,17.5,225.5,620.94,507.32
2016,8,6,18,0,507.0,60.0,3.9,17.0,175.0,547.92,449.83
2016,8,6,18,15,421.0,50.0,3.85,16.5,129.0,448.95,368.29
2016,8,6,18,30,335.0,40.0,3.8,16.0,83.0,354.73,285.96
2016,8,6,18,45,207.0,26.5,3.75,15.5,49.0,226.43,146.99
2016,8,6,19,0,79.0,13.0,3.7,15.0,15.0,65.55,0.0
2016,8,6,19,15,39.5,6.5,3.7,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,8,7,5,15,46.5,5.5,2.8,11.5,6.5,0.0,0.0
2016,8,7,5,30,93.0,11.0,2.9,12.0,13.0,9.39,0.0
2016,8,7,5,45,240.5,23.0,3.0,13.0,47.5,18.96,5.92
2016,8,7,6,0,388.0,35.0,3.1,14.0,82.0,28.74,18.94
2016,8,7,6,15,476.0,43.5,3.0,14.5,129.0,35.16,25.3
2016,8,7,6,30,564.0,52.0,2.9,15.0,176.0,41.52,31.26
2016,8,7,6,45,621.0,58.0,2.85,15.5,227.5,45.61,35.02
2016,8,7,7,0,678.0,64.0,2.8,16.0,279.0,49.66,38.58
2016,8,7,7,15,397.0,116.0,2.65,16.5,247.5,81.96,66.86
2016,8,7,7,30,116.0,168.0,2.5,17.0,216.0,118.8,98.49
2016,8,7,7,45,463.5,124.5,2.45,17.5,352.5,85.65,69.32
2016,8,7,8,0,811.0,81.0,2.4,18.0,489.0,64.47,50.67
2016,8,7,8,15,831.5,84.0,2.3,18.5,539.0,65.81,51.56
2016,8,7,8,30,852.0,87.0,2.2,19.0,589.0,76.29,60.26
2016,8,7,8,45,868.0,89.0,2.1,19.5,635.5,77.53,60.99
2016,8,7,9,0,884.0,91.0,2.0,20.0,682.0,78.64,61.63
2016,8,7,9,15,896.0,93.5,1.9,20.5,724.0,93.19,59.81
2016,8,7,9,30,908.0,96.0,1.8,21.0,766.0,148.99,81.42
2016,8,7,9,45,914.0,99.0,1.75,21.5,801.5,205.73,118.91
2016,8,7,10,0,920.0,102.0,1.7,22.0,837.0,263.11,164.28
2016,8,7,10,15,927.0,103.5,1.75,22.0,867.0,320.21,212.95
2016,8,7,10,30,934.0,105.0,1.8,22.0,897.0,377.62,262.74
2016,8,7,10,45,939.5,105.5,1.85,22.5,920.5,433.88,310.7
2016,8,7,11,0,945.0,106.0,1.9,23.0,944.0,489.82,357.24
2016,8,7,11,15,948.5,106.5,1.95,23.0,959.5,544.27,402.06
2016,8,7,11,30,952.0,107.0,2.0,23.0,975.0,597.78,444.93
2016,8,7,11,45,955.0,106.5,2.1,23.5,983.5,649.09,484.37
2016,8,7,12,0,958.0,106.0,2.2,24.0,992.0,698.95,521.68
2016,8,7,12,15,958.0,106.0,2.25,24.0,992.5,745.53,556.48
2016,8,7,12,30,958.0,106.0,2.3,24.0,993.0,790.0,589.12
2016,8,7,12,45,956.0,106.5,2.35,24.5,985.5,831.08,615.95
2016,8,7,13,0,954.0,107.0,2.4,25.0,978.0,869.52,640.72
2016,8,7,13,15,951.0,106.0,2.45,25.0,962.5,902.93,663.31
2016,8,7,13,30,948.0,105.0,2.5,25.0,947.0,933.24,683.89
2016,8,7,13,45,944.5,103.5,2.55,25.0,924.5,959.37,701.8
2016,8,7,14,0,941.0,102.0,2.6,25.0,902.0,982.1,717.62
2016,8,7,14,15,934.0,101.0,2.65,25.0,872.0,998.57,729.52
2016,8,7,14,30,927.0,100.0,2.7,25.0,842.0,1011.42,739.28
2016,8,7,14,45,918.0,98.0,2.75,25.0,806.0,1017.57,744.88
2016,8,7,15,0,909.0,96.0,2.8,25.0,770.0,1020.0,748.31
2016,8,7,15,15,897.5,94.0,2.8,24.5,728.5,1016.29,748.94
2016,8,7,15,30,886.0,92.0,2.8,24.0,687.0,1008.99,747.42
2016,8,7,15,45,869.5,90.0,2.8,24.0,640.5,993.22,739.0
2016,8,7,16,0,853.0,88.0,2.8,24.0,594.0,974.17,728.55
2016,8,7,16,15,833.0,85.0,2.8,23.5,544.0,958.72,721.96
2016,8,7,16,30,813.0,82.0,2.8,23.0,494.0,928.78,705.42
2016,8,7,16,45,784.0,78.5,2.8,23.0,441.5,886.78,679.01
2016,8,7,17,0,755.0,75.0,2.8,23.0,389.0,842.63,650.58
2016,8,7,17,15,717.0,70.0,2.75,22.0,336.0,786.39,614.74
2016,8,7,17,30,679.0,65.0,2.7,21.0,283.0,735.54,581.23
2016,8,7,17,45,621.5,59.0,2.7,20.5,231.0,660.22,526.69
2016,8,7,18,0,564.0,53.0,2.7,20.0,179.0,586.21,470.2
2016,8,7,18,15,477.0,44.5,2.65,19.0,132.0,486.89,391.33
2016,8,7,18,30,390.0,36.0,2.6,18.0,85.0,392.54,310.48
2016,8,7,18,45,244.0,24.0,2.55,17.5,50.0,249.84,150.67
2016,8,7,19,0,98.0,12.0,2.5,17.0,15.0,77.65,0.0
2016,8,7,19,15,49.0,6.0,2.5,16.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,5,15,40.0,5.0,2.15,13.5,6.0,0.0,0.0
2016,8,8,5,30,80.0,10.0,2.2,14.0,12.0,8.54,0.0
2016,8,8,5,45,220.0,22.5,2.25,14.5,44.5,18.53,4.68
2016,8,8,6,0,360.0,35.0,2.3,15.0,77.0,28.71,18.76
2016,8,8,6,15,448.5,43.5,2.15,15.5,123.0,35.08,25.11
2016,8,8,6,30,537.0,52.0,2.0,16.0,169.0,41.4,31.02
2016,8,8,6,45,592.5,59.0,1.9,17.0,219.5,46.22,35.34
2016,8,8,7,0,648.0,66.0,1.8,18.0,270.0,50.94,39.39
2016,8,8,7,15,386.5,116.5,1.7,18.5,244.5,82.25,66.56
2016,8,8,7,30,125.0,167.0,1.6,19.0,219.0,118.29,97.19
2016,8,8,7,45,455.5,125.0,1.55,19.5,348.0,85.93,68.97
2016,8,8,8,0,786.0,83.0,1.5,20.0,477.0,65.59,51.21
2016,8,8,8,15,807.0,86.0,1.5,20.5,526.5,66.85,52.03
2016,8,8,8,30,828.0,89.0,1.5,21.0,576.0,68.05,52.76
2016,8,8,8,45,845.0,91.5,1.5,21.5,622.0,78.67,61.46
2016,8,8,9,0,862.0,94.0,1.5,22.0,668.0,80.05,62.3
2016,8,8,9,15,874.0,96.0,1.55,22.5,709.5,92.33,59.96
2016,8,8,9,30,886.0,98.0,1.6,23.0,751.0,146.67,80.07
2016,8,8,9,45,899.5,98.0,1.7,23.5,788.0,201.47,115.33
2016,8,8,10,0,913.0,98.0,1.8,24.0,825.0,257.68,159.14
2016,8,8,10,15,920.0,99.0,1.9,24.0,855.0,314.06,206.98
2016,8,8,10,30,927.0,100.0,2.0,24.0,885.0,370.74,256.03
2016,8,8,10,45,931.5,101.5,2.15,24.5,907.5,426.91,303.97
2016,8,8,11,0,936.0,103.0,2.3,25.0,930.0,482.7,350.54
2016,8,8,11,15,939.0,103.5,2.4,25.0,946.0,536.44,394.97
2016,8,8,11,30,942.0,104.0,2.5,25.0,962.0,589.2,437.51
2016,8,8,11,45,943.5,104.5,2.65,25.0,970.0,639.89,477.68
2016,8,8,12,0,945.0,105.0,2.8,25.0,978.0,689.06,515.83
2016,8,8,12,15,945.0,105.0,2.9,25.0,978.0,735.06,550.76
2016,8,8,12,30,945.0,105.0,3.0,25.0,978.0,778.99,583.57
2016,8,8,12,45,945.0,104.0,3.15,25.0,971.0,819.75,612.31
2016,8,8,13,0,945.0,103.0,3.3,25.0,964.0,857.97,639.14
2016,8,8,13,15,942.0,102.5,3.35,25.0,948.5,891.44,662.17
2016,8,8,13,30,939.0,102.0,3.4,25.0,933.0,921.85,683.17
2016,8,8,13,45,935.0,100.5,3.5,25.0,911.0,947.19,701.16
2016,8,8,14,0,931.0,99.0,3.6,25.0,889.0,969.13,717.04
2016,8,8,14,15,924.5,97.5,3.65,24.5,859.5,985.25,730.29
2016,8,8,14,30,918.0,96.0,3.7,24.0,830.0,997.75,741.38
2016,8,8,14,45,910.0,94.0,3.75,24.0,794.5,1004.62,747.48
2016,8,8,15,0,902.0,92.0,3.8,24.0,759.0,1007.83,751.35
2016,8,8,15,15,890.5,90.0,3.8,23.5,717.5,1003.93,751.8
2016,8,8,15,30,879.0,88.0,3.8,23.0,676.0,996.48,750.06
2016,8,8,15,45,864.5,85.5,3.8,23.0,630.5,981.97,742.23
2016,8,8,16,0,850.0,83.0,3.8,23.0,585.0,964.17,732.28
2016,8,8,16,15,830.0,80.0,3.75,22.5,535.5,948.43,724.9
2016,8,8,16,30,810.0,77.0,3.7,22.0,486.0,918.47,707.54
2016,8,8,16,45,785.5,72.5,3.7,22.0,434.5,879.49,682.57
2016,8,8,17,0,761.0,68.0,3.7,22.0,383.0,838.27,655.51
2016,8,8,17,15,724.0,64.0,3.65,21.5,330.5,784.23,619.28
2016,8,8,17,30,687.0,60.0,3.6,21.0,278.0,729.16,580.86
2016,8,8,17,45,633.5,54.0,3.6,20.5,227.0,656.44,527.35
2016,8,8,18,0,580.0,48.0,3.6,20.0,176.0,591.82,477.07
2016,8,8,18,15,494.0,40.5,3.55,19.0,129.0,494.5,398.72
2016,8,8,18,30,408.0,33.0,3.5,18.0,82.0,402.3,317.99
2016,8,8,18,45,258.0,22.0,3.5,17.5,47.5,255.42,141.01
2016,8,8,19,0,108.0,11.0,3.5,17.0,13.0,83.51,0.0
2016,8,8,19,15,54.0,5.5,3.45,16.5,6.5,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,5,45,180.0,17.0,1.2,14.5,37.5,13.67,1.16
2016,8,9,6,0,360.0,34.0,1.2,15.0,75.0,27.91,18.01
2016,8,9,6,15,449.5,42.5,1.0,15.5,121.0,34.31,24.43
2016,8,9,6,30,539.0,51.0,0.8,16.0,167.0,40.66,30.39
2016,8,9,6,45,591.0,58.5,0.6,17.0,217.0,45.87,35.07
2016,8,9,7,0,643.0,66.0,0.4,18.0,267.0,50.95,39.44
2016,8,9,7,15,511.0,102.0,0.4,18.5,279.5,73.86,59.25
2016,8,9,7,30,379.0,138.0,0.4,19.0,292.0,95.03,77.11
2016,8,9,7,45,580.5,111.0,0.4,19.5,383.0,78.17,62.24
2016,8,9,8,0,782.0,84.0,0.4,20.0,474.0,66.31,51.81
2016,8,9,8,15,803.0,87.0,0.45,20.5,523.5,67.54,52.6
2016,8,9,8,30,824.0,90.0,0.5,21.0,573.0,68.72,53.3
2016,8,9,8,45,843.5,91.5,0.6,22.0,619.5,78.66,61.28
2016,8,9,9,0,863.0,93.0,0.7,23.0,666.0,79.49,61.53
2016,8,9,9,15,875.0,95.0,0.7,23.5,707.5,90.18,59.01
2016,8,9,9,30,887.0,97.0,0.7,24.0,749.0,144.63,78.27
2016,8,9,9,45,897.5,98.0,0.75,24.5,785.0,199.73,113.13
2016,8,9,10,0,908.0,99.0,0.8,25.0,821.0,255.92,156.28
2016,8,9,10,15,915.0,100.5,0.85,25.0,850.5,312.44,203.33
2016,8,9,10,30,922.0,102.0,0.9,25.0,880.0,369.27,251.48
2016,8,9,10,45,926.0,103.5,0.95,25.5,903.0,425.08,297.95
2016,8,9,11,0,930.0,105.0,1.0,26.0,926.0,480.45,342.89
2016,8,9,11,15,933.0,105.5,1.1,26.0,941.5,533.98,386.18
2016,8,9,11,30,936.0,106.0,1.2,26.0,957.0,586.53,427.6
2016,8,9,11,45,936.0,107.0,1.35,26.5,964.0,636.54,465.63
2016,8,9,12,0,936.0,108.0,1.5,27.0,971.0,684.9,501.48
2016,8,9,12,15,936.0,108.0,1.6,27.0,971.5,730.62,535.32
2016,8,9,12,30,936.0,108.0,1.7,27.0,972.0,774.26,567.14
2016,8,9,12,45,932.5,109.5,1.85,27.0,963.5,814.29,595.03
2016,8,9,13,0,929.0,111.0,2.0,27.0,955.0,851.67,620.87
2016,8,9,13,15,926.0,110.0,2.1,27.0,940.0,884.36,643.21
2016,8,9,13,30,923.0,109.0,2.2,27.0,925.0,914.0,663.64
2016,8,9,13,45,916.5,109.0,2.35,27.0,902.0,938.34,681.18
2016,8,9,14,0,910.0,109.0,2.5,27.0,879.0,959.28,696.69
2016,8,9,14,15,903.5,107.5,2.55,26.5,849.5,975.22,709.6
2016,8,9,14,30,897.0,106.0,2.6,26.0,820.0,987.63,720.45
2016,8,9,14,45,886.0,105.0,2.65,26.0,784.0,992.63,725.3
2016,8,9,15,0,875.0,104.0,2.7,26.0,748.0,994.03,728.03
2016,8,9,15,15,863.0,101.5,2.7,25.5,707.0,989.19,727.87
2016,8,9,15,30,851.0,99.0,2.7,25.0,666.0,980.85,725.6
2016,8,9,15,45,833.0,97.0,2.7,25.0,620.0,975.57,724.1
2016,8,9,16,0,815.0,95.0,2.7,25.0,574.0,955.2,712.65
2016,8,9,16,15,793.5,91.5,2.65,24.5,525.0,926.39,696.58
2016,8,9,16,30,772.0,88.0,2.6,24.0,476.0,894.74,678.44
2016,8,9,16,45,740.5,84.5,2.6,24.0,424.0,850.85,650.62
2016,8,9,17,0,709.0,81.0,2.6,24.0,372.0,811.3,625.28
2016,8,9,17,15,669.0,75.5,2.55,23.0,320.0,754.08,588.44
2016,8,9,17,30,629.0,70.0,2.5,22.0,268.0,696.23,549.53
2016,8,9,17,45,566.0,63.5,2.5,21.5,217.0,616.77,491.55
2016,8,9,18,0,503.0,57.0,2.5,21.0,166.0,538.88,431.69
2016,8,9,18,15,412.0,47.0,2.45,20.0,120.5,436.42,349.86
2016,8,9,18,30,321.0,37.0,2.4,19.0,75.0,339.26,265.8
2016,8,9,18,45,185.0,23.0,2.4,18.5,42.5,198.95,94.12
2016,8,9,19,0,49.0,9.0,2.4,18.0,10.0,41.23,0.0
2016,8,9,19,15,24.5,4.5,2.45,17.5,5.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,10,5,45,146.0,18.0,2.05,14.5,34.5,14.04,0.3
2016,8,10,6,0,292.0,36.0,2.1,15.0,69.0,29.54,19.27
2016,8,10,6,15,383.0,46.5,2.0,15.5,113.5,37.48,27.14
2016,8,10,6,30,474.0,57.0,1.9,16.0,158.0,45.27,34.4
2016,8,10,6,45,533.0,65.0,1.8,16.5,207.5,50.65,39.31
2016,8,10,7,0,592.0,73.0,1.7,17.0,257.0,55.91,43.93
2016,8,10,7,15,461.0,109.0,1.6,17.5,268.0,78.1,63.22
2016,8,10,7,30,330.0,145.0,1.5,18.0,279.0,103.16,84.58
2016,8,10,7,45,536.5,119.0,1.45,18.5,371.0,83.53,67.21
2016,8,10,8,0,743.0,93.0,1.4,19.0,463.0,72.4,57.31
2016,8,10,8,15,765.5,97.0,1.4,19.5,512.0,74.07,58.44
2016,8,10,8,30,788.0,101.0,1.4,20.0,561.0,75.65,59.47
2016,8,10,8,45,808.0,103.0,1.4,20.5,607.0,75.76,59.25
2016,8,10,9,0,828.0,105.0,1.4,21.0,653.0,75.86,59.04
2016,8,10,9,15,841.0,107.5,1.45,21.0,694.5,84.26,56.25
2016,8,10,9,30,854.0,110.0,1.5,21.0,736.0,148.09,83.76
2016,8,10,9,45,867.0,110.5,1.55,21.5,772.5,201.65,117.83
2016,8,10,10,0,880.0,111.0,1.6,22.0,809.0,256.56,160.53
2016,8,10,10,15,887.5,112.5,1.65,22.0,838.5,311.88,207.44
2016,8,10,10,30,895.0,114.0,1.7,22.0,868.0,367.57,255.65
2016,8,10,10,45,901.0,115.0,1.75,22.5,891.0,422.55,302.47
2016,8,10,11,0,907.0,116.0,1.8,23.0,914.0,477.33,348.03
2016,8,10,11,15,910.5,116.5,1.85,23.0,930.0,530.14,391.58
2016,8,10,11,30,914.0,117.0,1.9,23.0,946.0,582.07,433.28
2016,8,10,11,45,916.0,117.5,2.0,23.5,954.0,632.04,471.79
2016,8,10,12,0,918.0,118.0,2.1,24.0,962.0,680.6,508.19
2016,8,10,12,15,918.0,118.0,2.15,24.0,962.0,725.77,542.06
2016,8,10,12,30,918.0,118.0,2.2,24.0,962.0,768.93,573.84
2016,8,10,12,45,914.5,118.5,2.3,24.0,954.0,807.64,601.31
2016,8,10,13,0,911.0,119.0,2.4,24.0,946.0,843.7,626.32
2016,8,10,13,15,908.0,118.5,2.4,23.5,930.5,876.46,649.59
