Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,13,30,905.0,118.0,2.4,23.0,915.0,906.26,670.94
2016,8,10,13,45,900.5,116.0,2.45,23.0,892.5,930.17,687.62
2016,8,10,14,0,896.0,114.0,2.5,23.0,870.0,950.74,702.22
2016,8,10,14,15,889.0,112.5,2.5,23.0,840.5,966.05,713.05
2016,8,10,14,30,882.0,111.0,2.5,23.0,811.0,977.84,721.75
2016,8,10,14,45,874.0,108.5,2.5,23.0,776.0,984.05,726.97
2016,8,10,15,0,866.0,106.0,2.5,23.0,741.0,986.68,730.07
2016,8,10,15,15,853.0,103.5,2.5,22.5,700.0,980.83,729.18
2016,8,10,15,30,840.0,101.0,2.5,22.0,659.0,983.38,734.11
2016,8,10,15,45,825.5,97.5,2.5,22.0,613.5,967.95,725.73
2016,8,10,16,0,811.0,94.0,2.5,22.0,568.0,949.2,715.36
2016,8,10,16,15,789.5,90.5,2.5,21.5,519.0,920.39,699.53
2016,8,10,16,30,768.0,87.0,2.5,21.0,470.0,888.76,681.59
2016,8,10,16,45,741.5,82.0,2.55,21.0,419.0,847.86,655.91
2016,8,10,17,0,715.0,77.0,2.6,21.0,368.0,804.83,628.09
2016,8,10,17,15,675.0,71.5,2.6,20.5,316.0,753.23,593.94
2016,8,10,17,30,635.0,66.0,2.6,20.0,264.0,695.29,553.6
2016,8,10,17,45,578.5,59.0,2.6,19.5,214.0,620.77,498.65
2016,8,10,18,0,522.0,52.0,2.6,19.0,164.0,547.66,441.71
2016,8,10,18,15,432.0,43.0,2.55,18.5,118.5,447.04,359.77
2016,8,10,18,30,342.0,34.0,2.5,18.0,73.0,351.88,275.03
2016,8,10,18,45,171.0,17.0,2.45,17.5,36.5,180.79,68.38
2016,8,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,5,45,152.0,17.0,1.6,14.5,34.0,13.71,0.0
2016,8,11,6,0,304.0,34.0,1.7,15.0,68.0,27.88,17.76
2016,8,11,6,15,394.5,45.0,1.7,15.5,112.5,36.32,26.1
2016,8,11,6,30,485.0,56.0,1.7,16.0,157.0,44.58,33.78
2016,8,11,6,45,242.5,73.0,1.75,16.5,123.5,53.26,41.61
2016,8,11,7,0,0.0,90.0,1.8,17.0,90.0,71.9,57.98
2016,8,11,7,15,0.0,108.5,1.75,17.5,108.5,86.01,70.1
2016,8,11,7,30,0.0,127.0,1.7,18.0,127.0,100.0,81.87
2016,8,11,7,45,16.5,157.5,1.65,18.5,166.0,122.09,100.34
2016,8,11,8,0,33.0,188.0,1.6,19.0,205.0,136.66,112.11
2016,8,11,8,15,114.0,221.5,1.6,19.5,286.5,150.85,123.4
2016,8,11,8,30,195.0,255.0,1.6,20.0,368.0,170.3,138.9
2016,8,11,8,45,496.5,187.5,1.65,20.5,507.5,117.45,94.24
2016,8,11,9,0,798.0,120.0,1.7,21.0,647.0,85.07,66.77
2016,8,11,9,15,812.0,123.5,1.7,21.5,689.0,91.99,72.3
2016,8,11,9,30,826.0,127.0,1.7,22.0,731.0,145.12,82.42
2016,8,11,9,45,851.0,122.0,1.75,22.5,770.5,196.21,113.94
2016,8,11,10,0,876.0,117.0,1.8,23.0,810.0,258.19,161.38
2016,8,11,10,15,883.5,119.0,1.85,23.0,840.0,313.77,208.28
2016,8,11,10,30,891.0,121.0,1.9,23.0,870.0,369.74,256.54
2016,8,11,10,45,895.0,123.0,1.95,23.0,892.5,424.62,303.79
2016,8,11,11,0,899.0,125.0,2.0,23.0,915.0,479.11,349.82
2016,8,11,11,15,903.0,125.5,2.05,23.0,931.0,531.97,393.49
2016,8,11,11,30,907.0,126.0,2.1,23.0,947.0,584.02,435.36
2016,8,11,11,45,908.0,127.0,2.15,23.5,954.5,633.68,473.47
2016,8,11,12,0,909.0,128.0,2.2,24.0,962.0,681.86,509.39
2016,8,11,12,15,909.0,128.0,2.25,24.0,962.5,726.91,543.2
2016,8,11,12,30,909.0,128.0,2.3,24.0,963.0,769.96,574.95
2016,8,11,12,45,900.5,132.0,2.35,24.0,953.0,807.73,601.79
2016,8,11,13,0,892.0,136.0,2.4,24.0,943.0,842.66,625.69
2016,8,11,13,15,888.5,135.0,2.45,23.5,928.0,874.37,648.68
2016,8,11,13,30,885.0,134.0,2.5,23.0,913.0,903.12,669.8
2016,8,11,13,45,881.0,132.0,2.55,23.0,890.5,927.39,686.76
2016,8,11,14,0,877.0,130.0,2.6,23.0,868.0,948.39,701.69
2016,8,11,14,15,869.5,128.5,2.6,23.0,838.5,963.26,712.26
2016,8,11,14,30,862.0,127.0,2.6,23.0,809.0,974.64,720.72
2016,8,11,14,45,852.5,124.0,2.6,23.0,773.0,991.32,732.87
2016,8,11,15,0,843.0,121.0,2.6,23.0,737.0,992.25,734.76
2016,8,11,15,15,829.5,118.0,2.6,22.5,695.5,985.59,733.38
2016,8,11,15,30,816.0,115.0,2.6,22.0,654.0,975.36,729.83
2016,8,11,15,45,799.5,111.5,2.6,22.0,608.5,958.11,720.3
2016,8,11,16,0,783.0,108.0,2.6,22.0,563.0,937.56,708.65
2016,8,11,16,15,759.5,103.5,2.6,21.5,513.5,905.79,690.67
2016,8,11,16,30,736.0,99.0,2.6,21.0,464.0,878.04,675.27
2016,8,11,16,45,706.0,93.5,2.6,20.5,412.5,834.03,648.03
2016,8,11,17,0,676.0,88.0,2.6,20.0,361.0,788.17,618.79
2016,8,11,17,15,634.0,81.5,2.6,19.5,309.0,728.45,578.32
2016,8,11,17,30,592.0,75.0,2.6,19.0,257.0,668.19,535.74
2016,8,11,17,45,532.0,66.5,2.6,18.5,207.0,589.66,477.01
2016,8,11,18,0,472.0,58.0,2.6,18.0,157.0,512.64,416.31
2016,8,11,18,15,382.0,46.5,2.5,17.5,112.0,410.42,332.1
2016,8,11,18,30,292.0,35.0,2.4,17.0,67.0,313.97,244.87
2016,8,11,18,45,146.0,17.5,2.3,16.5,33.5,161.64,39.93
2016,8,11,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,147.0,17.0,1.9,13.5,33.0,13.75,0.0
2016,8,12,6,0,294.0,34.0,2.0,14.0,66.0,27.93,17.76
2016,8,12,6,15,385.5,45.5,1.95,14.5,110.5,36.8,26.59
2016,8,12,6,30,477.0,57.0,1.9,15.0,155.0,45.46,34.67
2016,8,12,6,45,295.0,89.0,1.9,15.5,155.0,65.01,52.15
2016,8,12,7,0,113.0,121.0,1.9,16.0,155.0,88.43,72.72
2016,8,12,7,15,126.5,141.5,1.9,16.5,187.0,102.1,84.4
2016,8,12,7,30,140.0,162.0,1.9,17.0,219.0,115.39,95.51
2016,8,12,7,45,445.5,128.0,1.9,18.0,341.5,88.0,71.24
2016,8,12,8,0,751.0,94.0,1.9,19.0,464.0,73.42,58.21
2016,8,12,8,15,773.5,98.0,1.85,19.5,513.5,75.07,59.33
2016,8,12,8,30,796.0,102.0,1.8,20.0,563.0,76.64,60.34
2016,8,12,8,45,815.0,104.5,1.8,20.5,609.5,77.05,60.37
2016,8,12,9,0,834.0,107.0,1.8,21.0,656.0,77.42,60.39
2016,8,12,9,15,847.0,109.5,1.85,21.5,697.5,82.63,64.48
2016,8,12,9,30,860.0,112.0,1.9,22.0,739.0,146.87,83.14
2016,8,12,9,45,870.5,114.0,1.95,22.5,775.0,201.5,117.4
2016,8,12,10,0,881.0,116.0,2.0,23.0,811.0,257.25,160.5
2016,8,12,10,15,888.5,117.5,2.1,23.0,840.5,312.84,207.55
2016,8,12,10,30,896.0,119.0,2.2,23.0,870.0,368.82,256.05
2016,8,12,10,45,902.0,120.0,2.3,23.5,893.5,424.07,303.28
2016,8,12,11,0,908.0,121.0,2.4,24.0,917.0,479.12,349.33
2016,8,12,11,15,911.0,121.5,2.45,24.0,932.5,531.97,393.15
2016,8,12,11,30,914.0,122.0,2.5,24.0,948.0,583.88,435.07
2016,8,12,11,45,917.0,122.0,2.6,24.0,956.0,634.27,474.98
2016,8,12,12,0,920.0,122.0,2.7,24.0,964.0,683.3,512.97
2016,8,12,12,15,920.0,122.0,2.75,24.0,964.0,728.75,547.38
2016,8,12,12,30,920.0,122.0,2.8,24.0,964.0,772.16,579.66
2016,8,12,12,45,921.5,119.5,2.85,24.0,957.0,812.33,608.23
2016,8,12,13,0,923.0,117.0,2.9,24.0,950.0,850.05,634.19
2016,8,12,13,15,920.0,116.5,2.9,24.0,935.0,883.21,656.68
2016,8,12,13,30,917.0,116.0,2.9,24.0,920.0,913.35,677.15
2016,8,12,13,45,913.0,114.5,2.9,24.0,897.5,938.5,694.31
2016,8,12,14,0,909.0,113.0,2.9,24.0,875.0,960.3,709.35
2016,8,12,14,15,902.5,111.0,2.85,24.0,845.5,975.82,719.95
2016,8,12,14,30,896.0,109.0,2.8,24.0,816.0,987.75,728.35
2016,8,12,14,45,888.0,106.5,2.8,24.0,780.5,994.09,733.69
2016,8,12,15,0,880.0,104.0,2.8,24.0,745.0,996.8,736.86
2016,8,12,15,15,868.0,101.5,2.75,23.5,703.5,991.96,736.24
2016,8,12,15,30,856.0,99.0,2.7,23.0,662.0,983.59,733.5
2016,8,12,15,45,841.0,96.0,2.65,23.0,616.5,979.97,732.67
2016,8,12,16,0,826.0,93.0,2.6,23.0,571.0,961.23,721.8
2016,8,12,16,15,804.5,89.5,2.5,23.0,521.0,932.26,703.74
2016,8,12,16,30,783.0,86.0,2.4,23.0,471.0,900.41,683.68
2016,8,12,16,45,755.0,81.5,2.35,23.0,419.5,858.43,656.81
2016,8,12,17,0,727.0,77.0,2.3,23.0,368.0,814.32,627.92
2016,8,12,17,15,686.5,71.5,2.15,22.5,315.0,762.24,592.9
2016,8,12,17,30,646.0,66.0,2.0,22.0,262.0,703.58,551.72
2016,8,12,17,45,587.0,59.0,1.9,21.5,211.0,626.66,495.39
2016,8,12,18,0,528.0,52.0,1.8,21.0,160.0,551.22,437.13
2016,8,12,18,15,434.0,42.0,1.8,20.0,114.0,446.13,353.77
2016,8,12,18,30,340.0,32.0,1.8,19.0,68.0,347.14,264.94
2016,8,12,18,45,170.0,16.0,1.8,18.5,34.0,174.7,12.24
2016,8,12,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,5,45,152.0,16.5,2.0,14.5,32.5,13.37,0.0
2016,8,13,6,0,304.0,33.0,2.1,15.0,65.0,27.15,16.88
2016,8,13,6,15,397.5,43.0,2.05,15.5,109.5,34.77,24.67
2016,8,13,6,30,491.0,53.0,2.0,16.0,154.0,42.27,31.7
2016,8,13,6,45,553.0,60.5,1.95,17.0,204.0,47.41,36.35
2016,8,13,7,0,615.0,68.0,1.9,18.0,254.0,52.46,40.73
2016,8,13,7,15,656.5,73.5,1.85,18.5,306.0,55.72,43.45
2016,8,13,7,30,698.0,79.0,1.8,19.0,358.0,58.9,46.03
2016,8,13,7,45,730.0,83.0,1.75,20.0,409.5,66.4,52.17
2016,8,13,8,0,762.0,87.0,1.7,21.0,461.0,68.46,53.53
2016,8,13,8,15,784.0,90.5,1.7,21.5,510.0,69.96,54.5
2016,8,13,8,30,806.0,94.0,1.7,22.0,559.0,71.38,55.41
2016,8,13,8,45,824.5,96.0,1.7,22.5,605.0,71.68,55.36
2016,8,13,9,0,843.0,98.0,1.7,23.0,651.0,71.95,55.31
2016,8,13,9,15,856.0,100.5,1.75,23.5,692.5,86.67,67.33
2016,8,13,9,30,869.0,103.0,1.8,24.0,734.0,140.78,77.79
2016,8,13,9,45,882.5,102.5,1.85,24.5,770.5,194.71,110.78
2016,8,13,10,0,896.0,102.0,1.9,25.0,807.0,250.02,153.03
2016,8,13,10,15,903.0,103.5,1.95,25.0,836.5,306.18,200.2
2016,8,13,10,30,910.0,105.0,2.0,25.0,866.0,362.65,248.77
2016,8,13,10,45,915.5,105.5,2.05,25.5,889.0,417.98,295.71
2016,8,13,11,0,921.0,106.0,2.1,26.0,912.0,473.0,341.34
2016,8,13,11,15,924.0,107.0,2.15,26.0,927.5,526.68,385.42
2016,8,13,11,30,927.0,108.0,2.2,26.0,943.0,579.4,427.56
2016,8,13,11,45,929.5,107.5,2.3,26.0,951.0,629.5,466.94
2016,8,13,12,0,932.0,107.0,2.4,26.0,959.0,678.13,504.33
2016,8,13,12,15,932.0,107.5,2.45,26.0,958.5,724.21,538.83
2016,8,13,12,30,932.0,108.0,2.5,26.0,958.0,768.22,571.19
2016,8,13,12,45,915.5,116.5,2.55,26.0,946.5,804.45,596.39
2016,8,13,13,0,899.0,125.0,2.6,26.0,935.0,837.28,618.83
2016,8,13,13,15,895.5,124.5,2.65,26.0,919.5,869.41,640.79
2016,8,13,13,30,892.0,124.0,2.7,26.0,904.0,898.57,660.78
2016,8,13,13,45,891.0,120.5,2.75,26.0,882.5,923.97,678.37
2016,8,13,14,0,890.0,117.0,2.8,26.0,861.0,946.14,693.93
2016,8,13,14,15,883.0,115.0,2.8,26.0,831.5,960.88,704.36
2016,8,13,14,30,876.0,113.0,2.8,26.0,802.0,972.07,712.66
2016,8,13,14,45,870.5,109.0,2.85,26.0,767.0,979.01,718.8
2016,8,13,15,0,865.0,105.0,2.9,26.0,732.0,982.36,722.79
2016,8,13,15,15,852.5,102.5,2.9,25.5,691.0,976.92,722.19
2016,8,13,15,30,840.0,100.0,2.9,25.0,650.0,979.8,727.35
2016,8,13,15,45,827.5,96.0,2.9,25.0,605.0,965.66,719.85
2016,8,13,16,0,815.0,92.0,2.9,25.0,560.0,948.17,710.33
2016,8,13,16,15,793.5,88.5,2.9,24.5,511.0,919.25,694.45
2016,8,13,16,30,772.0,85.0,2.9,24.0,462.0,887.5,676.46
2016,8,13,16,45,746.0,80.0,2.9,24.0,411.0,846.96,650.66
2016,8,13,17,0,720.0,75.0,2.9,24.0,360.0,804.26,622.75
2016,8,13,17,15,679.5,69.5,2.8,23.0,308.0,752.09,588.82
2016,8,13,17,30,639.0,64.0,2.7,22.0,256.0,693.66,548.66
2016,8,13,17,45,581.0,57.0,2.65,21.5,206.0,617.89,492.49
2016,8,13,18,0,523.0,50.0,2.6,21.0,156.0,543.64,434.32
2016,8,13,18,15,426.5,40.5,2.6,20.5,110.5,437.62,348.11
2016,8,13,18,30,330.0,31.0,2.6,20.0,65.0,337.94,255.45
2016,8,13,18,45,165.0,15.5,2.6,19.5,32.5,168.39,0.0
2016,8,13,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,14,5,45,173.0,15.5,2.1,15.5,33.0,12.57,0.0
2016,8,14,6,0,346.0,31.0,2.2,16.0,66.0,25.57,15.34
2016,8,14,6,15,442.0,40.0,2.15,16.5,111.5,32.47,22.54
2016,8,14,6,30,538.0,49.0,2.1,17.0,157.0,39.31,28.95
2016,8,14,6,45,293.5,81.5,2.1,17.5,142.5,59.78,47.13
2016,8,14,7,0,49.0,114.0,2.1,18.0,128.0,85.73,69.8
2016,8,14,7,15,55.5,135.0,2.1,18.5,154.5,100.4,82.3
2016,8,14,7,30,62.0,156.0,2.1,19.0,181.0,114.78,94.3
2016,8,14,7,45,75.5,180.0,2.1,20.0,214.5,130.66,107.12
2016,8,14,8,0,89.0,204.0,2.1,21.0,248.0,146.18,119.37
2016,8,14,8,15,467.0,144.0,2.1,21.5,409.0,95.37,76.0
2016,8,14,8,30,845.0,84.0,2.1,22.0,570.0,74.34,57.9
2016,8,14,8,45,861.5,86.0,2.1,22.5,616.5,75.65,58.73
2016,8,14,9,0,878.0,88.0,2.1,23.0,663.0,76.86,59.45
2016,8,14,9,15,890.0,90.5,2.1,23.5,704.5,79.97,61.76
2016,8,14,9,30,902.0,93.0,2.1,24.0,746.0,135.86,73.33
2016,8,14,9,45,887.5,107.0,2.15,24.5,776.0,196.79,112.38
2016,8,14,10,0,873.0,121.0,2.2,25.0,806.0,256.16,158.71
2016,8,14,10,15,880.5,122.5,2.2,25.0,835.5,311.52,205.02
2016,8,14,10,30,888.0,124.0,2.2,25.0,865.0,367.25,252.81
2016,8,14,10,45,897.0,123.0,2.25,25.5,889.0,422.04,299.17
2016,8,14,11,0,906.0,122.0,2.3,26.0,913.0,476.87,344.56
2016,8,14,11,15,909.0,123.0,2.35,26.0,928.0,530.11,388.31
2016,8,14,11,30,912.0,124.0,2.4,26.0,943.0,582.42,430.19
2016,8,14,11,45,916.5,122.5,2.45,26.0,951.5,632.59,469.44
2016,8,14,12,0,921.0,121.0,2.5,26.0,960.0,681.46,506.79
2016,8,14,12,15,920.5,121.0,2.55,26.0,959.5,726.66,540.7
2016,8,14,12,30,920.0,121.0,2.6,26.0,959.0,769.77,572.47
2016,8,14,12,45,912.0,124.0,2.65,26.0,949.0,807.48,599.15
2016,8,14,13,0,904.0,127.0,2.7,26.0,939.0,842.28,622.92
2016,8,14,13,15,900.0,126.5,2.75,26.0,923.0,874.24,644.77
2016,8,14,13,30,896.0,126.0,2.8,26.0,907.0,903.17,664.63
2016,8,14,13,45,890.0,125.0,2.85,26.0,884.0,926.69,680.99
2016,8,14,14,0,884.0,124.0,2.9,26.0,861.0,946.86,695.28
2016,8,14,14,15,876.5,122.0,2.95,25.5,831.0,961.19,707.27
2016,8,14,14,30,869.0,120.0,3.0,25.0,801.0,971.97,717.17
2016,8,14,14,45,859.0,118.0,3.05,25.0,765.0,976.79,721.93
2016,8,14,15,0,849.0,116.0,3.1,25.0,729.0,990.17,732.59
2016,8,14,15,15,836.0,113.0,3.15,24.5,687.5,983.91,731.78
2016,8,14,15,30,823.0,110.0,3.2,24.0,646.0,974.07,728.86
2016,8,14,15,45,805.5,106.5,3.25,24.0,600.0,955.7,718.89
2016,8,14,16,0,788.0,103.0,3.3,24.0,554.0,934.02,706.74
2016,8,14,16,15,765.0,99.0,3.3,23.5,505.0,903.23,689.27
2016,8,14,16,30,742.0,95.0,3.3,23.0,456.0,876.08,674.12
2016,8,14,16,45,711.5,90.0,3.35,23.0,404.5,832.13,645.71
2016,8,14,17,0,681.0,85.0,3.4,23.0,353.0,786.36,615.33
2016,8,14,17,15,637.5,78.5,3.3,22.0,301.0,725.21,574.18
2016,8,14,17,30,594.0,72.0,3.2,21.0,249.0,663.6,530.83
2016,8,14,17,45,531.5,64.0,3.15,20.5,198.5,583.67,470.32
2016,8,14,18,0,469.0,56.0,3.1,20.0,148.0,505.32,407.86
2016,8,14,18,15,369.5,44.5,3.0,19.0,103.5,396.02,318.06
2016,8,14,18,30,270.0,33.0,2.9,18.0,59.0,293.33,220.66
2016,8,14,18,45,135.0,16.5,2.85,17.5,29.5,142.86,0.0
2016,8,14,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,148.5,16.5,2.15,12.5,31.5,13.47,0.0
2016,8,15,6,0,297.0,33.0,2.2,13.0,63.0,27.3,16.81
2016,8,15,6,15,397.0,44.0,2.15,13.5,108.5,35.8,25.71
2016,8,15,6,30,497.0,55.0,2.1,14.0,154.0,44.14,33.58
2016,8,15,6,45,248.5,68.0,2.1,14.5,117.5,49.92,38.95
2016,8,15,7,0,0.0,81.0,2.1,15.0,81.0,65.29,52.61
2016,8,15,7,15,0.0,98.0,2.05,15.5,98.0,78.44,64.04
2016,8,15,7,30,0.0,115.0,2.0,16.0,115.0,91.47,75.16
2016,8,15,7,45,2.5,136.5,2.0,17.0,138.0,107.53,88.51
2016,8,15,8,0,5.0,158.0,2.0,18.0,161.0,123.39,101.42
2016,8,15,8,15,5.5,168.5,1.95,18.5,172.0,131.67,107.87
2016,8,15,8,30,6.0,179.0,1.9,19.0,183.0,139.84,114.17
2016,8,15,8,45,36.0,230.0,1.85,19.5,253.5,164.1,133.81
2016,8,15,9,0,66.0,281.0,1.8,20.0,324.0,193.24,157.11
2016,8,15,9,15,141.0,308.0,1.8,20.5,407.5,196.41,158.9
2016,8,15,9,30,216.0,335.0,1.8,21.0,491.0,231.48,171.51
2016,8,15,9,45,574.0,218.0,1.85,21.5,660.5,206.7,134.37
2016,8,15,10,0,932.0,101.0,1.9,22.0,830.0,253.71,156.03
2016,8,15,10,15,939.0,102.0,1.95,22.0,860.5,311.73,205.22
2016,8,15,10,30,946.0,103.0,2.0,22.0,891.0,370.02,255.89
2016,8,15,10,45,948.0,105.5,2.1,22.5,913.5,427.57,305.41
2016,8,15,11,0,950.0,108.0,2.2,23.0,936.0,484.46,353.27
2016,8,15,11,15,953.0,109.0,2.25,23.0,951.5,539.86,399.25
2016,8,15,11,30,956.0,110.0,2.3,23.0,967.0,594.23,443.18
2016,8,15,11,45,955.5,111.5,2.4,23.0,974.0,645.75,484.07
2016,8,15,12,0,955.0,113.0,2.5,23.0,981.0,695.52,522.69
2016,8,15,12,15,955.0,113.0,2.5,23.0,981.0,742.47,557.93
2016,8,15,12,30,955.0,113.0,2.5,23.0,981.0,787.26,590.86
2016,8,15,12,45,948.5,115.5,2.55,23.0,971.0,826.96,618.77
2016,8,15,13,0,942.0,118.0,2.6,23.0,961.0,863.74,644.0
2016,8,15,13,15,938.5,117.5,2.6,23.0,945.0,897.21,666.59
2016,8,15,13,30,935.0,117.0,2.6,23.0,929.0,927.56,687.07
2016,8,15,13,45,928.0,116.5,2.6,23.0,905.0,951.55,703.38
2016,8,15,14,0,921.0,116.0,2.6,23.0,881.0,972.03,717.49
2016,8,15,14,15,913.5,114.5,2.6,22.5,850.0,987.46,729.84
2016,8,15,14,30,906.0,113.0,2.6,22.0,819.0,999.23,740.0
2016,8,15,14,45,897.0,110.0,2.6,22.0,782.5,1004.27,744.53
2016,8,15,15,0,888.0,107.0,2.6,22.0,746.0,1005.58,746.84
2016,8,15,15,15,874.5,104.5,2.6,21.5,703.5,999.35,745.81
2016,8,15,15,30,861.0,102.0,2.6,21.0,661.0,1001.37,750.51
2016,8,15,15,45,846.5,98.0,2.6,21.0,614.5,985.23,741.72
2016,8,15,16,0,832.0,94.0,2.6,21.0,568.0,965.65,730.85
2016,8,15,16,15,809.5,90.5,2.55,20.5,517.0,935.58,713.75
2016,8,15,16,30,787.0,87.0,2.5,20.0,466.0,902.61,694.49
2016,8,15,16,45,758.5,82.0,2.5,20.0,413.5,859.4,666.77
2016,8,15,17,0,730.0,77.0,2.5,20.0,361.0,814.02,636.86
2016,8,15,17,15,687.0,71.5,2.45,19.5,307.5,760.01,600.43
2016,8,15,17,30,644.0,66.0,2.4,19.0,254.0,699.14,557.27
2016,8,15,17,45,578.5,58.5,2.35,18.5,202.5,616.12,495.05
2016,8,15,18,0,513.0,51.0,2.3,18.0,151.0,534.98,430.83
2016,8,15,18,15,410.5,40.5,2.15,17.0,105.0,423.5,339.3
2016,8,15,18,30,308.0,30.0,2.0,16.0,59.0,319.08,236.4
2016,8,15,18,45,154.0,15.0,1.95,15.5,29.5,155.8,0.0
2016,8,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,16,5,45,121.5,16.5,2.0,14.0,28.0,12.88,0.0
2016,8,16,6,0,243.0,33.0,2.1,15.0,56.0,25.61,15.06
2016,8,16,6,15,339.0,45.5,2.05,15.5,99.5,36.96,26.45
2016,8,16,6,30,435.0,58.0,2.0,16.0,143.0,46.43,35.28
2016,8,16,6,45,217.5,75.5,2.0,16.5,118.0,57.11,44.94
2016,8,16,7,0,0.0,93.0,2.0,17.0,93.0,73.67,59.52
2016,8,16,7,15,2.5,112.0,2.0,17.5,113.0,88.11,71.96
2016,8,16,7,30,5.0,131.0,2.0,18.0,133.0,102.43,84.04
2016,8,16,7,45,34.0,164.0,2.0,18.5,180.0,120.76,99.33
2016,8,16,8,0,63.0,197.0,2.0,19.0,227.0,141.76,116.61
2016,8,16,8,15,84.5,223.0,1.95,19.5,268.5,158.18,129.73
2016,8,16,8,30,106.0,249.0,1.9,20.0,310.0,174.16,142.31
2016,8,16,8,45,177.0,268.5,1.9,20.5,379.5,177.23,144.1
2016,8,16,9,0,248.0,288.0,1.9,21.0,449.0,176.85,143.09
2016,8,16,9,15,539.0,206.0,1.9,21.5,585.5,124.52,99.34
2016,8,16,9,30,830.0,124.0,1.9,22.0,722.0,136.62,77.66
2016,8,16,9,45,832.5,130.5,1.9,22.5,755.5,192.59,112.4
2016,8,16,10,0,835.0,137.0,1.9,23.0,789.0,249.03,155.74
2016,8,16,10,15,843.5,139.0,1.95,23.0,819.0,304.19,201.89
2016,8,16,10,30,852.0,141.0,2.0,23.0,849.0,360.02,249.8
2016,8,16,10,45,857.5,143.0,2.05,23.5,871.5,415.21,296.58
2016,8,16,11,0,863.0,145.0,2.1,24.0,894.0,470.32,342.25
2016,8,16,11,15,867.0,146.0,2.15,24.0,909.5,524.32,386.55
2016,8,16,11,30,871.0,147.0,2.2,24.0,925.0,575.53,427.69
2016,8,16,11,45,872.5,147.5,2.25,24.5,932.5,624.0,464.91
2016,8,16,12,0,874.0,148.0,2.3,25.0,940.0,671.07,500.04
2016,8,16,12,15,874.0,148.0,2.3,25.0,939.5,715.17,532.9
2016,8,16,12,30,874.0,148.0,2.3,25.0,939.0,757.33,563.69
2016,8,16,12,45,870.5,148.0,2.35,25.0,930.5,794.73,590.97
2016,8,16,13,0,867.0,148.0,2.4,25.0,922.0,829.54,614.94
2016,8,16,13,15,863.0,147.0,2.4,24.5,906.5,860.34,636.92
2016,8,16,13,30,859.0,146.0,2.4,24.0,891.0,898.76,664.05
2016,8,16,13,45,853.5,144.5,2.45,24.0,867.5,922.45,680.49
2016,8,16,14,0,848.0,143.0,2.5,24.0,844.0,942.77,694.94
2016,8,16,14,15,839.5,140.5,2.5,24.0,814.0,955.81,704.29
2016,8,16,14,30,831.0,138.0,2.5,24.0,784.0,965.22,711.48
2016,8,16,14,45,820.5,135.0,2.5,24.0,748.0,968.53,714.85
2016,8,16,15,0,810.0,132.0,2.5,24.0,712.0,968.21,716.05
2016,8,16,15,15,795.0,128.5,2.5,23.5,670.5,959.3,713.16
2016,8,16,15,30,780.0,125.0,2.5,23.0,629.0,946.85,708.09
2016,8,16,15,45,762.0,120.5,2.5,23.0,583.0,933.79,701.37
2016,8,16,16,0,744.0,116.0,2.5,23.0,537.0,911.04,688.15
2016,8,16,16,15,719.0,111.0,2.5,22.5,487.5,877.85,669.09
2016,8,16,16,30,694.0,106.0,2.5,22.0,438.0,842.1,647.98
2016,8,16,16,45,662.0,99.5,2.5,22.0,387.0,795.49,617.46
2016,8,16,17,0,630.0,93.0,2.5,22.0,336.0,747.16,584.96
2016,8,16,17,15,583.5,85.5,2.5,21.5,284.5,682.99,540.77
2016,8,16,17,30,537.0,78.0,2.5,21.0,233.0,618.5,494.4
2016,8,16,17,45,472.5,68.0,2.55,20.5,184.0,535.82,431.79
2016,8,16,18,0,408.0,58.0,2.6,20.0,135.0,454.94,367.19
2016,8,16,18,15,310.0,44.5,2.5,19.0,92.5,345.75,276.7
2016,8,16,18,30,212.0,31.0,2.4,18.0,50.0,247.71,177.66
2016,8,16,18,45,106.0,15.5,2.35,17.5,25.0,88.63,0.0
2016,8,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,104.5,16.0,2.0,15.0,26.0,12.47,0.0
2016,8,17,6,0,209.0,32.0,2.1,16.0,52.0,24.77,14.07
2016,8,17,6,15,303.0,45.0,2.05,16.5,94.0,34.6,24.25
2016,8,17,6,30,397.0,58.0,2.0,17.0,136.0,46.31,35.0
2016,8,17,6,45,288.5,86.0,1.95,17.5,151.5,63.09,49.97
2016,8,17,7,0,180.0,114.0,1.9,18.0,167.0,84.45,68.66
2016,8,17,7,15,203.5,132.5,1.85,18.5,203.5,94.17,76.91
2016,8,17,7,30,227.0,151.0,1.8,19.0,240.0,105.7,86.51
2016,8,17,7,45,237.0,173.5,1.75,19.5,277.5,119.0,97.42
2016,8,17,8,0,247.0,196.0,1.7,20.0,315.0,131.71,107.63
2016,8,17,8,15,493.5,154.5,1.65,20.5,424.5,102.5,82.38
2016,8,17,8,30,740.0,113.0,1.6,21.0,534.0,76.4,59.9
2016,8,17,8,45,760.0,116.5,1.6,21.5,580.0,84.7,66.63
2016,8,17,9,0,780.0,120.0,1.6,22.0,626.0,85.41,66.88
2016,8,17,9,15,795.0,123.5,1.6,22.5,667.0,85.96,67.03
2016,8,17,9,30,810.0,127.0,1.6,23.0,708.0,135.7,77.72
2016,8,17,9,45,830.5,124.5,1.65,23.5,746.5,187.1,107.79
2016,8,17,10,0,851.0,122.0,1.7,24.0,785.0,248.7,154.07
2016,8,17,10,15,859.0,123.5,1.75,24.0,814.5,303.13,199.46
2016,8,17,10,30,867.0,125.0,1.8,24.0,844.0,358.0,246.53
2016,8,17,10,45,873.0,126.5,1.9,24.5,867.0,412.39,292.7
2016,8,17,11,0,879.0,128.0,2.0,25.0,890.0,466.6,337.79
2016,8,17,11,15,883.0,129.0,2.05,25.0,905.5,519.15,381.04
2016,8,17,11,30,887.0,130.0,2.1,25.0,921.0,570.9,422.53
2016,8,17,11,45,889.0,130.5,2.15,25.5,929.0,620.14,460.22
2016,8,17,12,0,891.0,131.0,2.2,26.0,937.0,667.98,495.8
2016,8,17,12,15,891.0,130.5,2.25,26.0,936.5,712.08,528.87
2016,8,17,12,30,891.0,130.0,2.3,26.0,936.0,754.16,559.87
2016,8,17,12,45,876.5,137.5,2.4,26.0,924.5,789.83,585.93
2016,8,17,13,0,862.0,145.0,2.5,26.0,913.0,822.33,608.52
2016,8,17,13,15,858.0,144.0,2.55,25.5,897.0,852.87,630.72
2016,8,17,13,30,854.0,143.0,2.6,25.0,881.0,890.79,657.95
2016,8,17,13,45,848.5,141.5,2.65,25.0,858.0,914.26,674.27
2016,8,17,14,0,843.0,140.0,2.7,25.0,835.0,934.36,688.59
2016,8,17,14,15,834.5,138.0,2.7,24.5,805.0,947.73,699.56
2016,8,17,14,30,826.0,136.0,2.7,24.0,775.0,957.51,708.4
2016,8,17,14,45,815.0,133.0,2.7,24.0,739.0,960.21,711.38
2016,8,17,15,0,804.0,130.0,2.7,24.0,703.0,959.28,712.18
2016,8,17,15,15,789.0,126.5,2.7,23.5,661.5,950.28,709.18
2016,8,17,15,30,774.0,123.0,2.7,23.0,620.0,937.76,704.01
2016,8,17,15,45,755.0,119.0,2.7,23.0,574.0,924.1,696.81
2016,8,17,16,0,736.0,115.0,2.7,23.0,528.0,900.98,683.23
2016,8,17,16,15,710.0,110.0,2.7,22.5,479.0,866.86,663.33
2016,8,17,16,30,684.0,105.0,2.7,22.0,430.0,830.22,641.37
2016,8,17,16,45,650.0,99.0,2.75,21.5,379.0,782.49,611.25
2016,8,17,17,0,616.0,93.0,2.8,21.0,328.0,733.14,578.97
2016,8,17,17,15,568.5,85.5,2.75,20.5,277.0,668.37,533.4
2016,8,17,17,30,521.0,78.0,2.7,20.0,226.0,603.35,485.74
2016,8,17,17,45,452.5,68.0,2.7,19.5,177.5,517.71,419.85
2016,8,17,18,0,384.0,58.0,2.7,19.0,129.0,431.79,350.43
2016,8,17,18,15,285.0,44.0,2.65,18.5,87.5,325.43,260.47
2016,8,17,18,30,186.0,30.0,2.6,18.0,46.0,225.14,155.82
2016,8,17,18,45,93.0,15.0,2.55,17.5,23.0,78.76,0.0
2016,8,17,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,5,45,94.0,16.5,1.7,14.5,25.0,14.08,0.0
2016,8,18,6,0,188.0,33.0,1.8,15.0,50.0,25.49,14.43
2016,8,18,6,15,285.0,46.5,1.8,15.5,91.5,35.66,25.23
2016,8,18,6,30,382.0,60.0,1.8,16.0,133.0,45.69,34.58
2016,8,18,6,45,198.5,81.5,1.8,16.5,120.0,60.97,48.31
2016,8,18,7,0,15.0,103.0,1.8,17.0,107.0,80.4,65.39
2016,8,18,7,15,22.0,123.0,1.8,17.5,131.0,95.48,78.36
2016,8,18,7,30,29.0,143.0,1.8,18.0,155.0,106.4,87.46
2016,8,18,7,45,61.0,171.5,1.8,18.5,200.5,125.27,103.18
2016,8,18,8,0,93.0,200.0,1.8,19.0,246.0,143.64,118.18
2016,8,18,8,15,179.5,219.0,1.75,19.5,317.5,150.26,123.07
2016,8,18,8,30,266.0,238.0,1.7,20.0,389.0,153.78,125.34
2016,8,18,8,45,511.5,183.5,1.7,20.5,503.0,116.26,93.4
2016,8,18,9,0,757.0,129.0,1.7,21.0,617.0,82.64,64.79
2016,8,18,9,15,772.0,132.0,1.7,21.5,657.5,91.15,71.68
2016,8,18,9,30,787.0,135.0,1.7,22.0,698.0,137.92,80.98
2016,8,18,9,45,756.0,160.0,1.75,22.5,723.0,191.27,114.7
2016,8,18,10,0,725.0,185.0,1.8,23.0,748.0,250.01,160.8
2016,8,18,10,15,735.0,188.0,1.85,23.0,777.0,301.6,203.34
2016,8,18,10,30,745.0,191.0,1.9,23.0,806.0,354.23,247.9
2016,8,18,10,45,743.5,198.0,1.95,23.5,826.0,406.33,291.66
2016,8,18,11,0,742.0,205.0,2.0,24.0,846.0,457.98,334.06
2016,8,18,11,15,747.0,206.0,2.05,24.0,861.0,507.67,374.55
2016,8,18,11,30,752.0,207.0,2.1,24.0,876.0,557.03,413.8
2016,8,18,11,45,747.0,212.5,2.15,24.0,881.5,603.61,450.03
2016,8,18,12,0,742.0,218.0,2.2,24.0,887.0,648.66,484.28
2016,8,18,12,15,742.0,218.0,2.25,24.0,886.5,690.82,515.85
2016,8,18,12,30,742.0,218.0,2.3,24.0,886.0,731.26,545.66
2016,8,18,12,45,736.0,219.0,2.35,24.0,877.0,766.15,571.12
2016,8,18,13,0,730.0,220.0,2.4,24.0,868.0,798.49,594.52
2016,8,18,13,15,725.5,218.0,2.4,23.5,852.5,826.6,615.75
2016,8,18,13,30,721.0,216.0,2.4,23.0,837.0,851.85,634.96
2016,8,18,13,45,712.0,214.0,2.45,23.0,814.0,870.14,648.56
2016,8,18,14,0,703.0,212.0,2.5,23.0,791.0,885.15,659.9
2016,8,18,14,15,693.0,208.5,2.5,23.0,761.5,894.41,666.91
2016,8,18,14,30,683.0,205.0,2.5,23.0,732.0,900.28,671.83
2016,8,18,14,45,670.5,200.0,2.55,23.0,697.0,898.82,672.43
2016,8,18,15,0,658.0,195.0,2.6,23.0,662.0,893.95,670.94
2016,8,18,15,15,640.5,189.0,2.6,22.5,621.5,879.78,664.16
2016,8,18,15,30,623.0,183.0,2.6,22.0,581.0,862.32,655.26
2016,8,18,15,45,604.0,174.5,2.65,21.5,537.0,837.65,641.73
2016,8,18,16,0,585.0,166.0,2.7,21.0,493.0,801.83,620.21
2016,8,18,16,15,556.0,157.5,2.7,20.5,445.0,762.74,595.71
2016,8,18,16,30,527.0,149.0,2.7,20.0,397.0,721.84,569.39
2016,8,18,16,45,494.5,137.0,2.7,20.0,348.5,671.79,534.61
2016,8,18,17,0,462.0,125.0,2.7,20.0,300.0,620.75,498.21
2016,8,18,17,15,414.5,112.0,2.65,19.5,251.5,554.26,449.32
2016,8,18,17,30,367.0,99.0,2.6,19.0,203.0,488.49,398.85
2016,8,18,17,45,308.5,82.5,2.55,18.5,157.5,409.91,335.92
2016,8,18,18,0,250.0,66.0,2.5,18.0,112.0,333.92,272.41
2016,8,18,18,15,175.5,46.5,2.4,17.5,73.5,226.42,181.01
2016,8,18,18,30,101.0,27.0,2.3,17.0,35.0,135.6,88.24
2016,8,18,18,45,50.5,13.5,2.25,16.5,17.5,47.23,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,55.5,14.5,2.0,14.5,19.5,12.38,0.0
2016,8,19,6,0,111.0,29.0,2.1,15.0,39.0,22.78,11.99
2016,8,19,6,15,183.5,48.5,2.1,15.0,77.5,37.4,26.73
2016,8,19,6,30,256.0,68.0,2.1,15.0,116.0,50.85,39.23
2016,8,19,6,45,158.0,90.0,2.1,15.5,123.0,66.26,53.14
2016,8,19,7,0,60.0,112.0,2.1,16.0,130.0,84.08,68.88
2016,8,19,7,15,77.0,133.0,2.05,16.5,160.5,98.89,81.66
2016,8,19,7,30,94.0,154.0,2.0,17.0,191.0,113.47,93.95
2016,8,19,7,45,310.0,151.5,1.95,17.5,295.5,106.75,87.69
2016,8,19,8,0,526.0,149.0,1.9,18.0,400.0,101.48,82.71
2016,8,19,8,15,553.5,157.5,1.85,18.5,447.0,105.46,85.67
2016,8,19,8,30,581.0,166.0,1.8,19.0,494.0,109.24,88.42
2016,8,19,8,45,597.0,175.5,1.8,19.5,537.0,112.65,90.83
2016,8,19,9,0,613.0,185.0,1.8,20.0,580.0,115.42,92.71
2016,8,19,9,15,630.5,191.0,1.8,20.5,620.0,115.74,92.55
2016,8,19,9,30,648.0,197.0,1.8,21.0,660.0,156.82,100.9
2016,8,19,9,45,656.0,204.5,1.8,21.5,693.5,205.26,130.33
2016,8,19,10,0,664.0,212.0,1.8,22.0,727.0,255.03,167.71
2016,8,19,10,15,674.5,216.0,1.85,22.0,755.5,304.26,208.15
2016,8,19,10,30,685.0,220.0,1.9,22.0,784.0,354.72,250.7
2016,8,19,10,45,686.0,226.5,1.95,22.5,804.5,404.54,292.38
2016,8,19,11,0,687.0,233.0,2.0,23.0,825.0,454.25,333.1
2016,8,19,11,15,692.0,235.0,2.05,23.0,840.0,502.31,372.23
2016,8,19,11,30,697.0,237.0,2.1,23.0,855.0,550.19,410.31
2016,8,19,11,45,694.5,240.5,2.2,23.5,861.0,594.56,444.31
2016,8,19,12,0,692.0,244.0,2.3,24.0,867.0,637.66,476.51
2016,8,19,12,15,692.0,244.0,2.35,24.0,867.0,678.15,506.92
2016,8,19,12,30,692.0,244.0,2.4,24.0,867.0,717.05,535.68
2016,8,19,12,45,700.0,236.5,2.45,24.0,862.0,753.71,562.69
2016,8,19,13,0,708.0,229.0,2.5,24.0,857.0,788.57,588.17
2016,8,19,13,15,703.5,227.5,2.55,23.5,841.5,816.58,609.69
2016,8,19,13,30,699.0,226.0,2.6,23.0,826.0,841.79,629.29
2016,8,19,13,45,689.5,224.0,2.65,23.0,802.5,859.19,642.32
2016,8,19,14,0,680.0,222.0,2.7,23.0,779.0,873.33,653.2
2016,8,19,14,15,669.5,218.0,2.7,23.0,750.0,881.27,659.64
2016,8,19,14,30,659.0,214.0,2.7,23.0,721.0,885.82,663.91
2016,8,19,14,45,644.5,209.0,2.7,23.0,685.5,882.15,662.6
2016,8,19,15,0,630.0,204.0,2.7,23.0,650.0,875.07,659.17
2016,8,19,15,15,612.5,197.5,2.7,22.5,609.5,860.19,651.82
2016,8,19,15,30,595.0,191.0,2.7,22.0,569.0,842.08,642.33
2016,8,19,15,45,573.0,183.0,2.75,21.5,525.0,807.57,621.68
2016,8,19,16,0,551.0,175.0,2.8,21.0,481.0,778.52,604.69
2016,8,19,16,15,522.5,165.0,2.8,20.5,433.5,738.55,579.18
2016,8,19,16,30,494.0,155.0,2.8,20.0,386.0,696.82,551.82
2016,8,19,16,45,459.5,142.5,2.8,20.0,338.0,644.92,515.08
2016,8,19,17,0,425.0,130.0,2.8,20.0,290.0,592.21,476.78
2016,8,19,17,15,379.0,115.5,2.8,19.5,242.0,526.18,427.68
2016,8,19,17,30,333.0,101.0,2.8,19.0,194.0,460.86,377.17
2016,8,19,17,45,276.5,83.0,2.8,18.5,149.0,365.05,300.5
2016,8,19,18,0,220.0,65.0,2.8,18.0,104.0,290.72,237.85
2016,8,19,18,15,152.5,44.0,2.75,17.5,67.0,204.27,162.59
2016,8,19,18,30,85.0,23.0,2.7,17.0,30.0,113.48,68.05
2016,8,19,18,45,42.5,11.5,2.65,16.5,15.0,39.78,0.0
2016,8,19,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,5,45,49.5,13.5,1.8,13.5,18.0,11.52,0.0
2016,8,20,6,0,99.0,27.0,1.9,14.0,36.0,21.28,10.55
2016,8,20,6,15,167.0,47.5,1.9,14.5,74.0,36.6,26.05
2016,8,20,6,30,235.0,68.0,1.9,15.0,112.0,51.59,39.85
2016,8,20,6,45,292.5,85.0,1.95,15.5,157.0,62.55,49.86
2016,8,20,7,0,350.0,102.0,2.0,16.0,202.0,73.94,59.98
2016,8,20,7,15,175.0,108.5,1.95,16.5,158.5,78.7,64.03
2016,8,20,7,30,0.0,115.0,1.9,17.0,115.0,91.19,74.66
2016,8,20,7,45,3.5,136.5,1.9,18.0,138.5,107.23,87.97
2016,8,20,8,0,7.0,158.0,1.9,19.0,162.0,123.08,100.84
2016,8,20,8,15,20.5,187.5,1.9,19.5,199.0,144.13,118.04
2016,8,20,8,30,34.0,217.0,1.9,20.0,236.0,155.31,126.74
2016,8,20,8,45,70.0,252.5,1.9,20.5,296.0,176.67,143.78
2016,8,20,9,0,106.0,288.0,1.9,21.0,356.0,197.13,159.82
2016,8,20,9,15,137.0,310.5,1.95,21.0,404.5,197.44,159.62
2016,8,20,9,30,168.0,333.0,2.0,21.0,453.0,224.32,168.21
2016,8,20,9,45,432.0,263.5,2.05,21.5,592.5,213.63,146.18
2016,8,20,10,0,696.0,194.0,2.1,22.0,732.0,248.36,161.42
2016,8,20,10,15,706.0,197.5,2.15,22.5,760.5,298.83,202.78
2016,8,20,10,30,716.0,201.0,2.2,23.0,789.0,350.39,246.04
2016,8,20,10,45,724.0,203.0,2.3,23.5,811.5,401.1,288.65
2016,8,20,11,0,732.0,205.0,2.4,24.0,834.0,452.24,330.84
