Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,736.5,206.5,2.45,24.0,849.0,501.62,371.34
2016,8,20,11,30,741.0,208.0,2.5,24.0,864.0,550.63,410.59
2016,8,20,11,45,744.5,208.0,2.6,24.0,871.5,597.32,447.43
2016,8,20,12,0,748.0,208.0,2.7,24.0,879.0,643.05,482.78
2016,8,20,12,15,748.0,208.0,2.75,24.0,879.0,685.25,514.74
2016,8,20,12,30,748.0,208.0,2.8,24.0,879.0,725.72,544.89
2016,8,20,12,45,727.0,218.5,2.9,24.0,866.0,757.74,568.56
2016,8,20,13,0,706.0,229.0,3.0,24.0,853.0,786.41,589.61
2016,8,20,13,15,701.5,227.0,3.0,23.5,837.5,813.88,610.7
2016,8,20,13,30,697.0,225.0,3.0,23.0,822.0,838.53,629.78
2016,8,20,13,45,695.0,219.5,3.05,23.0,801.0,859.13,645.26
2016,8,20,14,0,693.0,214.0,3.1,23.0,780.0,876.71,658.71
2016,8,20,14,15,682.5,210.0,3.1,23.0,750.5,884.78,665.1
2016,8,20,14,30,672.0,206.0,3.1,23.0,721.0,889.45,669.3
2016,8,20,14,45,665.0,198.0,3.1,23.0,687.0,890.01,670.88
2016,8,20,15,0,658.0,190.0,3.1,23.0,653.0,887.24,670.37
2016,8,20,15,15,640.5,184.5,3.1,22.5,612.5,873.5,663.77
2016,8,20,15,30,623.0,179.0,3.1,22.0,572.0,856.51,655.05
2016,8,20,15,45,607.0,169.5,3.1,22.0,529.0,833.66,641.02
2016,8,20,16,0,591.0,160.0,3.1,22.0,486.0,807.88,624.89
2016,8,20,16,15,562.5,151.5,3.1,21.5,438.0,760.34,594.19
2016,8,20,16,30,534.0,143.0,3.1,21.0,390.0,719.79,568.04
2016,8,20,16,45,503.5,131.0,3.1,20.5,342.0,671.45,535.37
2016,8,20,17,0,473.0,119.0,3.1,20.0,294.0,622.04,500.89
2016,8,20,17,15,425.0,106.0,3.1,19.5,245.5,554.86,451.39
2016,8,20,17,30,377.0,93.0,3.1,19.0,197.0,488.43,400.2
2016,8,20,17,45,319.0,77.0,3.1,18.5,151.5,410.7,337.41
2016,8,20,18,0,261.0,61.0,3.1,18.0,106.0,335.57,273.95
2016,8,20,18,15,182.5,42.0,3.0,17.5,68.5,242.93,192.65
2016,8,20,18,30,104.0,23.0,2.9,17.0,31.0,143.92,78.46
2016,8,20,18,45,52.0,11.5,2.85,16.5,15.5,46.36,0.0
2016,8,20,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,55.5,14.0,2.6,13.5,18.5,11.95,0.0
2016,8,21,6,0,111.0,28.0,2.7,14.0,37.0,22.0,10.66
2016,8,21,6,15,187.5,47.0,2.8,14.5,76.0,35.71,25.2
2016,8,21,6,30,264.0,66.0,2.9,15.0,115.0,49.51,37.97
2016,8,21,6,45,326.0,81.5,3.0,15.5,161.0,60.32,47.87
2016,8,21,7,0,388.0,97.0,3.1,16.0,207.0,70.82,57.23
2016,8,21,7,15,212.5,120.0,3.05,16.5,182.0,86.43,70.83
2016,8,21,7,30,37.0,143.0,3.0,17.0,157.0,106.21,87.78
2016,8,21,7,45,87.5,171.0,2.95,17.5,211.0,125.01,103.55
2016,8,21,8,0,138.0,199.0,2.9,18.0,265.0,137.76,113.89
2016,8,21,8,15,133.5,222.0,2.8,18.5,291.5,151.0,124.48
2016,8,21,8,30,129.0,245.0,2.7,19.0,318.0,163.72,134.49
2016,8,21,8,45,182.5,264.5,2.65,19.5,376.5,175.17,143.33
2016,8,21,9,0,236.0,284.0,2.6,20.0,435.0,186.31,151.83
2016,8,21,9,15,467.0,228.0,2.55,20.0,551.5,136.19,109.85
2016,8,21,9,30,698.0,172.0,2.5,20.0,668.0,142.46,89.3
2016,8,21,9,45,687.0,189.0,2.45,20.5,697.0,197.32,123.8
2016,8,21,10,0,676.0,206.0,2.4,21.0,726.0,251.52,165.5
2016,8,21,10,15,686.5,209.5,2.45,21.0,755.0,301.14,206.57
2016,8,21,10,30,697.0,213.0,2.5,21.0,784.0,351.95,249.89
2016,8,21,10,45,707.5,213.5,2.55,21.5,806.5,401.68,291.91
2016,8,21,11,0,718.0,214.0,2.6,22.0,829.0,452.11,333.76
2016,8,21,11,15,722.5,216.0,2.65,22.0,844.0,501.32,374.47
2016,8,21,11,30,727.0,218.0,2.7,22.0,859.0,550.22,413.97
2016,8,21,11,45,731.0,217.5,2.8,22.5,867.0,596.36,449.87
2016,8,21,12,0,735.0,217.0,2.9,23.0,875.0,641.6,484.2
2016,8,21,12,15,735.0,217.0,2.95,23.0,874.5,683.45,516.1
2016,8,21,12,30,735.0,217.0,3.0,23.0,874.0,723.59,546.21
2016,8,21,12,45,745.0,208.5,3.1,23.0,869.5,761.78,575.01
2016,8,21,13,0,755.0,200.0,3.2,23.0,865.0,798.12,602.24
2016,8,21,13,15,750.5,198.5,3.2,22.5,849.0,827.05,624.5
2016,8,21,13,30,746.0,197.0,3.2,22.0,833.0,853.09,644.66
2016,8,21,13,45,741.0,193.5,3.25,22.0,810.5,873.69,659.59
2016,8,21,14,0,736.0,190.0,3.3,22.0,788.0,891.1,672.49
2016,8,21,14,15,726.0,186.5,3.3,22.0,758.5,900.62,679.82
2016,8,21,14,30,716.0,183.0,3.3,22.0,729.0,906.68,685.0
2016,8,21,14,45,705.0,178.0,3.35,22.0,694.0,906.74,686.59
2016,8,21,15,0,694.0,173.0,3.4,22.0,659.0,903.38,686.03
2016,8,21,15,15,676.5,168.0,3.4,21.5,618.0,890.29,679.9
2016,8,21,15,30,659.0,163.0,3.4,21.0,577.0,873.9,671.61
2016,8,21,15,45,639.5,155.5,3.4,20.5,532.5,849.63,657.8
2016,8,21,16,0,620.0,148.0,3.4,20.0,488.0,822.42,641.8
2016,8,21,16,15,591.0,140.5,3.4,19.5,440.0,783.21,616.93
2016,8,21,16,30,562.0,133.0,3.4,19.0,392.0,733.29,583.7
2016,8,21,16,45,526.5,123.0,3.45,19.0,342.5,682.17,547.88
2016,8,21,17,0,491.0,113.0,3.5,19.0,293.0,630.18,510.35
2016,8,21,17,15,442.0,101.0,3.45,18.5,244.0,562.95,460.3
2016,8,21,17,30,393.0,89.0,3.4,18.0,195.0,496.53,408.88
2016,8,21,17,45,328.0,74.0,3.4,17.5,149.5,413.79,341.56
2016,8,21,18,0,263.0,59.0,3.4,17.0,104.0,334.21,273.83
2016,8,21,18,15,182.0,40.5,3.3,16.5,66.5,240.53,190.55
2016,8,21,18,30,101.0,22.0,3.2,16.0,29.0,138.08,63.53
2016,8,21,18,45,50.5,11.0,3.1,15.5,14.5,44.77,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,62.5,13.5,2.7,13.5,18.5,11.52,0.0
2016,8,22,6,0,125.0,27.0,2.8,14.0,37.0,20.82,9.31
2016,8,22,6,15,206.5,45.0,2.8,14.5,76.0,34.31,23.93
2016,8,22,6,30,288.0,63.0,2.8,15.0,115.0,47.47,36.16
2016,8,22,6,45,352.0,76.5,2.85,15.5,161.0,56.96,44.9
2016,8,22,7,0,416.0,90.0,2.9,16.0,207.0,66.2,53.16
2016,8,22,7,15,213.5,110.5,2.8,16.5,171.0,80.37,65.53
2016,8,22,7,30,11.0,131.0,2.7,17.0,135.0,102.02,84.14
2016,8,22,7,45,21.0,154.0,2.65,17.5,163.5,118.94,98.32
2016,8,22,8,0,31.0,177.0,2.6,18.0,192.0,129.42,106.75
2016,8,22,8,15,33.0,197.0,2.5,18.5,214.5,142.46,117.24
2016,8,22,8,30,35.0,217.0,2.4,19.0,237.0,155.18,127.3
2016,8,22,8,45,108.5,252.5,2.35,19.5,320.5,167.76,137.12
2016,8,22,9,0,182.0,288.0,2.3,20.0,404.0,187.23,152.53
2016,8,22,9,15,242.0,299.0,2.3,20.5,464.0,181.19,146.83
2016,8,22,9,30,302.0,310.0,2.3,21.0,524.0,207.94,152.11
2016,8,22,9,45,511.0,245.5,2.35,21.5,628.5,211.6,141.69
2016,8,22,10,0,720.0,181.0,2.4,22.0,733.0,242.44,155.96
2016,8,22,10,15,729.5,183.5,2.45,22.0,762.0,293.43,198.32
2016,8,22,10,30,739.0,186.0,2.5,22.0,791.0,345.37,242.78
2016,8,22,10,45,744.5,189.0,2.6,22.5,812.5,397.0,286.68
2016,8,22,11,0,750.0,192.0,2.7,23.0,834.0,448.77,329.88
2016,8,22,11,15,754.5,193.5,2.75,23.0,848.5,498.91,371.44
2016,8,22,11,30,759.0,195.0,2.8,23.0,863.0,548.62,411.66
2016,8,22,11,45,759.5,196.5,2.9,23.0,869.5,595.42,448.97
2016,8,22,12,0,760.0,198.0,3.0,23.0,876.0,640.98,484.55
2016,8,22,12,15,760.5,198.0,3.05,23.0,875.5,683.83,517.31
2016,8,22,12,30,761.0,198.0,3.1,23.0,875.0,724.94,548.23
2016,8,22,12,45,728.0,215.5,3.2,23.0,859.0,754.6,570.22
2016,8,22,13,0,695.0,233.0,3.3,23.0,843.0,780.1,588.97
2016,8,22,13,15,690.5,231.0,3.3,22.5,827.5,807.25,610.08
2016,8,22,13,30,686.0,229.0,3.3,22.0,812.0,831.6,629.14
2016,8,22,13,45,684.5,223.0,3.35,22.0,791.0,851.89,644.57
2016,8,22,14,0,683.0,217.0,3.4,22.0,770.0,869.19,657.97
2016,8,22,14,15,672.5,213.0,3.4,22.0,740.5,877.05,664.48
2016,8,22,14,30,662.0,209.0,3.4,22.0,711.0,881.52,668.66
2016,8,22,14,45,655.5,200.5,3.45,22.0,677.5,881.89,670.43
2016,8,22,15,0,649.0,192.0,3.5,22.0,644.0,878.95,670.08
2016,8,22,15,15,631.0,186.0,3.5,21.5,603.5,864.08,662.58
2016,8,22,15,30,613.0,180.0,3.5,21.0,563.0,845.96,652.92
2016,8,22,15,45,598.0,170.0,3.5,20.5,520.0,823.51,640.17
2016,8,22,16,0,583.0,160.0,3.5,20.0,477.0,789.73,619.19
2016,8,22,16,15,554.0,151.0,3.45,19.5,429.5,750.01,593.36
2016,8,22,16,30,525.0,142.0,3.4,19.0,382.0,708.5,565.72
2016,8,22,16,45,495.0,130.0,3.35,19.0,334.0,660.82,531.75
2016,8,22,17,0,465.0,118.0,3.3,19.0,286.0,612.12,496.14
2016,8,22,17,15,416.0,105.0,3.2,18.5,237.5,544.39,445.33
2016,8,22,17,30,367.0,92.0,3.1,18.0,189.0,477.53,392.82
2016,8,22,17,45,308.5,75.5,3.05,17.5,144.5,399.29,328.88
2016,8,22,18,0,250.0,59.0,3.0,17.0,100.0,323.77,264.4
2016,8,22,18,15,169.0,39.5,2.85,16.5,63.0,229.37,180.03
2016,8,22,18,30,88.0,20.0,2.7,16.0,26.0,122.68,40.91
2016,8,22,18,45,44.0,10.0,2.6,15.5,13.0,39.27,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,5,45,83.0,13.5,2.2,13.5,20.0,11.52,0.0
2016,8,23,6,0,166.0,27.0,2.3,14.0,40.0,20.93,8.81
2016,8,23,6,15,260.5,42.0,2.3,14.5,80.0,32.29,22.14
2016,8,23,6,30,355.0,57.0,2.3,15.0,120.0,43.46,32.62
2016,8,23,6,45,177.5,60.0,2.3,15.5,91.5,46.11,35.31
2016,8,23,7,0,0.0,63.0,2.3,16.0,63.0,51.77,40.43
2016,8,23,7,15,0.0,78.0,2.2,16.5,78.0,63.63,50.82
2016,8,23,7,30,0.0,93.0,2.1,17.0,93.0,75.39,60.92
2016,8,23,7,45,0.0,96.0,2.05,17.5,96.0,78.28,63.13
2016,8,23,8,0,0.0,99.0,2.0,18.0,99.0,81.04,65.19
2016,8,23,8,15,6.5,145.0,1.95,18.5,148.5,115.09,94.0
2016,8,23,8,30,13.0,191.0,1.9,19.0,198.0,147.47,120.78
2016,8,23,8,45,21.0,217.0,1.85,19.5,230.0,165.82,135.4
2016,8,23,9,0,29.0,243.0,1.8,20.0,262.0,171.73,139.58
2016,8,23,9,15,31.5,261.0,1.8,20.0,282.5,182.51,148.08
2016,8,23,9,30,34.0,279.0,1.8,20.0,303.0,198.18,152.56
2016,8,23,9,45,170.0,311.0,1.8,20.5,440.5,229.14,169.83
2016,8,23,10,0,306.0,343.0,1.8,21.0,578.0,277.3,200.12
2016,8,23,10,15,554.5,249.5,1.85,21.5,694.0,296.39,206.48
2016,8,23,10,30,803.0,156.0,1.9,22.0,810.0,348.38,242.39
2016,8,23,10,45,810.0,157.5,1.95,22.5,832.5,401.58,287.61
2016,8,23,11,0,817.0,159.0,2.0,23.0,855.0,454.91,332.03
2016,8,23,11,15,821.0,160.0,2.05,23.0,870.0,506.37,374.63
2016,8,23,11,30,825.0,161.0,2.1,23.0,885.0,557.18,415.65
2016,8,23,11,45,828.0,161.0,2.2,23.5,892.5,605.77,453.35
2016,8,23,12,0,831.0,161.0,2.3,24.0,900.0,653.13,489.15
2016,8,23,12,15,830.5,161.0,2.35,24.0,899.0,696.74,522.15
2016,8,23,12,30,830.0,161.0,2.4,24.0,898.0,738.37,553.13
2016,8,23,12,45,820.5,164.5,2.45,24.0,887.5,774.19,579.44
2016,8,23,13,0,811.0,168.0,2.5,24.0,877.0,807.1,603.39
2016,8,23,13,15,806.5,167.0,2.55,24.0,861.0,836.92,624.36
2016,8,23,13,30,802.0,166.0,2.6,24.0,845.0,863.76,643.14
2016,8,23,13,45,795.5,163.5,2.7,24.0,821.5,884.29,658.15
2016,8,23,14,0,789.0,161.0,2.8,24.0,798.0,901.47,671.08
2016,8,23,14,15,779.0,158.5,2.8,23.5,767.5,912.01,680.3
2016,8,23,14,30,769.0,156.0,2.8,23.0,737.0,919.0,687.37
2016,8,23,14,45,756.5,152.5,2.85,23.0,700.5,926.44,694.0
2016,8,23,15,0,744.0,149.0,2.9,23.0,664.0,923.4,693.74
2016,8,23,15,15,727.0,144.5,2.9,22.5,622.5,911.37,688.55
2016,8,23,15,30,710.0,140.0,2.9,22.0,581.0,895.97,681.21
2016,8,23,15,45,689.0,134.5,2.95,21.5,535.5,872.27,668.5
2016,8,23,16,0,668.0,129.0,3.0,21.0,490.0,845.58,653.61
2016,8,23,16,15,639.5,122.5,3.0,20.5,441.5,807.69,630.19
2016,8,23,16,30,611.0,116.0,3.0,20.0,393.0,767.44,604.62
2016,8,23,16,45,573.5,108.0,3.05,19.5,343.0,714.92,569.55
2016,8,23,17,0,536.0,100.0,3.1,19.0,293.0,660.99,532.21
2016,8,23,17,15,485.5,90.0,3.1,18.5,243.0,585.64,476.64
2016,8,23,17,30,435.0,80.0,3.1,18.0,193.0,519.5,425.85
2016,8,23,17,45,365.0,67.0,3.1,17.5,147.0,434.14,357.1
2016,8,23,18,0,295.0,54.0,3.1,17.0,101.0,352.46,287.63
2016,8,23,18,15,202.0,37.0,3.0,16.5,63.5,251.09,195.92
2016,8,23,18,30,109.0,20.0,2.9,16.0,26.0,136.81,22.64
2016,8,23,18,45,54.5,10.0,2.85,16.0,13.0,46.48,0.0
2016,8,23,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,5,45,110.5,12.5,2.15,12.5,21.0,10.67,0.0
2016,8,24,6,0,221.0,25.0,2.3,13.0,42.0,20.63,7.96
2016,8,24,6,15,327.5,38.0,2.3,13.5,84.5,31.03,21.09
2016,8,24,6,30,434.0,51.0,2.3,14.0,127.0,41.17,30.71
2016,8,24,6,45,504.5,59.5,2.35,15.0,177.0,47.09,36.24
2016,8,24,7,0,575.0,68.0,2.4,16.0,227.0,52.92,41.44
2016,8,24,7,15,351.5,108.5,2.35,16.5,212.0,77.5,63.02
2016,8,24,7,30,128.0,149.0,2.3,17.0,197.0,107.01,88.47
2016,8,24,7,45,92.0,167.5,2.3,17.5,205.0,122.75,101.59
2016,8,24,8,0,56.0,186.0,2.3,18.0,213.0,134.73,111.28
2016,8,24,8,15,84.5,213.5,2.25,18.5,258.0,152.22,125.49
2016,8,24,8,30,113.0,241.0,2.2,19.0,303.0,161.28,132.39
2016,8,24,8,45,197.0,256.5,2.2,19.5,376.0,171.28,140.05
2016,8,24,9,0,281.0,272.0,2.2,20.0,449.0,169.99,138.28
2016,8,24,9,15,567.0,192.0,2.15,20.5,580.0,116.43,93.16
2016,8,24,9,30,853.0,112.0,2.1,21.0,711.0,119.63,67.88
2016,8,24,9,45,868.0,112.0,2.1,21.5,748.5,183.7,105.56
2016,8,24,10,0,883.0,112.0,2.1,22.0,786.0,239.57,146.85
2016,8,24,10,15,890.5,113.5,2.1,22.0,815.5,295.98,194.02
2016,8,24,10,30,898.0,115.0,2.1,22.0,845.0,352.72,243.17
2016,8,24,10,45,901.0,117.5,2.15,22.5,866.5,408.69,291.38
2016,8,24,11,0,904.0,120.0,2.2,23.0,888.0,464.11,338.14
2016,8,24,11,15,907.0,121.0,2.25,23.0,903.0,517.72,382.97
2016,8,24,11,30,910.0,122.0,2.3,23.0,918.0,570.33,425.83
2016,8,24,11,45,908.5,124.0,2.35,23.5,924.5,619.97,464.48
2016,8,24,12,0,907.0,126.0,2.4,24.0,931.0,667.82,500.65
2016,8,24,12,15,907.0,126.0,2.45,24.0,930.0,713.08,535.05
2016,8,24,12,30,907.0,126.0,2.5,24.0,929.0,756.25,567.28
2016,8,24,12,45,891.5,133.5,2.6,24.0,916.5,791.99,593.87
2016,8,24,13,0,876.0,141.0,2.7,24.0,904.0,824.37,616.66
2016,8,24,13,15,871.5,140.0,2.75,24.0,887.5,854.85,637.86
2016,8,24,13,30,867.0,139.0,2.8,24.0,871.0,882.26,657.02
2016,8,24,13,45,861.5,137.0,2.9,24.0,847.0,915.23,680.37
2016,8,24,14,0,856.0,135.0,3.0,24.0,823.0,934.9,694.85
2016,8,24,14,15,846.5,133.0,3.05,23.5,792.0,947.36,705.77
2016,8,24,14,30,837.0,131.0,3.1,23.0,761.0,956.13,714.48
2016,8,24,14,45,826.5,128.0,3.15,23.0,724.0,959.18,718.18
2016,8,24,15,0,816.0,125.0,3.2,23.0,687.0,958.56,719.63
2016,8,24,15,15,800.0,121.5,3.2,22.5,644.5,948.38,715.83
2016,8,24,15,30,784.0,118.0,3.2,22.0,602.0,934.63,709.77
2016,8,24,15,45,765.5,113.0,3.2,22.0,555.5,913.29,697.2
2016,8,24,16,0,747.0,108.0,3.2,22.0,509.0,895.6,687.2
2016,8,24,16,15,719.5,103.0,3.2,21.5,459.0,859.78,665.68
2016,8,24,16,30,692.0,98.0,3.2,21.0,409.0,821.49,642.06
2016,8,24,16,45,658.5,91.0,3.2,20.5,357.5,772.82,610.23
2016,8,24,17,0,625.0,84.0,3.2,20.0,306.0,722.56,576.14
2016,8,24,17,15,573.0,76.5,3.15,19.5,254.5,653.86,526.42
2016,8,24,17,30,521.0,69.0,3.1,19.0,203.0,585.23,474.44
2016,8,24,17,45,449.5,58.5,3.1,18.5,155.0,497.31,404.65
2016,8,24,18,0,378.0,48.0,3.1,18.0,107.0,411.96,333.11
2016,8,24,18,15,262.0,34.0,3.05,17.5,67.5,292.37,225.25
2016,8,24,18,30,146.0,20.0,3.0,17.0,28.0,162.48,0.0
2016,8,24,18,45,73.0,10.0,2.95,16.5,14.0,59.2,0.0
2016,8,24,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,116.0,12.0,2.15,13.5,20.5,10.24,0.0
2016,8,25,6,0,232.0,24.0,2.2,14.0,41.0,19.83,6.57
2016,8,25,6,15,340.0,35.5,2.15,14.5,83.0,28.95,19.14
2016,8,25,6,30,448.0,47.0,2.1,15.0,125.0,37.9,27.69
2016,8,25,6,45,224.0,47.5,2.1,15.5,86.5,35.44,25.85
2016,8,25,7,0,0.0,48.0,2.1,16.0,48.0,39.7,29.73
2016,8,25,7,15,0.0,59.0,2.05,16.5,59.0,48.86,37.8
2016,8,25,7,30,0.0,70.0,2.0,17.0,70.0,58.04,45.74
2016,8,25,7,45,0.0,80.5,2.0,17.5,80.5,66.57,52.96
2016,8,25,8,0,0.0,91.0,2.0,18.0,91.0,74.97,59.96
2016,8,25,8,15,0.0,106.5,2.0,18.5,106.5,87.06,70.04
2016,8,25,8,30,0.0,122.0,2.0,19.0,122.0,99.02,79.86
2016,8,25,8,45,0.0,136.0,2.0,19.5,136.0,109.75,88.52
2016,8,25,9,0,0.0,150.0,2.0,20.0,150.0,120.37,97.0
2016,8,25,9,15,3.5,176.0,2.0,20.0,178.5,139.48,112.69
2016,8,25,9,30,7.0,202.0,2.0,20.0,207.0,159.26,122.97
2016,8,25,9,45,25.0,260.5,2.05,20.5,279.5,192.42,147.61
2016,8,25,10,0,43.0,319.0,2.1,21.0,352.0,237.13,180.83
2016,8,25,10,15,141.0,352.5,2.15,21.0,466.0,279.12,209.17
2016,8,25,10,30,239.0,386.0,2.2,21.0,580.0,343.93,256.05
2016,8,25,10,45,582.0,246.5,2.25,21.5,735.5,377.39,275.51
2016,8,25,11,0,925.0,107.0,2.3,22.0,891.0,462.31,338.23
2016,8,25,11,15,929.0,107.5,2.3,22.0,906.5,516.92,383.9
2016,8,25,11,30,933.0,108.0,2.3,22.0,922.0,570.57,427.69
2016,8,25,11,45,936.5,108.0,2.35,22.5,930.5,622.36,468.18
2016,8,25,12,0,940.0,108.0,2.4,23.0,939.0,672.7,506.38
2016,8,25,12,15,940.0,108.0,2.4,23.0,938.0,719.05,541.48
2016,8,25,12,30,940.0,108.0,2.4,23.0,937.0,763.19,574.22
2016,8,25,12,45,931.0,112.0,2.45,23.0,926.5,801.8,601.99
2016,8,25,13,0,922.0,116.0,2.5,23.0,916.0,837.32,626.55
2016,8,25,13,15,918.5,115.0,2.55,22.5,899.5,869.52,650.09
2016,8,25,13,30,915.0,114.0,2.6,22.0,883.0,898.57,671.64
2016,8,25,13,45,908.5,113.0,2.65,22.0,858.5,921.73,688.07
2016,8,25,14,0,902.0,112.0,2.7,22.0,834.0,941.4,702.32
2016,8,25,14,15,894.0,110.0,2.75,22.0,802.5,955.09,712.75
2016,8,25,14,30,886.0,108.0,2.8,22.0,771.0,965.12,720.96
2016,8,25,14,45,874.0,106.5,2.85,22.0,733.5,968.23,724.75
2016,8,25,15,0,862.0,105.0,2.9,22.0,696.0,967.69,726.32
2016,8,25,15,15,847.5,102.0,2.95,21.5,653.0,970.84,732.0
2016,8,25,15,30,833.0,99.0,3.0,21.0,610.0,959.04,727.69
2016,8,25,15,45,813.0,96.0,3.1,20.5,562.5,938.37,717.85
2016,8,25,16,0,793.0,93.0,3.2,20.0,515.0,914.41,705.65
2016,8,25,16,15,767.0,89.0,3.2,19.5,464.5,880.36,685.43
2016,8,25,16,30,741.0,85.0,3.2,19.0,414.0,843.59,662.89
2016,8,25,16,45,704.5,80.0,3.2,18.5,361.0,799.95,634.69
2016,8,25,17,0,668.0,75.0,3.2,18.0,308.0,748.83,599.92
2016,8,25,17,15,617.0,68.5,3.15,17.5,256.0,681.6,551.19
2016,8,25,17,30,566.0,62.0,3.1,17.0,204.0,614.45,500.12
2016,8,25,17,45,487.5,53.0,3.05,16.5,155.0,521.63,426.0
2016,8,25,18,0,409.0,44.0,3.0,16.0,106.0,431.86,350.21
2016,8,25,18,15,287.5,31.0,2.85,15.5,66.0,309.52,236.64
2016,8,25,18,30,166.0,18.0,2.7,15.0,26.0,173.21,0.0
2016,8,25,18,45,83.0,9.0,2.55,15.0,13.0,65.1,0.0
2016,8,25,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,5,45,107.0,12.0,1.9,13.5,19.0,10.24,0.0
2016,8,26,6,0,214.0,24.0,2.0,14.0,38.0,19.87,5.6
2016,8,26,6,15,324.0,36.5,2.05,14.5,80.5,29.86,19.84
2016,8,26,6,30,434.0,49.0,2.1,15.0,123.0,39.62,29.17
2016,8,26,6,45,503.0,58.0,2.15,15.5,172.5,46.01,35.17
2016,8,26,7,0,572.0,67.0,2.2,16.0,222.0,52.26,40.84
2016,8,26,7,15,286.0,84.0,2.2,16.5,161.5,60.19,47.8
2016,8,26,7,30,0.0,101.0,2.2,17.0,101.0,81.01,65.87
2016,8,26,7,45,0.0,121.5,2.2,17.5,121.5,96.48,78.97
2016,8,26,8,0,0.0,142.0,2.2,18.0,142.0,111.76,91.69
2016,8,26,8,15,12.0,172.5,2.15,18.0,179.5,133.7,110.08
2016,8,26,8,30,24.0,203.0,2.1,18.0,217.0,155.18,127.84
2016,8,26,8,45,125.5,241.0,2.05,18.5,319.5,161.98,132.83
2016,8,26,9,0,227.0,279.0,2.0,19.0,422.0,183.54,150.08
2016,8,26,9,15,306.0,281.5,2.0,19.0,487.0,174.01,141.75
2016,8,26,9,30,385.0,284.0,2.0,19.0,552.0,196.83,143.2
2016,8,26,9,45,618.0,206.0,2.0,19.5,662.5,195.15,125.8
2016,8,26,10,0,851.0,128.0,2.0,20.0,773.0,233.88,144.75
2016,8,26,10,15,859.5,130.0,2.05,20.5,802.5,290.4,191.74
2016,8,26,10,30,868.0,132.0,2.1,21.0,832.0,347.52,240.78
2016,8,26,10,45,872.5,134.0,2.15,21.5,854.0,407.59,291.98
2016,8,26,11,0,877.0,136.0,2.2,22.0,876.0,462.08,338.03
2016,8,26,11,15,880.5,137.0,2.25,22.0,891.5,514.86,382.3
2016,8,26,11,30,884.0,138.0,2.3,22.0,907.0,566.73,424.72
2016,8,26,11,45,885.0,139.0,2.35,22.0,914.0,616.11,464.19
2016,8,26,12,0,886.0,140.0,2.4,22.0,921.0,663.95,501.53
2016,8,26,12,15,886.0,140.0,2.45,22.0,920.0,708.61,535.77
2016,8,26,12,30,886.0,140.0,2.5,22.0,919.0,751.21,567.87
2016,8,26,12,45,887.5,137.0,2.6,22.0,911.0,790.16,597.25
2016,8,26,13,0,889.0,134.0,2.7,22.0,903.0,826.62,623.23
2016,8,26,13,15,884.5,133.0,2.7,22.0,886.0,857.33,644.37
2016,8,26,13,30,880.0,132.0,2.7,22.0,869.0,884.93,663.43
2016,8,26,13,45,874.5,130.0,2.75,22.0,844.5,907.48,679.53
2016,8,26,14,0,869.0,128.0,2.8,22.0,820.0,926.64,693.5
2016,8,26,14,15,860.0,126.0,2.8,21.5,789.0,950.24,711.58
2016,8,26,14,30,851.0,124.0,2.8,21.0,758.0,959.53,720.19
2016,8,26,14,45,840.5,120.5,2.8,21.0,720.5,962.01,723.16
2016,8,26,15,0,830.0,117.0,2.8,21.0,683.0,960.77,723.85
2016,8,26,15,15,814.5,114.0,2.75,20.5,640.5,951.58,720.32
2016,8,26,15,30,799.0,111.0,2.7,20.0,598.0,938.8,714.54
2016,8,26,15,45,780.0,106.5,2.7,20.0,551.0,917.41,702.0
2016,8,26,16,0,761.0,102.0,2.7,20.0,504.0,892.76,687.25
2016,8,26,16,15,733.5,97.0,2.7,19.5,453.5,862.97,670.04
2016,8,26,16,30,706.0,92.0,2.7,19.0,403.0,824.47,646.29
2016,8,26,16,45,669.5,86.0,2.7,18.5,351.0,774.09,613.23
2016,8,26,17,0,633.0,80.0,2.7,18.0,299.0,722.23,577.91
2016,8,26,17,15,580.0,72.5,2.65,17.5,247.0,652.63,527.29
2016,8,26,17,30,527.0,65.0,2.6,17.0,195.0,583.22,474.34
2016,8,26,17,45,448.0,55.0,2.55,16.5,147.0,489.82,399.6
2016,8,26,18,0,369.0,45.0,2.5,16.0,99.0,399.51,323.22
2016,8,26,18,15,250.5,30.5,2.4,15.5,60.5,279.89,209.33
2016,8,26,18,30,132.0,16.0,2.3,15.0,22.0,140.91,0.0
2016,8,26,18,45,66.0,8.0,2.2,15.0,11.0,6.83,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,11.5,2.0,13.5,17.5,9.82,0.0
2016,8,27,6,0,178.0,23.0,2.1,14.0,35.0,17.93,3.4
2016,8,27,6,15,283.5,37.5,2.15,14.0,76.0,29.06,19.11
2016,8,27,6,30,389.0,52.0,2.2,14.0,117.0,42.11,31.44
2016,8,27,6,45,459.5,62.5,2.3,14.5,166.0,49.58,38.47
2016,8,27,7,0,530.0,73.0,2.4,15.0,215.0,56.87,45.09
2016,8,27,7,15,265.0,79.5,2.4,15.5,150.5,56.96,45.13
2016,8,27,7,30,0.0,86.0,2.4,16.0,86.0,70.1,56.56
2016,8,27,7,45,8.0,124.0,2.4,16.5,128.0,98.25,80.86
2016,8,27,8,0,16.0,162.0,2.4,17.0,170.0,125.3,103.74
2016,8,27,8,15,21.0,183.0,2.4,17.5,194.5,140.62,116.22
2016,8,27,8,30,26.0,204.0,2.4,18.0,219.0,155.76,128.4
2016,8,27,8,45,25.0,218.5,2.4,18.5,233.5,166.5,136.74
2016,8,27,9,0,24.0,233.0,2.4,19.0,248.0,177.09,144.88
2016,8,27,9,15,40.5,266.0,2.35,19.0,293.5,185.15,151.13
2016,8,27,9,30,57.0,299.0,2.3,19.0,339.0,209.5,161.89
2016,8,27,9,45,56.5,315.0,2.3,19.5,356.5,227.71,174.52
2016,8,27,10,0,56.0,331.0,2.3,20.0,374.0,246.14,188.01
2016,8,27,10,15,460.5,231.5,2.3,20.0,600.5,260.0,183.55
2016,8,27,10,30,865.0,132.0,2.3,20.0,827.0,345.53,240.53
2016,8,27,10,45,870.0,133.5,2.35,20.5,849.5,405.3,291.7
2016,8,27,11,0,875.0,135.0,2.4,21.0,872.0,459.55,337.88
2016,8,27,11,15,878.5,136.0,2.45,21.0,886.5,512.23,382.4
2016,8,27,11,30,882.0,137.0,2.5,21.0,901.0,564.01,425.06
2016,8,27,11,45,884.0,137.0,2.6,21.5,908.0,613.1,463.95
2016,8,27,12,0,886.0,137.0,2.7,22.0,915.0,660.7,500.66
2016,8,27,12,15,885.5,137.0,2.75,22.0,914.0,704.97,534.83
2016,8,27,12,30,885.0,137.0,2.8,22.0,913.0,747.13,566.8
2016,8,27,12,45,876.0,140.5,2.85,22.0,902.0,783.65,594.15
2016,8,27,13,0,867.0,144.0,2.9,22.0,891.0,825.38,623.8
2016,8,27,13,15,862.5,143.0,2.95,22.0,874.0,856.53,645.63
2016,8,27,13,30,858.0,142.0,3.0,22.0,857.0,884.53,665.42
2016,8,27,13,45,853.5,139.0,3.05,22.0,833.5,907.25,681.71
2016,8,27,14,0,849.0,136.0,3.1,22.0,810.0,926.54,695.83
2016,8,27,14,15,839.5,134.0,3.1,21.5,779.0,938.77,706.34
2016,8,27,14,30,830.0,132.0,3.1,21.0,748.0,947.33,714.61
2016,8,27,14,45,822.5,127.0,3.1,21.0,711.5,950.86,718.32
2016,8,27,15,0,815.0,122.0,3.1,21.0,675.0,950.71,719.74
2016,8,27,15,15,799.0,119.0,3.1,20.5,632.0,940.95,716.18
2016,8,27,15,30,783.0,116.0,3.1,20.0,589.0,927.63,710.34
2016,8,27,15,45,769.0,109.5,3.1,20.0,543.5,908.83,699.44
2016,8,27,16,0,755.0,103.0,3.1,20.0,498.0,893.18,690.78
2016,8,27,16,15,727.5,98.0,3.1,19.5,447.5,857.22,668.96
2016,8,27,16,30,700.0,93.0,3.1,19.0,397.0,818.8,645.01
2016,8,27,16,45,670.5,85.0,3.1,18.5,346.5,772.4,614.5
2016,8,27,17,0,641.0,77.0,3.1,18.0,296.0,724.28,581.55
2016,8,27,17,15,588.5,69.5,3.0,17.5,244.0,655.05,530.58
2016,8,27,17,30,536.0,62.0,2.9,17.0,192.0,586.05,477.35
2016,8,27,17,45,464.0,51.5,2.85,16.5,144.5,497.91,406.21
2016,8,27,18,0,392.0,41.0,2.8,16.0,97.0,412.81,333.19
2016,8,27,18,15,269.0,28.0,2.7,15.5,58.5,291.11,212.19
2016,8,27,18,30,146.0,15.0,2.6,15.0,20.0,118.49,0.0
2016,8,27,18,45,73.0,7.5,2.55,14.5,10.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,45,132.0,10.5,1.65,12.5,19.0,8.96,0.0
2016,8,28,6,0,264.0,21.0,1.7,13.0,38.0,17.4,1.85
2016,8,28,6,15,379.0,31.5,1.65,13.5,81.0,25.81,16.31
2016,8,28,6,30,494.0,42.0,1.6,14.0,124.0,34.1,24.4
2016,8,28,6,45,255.5,68.0,1.6,14.5,111.0,50.46,39.24
2016,8,28,7,0,17.0,94.0,1.6,15.0,98.0,73.49,59.77
2016,8,28,7,15,23.5,114.0,1.55,15.5,121.5,86.07,70.76
2016,8,28,7,30,30.0,134.0,1.5,16.0,145.0,100.09,82.76
2016,8,28,7,45,190.0,150.0,1.5,16.5,235.5,109.25,90.3
2016,8,28,8,0,350.0,166.0,1.5,17.0,326.0,115.84,95.49
2016,8,28,8,15,595.0,124.0,1.45,17.5,432.0,85.09,68.57
2016,8,28,8,30,840.0,82.0,1.4,18.0,538.0,64.69,50.69
2016,8,28,8,45,858.5,84.0,1.4,18.5,585.0,74.53,58.89
2016,8,28,9,0,877.0,86.0,1.4,19.0,632.0,75.89,59.74
2016,8,28,9,15,890.0,88.5,1.45,19.5,674.0,77.35,60.69
2016,8,28,9,30,903.0,91.0,1.5,20.0,716.0,114.02,64.88
2016,8,28,9,45,902.0,98.0,1.55,20.5,749.5,173.63,97.23
2016,8,28,10,0,901.0,105.0,1.6,21.0,783.0,233.12,141.3
2016,8,28,10,15,908.5,106.5,1.7,21.0,812.5,290.66,189.23
2016,8,28,10,30,916.0,108.0,1.8,21.0,842.0,348.5,239.46
2016,8,28,10,45,921.5,108.5,1.9,21.5,864.5,405.03,288.4
2016,8,28,11,0,927.0,109.0,2.0,22.0,887.0,461.18,336.13
2016,8,28,11,15,930.0,110.0,2.1,22.0,902.0,515.95,382.3
2016,8,28,11,30,933.0,111.0,2.2,22.0,917.0,569.65,426.46
2016,8,28,11,45,935.0,110.5,2.3,22.5,924.0,620.34,466.4
2016,8,28,12,0,937.0,110.0,2.4,23.0,931.0,669.38,504.0
2016,8,28,12,15,936.5,110.0,2.45,23.0,929.5,715.33,539.18
2016,8,28,12,30,936.0,110.0,2.5,23.0,928.0,759.02,572.02
2016,8,28,12,45,941.0,105.5,2.6,23.0,920.5,800.3,602.29
2016,8,28,13,0,946.0,101.0,2.7,23.0,913.0,839.08,629.48
2016,8,28,13,15,942.0,100.0,2.75,23.0,896.0,871.22,651.79
2016,8,28,13,30,938.0,99.0,2.8,23.0,879.0,900.09,671.97
2016,8,28,13,45,933.0,97.5,2.85,23.0,854.5,924.2,689.05
2016,8,28,14,0,928.0,96.0,2.9,23.0,830.0,944.77,703.9
2016,8,28,14,15,920.5,94.5,2.9,22.5,798.5,959.45,715.97
2016,8,28,14,30,913.0,93.0,2.9,22.0,767.0,970.41,725.8
2016,8,28,14,45,903.0,91.0,2.9,22.0,729.0,974.72,730.0
2016,8,28,15,0,893.0,89.0,2.9,22.0,691.0,975.29,731.94
2016,8,28,15,15,879.0,86.5,2.9,21.5,648.0,967.72,730.01
2016,8,28,15,30,865.0,84.0,2.9,21.0,605.0,956.55,725.83
2016,8,28,15,45,847.0,81.0,2.9,21.0,557.0,937.42,714.93
2016,8,28,16,0,829.0,78.0,2.9,21.0,509.0,925.87,709.32
2016,8,28,16,15,804.0,75.0,2.85,20.5,458.0,893.64,690.2
2016,8,28,16,30,779.0,72.0,2.8,20.0,407.0,858.68,668.91
2016,8,28,16,45,744.0,67.5,2.75,19.5,354.5,809.99,637.13
2016,8,28,17,0,709.0,63.0,2.7,19.0,302.0,759.55,602.93
2016,8,28,17,15,658.5,57.5,2.6,18.5,249.0,692.67,554.55
2016,8,28,17,30,608.0,52.0,2.5,18.0,196.0,633.13,509.15
2016,8,28,17,45,526.0,44.5,2.45,17.5,146.5,539.06,434.35
2016,8,28,18,0,444.0,37.0,2.4,17.0,97.0,448.59,357.39
2016,8,28,18,15,308.5,25.5,2.35,16.5,58.5,315.87,220.23
2016,8,28,18,30,173.0,14.0,2.3,16.0,20.0,136.73,0.0
2016,8,28,18,45,86.5,7.0,2.25,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,112.5,10.5,2.5,13.5,17.5,8.96,0.0
2016,8,29,6,0,225.0,21.0,2.6,14.0,35.0,17.39,0.2
2016,8,29,6,15,342.0,32.0,2.7,14.5,76.5,26.19,16.43
2016,8,29,6,30,459.0,43.0,2.8,15.0,118.0,34.85,24.88
2016,8,29,6,45,229.5,58.5,2.95,15.5,96.0,43.49,32.89
2016,8,29,7,0,0.0,74.0,3.1,16.0,74.0,59.52,47.22
2016,8,29,7,15,0.0,92.0,3.1,16.5,92.0,73.39,59.42
2016,8,29,7,30,0.0,110.0,3.1,17.0,110.0,87.15,71.26
2016,8,29,7,45,60.0,150.0,3.1,17.5,177.0,111.66,92.19
2016,8,29,8,0,120.0,190.0,3.1,18.0,244.0,132.12,109.27
2016,8,29,8,15,70.5,193.5,3.05,18.5,226.5,140.41,115.72
2016,8,29,8,30,21.0,197.0,3.0,19.0,209.0,151.01,124.06
2016,8,29,8,45,26.0,218.5,3.0,19.5,234.5,166.33,136.26
2016,8,29,9,0,31.0,240.0,3.0,20.0,260.0,169.73,138.41
2016,8,29,9,15,70.0,278.5,2.95,20.0,326.0,192.15,156.58
2016,8,29,9,30,109.0,317.0,2.9,20.0,392.0,221.13,169.5
2016,8,29,9,45,351.0,274.5,2.85,20.5,534.5,215.13,152.43
2016,8,29,10,0,593.0,232.0,2.8,21.0,677.0,247.3,165.75
2016,8,29,10,15,586.5,248.0,2.8,21.0,702.0,298.46,207.85
2016,8,29,10,30,580.0,264.0,2.8,21.0,727.0,347.79,249.65
2016,8,29,10,45,760.0,178.5,2.85,21.5,803.0,388.92,281.07
2016,8,29,11,0,940.0,93.0,2.9,22.0,879.0,453.49,332.3
2016,8,29,11,15,943.5,93.5,2.95,22.0,894.0,508.51,379.16
2016,8,29,11,30,947.0,94.0,3.0,22.0,909.0,562.45,423.98
2016,8,29,11,45,787.5,187.5,3.05,22.0,869.0,598.89,453.58
2016,8,29,12,0,628.0,281.0,3.1,22.0,829.0,621.58,471.05
2016,8,29,12,15,790.0,187.5,3.15,22.0,875.5,687.22,522.74
2016,8,29,12,30,952.0,94.0,3.2,22.0,922.0,755.03,575.84
2016,8,29,12,45,708.0,214.5,3.25,22.0,826.5,734.03,558.18
2016,8,29,13,0,464.0,335.0,3.3,22.0,731.0,683.76,519.11
2016,8,29,13,15,511.5,311.5,3.35,22.0,740.5,727.23,552.6
2016,8,29,13,30,559.0,288.0,3.4,22.0,750.0,770.64,585.35
2016,8,29,13,45,730.0,197.5,3.45,22.0,782.5,861.56,654.02
2016,8,29,14,0,901.0,107.0,3.5,22.0,815.0,930.79,702.07
2016,8,29,14,15,703.5,180.5,3.5,22.0,720.5,866.74,658.51
2016,8,29,14,30,506.0,254.0,3.5,22.0,626.0,769.08,588.36
2016,8,29,14,45,518.5,234.5,3.55,22.0,598.5,773.88,594.68
2016,8,29,15,0,531.0,215.0,3.6,22.0,571.0,775.88,598.46
2016,8,29,15,15,686.5,152.5,3.6,21.5,582.5,874.82,672.69
2016,8,29,15,30,842.0,90.0,3.6,21.0,594.0,951.16,728.27
2016,8,29,15,45,682.0,122.0,3.6,21.0,508.5,843.7,654.37
2016,8,29,16,0,522.0,154.0,3.6,21.0,423.0,717.44,565.83
2016,8,29,16,15,309.0,164.5,3.6,20.5,319.5,503.83,405.38
2016,8,29,16,30,96.0,175.0,3.6,20.0,216.0,279.96,226.45
2016,8,29,16,45,89.0,153.5,3.6,20.0,187.5,251.69,204.82
2016,8,29,17,0,82.0,132.0,3.6,20.0,159.0,222.98,181.83
2016,8,29,17,15,73.5,109.5,3.5,19.5,131.0,190.9,155.75
2016,8,29,17,30,65.0,87.0,3.4,19.0,103.0,158.12,128.34
2016,8,29,17,45,50.5,66.0,3.3,18.5,76.5,122.09,97.28
2016,8,29,18,0,36.0,45.0,3.2,18.0,50.0,84.95,64.61
2016,8,29,18,15,18.0,27.0,3.15,17.5,29.5,48.04,27.15
2016,8,29,18,30,0.0,9.0,3.1,17.0,9.0,7.68,0.0
2016,8,29,18,45,0.0,4.5,3.1,16.5,4.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,30,5,45,129.0,9.5,3.0,14.5,17.0,8.11,0.0
2016,8,30,6,0,258.0,19.0,3.1,15.0,34.0,15.71,0.0
2016,8,30,6,15,379.0,29.0,3.1,15.5,76.5,23.76,14.2
2016,8,30,6,30,500.0,39.0,3.1,16.0,119.0,31.73,22.02
2016,8,30,6,45,574.0,45.5,3.1,16.5,169.5,36.53,26.61
2016,8,30,7,0,648.0,52.0,3.1,17.0,220.0,44.94,34.19
2016,8,30,7,15,694.0,56.5,3.0,17.5,273.0,48.21,37.06
2016,8,30,7,30,740.0,61.0,2.9,18.0,326.0,51.47,39.81
2016,8,30,7,45,774.5,64.0,2.85,19.0,379.0,53.42,41.24
2016,8,30,8,0,809.0,67.0,2.8,20.0,432.0,55.38,42.62
2016,8,30,8,15,831.5,70.0,2.75,20.5,482.0,64.89,50.57
2016,8,30,8,30,854.0,73.0,2.7,21.0,532.0,67.34,52.38
2016,8,30,8,45,873.0,74.5,2.65,21.5,579.0,68.62,53.19
2016,8,30,9,0,892.0,76.0,2.6,22.0,626.0,69.83,53.94
2016,8,30,9,15,904.0,77.5,2.6,22.5,667.5,70.82,54.51
2016,8,30,9,30,916.0,79.0,2.6,23.0,709.0,104.28,57.45
