Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,923.0,81.5,2.65,24.0,744.0,162.61,87.05
2016,8,30,10,0,930.0,84.0,2.7,25.0,779.0,221.64,129.53
2016,8,30,10,15,936.0,85.5,2.75,25.0,808.5,280.21,178.01
2016,8,30,10,30,942.0,87.0,2.8,25.0,838.0,338.88,228.8
2016,8,30,10,45,948.5,86.5,2.9,25.5,860.0,396.15,278.31
2016,8,30,11,0,955.0,86.0,3.0,26.0,882.0,453.04,326.67
2016,8,30,11,15,957.5,86.5,3.1,26.0,896.5,508.28,373.31
2016,8,30,11,30,960.0,87.0,3.2,26.0,911.0,562.31,417.82
2016,8,30,11,45,962.0,86.5,3.3,26.0,917.5,613.8,459.34
2016,8,30,12,0,964.0,86.0,3.4,26.0,924.0,663.54,498.55
2016,8,30,12,15,963.5,86.0,3.45,25.5,922.5,710.13,535.49
2016,8,30,12,30,963.0,86.0,3.5,25.0,921.0,754.34,570.13
2016,8,30,12,45,956.0,89.0,3.6,25.0,910.5,794.01,598.84
2016,8,30,13,0,949.0,92.0,3.7,25.0,900.0,830.61,624.69
2016,8,30,13,15,945.0,91.0,3.7,25.0,883.0,862.53,646.83
2016,8,30,13,30,941.0,90.0,3.7,25.0,866.0,891.17,666.75
2016,8,30,13,45,938.0,88.0,3.75,25.0,841.5,916.24,684.59
2016,8,30,14,0,935.0,86.0,3.8,25.0,817.0,937.82,700.21
2016,8,30,14,15,927.0,84.5,3.75,24.5,785.5,951.81,711.65
2016,8,30,14,30,919.0,83.0,3.7,24.0,754.0,962.03,720.78
2016,8,30,14,45,911.0,80.5,3.7,24.0,717.0,967.35,725.72
2016,8,30,15,0,903.0,78.0,3.7,24.0,680.0,968.92,728.34
2016,8,30,15,15,889.5,76.0,3.65,23.5,637.0,962.09,726.56
2016,8,30,15,30,876.0,74.0,3.6,23.0,594.0,951.66,722.51
2016,8,30,15,45,859.5,71.0,3.6,23.0,546.5,933.58,712.24
2016,8,30,16,0,843.0,68.0,3.6,23.0,499.0,912.22,699.73
2016,8,30,16,15,819.0,65.5,3.55,22.5,448.5,881.37,681.49
2016,8,30,16,30,795.0,63.0,3.5,22.0,398.0,858.24,668.39
2016,8,30,16,45,761.0,59.0,3.5,21.5,345.5,810.9,637.55
2016,8,30,17,0,727.0,55.0,3.5,21.0,293.0,761.86,604.3
2016,8,30,17,15,676.5,50.5,3.45,20.5,241.0,696.26,556.65
2016,8,30,17,30,626.0,46.0,3.4,20.0,189.0,630.52,506.16
2016,8,30,17,45,541.0,39.5,3.35,19.5,140.0,534.07,428.64
2016,8,30,18,0,456.0,33.0,3.3,19.0,91.0,450.86,355.33
2016,8,30,18,15,228.0,24.5,3.25,18.5,53.5,246.06,148.05
2016,8,30,18,30,0.0,16.0,3.2,18.0,16.0,13.66,0.0
2016,8,30,18,45,0.0,8.0,3.2,18.0,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,31,5,45,130.5,9.5,2.9,13.5,16.5,8.11,0.0
2016,8,31,6,0,261.0,19.0,3.0,14.0,33.0,15.78,0.0
2016,8,31,6,15,385.0,28.5,3.1,14.5,75.5,23.4,13.85
2016,8,31,6,30,509.0,38.0,3.2,15.0,118.0,30.98,21.44
2016,8,31,6,45,579.0,44.5,3.3,15.5,168.0,38.95,28.85
2016,8,31,7,0,649.0,51.0,3.4,16.0,218.0,44.15,33.62
2016,8,31,7,15,694.5,56.0,3.4,16.5,270.5,47.85,36.9
2016,8,31,7,30,740.0,61.0,3.4,17.0,323.0,51.51,40.01
2016,8,31,7,45,772.0,64.5,3.45,18.0,375.5,53.82,41.76
2016,8,31,8,0,804.0,68.0,3.5,19.0,428.0,56.09,43.43
2016,8,31,8,15,826.5,71.0,3.45,19.5,478.0,65.49,51.32
2016,8,31,8,30,849.0,74.0,3.4,20.0,528.0,67.93,53.12
2016,8,31,8,45,866.0,76.0,3.4,20.5,574.0,69.5,54.17
2016,8,31,9,0,883.0,78.0,3.4,21.0,620.0,70.96,55.14
2016,8,31,9,15,895.5,80.0,3.4,21.0,661.5,72.25,56.08
2016,8,31,9,30,908.0,82.0,3.4,21.0,703.0,104.31,58.87
2016,8,31,9,45,913.5,85.5,3.4,21.5,738.0,162.76,88.74
2016,8,31,10,0,919.0,89.0,3.4,22.0,773.0,221.76,131.82
2016,8,31,10,15,926.0,90.5,3.4,22.5,802.5,280.06,180.23
2016,8,31,10,30,933.0,92.0,3.4,23.0,832.0,338.58,230.97
2016,8,31,10,45,938.0,92.5,3.45,23.5,854.5,395.68,280.84
2016,8,31,11,0,943.0,93.0,3.5,24.0,877.0,452.3,329.47
2016,8,31,11,15,946.0,93.5,3.5,24.0,891.5,507.3,376.25
2016,8,31,11,30,949.0,94.0,3.5,24.0,906.0,561.15,420.87
2016,8,31,11,45,951.0,94.0,3.55,24.0,912.5,612.68,462.69
2016,8,31,12,0,953.0,94.0,3.6,24.0,919.0,662.5,502.18
2016,8,31,12,15,952.5,94.0,3.6,24.0,917.5,708.78,538.04
2016,8,31,12,30,952.0,94.0,3.6,24.0,916.0,752.73,571.42
2016,8,31,12,45,943.0,98.0,3.6,24.5,905.0,791.57,598.43
2016,8,31,13,0,934.0,102.0,3.6,25.0,894.0,827.25,622.03
2016,8,31,13,15,929.5,101.0,3.65,25.0,876.5,858.52,643.98
2016,8,31,13,30,925.0,100.0,3.7,25.0,859.0,886.51,663.74
2016,8,31,13,45,921.0,97.5,3.75,25.0,834.5,910.01,680.55
2016,8,31,14,0,917.0,95.0,3.8,25.0,810.0,930.0,695.12
2016,8,31,14,15,909.0,93.5,3.8,24.5,778.5,943.84,706.79
2016,8,31,14,30,901.0,92.0,3.8,24.0,747.0,953.99,716.2
2016,8,31,14,45,892.5,89.0,3.85,24.0,709.5,958.25,720.74
2016,8,31,15,0,884.0,86.0,3.9,24.0,672.0,958.78,722.98
2016,8,31,15,15,869.5,84.0,3.9,24.0,628.5,951.08,719.49
2016,8,31,15,30,855.0,82.0,3.9,24.0,585.0,939.85,713.77
2016,8,31,15,45,838.5,78.5,3.9,24.0,538.0,921.41,703.17
2016,8,31,16,0,822.0,75.0,3.9,24.0,491.0,910.38,697.78
2016,8,31,16,15,796.5,71.5,3.85,23.5,440.5,876.98,677.65
2016,8,31,16,30,771.0,68.0,3.8,23.0,390.0,840.92,655.3
2016,8,31,16,45,737.0,63.5,3.8,22.5,338.0,793.32,624.07
2016,8,31,17,0,703.0,59.0,3.8,22.0,286.0,744.0,590.3
2016,8,31,17,15,650.5,53.5,3.7,21.5,234.0,675.75,540.14
2016,8,31,17,30,598.0,48.0,3.6,21.0,182.0,607.45,487.19
2016,8,31,17,45,513.5,40.5,3.55,20.5,133.5,519.59,415.84
2016,8,31,18,0,429.0,33.0,3.5,20.0,85.0,428.61,335.61
2016,8,31,18,15,276.0,21.5,3.5,19.5,49.0,275.34,144.59
2016,8,31,18,30,123.0,10.0,3.5,19.0,13.0,96.27,0.0
2016,8,31,18,45,61.5,5.0,3.5,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,114.0,9.0,2.35,14.5,15.0,7.68,0.0
2016,9,1,6,0,228.0,18.0,2.4,15.0,30.0,14.88,0.0
2016,9,1,6,15,355.0,29.0,2.35,15.0,72.0,23.81,14.02
2016,9,1,6,30,482.0,40.0,2.3,15.0,114.0,32.6,22.83
2016,9,1,6,45,551.0,47.5,2.3,15.5,163.5,38.11,28.09
2016,9,1,7,0,620.0,55.0,2.3,16.0,213.0,43.55,33.09
2016,9,1,7,15,316.0,89.0,2.15,16.5,170.5,64.22,51.36
2016,9,1,7,30,12.0,123.0,2.0,17.0,128.0,95.84,78.84
2016,9,1,7,45,25.5,147.5,1.9,17.5,158.5,109.48,90.25
2016,9,1,8,0,39.0,172.0,1.8,18.0,189.0,125.71,103.68
2016,9,1,8,15,54.5,197.5,1.75,18.5,225.0,142.13,117.04
2016,9,1,8,30,70.0,223.0,1.7,19.0,261.0,158.11,129.82
2016,9,1,8,45,141.0,248.0,1.65,19.5,332.0,165.68,135.41
2016,9,1,9,0,212.0,273.0,1.6,20.0,403.0,180.1,146.64
2016,9,1,9,15,551.0,183.0,1.65,20.0,551.5,114.35,91.63
2016,9,1,9,30,890.0,93.0,1.7,20.0,700.0,108.83,63.75
2016,9,1,9,45,899.0,95.5,1.75,20.5,735.5,166.21,92.4
2016,9,1,10,0,908.0,98.0,1.8,21.0,771.0,224.51,134.39
2016,9,1,10,15,915.0,99.5,1.9,21.0,800.5,282.38,182.44
2016,9,1,10,30,922.0,101.0,2.0,21.0,830.0,340.48,233.01
2016,9,1,10,45,924.5,103.5,2.1,21.5,851.5,397.75,282.84
2016,9,1,11,0,927.0,106.0,2.2,22.0,873.0,454.35,331.23
2016,9,1,11,15,930.0,106.5,2.35,22.0,887.5,508.78,377.59
2016,9,1,11,30,933.0,107.0,2.5,22.0,902.0,562.1,421.95
2016,9,1,11,45,931.5,109.0,2.65,22.5,908.0,612.79,462.38
2016,9,1,12,0,930.0,111.0,2.8,23.0,914.0,661.57,500.27
2016,9,1,12,15,929.5,111.0,2.8,23.0,912.5,707.23,535.34
2016,9,1,12,30,929.0,111.0,2.8,23.0,911.0,750.6,568.0
2016,9,1,12,45,928.0,110.0,2.85,23.0,901.5,790.25,597.36
2016,9,1,13,0,927.0,109.0,2.9,23.0,892.0,827.17,623.15
2016,9,1,13,15,923.0,108.0,2.85,23.0,874.5,858.78,644.63
2016,9,1,13,30,919.0,107.0,2.8,23.0,857.0,887.15,663.89
2016,9,1,13,45,913.5,105.5,2.75,23.0,832.5,910.39,679.69
2016,9,1,14,0,908.0,104.0,2.7,23.0,808.0,930.11,693.23
2016,9,1,14,15,699.0,180.0,2.75,23.0,709.0,859.11,646.45
2016,9,1,14,30,490.0,256.0,2.8,23.0,610.0,754.19,572.26
2016,9,1,14,45,677.0,177.0,2.85,23.0,638.5,868.38,657.45
2016,9,1,15,0,864.0,98.0,2.9,23.0,667.0,952.23,715.4
2016,9,1,15,15,848.5,95.5,2.9,22.5,623.5,954.13,719.08
2016,9,1,15,30,833.0,93.0,2.9,22.0,580.0,941.62,713.89
2016,9,1,15,45,808.5,91.0,2.95,22.0,531.0,917.58,699.99
2016,9,1,16,0,784.0,89.0,3.0,22.0,482.0,890.32,683.82
2016,9,1,16,15,755.5,84.5,3.0,21.5,431.0,853.18,661.41
2016,9,1,16,30,727.0,80.0,3.0,21.0,380.0,813.43,636.6
2016,9,1,16,45,684.0,75.5,3.0,20.5,327.5,764.92,604.54
2016,9,1,17,0,641.0,71.0,3.0,20.0,275.0,709.21,565.79
2016,9,1,17,15,582.5,64.0,3.0,19.5,223.0,635.79,511.67
2016,9,1,17,30,524.0,57.0,3.0,19.0,171.0,562.94,454.97
2016,9,1,17,45,428.5,47.0,3.0,18.5,123.5,457.31,369.18
2016,9,1,18,0,333.0,37.0,3.0,18.0,76.0,356.24,280.18
2016,9,1,18,15,166.5,18.5,2.95,17.5,38.0,185.93,76.58
2016,9,1,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,2,5,45,67.5,9.0,2.15,14.5,12.0,7.68,0.0
2016,9,2,6,0,135.0,18.0,2.2,15.0,24.0,14.05,0.0
2016,9,2,6,15,251.5,31.5,2.2,15.5,62.5,25.79,15.44
2016,9,2,6,30,368.0,45.0,2.2,16.0,101.0,36.49,26.05
2016,9,2,6,45,445.0,55.0,2.2,16.5,148.5,43.75,32.91
2016,9,2,7,0,522.0,65.0,2.2,17.0,196.0,50.87,39.39
2016,9,2,7,15,573.5,72.0,2.1,17.5,247.0,55.25,43.26
2016,9,2,7,30,625.0,79.0,2.0,18.0,298.0,59.55,46.91
2016,9,2,7,45,664.5,84.0,1.9,18.5,349.0,62.16,48.98
2016,9,2,8,0,704.0,89.0,1.8,19.0,400.0,64.73,50.95
2016,9,2,8,15,590.0,132.0,1.75,19.5,413.5,91.55,73.72
2016,9,2,8,30,476.0,175.0,1.7,20.0,427.0,114.71,92.94
2016,9,2,8,45,639.0,138.5,1.65,21.0,509.0,91.24,72.46
2016,9,2,9,0,802.0,102.0,1.6,22.0,591.0,75.59,58.8
2016,9,2,9,15,816.5,105.0,1.65,22.5,632.0,76.37,59.18
2016,9,2,9,30,831.0,108.0,1.7,23.0,673.0,103.89,60.99
2016,9,2,9,45,860.0,101.5,1.75,23.5,712.5,164.42,91.65
2016,9,2,10,0,889.0,95.0,1.8,24.0,752.0,218.03,128.62
2016,9,2,10,15,896.5,96.5,1.85,24.0,781.0,274.89,175.2
2016,9,2,10,30,904.0,98.0,1.9,24.0,810.0,332.03,224.31
2016,9,2,10,45,907.0,100.0,1.95,24.5,831.5,388.07,272.48
2016,9,2,11,0,910.0,102.0,2.0,25.0,853.0,443.48,319.26
2016,9,2,11,15,913.5,102.5,2.05,25.0,867.5,497.16,364.17
2016,9,2,11,30,917.0,103.0,2.1,25.0,882.0,549.78,407.08
2016,9,2,11,45,919.0,103.0,2.2,25.5,888.5,599.92,446.36
2016,9,2,12,0,921.0,103.0,2.3,26.0,895.0,648.41,483.32
2016,9,2,12,15,921.0,103.0,2.35,26.0,893.5,693.76,517.84
2016,9,2,12,30,921.0,103.0,2.4,26.0,892.0,736.89,550.08
2016,9,2,12,45,906.0,110.0,2.5,26.0,879.5,772.95,576.73
2016,9,2,13,0,891.0,117.0,2.6,26.0,867.0,805.58,599.63
2016,9,2,13,15,887.0,116.0,2.7,25.5,850.0,836.13,622.37
2016,9,2,13,30,883.0,115.0,2.8,25.0,833.0,863.55,643.17
2016,9,2,13,45,880.0,112.0,2.9,25.0,809.5,886.62,659.93
2016,9,2,14,0,877.0,109.0,3.0,25.0,786.0,906.33,674.59
2016,9,2,14,15,868.5,107.5,3.1,25.0,754.5,919.2,684.83
2016,9,2,14,30,860.0,106.0,3.2,25.0,723.0,928.48,692.88
2016,9,2,14,45,850.5,102.5,3.3,25.0,686.5,931.02,696.6
2016,9,2,15,0,841.0,99.0,3.4,25.0,650.0,940.75,705.4
2016,9,2,15,15,825.5,96.5,3.45,24.5,607.0,931.69,702.63
2016,9,2,15,30,810.0,94.0,3.5,24.0,564.0,919.09,697.67
2016,9,2,15,45,790.0,90.5,3.55,23.5,517.0,897.53,686.54
2016,9,2,16,0,770.0,87.0,3.6,23.0,470.0,872.78,673.09
2016,9,2,16,15,741.5,83.0,3.55,22.5,420.0,836.38,650.55
2016,9,2,16,30,713.0,79.0,3.5,22.0,370.0,803.42,630.01
2016,9,2,16,45,671.5,74.0,3.5,21.5,318.0,749.83,593.85
2016,9,2,17,0,630.0,69.0,3.5,21.0,266.0,695.1,555.42
2016,9,2,17,15,570.0,62.0,3.5,20.5,215.0,620.77,500.04
2016,9,2,17,30,510.0,55.0,3.5,20.0,164.0,547.2,442.23
2016,9,2,17,45,413.5,45.5,3.5,19.5,117.5,442.1,356.23
2016,9,2,18,0,317.0,36.0,3.5,19.0,71.0,341.58,266.13
2016,9,2,18,15,158.5,18.0,3.45,18.5,35.5,176.36,43.61
2016,9,2,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.0,2.7,12.5,11.0,9.39,0.0
2016,9,3,6,0,0.0,22.0,2.8,13.0,22.0,17.32,0.0
2016,9,3,6,15,174.5,34.5,2.8,13.5,60.5,26.55,15.99
2016,9,3,6,30,349.0,47.0,2.8,14.0,99.0,38.27,27.78
2016,9,3,6,45,422.5,59.0,2.85,14.5,146.5,47.12,36.13
2016,9,3,7,0,496.0,71.0,2.9,15.0,194.0,55.72,43.99
2016,9,3,7,15,549.0,79.0,2.8,15.5,245.0,60.67,48.4
2016,9,3,7,30,602.0,87.0,2.7,16.0,296.0,65.5,52.54
2016,9,3,7,45,637.0,94.5,2.6,17.0,347.0,69.63,55.83
2016,9,3,8,0,672.0,102.0,2.5,18.0,398.0,73.6,58.88
2016,9,3,8,15,699.5,107.0,2.4,18.5,447.0,75.56,60.25
2016,9,3,8,30,727.0,112.0,2.3,19.0,496.0,77.44,61.54
2016,9,3,8,45,747.0,117.0,2.2,19.5,541.0,79.12,62.65
2016,9,3,9,0,767.0,122.0,2.1,20.0,586.0,80.7,63.67
2016,9,3,9,15,782.0,125.5,2.1,20.0,627.0,89.45,70.91
2016,9,3,9,30,797.0,129.0,2.1,20.0,668.0,114.79,71.93
2016,9,3,9,45,839.0,116.0,2.1,20.5,710.5,161.18,91.28
2016,9,3,10,0,881.0,103.0,2.1,21.0,753.0,220.64,132.67
2016,9,3,10,15,888.5,105.0,2.2,21.0,781.5,277.55,179.78
2016,9,3,10,30,896.0,107.0,2.3,21.0,810.0,334.77,229.58
2016,9,3,10,45,900.0,108.5,2.45,21.5,831.5,390.54,278.33
2016,9,3,11,0,904.0,110.0,2.6,22.0,853.0,445.79,325.91
2016,9,3,11,15,907.0,111.0,2.75,22.0,867.0,499.48,371.86
2016,9,3,11,30,910.0,112.0,2.9,22.0,881.0,552.1,415.88
2016,9,3,11,45,911.0,112.5,3.05,22.0,887.5,601.95,456.79
2016,9,3,12,0,912.0,113.0,3.2,22.0,894.0,650.1,495.5
2016,9,3,12,15,912.0,113.0,3.3,22.0,893.0,695.28,531.06
2016,9,3,12,30,912.0,113.0,3.4,22.0,892.0,738.26,564.35
2016,9,3,12,45,899.0,119.0,3.5,22.0,880.0,774.69,592.24
2016,9,3,13,0,886.0,125.0,3.6,22.0,868.0,807.83,616.21
2016,9,3,13,15,882.5,124.0,3.6,22.0,851.0,838.8,638.09
2016,9,3,13,30,879.0,123.0,3.6,22.0,834.0,866.69,657.85
2016,9,3,13,45,876.5,120.0,3.65,22.0,811.0,890.29,674.99
2016,9,3,14,0,874.0,117.0,3.7,22.0,788.0,910.56,689.99
2016,9,3,14,15,866.0,115.0,3.7,21.5,757.0,923.48,701.15
2016,9,3,14,30,858.0,113.0,3.7,21.0,726.0,943.48,717.45
2016,9,3,14,45,849.0,109.5,3.7,21.0,689.0,946.9,721.1
2016,9,3,15,0,840.0,106.0,3.7,21.0,652.0,946.59,722.5
2016,9,3,15,15,824.5,103.0,3.75,20.5,609.0,937.01,719.35
2016,9,3,15,30,809.0,100.0,3.8,20.0,566.0,923.83,713.86
2016,9,3,15,45,786.0,97.0,3.85,20.0,518.5,900.01,699.53
2016,9,3,16,0,763.0,94.0,3.9,20.0,471.0,872.96,682.86
2016,9,3,16,15,733.5,89.5,3.95,19.5,420.0,841.45,663.97
2016,9,3,16,30,704.0,85.0,4.0,19.0,369.0,801.7,638.5
2016,9,3,16,45,657.0,80.5,4.05,19.0,316.5,743.89,597.49
2016,9,3,17,0,610.0,76.0,4.1,19.0,264.0,684.95,554.13
2016,9,3,17,15,547.5,68.0,4.0,18.5,212.5,607.41,494.89
2016,9,3,17,30,485.0,60.0,3.9,18.0,161.0,530.49,433.13
2016,9,3,17,45,379.5,49.0,3.85,17.5,114.0,416.62,338.69
2016,9,3,18,0,274.0,38.0,3.8,17.0,67.0,311.39,241.97
2016,9,3,18,15,137.0,19.0,3.75,16.5,33.5,155.88,0.96
2016,9,3,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,5,45,39.5,8.5,2.75,11.5,10.0,7.26,0.0
2016,9,4,6,0,79.0,17.0,2.8,12.0,20.0,13.21,0.0
2016,9,4,6,15,190.5,34.0,2.8,12.5,57.5,26.23,15.56
2016,9,4,6,30,302.0,51.0,2.8,13.0,95.0,39.04,28.52
2016,9,4,6,45,395.0,62.0,2.8,13.5,144.0,47.18,36.3
2016,9,4,7,0,488.0,73.0,2.8,14.0,193.0,57.45,45.7
2016,9,4,7,15,543.5,81.5,2.65,14.5,245.0,62.74,50.44
2016,9,4,7,30,599.0,90.0,2.5,15.0,297.0,67.91,54.89
2016,9,4,7,45,648.0,94.0,2.45,15.5,350.0,69.5,56.06
2016,9,4,8,0,697.0,98.0,2.4,16.0,403.0,71.17,57.24
2016,9,4,8,15,725.0,103.0,2.3,16.5,453.0,73.28,58.77
2016,9,4,8,30,753.0,108.0,2.2,17.0,503.0,75.31,60.21
2016,9,4,8,45,780.0,109.5,2.1,17.5,550.5,82.28,65.89
2016,9,4,9,0,807.0,111.0,2.0,18.0,598.0,82.03,65.34
2016,9,4,9,15,822.0,114.0,1.95,18.5,640.0,82.63,65.53
2016,9,4,9,30,837.0,117.0,1.9,19.0,682.0,107.46,66.2
2016,9,4,9,45,859.0,114.0,1.9,19.5,720.0,160.71,90.7
2016,9,4,10,0,881.0,111.0,1.9,20.0,758.0,224.49,136.12
2016,9,4,10,15,889.0,113.0,1.95,20.5,787.0,281.7,182.98
2016,9,4,10,30,897.0,115.0,2.0,21.0,816.0,339.27,232.42
2016,9,4,10,45,903.0,115.5,2.05,21.5,838.5,395.27,280.94
2016,9,4,11,0,909.0,116.0,2.1,22.0,861.0,450.92,328.35
2016,9,4,11,15,912.0,117.0,2.2,22.0,875.0,505.02,374.24
2016,9,4,11,30,915.0,118.0,2.3,22.0,889.0,558.05,418.14
2016,9,4,11,45,917.0,118.0,2.4,22.5,895.5,608.45,458.12
2016,9,4,12,0,919.0,118.0,2.5,23.0,902.0,657.21,495.76
2016,9,4,12,15,918.5,118.0,2.6,23.0,900.5,702.51,530.96
2016,9,4,12,30,918.0,118.0,2.7,23.0,899.0,745.54,563.87
2016,9,4,12,45,918.5,116.0,2.8,23.0,889.5,785.07,593.85
2016,9,4,13,0,919.0,114.0,2.9,23.0,880.0,821.94,619.97
2016,9,4,13,15,914.5,113.0,2.95,23.0,862.5,852.91,641.72
2016,9,4,13,30,910.0,112.0,3.0,23.0,845.0,880.63,661.33
2016,9,4,13,45,903.5,111.0,3.1,23.0,820.0,903.28,677.94
2016,9,4,14,0,897.0,110.0,3.2,23.0,795.0,922.41,692.34
2016,9,4,14,15,888.0,108.0,3.2,22.5,762.5,934.66,702.94
2016,9,4,14,30,879.0,106.0,3.2,22.0,730.0,943.21,711.28
2016,9,4,14,45,867.0,104.0,3.25,22.0,691.5,945.27,714.42
2016,9,4,15,0,855.0,102.0,3.3,22.0,653.0,954.54,722.72
2016,9,4,15,15,838.5,99.0,3.3,21.5,609.5,943.99,718.62
2016,9,4,15,30,822.0,96.0,3.3,21.0,566.0,929.8,712.27
2016,9,4,15,45,799.0,93.0,3.3,21.0,517.5,905.91,697.86
2016,9,4,16,0,776.0,90.0,3.3,21.0,469.0,878.8,681.14
2016,9,4,16,15,746.0,85.5,3.35,20.5,417.5,840.25,657.61
2016,9,4,16,30,716.0,81.0,3.4,20.0,366.0,805.8,636.39
2016,9,4,16,45,670.0,76.0,3.5,20.0,313.0,748.13,596.2
2016,9,4,17,0,624.0,71.0,3.6,20.0,260.0,689.41,553.63
2016,9,4,17,15,560.5,63.5,3.6,19.0,208.5,611.6,495.84
2016,9,4,17,30,497.0,56.0,3.6,18.0,157.0,534.6,435.21
2016,9,4,17,45,394.0,45.0,3.6,17.5,110.5,423.13,342.65
2016,9,4,18,0,291.0,34.0,3.6,17.0,64.0,317.13,242.98
2016,9,4,18,15,145.5,17.0,3.45,16.5,32.0,159.53,0.0
2016,9,4,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,71.5,7.5,1.05,12.5,10.5,6.4,0.0
2016,9,5,6,0,143.0,15.0,1.0,13.0,21.0,12.8,0.0
2016,9,5,6,15,270.0,28.5,1.0,13.5,59.5,23.41,12.98
2016,9,5,6,30,397.0,42.0,1.0,14.0,98.0,34.26,24.24
2016,9,5,6,45,477.5,51.0,1.0,15.0,147.0,40.84,30.51
2016,9,5,7,0,558.0,60.0,1.0,16.0,196.0,47.33,36.42
2016,9,5,7,15,610.0,67.0,0.9,16.5,248.0,51.92,40.52
2016,9,5,7,30,662.0,74.0,0.8,17.0,300.0,56.42,44.37
2016,9,5,7,45,698.5,79.0,0.75,18.0,351.5,59.19,46.51
2016,9,5,8,0,735.0,84.0,0.7,19.0,403.0,67.58,53.44
2016,9,5,8,15,761.0,88.0,0.65,19.5,453.0,69.58,54.85
2016,9,5,8,30,787.0,92.0,0.6,20.0,503.0,71.52,56.2
2016,9,5,8,45,806.0,95.5,0.6,20.5,549.0,72.94,57.11
2016,9,5,9,0,825.0,99.0,0.6,21.0,595.0,74.29,57.96
2016,9,5,9,15,839.5,101.5,0.65,21.5,636.0,74.86,58.15
2016,9,5,9,30,854.0,104.0,0.7,22.0,677.0,98.46,58.52
2016,9,5,9,45,871.0,103.0,0.8,22.5,714.5,162.57,90.6
2016,9,5,10,0,888.0,102.0,0.9,23.0,752.0,218.54,129.0
2016,9,5,10,15,896.0,103.5,1.05,23.0,781.0,275.69,175.33
2016,9,5,10,30,904.0,105.0,1.2,23.0,810.0,333.17,224.48
2016,9,5,10,45,907.5,107.0,1.35,23.5,831.5,389.6,272.9
2016,9,5,11,0,911.0,109.0,1.5,24.0,853.0,445.44,320.12
2016,9,5,11,15,914.5,110.0,1.65,24.0,867.5,499.74,365.73
2016,9,5,11,30,918.0,111.0,1.8,24.0,882.0,553.0,409.44
2016,9,5,11,45,917.0,112.5,1.95,24.5,887.5,602.93,448.82
2016,9,5,12,0,916.0,114.0,2.1,25.0,893.0,650.98,485.75
2016,9,5,12,15,915.5,114.0,2.2,25.0,891.5,696.02,520.38
2016,9,5,12,30,915.0,114.0,2.3,25.0,890.0,738.8,552.75
2016,9,5,12,45,901.0,120.5,2.4,25.0,877.0,775.08,579.88
2016,9,5,13,0,887.0,127.0,2.5,25.0,864.0,807.99,603.32
2016,9,5,13,15,882.5,126.0,2.55,25.0,846.5,838.18,624.34
2016,9,5,13,30,878.0,125.0,2.6,25.0,829.0,865.21,643.29
2016,9,5,13,45,871.5,123.0,2.7,25.0,803.5,886.3,658.72
2016,9,5,14,0,865.0,121.0,2.8,25.0,778.0,913.81,678.65
2016,9,5,14,15,855.5,119.0,2.8,24.5,746.0,925.71,688.79
2016,9,5,14,30,846.0,117.0,2.8,24.0,714.0,933.89,696.77
2016,9,5,14,45,835.0,113.5,2.85,24.0,676.5,935.25,699.45
2016,9,5,15,0,824.0,110.0,2.9,24.0,639.0,932.89,699.84
2016,9,5,15,15,807.0,107.0,2.85,23.5,595.5,921.74,695.05
2016,9,5,15,30,790.0,104.0,2.8,23.0,552.0,907.03,687.98
2016,9,5,15,45,770.5,99.0,2.8,23.0,504.5,884.16,674.4
2016,9,5,16,0,751.0,94.0,2.8,23.0,457.0,858.07,658.54
2016,9,5,16,15,720.0,89.0,2.7,22.5,406.5,824.81,637.98
2016,9,5,16,30,689.0,84.0,2.6,22.0,356.0,783.19,610.97
2016,9,5,16,45,647.5,77.5,2.55,21.5,304.0,728.07,573.59
2016,9,5,17,0,606.0,71.0,2.5,21.0,252.0,671.81,533.8
2016,9,5,17,15,542.5,63.0,2.45,20.0,201.0,593.88,476.4
2016,9,5,17,30,479.0,55.0,2.4,19.0,150.0,516.86,416.28
2016,9,5,17,45,378.5,43.5,2.35,18.5,104.5,407.72,326.4
2016,9,5,18,0,278.0,32.0,2.3,18.0,59.0,304.4,226.69
2016,9,5,18,15,139.0,16.0,2.3,17.5,29.5,150.62,0.0
2016,9,5,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,6,5,45,69.0,7.0,0.9,14.5,9.5,0.0,0.0
2016,9,6,6,0,138.0,14.0,0.8,15.0,19.0,11.95,0.0
2016,9,6,6,15,265.5,27.0,0.7,15.5,57.0,22.14,11.56
2016,9,6,6,30,393.0,40.0,0.6,16.0,95.0,32.58,22.55
2016,9,6,6,45,470.5,49.5,0.55,17.0,143.0,39.62,29.18
2016,9,6,7,0,548.0,59.0,0.5,18.0,191.0,46.53,35.42
2016,9,6,7,15,600.5,66.0,0.5,18.5,242.5,51.14,39.5
2016,9,6,7,30,653.0,73.0,0.5,19.0,294.0,55.65,43.35
2016,9,6,7,45,688.5,78.5,0.5,19.5,345.5,58.79,45.88
2016,9,6,8,0,724.0,84.0,0.5,20.0,397.0,61.84,48.27
2016,9,6,8,15,750.5,88.0,0.55,20.5,446.0,69.52,54.59
2016,9,6,8,30,777.0,92.0,0.6,21.0,495.0,71.46,55.93
2016,9,6,8,45,796.0,96.0,0.7,22.0,541.0,73.22,57.01
2016,9,6,9,0,815.0,100.0,0.8,23.0,587.0,74.9,58.01
2016,9,6,9,15,829.5,102.5,0.8,23.5,628.0,75.43,58.17
2016,9,6,9,30,844.0,105.0,0.8,24.0,669.0,97.36,58.1
2016,9,6,9,45,855.5,107.0,0.8,25.0,704.5,162.15,90.21
2016,9,6,10,0,867.0,109.0,0.8,26.0,740.0,218.37,128.12
2016,9,6,10,15,875.0,111.0,0.85,26.0,769.0,274.79,172.96
2016,9,6,10,30,883.0,113.0,0.9,26.0,798.0,331.56,220.48
2016,9,6,10,45,889.0,113.5,1.0,26.5,820.0,386.76,266.91
2016,9,6,11,0,895.0,114.0,1.1,27.0,842.0,441.61,312.34
2016,9,6,11,15,899.0,115.0,1.25,27.0,856.5,495.39,356.76
2016,9,6,11,30,903.0,116.0,1.4,27.0,871.0,548.19,399.4
2016,9,6,11,45,905.0,116.0,1.6,27.5,877.5,597.93,438.29
2016,9,6,12,0,907.0,116.0,1.8,28.0,884.0,646.04,475.01
2016,9,6,12,15,907.0,116.0,1.9,27.5,882.5,691.03,510.08
2016,9,6,12,30,907.0,116.0,2.0,27.0,881.0,733.81,543.1
2016,9,6,12,45,901.5,117.5,2.15,27.0,870.5,771.53,571.45
2016,9,6,13,0,896.0,119.0,2.3,27.0,860.0,806.35,596.27
2016,9,6,13,15,891.5,118.0,2.35,27.0,842.5,836.59,617.09
2016,9,6,13,30,887.0,117.0,2.4,27.0,825.0,863.65,635.85
2016,9,6,13,45,883.0,114.0,2.5,27.0,800.5,885.85,651.91
2016,9,6,14,0,879.0,111.0,2.6,27.0,776.0,904.61,665.85
2016,9,6,14,15,870.0,109.5,2.6,27.0,744.0,916.96,674.93
2016,9,6,14,30,861.0,108.0,2.6,27.0,712.0,925.69,681.84
2016,9,6,14,45,851.5,104.0,2.6,27.0,674.5,938.15,691.41
2016,9,6,15,0,842.0,100.0,2.6,27.0,637.0,936.53,691.82
2016,9,6,15,15,825.5,97.5,2.55,26.5,593.5,926.39,687.79
2016,9,6,15,30,809.0,95.0,2.5,26.0,550.0,912.68,681.54
2016,9,6,15,45,790.5,90.0,2.5,26.0,502.5,890.59,668.77
2016,9,6,16,0,772.0,85.0,2.5,26.0,455.0,865.25,653.76
2016,9,6,16,15,741.5,81.0,2.45,25.5,404.0,826.9,630.4
2016,9,6,16,30,711.0,77.0,2.4,25.0,353.0,792.27,609.09
2016,9,6,16,45,671.0,70.5,2.35,24.5,301.5,738.15,572.99
2016,9,6,17,0,631.0,64.0,2.3,24.0,250.0,682.89,534.52
2016,9,6,17,15,567.5,57.0,2.15,23.0,199.0,606.03,478.29
2016,9,6,17,30,504.0,50.0,2.0,22.0,148.0,530.24,419.55
2016,9,6,17,45,401.5,39.5,1.9,21.5,102.5,420.56,330.31
2016,9,6,18,0,299.0,29.0,1.8,21.0,57.0,317.17,226.37
2016,9,6,18,15,149.5,14.5,1.75,20.0,28.5,121.79,0.0
2016,9,6,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,62.5,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,125.0,13.0,1.1,17.0,17.0,11.1,0.0
2016,9,7,6,15,251.0,27.0,1.15,17.5,54.5,22.18,11.08
2016,9,7,6,30,377.0,41.0,1.2,18.0,92.0,33.48,23.03
2016,9,7,6,45,458.5,50.5,1.3,19.0,140.5,40.48,29.6
2016,9,7,7,0,540.0,60.0,1.4,20.0,189.0,47.37,35.79
2016,9,7,7,15,592.5,67.0,1.45,20.5,240.0,51.93,39.82
2016,9,7,7,30,645.0,74.0,1.5,21.0,291.0,56.4,43.62
2016,9,7,7,45,683.0,79.5,1.55,22.0,342.5,59.53,46.03
2016,9,7,8,0,721.0,85.0,1.6,23.0,394.0,62.57,48.31
2016,9,7,8,15,747.5,89.0,1.55,23.5,443.5,70.32,54.62
2016,9,7,8,30,774.0,93.0,1.5,24.0,493.0,72.23,55.93
2016,9,7,8,45,794.0,96.5,1.45,24.5,538.5,73.64,56.8
2016,9,7,9,0,814.0,100.0,1.4,25.0,584.0,74.99,57.64
2016,9,7,9,15,829.0,102.5,1.3,25.5,625.5,75.54,57.8
2016,9,7,9,30,844.0,105.0,1.2,26.0,667.0,96.06,57.39
2016,9,7,9,45,854.0,108.0,1.15,27.0,702.0,152.4,82.35
2016,9,7,10,0,864.0,111.0,1.1,28.0,737.0,217.89,127.15
2016,9,7,10,15,872.0,112.5,1.0,28.5,765.5,273.87,170.81
2016,9,7,10,30,880.0,114.0,0.9,29.0,794.0,330.18,216.82
2016,9,7,10,45,886.0,115.0,0.85,29.5,816.0,385.6,262.34
2016,9,7,11,0,892.0,116.0,0.8,30.0,838.0,440.69,306.57
2016,9,7,11,15,895.5,116.5,0.85,30.0,852.0,493.76,349.24
2016,9,7,11,30,899.0,117.0,0.9,30.0,866.0,545.78,389.98
2016,9,7,11,45,901.5,117.0,1.0,30.5,872.5,595.62,427.59
2016,9,7,12,0,904.0,117.0,1.1,31.0,879.0,643.86,463.03
2016,9,7,12,15,903.5,117.0,1.25,31.0,877.5,688.4,496.48
2016,9,7,12,30,903.0,117.0,1.4,31.0,876.0,730.68,527.83
2016,9,7,12,45,877.0,130.0,1.55,31.0,860.0,763.52,552.05
2016,9,7,13,0,851.0,143.0,1.7,31.0,844.0,800.04,578.09
2016,9,7,13,15,846.0,142.0,1.8,30.5,826.0,829.86,599.77
2016,9,7,13,30,841.0,141.0,1.9,30.0,808.0,856.49,619.57
2016,9,7,13,45,833.0,139.5,2.0,30.0,783.0,876.77,634.17
2016,9,7,14,0,825.0,138.0,2.1,30.0,758.0,893.51,646.68
2016,9,7,14,15,814.5,135.5,2.15,29.5,726.0,903.38,655.76
2016,9,7,14,30,804.0,133.0,2.2,29.0,694.0,909.56,662.69
2016,9,7,14,45,789.0,130.0,2.3,29.0,655.5,907.34,663.48
2016,9,7,15,0,774.0,127.0,2.4,29.0,617.0,901.41,662.02
2016,9,7,15,15,755.0,123.0,2.4,28.5,573.5,893.83,660.06
2016,9,7,15,30,736.0,119.0,2.4,28.0,530.0,876.5,651.69
2016,9,7,15,45,710.5,114.5,2.45,28.0,482.5,849.16,635.71
2016,9,7,16,0,685.0,110.0,2.5,28.0,435.0,818.88,617.57
2016,9,7,16,15,650.0,104.0,2.45,27.0,384.5,775.2,591.43
2016,9,7,16,30,615.0,98.0,2.4,26.0,334.0,729.35,562.94
2016,9,7,16,45,568.0,90.0,2.4,25.5,283.0,668.44,521.57
2016,9,7,17,0,521.0,82.0,2.4,25.0,232.0,606.53,477.64
2016,9,7,17,15,451.5,71.5,2.2,24.0,182.5,522.03,414.42
2016,9,7,17,30,382.0,61.0,2.0,23.0,133.0,438.07,348.41
2016,9,7,17,45,281.5,46.5,1.85,22.0,90.0,331.07,260.37
2016,9,7,18,0,181.0,32.0,1.7,21.0,47.0,229.76,156.93
2016,9,7,18,15,90.5,16.0,1.6,20.5,23.5,79.61,0.0
2016,9,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,32.5,6.0,1.3,14.5,7.0,0.0,0.0
2016,9,8,6,0,65.0,12.0,1.3,15.0,14.0,10.24,0.0
2016,9,8,6,15,178.0,28.5,1.35,15.5,49.0,22.08,10.69
2016,9,8,6,30,291.0,45.0,1.4,16.0,84.0,34.61,24.14
2016,9,8,6,45,375.5,57.0,1.45,16.5,130.5,43.52,32.55
2016,9,8,7,0,460.0,69.0,1.5,17.0,177.0,54.37,42.39
2016,9,8,7,15,272.5,100.0,1.5,17.5,168.0,73.98,59.65
2016,9,8,7,30,85.0,131.0,1.5,18.0,159.0,97.61,80.06
2016,9,8,7,45,83.0,152.5,1.5,18.5,184.0,112.26,92.33
2016,9,8,8,0,81.0,174.0,1.5,19.0,209.0,126.58,104.09
2016,9,8,8,15,112.5,198.5,1.5,19.5,252.5,137.08,112.41
2016,9,8,8,30,144.0,223.0,1.5,20.0,296.0,151.59,123.99
2016,9,8,8,45,448.0,172.5,1.55,20.5,431.5,111.51,89.76
2016,9,8,9,0,752.0,122.0,1.6,21.0,567.0,81.16,63.81
2016,9,8,9,15,768.5,125.5,1.6,21.5,608.0,90.02,71.01
2016,9,8,9,30,785.0,129.0,1.6,22.0,649.0,108.33,69.91
2016,9,8,9,45,801.5,130.0,1.65,22.5,685.0,160.74,92.83
2016,9,8,10,0,818.0,131.0,1.7,23.0,721.0,215.11,129.88
2016,9,8,10,15,827.0,133.0,1.75,23.0,750.0,270.27,174.35
2016,9,8,10,30,836.0,135.0,1.8,23.0,779.0,326.07,221.85
2016,9,8,10,45,843.0,136.0,1.85,23.5,800.5,380.89,268.65
2016,9,8,11,0,850.0,137.0,1.9,24.0,822.0,435.65,314.66
2016,9,8,11,15,853.5,138.0,1.95,24.0,836.0,488.56,358.88
2016,9,8,11,30,857.0,139.0,2.0,24.0,850.0,540.56,401.27
2016,9,8,11,45,860.5,138.5,2.05,24.0,856.5,590.21,440.84
2016,9,8,12,0,864.0,138.0,2.1,24.0,863.0,638.45,478.4
2016,9,8,12,15,863.5,138.0,2.15,24.0,861.0,682.92,512.42
2016,9,8,12,30,863.0,138.0,2.2,24.0,859.0,725.19,544.2
2016,9,8,12,45,853.0,141.5,2.25,24.5,847.0,761.45,570.02
2016,9,8,13,0,843.0,145.0,2.3,25.0,835.0,794.58,593.19
2016,9,8,13,15,837.5,143.5,2.3,24.5,817.5,823.25,614.15
2016,9,8,13,30,832.0,142.0,2.3,24.0,800.0,848.69,632.92
2016,9,8,13,45,828.0,138.5,2.35,24.0,775.5,870.08,648.26
2016,9,8,14,0,824.0,135.0,2.4,24.0,751.0,888.08,661.49
2016,9,8,14,15,813.5,132.5,2.4,24.0,718.5,897.83,668.94
2016,9,8,14,30,803.0,130.0,2.4,24.0,686.0,903.89,674.16
2016,9,8,14,45,792.5,125.5,2.45,24.0,649.0,904.14,676.12
2016,9,8,15,0,782.0,121.0,2.5,24.0,612.0,900.74,675.84
2016,9,8,15,15,763.0,117.0,2.5,23.5,568.5,892.46,673.3
2016,9,8,15,30,744.0,113.0,2.5,23.0,525.0,875.04,664.65
2016,9,8,15,45,723.5,107.0,2.55,23.0,478.0,850.47,650.2
2016,9,8,16,0,703.0,101.0,2.6,23.0,431.0,822.9,633.5
2016,9,8,16,15,669.5,95.5,2.55,22.5,381.0,781.11,606.91
2016,9,8,16,30,636.0,90.0,2.5,22.0,331.0,737.17,578.09
2016,9,8,16,45,594.0,81.5,2.5,21.5,280.5,680.0,538.72
2016,9,8,17,0,552.0,73.0,2.5,21.0,230.0,621.82,496.79
2016,9,8,17,15,484.0,63.5,2.45,20.0,180.5,539.64,434.8
2016,9,8,17,30,416.0,54.0,2.4,19.0,131.0,458.77,370.27
2016,9,8,17,45,315.5,41.0,2.35,18.5,88.5,350.79,279.31
2016,9,8,18,0,215.0,28.0,2.3,18.0,46.0,244.94,160.47
2016,9,8,18,15,107.5,14.0,2.35,17.5,23.0,89.97,0.0
2016,9,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,72.0,12.0,1.5,14.0,14.0,10.24,0.0
2016,9,9,6,15,197.0,27.0,1.5,14.5,49.5,20.99,9.45
2016,9,9,6,30,322.0,42.0,1.5,15.0,85.0,34.35,23.96
2016,9,9,6,45,409.5,53.0,1.5,15.5,132.0,42.53,31.8
2016,9,9,7,0,497.0,64.0,1.5,16.0,179.0,50.55,39.18
2016,9,9,7,15,248.5,77.0,1.4,16.5,134.5,55.72,43.84
2016,9,9,7,30,0.0,90.0,1.3,17.0,90.0,72.4,58.4
2016,9,9,7,45,0.0,102.0,1.2,18.0,102.0,81.92,66.31
2016,9,9,8,0,0.0,114.0,1.1,19.0,114.0,91.37,73.98
2016,9,9,8,15,20.5,158.0,1.05,19.5,168.5,123.04,100.53
2016,9,9,8,30,41.0,202.0,1.0,20.0,223.0,145.25,118.55
2016,9,9,8,45,153.5,228.0,0.95,20.5,316.5,155.11,126.05
2016,9,9,9,0,266.0,254.0,0.9,21.0,410.0,161.74,130.84
2016,9,9,9,15,364.5,246.5,0.9,21.5,477.0,158.26,127.35
2016,9,9,9,30,463.0,239.0,0.9,22.0,544.0,155.23,112.09
2016,9,9,9,45,660.5,176.0,0.95,22.5,637.0,167.88,103.57
2016,9,9,10,0,858.0,113.0,1.0,23.0,730.0,207.83,122.15
2016,9,9,10,15,866.5,114.5,1.05,23.5,758.5,271.5,172.63
2016,9,9,10,30,875.0,116.0,1.1,24.0,787.0,327.71,219.72
2016,9,9,10,45,883.0,116.5,1.2,24.5,809.5,383.22,266.81
2016,9,9,11,0,891.0,117.0,1.3,25.0,832.0,438.61,313.13
2016,9,9,11,15,894.5,117.5,1.4,25.0,846.0,491.65,357.36
2016,9,9,11,30,898.0,118.0,1.5,25.0,860.0,543.64,399.7
2016,9,9,11,45,901.0,117.5,1.65,25.5,866.5,593.3,438.71
2016,9,9,12,0,904.0,117.0,1.8,26.0,873.0,641.38,475.53
2016,9,9,12,15,903.5,117.0,1.9,26.0,871.0,685.88,509.61
2016,9,9,12,30,903.0,117.0,2.0,26.0,869.0,728.1,541.46
2016,9,9,12,45,883.5,126.0,2.1,26.0,854.5,762.17,566.9
