Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,864.0,135.0,2.2,26.0,840.0,799.75,593.91
2016,9,9,13,15,859.0,134.0,2.25,25.5,822.0,829.74,615.84
2016,9,9,13,30,854.0,133.0,2.3,25.0,804.0,856.5,635.79
2016,9,9,13,45,848.0,130.5,2.4,25.0,778.5,877.54,651.24
2016,9,9,14,0,842.0,128.0,2.5,25.0,753.0,895.07,664.52
2016,9,9,14,15,831.5,125.5,2.55,24.5,721.0,905.01,673.83
2016,9,9,14,30,821.0,123.0,2.6,24.0,689.0,911.22,680.91
2016,9,9,14,45,808.5,119.5,2.65,24.0,650.5,910.77,682.4
2016,9,9,15,0,796.0,116.0,2.7,24.0,612.0,906.63,681.61
2016,9,9,15,15,777.0,112.5,2.7,23.5,568.5,892.74,675.27
2016,9,9,15,30,758.0,109.0,2.7,23.0,525.0,881.6,670.94
2016,9,9,15,45,735.0,104.0,2.75,22.5,477.5,855.83,656.82
2016,9,9,16,0,712.0,99.0,2.8,22.0,430.0,827.08,640.43
2016,9,9,16,15,677.5,93.5,2.85,21.5,379.5,784.29,613.55
2016,9,9,16,30,643.0,88.0,2.9,21.0,329.0,739.36,584.26
2016,9,9,16,45,596.5,80.5,2.95,20.5,277.5,679.34,542.49
2016,9,9,17,0,550.0,73.0,3.0,20.0,226.0,618.43,498.04
2016,9,9,17,15,478.5,63.5,2.95,19.0,176.5,533.39,432.92
2016,9,9,17,30,407.0,54.0,2.9,18.0,127.0,449.74,365.21
2016,9,9,17,45,298.0,40.5,2.9,17.5,84.5,333.95,266.6
2016,9,9,18,0,189.0,27.0,2.9,17.0,42.0,220.6,132.31
2016,9,9,18,15,94.5,13.5,2.8,16.5,21.0,79.82,0.0
2016,9,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,24.5,5.0,2.05,12.5,6.0,0.0,0.0
2016,9,10,6,0,49.0,10.0,2.1,13.0,12.0,8.54,0.0
2016,9,10,6,15,165.5,26.5,2.15,13.5,46.0,20.55,8.58
2016,9,10,6,30,282.0,43.0,2.2,14.0,80.0,33.12,22.92
2016,9,10,6,45,366.0,55.5,2.25,14.5,125.5,42.41,31.78
2016,9,10,7,0,450.0,68.0,2.3,15.0,171.0,53.7,42.11
2016,9,10,7,15,225.0,67.0,2.25,15.5,118.5,48.59,37.68
2016,9,10,7,30,0.0,66.0,2.2,16.0,66.0,54.64,42.99
2016,9,10,7,45,1.0,102.0,2.2,16.5,102.5,81.87,66.74
2016,9,10,8,0,2.0,138.0,2.2,17.0,139.0,107.97,89.05
2016,9,10,8,15,4.5,153.5,2.1,17.5,156.0,119.73,98.66
2016,9,10,8,30,7.0,169.0,2.0,18.0,173.0,131.38,108.04
2016,9,10,8,45,24.5,203.0,1.95,19.0,217.5,155.2,127.32
2016,9,10,9,0,42.0,237.0,1.9,20.0,262.0,167.28,136.45
2016,9,10,9,15,64.0,265.5,1.9,20.0,306.5,184.12,149.97
2016,9,10,9,30,86.0,294.0,1.9,20.0,351.0,203.49,157.07
2016,9,10,9,45,275.5,279.5,1.95,20.5,474.5,203.81,147.53
2016,9,10,10,0,465.0,265.0,2.0,21.0,598.0,239.26,164.82
2016,9,10,10,15,643.5,201.0,2.05,21.5,681.5,269.03,181.57
2016,9,10,10,30,822.0,137.0,2.1,22.0,765.0,321.45,219.8
2016,9,10,10,45,828.0,139.0,2.2,22.5,786.0,375.93,266.71
2016,9,10,11,0,834.0,141.0,2.3,23.0,807.0,430.28,312.88
2016,9,10,11,15,838.0,141.5,2.35,23.0,821.0,482.23,356.78
2016,9,10,11,30,842.0,142.0,2.4,23.0,835.0,533.33,398.94
2016,9,10,11,45,843.0,143.0,2.45,23.5,840.5,582.14,437.48
2016,9,10,12,0,844.0,144.0,2.5,24.0,846.0,629.38,473.74
2016,9,10,12,15,843.0,144.0,2.55,24.0,843.5,672.71,507.23
2016,9,10,12,30,842.0,144.0,2.6,24.0,841.0,713.84,538.48
2016,9,10,12,45,828.0,149.5,2.65,24.0,828.0,748.27,564.31
2016,9,10,13,0,814.0,155.0,2.7,24.0,815.0,779.36,587.43
2016,9,10,13,15,808.5,153.5,2.7,23.5,797.0,807.17,608.71
2016,9,10,13,30,803.0,152.0,2.7,23.0,779.0,831.82,627.25
2016,9,10,13,45,795.0,149.5,2.75,23.0,753.5,850.11,640.69
2016,9,10,14,0,787.0,147.0,2.8,23.0,728.0,864.93,651.94
2016,9,10,14,15,775.0,144.5,2.8,22.5,696.0,872.66,659.46
2016,9,10,14,30,763.0,142.0,2.8,22.0,664.0,883.07,669.06
2016,9,10,14,45,748.0,138.0,2.85,22.0,626.0,879.7,668.44
2016,9,10,15,0,733.0,134.0,2.9,22.0,588.0,872.77,665.62
2016,9,10,15,15,712.5,130.0,2.9,21.5,545.0,857.23,657.88
2016,9,10,15,30,692.0,126.0,2.9,21.0,502.0,838.37,647.88
2016,9,10,15,45,665.5,120.0,2.9,21.0,455.0,808.37,628.69
2016,9,10,16,0,639.0,114.0,2.9,21.0,408.0,775.52,607.29
2016,9,10,16,15,602.5,107.0,2.9,20.5,358.5,729.67,577.11
2016,9,10,16,30,566.0,100.0,2.9,20.0,309.0,681.79,544.55
2016,9,10,16,45,517.0,91.0,2.9,19.5,259.5,618.77,499.23
2016,9,10,17,0,468.0,82.0,2.9,19.0,210.0,550.15,447.6
2016,9,10,17,15,397.5,70.0,2.85,18.5,162.5,467.08,381.89
2016,9,10,17,30,327.0,58.0,2.8,18.0,115.0,386.84,315.12
2016,9,10,17,45,229.0,41.5,2.75,17.5,75.0,281.56,223.19
2016,9,10,18,0,131.0,25.0,2.7,17.0,35.0,170.24,86.68
2016,9,10,18,15,65.5,12.5,2.65,16.5,17.5,57.81,0.0
2016,9,10,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,5,45,12.5,4.0,2.5,12.5,4.5,0.0,0.0
2016,9,11,6,0,25.0,8.0,2.6,13.0,9.0,6.83,0.0
2016,9,11,6,15,113.0,27.0,2.7,13.0,40.5,21.17,8.29
2016,9,11,6,30,201.0,46.0,2.8,13.0,72.0,35.08,24.63
2016,9,11,6,45,276.5,62.5,2.9,13.5,115.5,47.1,36.0
2016,9,11,7,0,352.0,79.0,3.0,14.0,159.0,58.82,46.78
2016,9,11,7,15,176.0,71.0,2.95,14.5,111.0,53.8,42.46
2016,9,11,7,30,0.0,63.0,2.9,15.0,63.0,52.2,40.99
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,61.95,49.46
2016,9,11,8,0,0.0,87.0,2.8,16.0,87.0,71.5,57.61
2016,9,11,8,15,0.0,97.5,2.75,16.5,97.5,79.86,64.6
2016,9,11,8,30,0.0,108.0,2.7,17.0,108.0,88.15,71.43
2016,9,11,8,45,0.0,128.5,2.65,17.5,128.5,103.73,84.45
2016,9,11,9,0,0.0,149.0,2.6,18.0,149.0,119.05,97.06
2016,9,11,9,15,1.0,161.0,2.55,18.0,161.5,128.14,104.47
2016,9,11,9,30,2.0,173.0,2.5,18.0,174.0,137.39,107.05
2016,9,11,9,45,105.5,253.5,2.5,18.5,328.5,183.74,139.64
2016,9,11,10,0,209.0,334.0,2.5,19.0,483.0,257.77,191.94
2016,9,11,10,15,245.0,342.5,2.5,19.0,524.0,290.45,215.9
2016,9,11,10,30,281.0,351.0,2.5,19.0,565.0,319.66,238.48
2016,9,11,10,45,415.0,313.5,2.55,19.5,639.5,358.51,266.5
2016,9,11,11,0,549.0,276.0,2.6,20.0,714.0,415.81,310.26
2016,9,11,11,15,555.5,280.5,2.65,20.0,730.0,459.96,346.88
2016,9,11,11,30,562.0,285.0,2.7,20.0,746.0,504.2,382.93
2016,9,11,11,45,536.0,296.5,2.75,20.5,738.5,536.2,408.42
2016,9,11,12,0,510.0,308.0,2.8,21.0,731.0,565.06,430.77
2016,9,11,12,15,520.0,299.0,2.85,21.0,729.0,596.93,456.0
2016,9,11,12,30,530.0,290.0,2.9,21.0,727.0,627.84,480.2
2016,9,11,12,45,535.0,288.0,3.0,21.0,724.5,660.1,505.12
2016,9,11,13,0,540.0,286.0,3.1,21.0,722.0,690.95,528.8
2016,9,11,13,15,549.0,271.5,3.15,20.5,706.5,711.8,546.39
2016,9,11,13,30,558.0,257.0,3.2,20.0,691.0,730.47,562.53
2016,9,11,13,45,559.5,246.5,3.3,20.0,670.0,744.41,574.29
2016,9,11,14,0,561.0,236.0,3.4,20.0,649.0,755.74,584.27
2016,9,11,14,15,566.5,222.5,3.45,19.5,623.5,764.84,593.79
2016,9,11,14,30,572.0,209.0,3.5,19.0,598.0,771.21,601.5
2016,9,11,14,45,575.5,192.5,3.55,19.0,565.0,769.6,602.54
2016,9,11,15,0,579.0,176.0,3.6,19.0,532.0,773.46,607.46
2016,9,11,15,15,558.5,170.5,3.6,18.5,493.5,747.48,591.25
2016,9,11,15,30,538.0,165.0,3.6,18.0,455.0,727.48,579.44
2016,9,11,15,45,623.0,129.0,3.65,18.0,435.5,777.24,618.26
2016,9,11,16,0,708.0,93.0,3.7,18.0,416.0,811.98,645.5
2016,9,11,16,15,674.5,88.0,3.7,17.5,366.0,770.84,617.94
2016,9,11,16,30,641.0,83.0,3.7,17.0,316.0,727.61,588.46
2016,9,11,16,45,595.5,75.5,3.7,16.5,266.0,668.7,545.73
2016,9,11,17,0,550.0,68.0,3.7,16.0,216.0,608.98,500.37
2016,9,11,17,15,478.5,59.0,3.65,15.5,167.0,525.04,433.15
2016,9,11,17,30,407.0,50.0,3.6,15.0,118.0,442.6,363.61
2016,9,11,17,45,293.0,37.0,3.55,15.0,77.0,325.47,259.57
2016,9,11,18,0,179.0,24.0,3.5,15.0,36.0,202.18,79.94
2016,9,11,18,15,89.5,12.0,3.4,14.5,18.0,74.38,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,12,5,45,10.0,5.5,3.1,11.5,5.5,0.0,0.0
2016,9,12,6,0,20.0,11.0,3.2,12.0,11.0,9.39,0.0
2016,9,12,6,15,141.5,28.5,3.3,12.5,44.5,22.05,7.93
2016,9,12,6,30,263.0,46.0,3.4,13.0,78.0,35.33,24.74
2016,9,12,6,45,363.0,57.5,3.5,13.5,125.5,43.9,33.14
2016,9,12,7,0,463.0,69.0,3.6,14.0,173.0,54.89,43.28
2016,9,12,7,15,526.0,77.5,3.55,14.5,224.5,60.3,48.23
2016,9,12,7,30,589.0,86.0,3.5,15.0,276.0,65.63,52.9
2016,9,12,7,45,294.5,103.0,3.5,15.5,198.0,72.05,58.38
2016,9,12,8,0,0.0,120.0,3.5,16.0,120.0,95.43,78.58
2016,9,12,8,15,4.0,144.0,3.45,16.0,146.0,113.14,93.7
2016,9,12,8,30,8.0,168.0,3.4,16.0,172.0,130.55,108.4
2016,9,12,8,45,43.5,210.0,3.35,16.5,235.0,150.89,125.21
2016,9,12,9,0,79.0,252.0,3.3,17.0,298.0,175.68,145.54
2016,9,12,9,15,172.5,270.5,3.3,17.0,380.0,178.21,147.23
2016,9,12,9,30,266.0,289.0,3.3,17.0,462.0,183.67,141.68
2016,9,12,9,45,480.0,232.5,3.3,17.5,565.0,185.13,127.52
2016,9,12,10,0,694.0,176.0,3.3,18.0,668.0,214.65,138.09
2016,9,12,10,15,690.0,189.0,3.3,18.0,695.0,268.97,182.83
2016,9,12,10,30,686.0,202.0,3.3,18.0,722.0,322.97,229.55
2016,9,12,10,45,691.0,206.5,3.35,18.5,742.5,373.33,273.17
2016,9,12,11,0,696.0,211.0,3.4,19.0,763.0,423.8,316.36
2016,9,12,11,15,697.0,215.0,3.45,19.0,776.0,472.07,357.68
2016,9,12,11,30,698.0,219.0,3.5,19.0,789.0,519.61,397.5
2016,9,12,11,45,700.0,220.0,3.6,19.5,794.5,564.4,433.65
2016,9,12,12,0,702.0,221.0,3.7,20.0,800.0,608.03,468.03
2016,9,12,12,15,703.0,219.5,3.75,19.5,798.0,647.57,500.42
2016,9,12,12,30,704.0,218.0,3.8,19.0,796.0,685.33,531.07
2016,9,12,12,45,700.0,217.0,3.85,19.0,786.0,717.96,556.56
2016,9,12,13,0,696.0,216.0,3.9,19.0,776.0,748.06,579.91
2016,9,12,13,15,372.0,275.0,3.9,19.0,573.5,574.67,448.96
2016,9,12,13,30,48.0,334.0,3.9,19.0,371.0,344.73,268.76
2016,9,12,13,45,48.0,323.5,3.95,19.0,359.5,340.89,267.01
2016,9,12,14,0,48.0,313.0,4.0,19.0,348.0,336.65,264.3
2016,9,12,14,15,47.5,299.5,4.0,18.5,333.0,328.49,259.03
2016,9,12,14,30,47.0,286.0,4.0,18.0,318.0,319.87,253.42
2016,9,12,14,45,46.5,269.5,4.0,18.0,300.0,307.55,244.44
2016,9,12,15,0,46.0,253.0,4.0,18.0,282.0,294.74,235.07
2016,9,12,15,15,44.5,235.0,3.95,17.5,261.5,278.83,223.56
2016,9,12,15,30,43.0,217.0,3.9,17.0,241.0,262.46,211.58
2016,9,12,15,45,40.5,197.5,3.85,17.0,218.0,242.91,196.48
2016,9,12,16,0,38.0,178.0,3.8,17.0,195.0,222.93,180.87
2016,9,12,16,15,36.5,156.5,3.75,16.5,171.5,200.8,163.66
2016,9,12,16,30,35.0,135.0,3.7,16.0,148.0,178.1,145.62
2016,9,12,16,45,26.0,114.5,3.65,15.5,123.5,149.57,121.98
2016,9,12,17,0,17.0,94.0,3.6,15.0,99.0,108.05,86.88
2016,9,12,17,15,8.5,73.5,3.5,14.5,76.0,81.04,63.47
2016,9,12,17,30,0.0,53.0,3.4,14.0,53.0,53.46,39.28
2016,9,12,17,45,0.0,34.0,3.35,13.5,34.0,33.71,21.57
2016,9,12,18,0,0.0,15.0,3.3,13.0,15.0,12.37,0.0
2016,9,12,18,15,0.0,7.5,3.25,13.0,7.5,6.4,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.75,12.0,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.8,12.0,8.0,6.83,0.0
2016,9,13,6,15,125.5,26.5,1.85,12.5,40.0,20.5,5.91
2016,9,13,6,30,228.0,45.0,1.9,13.0,72.0,34.48,23.94
2016,9,13,6,45,312.0,59.5,1.95,13.5,117.0,45.14,34.22
2016,9,13,7,0,396.0,74.0,2.0,14.0,162.0,55.59,43.9
2016,9,13,7,15,456.0,85.0,1.95,14.5,211.5,63.18,50.78
2016,9,13,7,30,516.0,96.0,1.9,15.0,261.0,70.58,57.28
2016,9,13,7,45,565.0,102.5,1.85,15.5,311.5,76.25,62.06
2016,9,13,8,0,614.0,109.0,1.8,16.0,362.0,79.37,64.5
2016,9,13,8,15,521.5,141.0,1.75,16.5,374.5,97.09,79.56
2016,9,13,8,30,429.0,173.0,1.7,17.0,387.0,114.32,93.93
2016,9,13,8,45,453.5,185.0,1.7,17.5,430.5,120.0,98.27
2016,9,13,9,0,478.0,197.0,1.7,18.0,474.0,125.44,102.38
2016,9,13,9,15,459.5,220.0,1.75,18.0,501.5,136.3,111.27
2016,9,13,9,30,441.0,243.0,1.8,18.0,529.0,154.06,115.67
2016,9,13,9,45,534.5,222.0,1.85,18.5,587.0,183.09,123.32
2016,9,13,10,0,628.0,201.0,1.9,19.0,645.0,220.65,144.69
2016,9,13,10,15,620.0,218.5,1.9,19.0,671.0,273.8,187.75
2016,9,13,10,30,612.0,236.0,1.9,19.0,697.0,326.3,232.18
2016,9,13,10,45,620.5,239.5,1.9,19.5,718.5,373.31,271.74
2016,9,13,11,0,629.0,243.0,1.9,20.0,740.0,420.95,311.33
2016,9,13,11,15,630.5,247.5,1.85,20.0,752.5,466.7,349.23
2016,9,13,11,30,632.0,252.0,1.8,20.0,765.0,511.92,385.75
2016,9,13,11,45,639.5,250.0,1.8,20.5,772.0,554.59,418.91
2016,9,13,12,0,647.0,248.0,1.8,21.0,779.0,596.69,450.78
2016,9,13,12,15,647.0,247.0,1.75,21.0,776.5,634.03,479.03
2016,9,13,12,30,647.0,246.0,1.7,21.0,774.0,669.65,505.45
2016,9,13,12,45,652.0,239.0,1.7,21.5,765.5,701.79,528.44
2016,9,13,13,0,657.0,232.0,1.7,22.0,757.0,731.93,549.66
2016,9,13,13,15,758.0,180.0,1.7,22.0,772.5,793.05,594.81
2016,9,13,13,30,859.0,128.0,1.7,22.0,788.0,849.51,633.97
2016,9,13,13,45,854.5,124.5,1.7,22.0,762.5,870.57,648.25
2016,9,13,14,0,850.0,121.0,1.7,22.0,737.0,888.12,660.67
2016,9,13,14,15,839.0,119.0,1.7,22.0,704.5,897.98,668.15
2016,9,13,14,30,828.0,117.0,1.7,22.0,672.0,904.09,673.4
2016,9,13,14,45,815.5,113.0,1.7,22.0,633.5,902.88,673.98
2016,9,13,15,0,803.0,109.0,1.7,22.0,595.0,897.93,672.32
2016,9,13,15,15,784.0,105.5,1.7,21.5,551.0,883.88,665.99
2016,9,13,15,30,765.0,102.0,1.7,21.0,507.0,866.3,657.38
2016,9,13,15,45,739.5,97.5,1.75,21.0,459.0,844.41,645.07
2016,9,13,16,0,714.0,93.0,1.8,21.0,411.0,813.88,626.56
2016,9,13,16,15,678.0,87.5,1.8,20.5,360.0,769.78,598.74
2016,9,13,16,30,642.0,82.0,1.8,20.0,309.0,723.63,568.53
2016,9,13,16,45,590.0,75.0,1.85,19.5,258.0,659.71,524.19
2016,9,13,17,0,538.0,68.0,1.9,19.0,207.0,595.15,477.01
2016,9,13,17,15,462.0,58.0,1.8,18.5,158.0,506.77,407.93
2016,9,13,17,30,386.0,48.0,1.7,18.0,109.0,420.27,336.63
2016,9,13,17,45,267.0,34.0,1.6,17.5,69.0,300.04,229.99
2016,9,13,18,0,148.0,20.0,1.5,17.0,29.0,166.48,0.0
2016,9,13,18,15,74.0,10.0,1.5,16.5,14.5,61.11,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,6,15,118.5,21.0,0.85,13.5,35.0,16.28,2.45
2016,9,14,6,30,237.0,42.0,0.9,14.0,70.0,32.28,21.89
2016,9,14,6,45,322.5,56.5,0.95,14.5,115.0,43.02,32.2
2016,9,14,7,0,408.0,71.0,1.0,15.0,160.0,53.55,41.91
2016,9,14,7,15,468.0,81.5,1.0,15.5,209.5,60.85,48.52
2016,9,14,7,30,528.0,92.0,1.0,16.0,259.0,70.14,56.65
2016,9,14,7,45,569.5,100.5,1.0,16.5,309.0,74.89,60.61
2016,9,14,8,0,611.0,109.0,1.0,17.0,359.0,79.49,64.33
2016,9,14,8,15,643.0,115.0,1.0,17.5,407.5,81.98,66.15
2016,9,14,8,30,675.0,121.0,1.0,18.0,456.0,84.4,67.89
2016,9,14,8,45,698.5,126.0,1.0,18.5,501.0,85.94,68.85
2016,9,14,9,0,722.0,131.0,1.0,19.0,546.0,87.43,69.77
2016,9,14,9,15,600.0,179.0,1.05,19.0,540.5,114.57,92.53
2016,9,14,9,30,478.0,227.0,1.1,19.0,535.0,145.24,108.2
2016,9,14,9,45,673.5,165.5,1.15,19.5,625.0,157.6,97.62
2016,9,14,10,0,869.0,104.0,1.2,20.0,715.0,205.09,121.41
2016,9,14,10,15,877.5,105.5,1.2,20.5,743.5,261.44,166.31
2016,9,14,10,30,886.0,107.0,1.2,21.0,772.0,318.13,214.36
2016,9,14,10,45,893.0,107.5,1.3,21.5,793.5,373.76,262.37
2016,9,14,11,0,900.0,108.0,1.4,22.0,815.0,429.09,309.55
2016,9,14,11,15,903.5,109.0,1.45,22.0,829.0,482.76,354.9
2016,9,14,11,30,907.0,110.0,1.5,22.0,843.0,535.35,398.22
2016,9,14,11,45,909.5,109.5,1.6,22.5,848.5,584.89,437.6
2016,9,14,12,0,912.0,109.0,1.7,23.0,854.0,632.74,474.62
2016,9,14,12,15,911.5,109.0,1.75,23.0,851.5,677.25,508.94
2016,9,14,12,30,911.0,109.0,1.8,23.0,849.0,719.43,540.89
2016,9,14,12,45,901.5,112.5,1.85,23.0,837.0,755.89,568.17
2016,9,14,13,0,892.0,116.0,1.9,23.0,825.0,789.18,592.07
2016,9,14,13,15,887.0,114.5,1.95,23.0,806.5,817.98,612.26
2016,9,14,13,30,882.0,113.0,2.0,23.0,788.0,843.51,630.34
2016,9,14,13,45,877.0,110.5,2.05,23.0,762.5,864.69,645.6
2016,9,14,14,0,872.0,108.0,2.1,23.0,737.0,882.4,658.72
2016,9,14,14,15,862.0,106.0,2.1,22.5,704.5,892.72,667.88
2016,9,14,14,30,852.0,104.0,2.1,22.0,672.0,909.26,681.49
2016,9,14,14,45,841.0,100.5,2.15,22.0,633.5,909.98,683.79
2016,9,14,15,0,830.0,97.0,2.2,22.0,595.0,906.96,683.9
2016,9,14,15,15,811.5,94.0,2.2,22.0,551.0,893.94,676.89
2016,9,14,15,30,793.0,91.0,2.2,22.0,507.0,877.38,667.62
2016,9,14,15,45,771.5,86.5,2.2,22.0,459.5,852.83,652.84
2016,9,14,16,0,750.0,82.0,2.2,22.0,412.0,825.16,635.73
2016,9,14,16,15,715.5,77.0,2.15,21.5,361.0,787.99,612.3
2016,9,14,16,30,681.0,72.0,2.1,21.0,310.0,743.44,582.81
2016,9,14,16,45,635.5,65.5,2.1,20.5,259.0,685.45,542.47
2016,9,14,17,0,590.0,59.0,2.1,20.0,208.0,626.71,499.36
2016,9,14,17,15,514.0,50.5,2.0,19.0,158.5,539.55,432.17
2016,9,14,17,30,438.0,42.0,1.9,18.0,109.0,454.51,362.39
2016,9,14,17,45,315.5,30.0,1.8,17.5,68.0,333.0,251.09
2016,9,14,18,0,193.0,18.0,1.7,17.0,27.0,195.43,0.0
2016,9,14,18,15,96.5,9.0,1.75,16.5,13.5,75.95,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,190.5,16.5,1.55,13.5,38.5,13.3,0.0
2016,9,15,6,30,381.0,33.0,1.6,14.0,77.0,27.13,17.39
2016,9,15,6,45,471.5,42.0,1.65,14.5,124.5,33.99,24.24
2016,9,15,7,0,562.0,51.0,1.7,15.0,172.0,40.79,30.61
2016,9,15,7,15,330.0,88.0,1.6,15.5,164.0,64.41,51.66
2016,9,15,7,30,98.0,125.0,1.5,16.0,156.0,90.9,74.86
2016,9,15,7,45,106.0,146.0,1.45,17.0,185.0,104.67,86.39
2016,9,15,8,0,114.0,167.0,1.4,18.0,214.0,118.03,97.3
2016,9,15,8,15,112.0,189.0,1.3,18.5,240.0,131.39,108.16
2016,9,15,8,30,110.0,211.0,1.2,19.0,266.0,144.28,118.42
2016,9,15,8,45,274.0,208.5,1.15,20.0,361.5,138.33,112.56
2016,9,15,9,0,438.0,206.0,1.1,21.0,457.0,130.55,105.31
2016,9,15,9,15,465.5,213.0,1.1,21.0,496.5,132.76,106.88
2016,9,15,9,30,493.0,220.0,1.1,21.0,536.0,140.87,104.28
2016,9,15,9,45,591.5,196.5,1.15,21.5,596.5,170.1,109.88
2016,9,15,10,0,690.0,173.0,1.2,22.0,657.0,209.2,131.23
2016,9,15,10,15,694.5,179.5,1.25,22.5,682.5,260.64,171.57
2016,9,15,10,30,699.0,186.0,1.3,23.0,708.0,312.5,214.52
2016,9,15,10,45,698.5,193.0,1.4,23.5,727.0,363.37,257.36
2016,9,15,11,0,698.0,200.0,1.5,24.0,746.0,413.77,299.26
2016,9,15,11,15,698.0,204.5,1.6,24.0,758.5,461.87,339.17
2016,9,15,11,30,698.0,209.0,1.7,24.0,771.0,509.12,377.53
2016,9,15,11,45,697.0,211.5,1.85,24.0,775.5,553.22,412.96
2016,9,15,12,0,696.0,214.0,2.0,24.0,780.0,595.9,446.65
2016,9,15,12,15,696.0,213.0,2.1,24.0,777.5,634.68,476.75
2016,9,15,12,30,696.0,212.0,2.2,24.0,775.0,671.6,505.05
2016,9,15,12,45,682.0,216.5,2.3,24.0,762.5,701.42,527.77
2016,9,15,13,0,668.0,221.0,2.4,24.0,750.0,728.16,548.07
2016,9,15,13,15,778.5,166.0,2.45,24.0,768.5,788.36,593.74
2016,9,15,13,30,889.0,111.0,2.5,24.0,787.0,845.54,633.77
2016,9,15,13,45,881.5,109.5,2.55,24.0,761.0,865.71,648.14
2016,9,15,14,0,874.0,108.0,2.6,24.0,735.0,882.34,660.57
2016,9,15,14,15,863.5,106.0,2.65,23.5,702.0,892.21,669.93
2016,9,15,14,30,853.0,104.0,2.7,23.0,669.0,908.24,683.74
2016,9,15,14,45,839.5,101.5,2.75,23.0,629.5,907.81,685.19
2016,9,15,15,0,826.0,99.0,2.8,23.0,590.0,903.63,684.4
2016,9,15,15,15,807.0,96.0,2.8,22.5,546.0,890.11,678.29
2016,9,15,15,30,788.0,93.0,2.8,22.0,502.0,873.06,669.82
2016,9,15,15,45,763.0,88.5,2.8,22.0,453.5,845.27,652.5
2016,9,15,16,0,738.0,84.0,2.8,22.0,405.0,814.39,632.81
2016,9,15,16,15,702.0,79.0,2.8,21.5,354.0,776.48,608.79
2016,9,15,16,30,666.0,74.0,2.8,21.0,303.0,730.82,578.2
2016,9,15,16,45,615.0,67.5,2.85,20.5,251.5,668.33,533.86
2016,9,15,17,0,564.0,61.0,2.9,20.0,200.0,605.28,486.68
2016,9,15,17,15,483.5,52.0,2.85,19.0,151.0,514.44,415.51
2016,9,15,17,30,403.0,43.0,2.8,18.0,102.0,425.87,341.68
2016,9,15,17,45,271.0,30.0,2.8,17.5,62.5,297.5,220.72
2016,9,15,18,0,139.0,17.0,2.8,17.0,23.0,149.87,0.0
2016,9,15,18,15,69.5,8.5,2.75,16.5,11.5,7.26,0.0
2016,9,15,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,176.5,16.5,0.7,13.5,36.5,13.32,0.0
2016,9,16,6,30,353.0,33.0,0.6,14.0,73.0,27.11,17.31
2016,9,16,6,45,447.0,42.5,0.55,15.0,120.0,34.37,24.54
2016,9,16,7,0,541.0,52.0,0.5,16.0,167.0,41.54,31.17
2016,9,16,7,15,599.0,58.5,0.4,16.5,218.0,45.98,35.25
2016,9,16,7,30,657.0,65.0,0.3,17.0,269.0,50.38,39.11
2016,9,16,7,45,420.5,116.5,0.25,18.0,255.5,82.77,67.1
2016,9,16,8,0,184.0,168.0,0.2,19.0,242.0,119.32,97.7
2016,9,16,8,15,192.0,188.0,0.15,19.5,274.0,131.8,107.47
2016,9,16,8,30,200.0,208.0,0.1,20.0,306.0,143.89,116.83
2016,9,16,8,45,328.5,204.0,0.1,20.5,383.0,136.68,110.22
2016,9,16,9,0,457.0,200.0,0.1,21.0,460.0,127.46,102.12
2016,9,16,9,15,484.0,206.0,0.15,21.5,499.0,129.19,103.16
2016,9,16,9,30,511.0,212.0,0.2,22.0,538.0,135.95,108.28
2016,9,16,9,45,590.0,196.5,0.3,23.0,592.5,169.2,108.24
2016,9,16,10,0,669.0,181.0,0.4,24.0,647.0,210.57,131.35
2016,9,16,10,15,679.5,187.0,0.5,24.5,676.5,261.79,170.42
2016,9,16,10,30,690.0,193.0,0.6,25.0,706.0,314.13,212.65
2016,9,16,10,45,695.5,196.0,0.7,25.5,725.5,363.64,253.48
2016,9,16,11,0,701.0,199.0,0.8,26.0,745.0,413.23,293.93
2016,9,16,11,15,701.5,203.0,0.95,26.0,757.0,461.29,333.37
2016,9,16,11,30,702.0,207.0,1.1,26.0,769.0,508.53,371.37
2016,9,16,11,45,702.0,209.0,1.25,26.0,774.0,552.89,406.54
2016,9,16,12,0,702.0,211.0,1.4,26.0,779.0,595.9,440.04
2016,9,16,12,15,702.5,210.0,1.45,26.0,776.5,635.15,469.69
2016,9,16,12,30,703.0,209.0,1.5,26.0,774.0,672.57,497.54
2016,9,16,12,45,697.0,209.0,1.6,26.5,763.0,704.26,520.35
2016,9,16,13,0,691.0,209.0,1.7,27.0,752.0,733.3,541.01
2016,9,16,13,15,794.0,158.0,1.75,27.0,768.5,791.55,584.05
2016,9,16,13,30,897.0,107.0,1.8,27.0,785.0,846.3,621.15
2016,9,16,13,45,890.0,105.5,1.85,27.0,759.0,866.94,635.5
2016,9,16,14,0,883.0,104.0,1.9,27.0,733.0,884.03,648.0
2016,9,16,14,15,873.0,102.0,1.9,26.5,700.0,894.37,657.03
2016,9,16,14,30,863.0,100.0,1.9,26.0,667.0,910.63,670.23
2016,9,16,14,45,850.5,97.5,1.95,26.0,628.0,911.11,672.39
2016,9,16,15,0,838.0,95.0,2.0,26.0,589.0,907.84,672.4
2016,9,16,15,15,819.5,92.0,2.0,26.0,545.0,894.77,665.53
2016,9,16,15,30,801.0,89.0,2.0,26.0,501.0,878.14,656.42
2016,9,16,15,45,776.5,85.0,2.05,26.0,452.5,851.35,640.88
2016,9,16,16,0,752.0,81.0,2.1,26.0,404.0,821.45,622.98
2016,9,16,16,15,716.5,76.0,2.1,25.0,353.0,783.52,600.92
2016,9,16,16,30,681.0,71.0,2.1,24.0,302.0,738.16,572.55
2016,9,16,16,45,629.5,64.5,2.1,23.5,250.0,675.08,528.68
2016,9,16,17,0,578.0,58.0,2.1,23.0,198.0,611.51,482.02
2016,9,16,17,15,496.5,49.5,2.05,22.0,149.0,520.48,412.18
2016,9,16,17,30,415.0,41.0,2.0,21.0,100.0,431.81,339.39
2016,9,16,17,45,278.5,28.0,1.95,20.5,60.5,300.48,212.46
2016,9,16,18,0,142.0,15.0,1.9,20.0,21.0,117.0,0.0
2016,9,16,18,15,71.0,7.5,1.95,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,178.5,16.0,0.75,14.5,35.5,12.94,0.0
2016,9,17,6,30,357.0,32.0,0.6,15.0,71.0,26.32,16.43
2016,9,17,6,45,453.5,41.0,0.5,16.0,118.0,33.2,23.38
2016,9,17,7,0,550.0,50.0,0.4,17.0,165.0,40.03,29.7
2016,9,17,7,15,319.0,86.0,0.35,17.5,157.0,63.02,50.03
2016,9,17,7,30,88.0,122.0,0.3,18.0,149.0,88.85,72.38
2016,9,17,7,45,95.5,143.0,0.3,18.5,177.5,102.65,83.93
2016,9,17,8,0,103.0,164.0,0.3,19.0,206.0,116.04,94.91
2016,9,17,8,15,250.0,169.5,0.3,19.5,287.0,116.73,94.97
2016,9,17,8,30,397.0,175.0,0.3,20.0,368.0,115.73,93.64
2016,9,17,8,45,423.0,188.0,0.35,21.0,411.0,122.06,98.3
2016,9,17,9,0,449.0,201.0,0.4,22.0,454.0,128.13,102.65
2016,9,17,9,15,466.0,211.0,0.45,22.5,491.0,132.03,105.38
2016,9,17,9,30,483.0,221.0,0.5,23.0,528.0,139.68,111.19
2016,9,17,9,45,568.5,203.5,0.55,24.0,583.5,171.65,110.94
2016,9,17,10,0,654.0,186.0,0.6,25.0,639.0,210.89,132.02
2016,9,17,10,15,659.0,192.0,0.65,25.5,664.5,260.17,169.6
2016,9,17,10,30,664.0,198.0,0.7,26.0,690.0,309.96,209.8
2016,9,17,10,45,663.5,205.5,0.8,26.5,708.5,359.42,250.48
2016,9,17,11,0,663.0,213.0,0.9,27.0,727.0,408.47,290.33
2016,9,17,11,15,662.5,218.0,1.0,27.0,738.5,455.06,328.18
2016,9,17,11,30,662.0,223.0,1.1,27.0,750.0,500.82,364.59
2016,9,17,11,45,661.0,225.0,1.2,27.0,754.5,542.94,397.63
2016,9,17,12,0,660.0,227.0,1.3,27.0,759.0,583.69,429.02
2016,9,17,12,15,659.5,226.5,1.4,27.0,756.5,621.13,457.56
2016,9,17,12,30,659.0,226.0,1.5,27.0,754.0,656.77,484.39
2016,9,17,12,45,648.0,228.0,1.6,27.5,741.5,685.2,504.82
2016,9,17,13,0,637.0,230.0,1.7,28.0,729.0,710.76,522.99
2016,9,17,13,15,761.0,168.5,1.75,27.5,750.0,778.6,573.91
2016,9,17,13,30,885.0,107.0,1.8,27.0,771.0,834.79,613.84
2016,9,17,13,45,877.0,105.5,1.9,27.0,745.0,854.22,627.89
2016,9,17,14,0,869.0,104.0,2.0,27.0,719.0,870.08,640.11
2016,9,17,14,15,858.5,102.0,2.0,27.0,686.0,879.65,647.4
2016,9,17,14,30,848.0,100.0,2.0,27.0,653.0,895.15,658.83
2016,9,17,14,45,833.0,98.0,2.05,27.0,614.0,893.7,659.68
2016,9,17,15,0,818.0,96.0,2.1,27.0,575.0,888.55,658.38
2016,9,17,15,15,799.0,93.0,2.1,26.5,531.0,874.89,652.35
2016,9,17,15,30,780.0,90.0,2.1,26.0,487.0,857.74,644.05
2016,9,17,15,45,754.5,85.5,2.15,26.0,439.0,829.47,627.26
2016,9,17,16,0,729.0,81.0,2.2,26.0,391.0,798.17,608.11
2016,9,17,16,15,692.5,76.5,2.15,25.5,340.5,760.46,584.33
2016,9,17,16,30,656.0,72.0,2.1,25.0,290.0,715.28,554.32
2016,9,17,16,45,604.0,65.0,2.1,24.5,239.5,651.63,509.74
2016,9,17,17,0,552.0,58.0,2.1,24.0,189.0,587.57,462.41
2016,9,17,17,15,468.5,49.0,1.95,23.0,141.0,495.09,390.78
2016,9,17,17,30,385.0,40.0,1.8,22.0,93.0,405.25,316.45
2016,9,17,17,45,248.5,27.0,1.7,21.0,55.5,272.32,183.02
2016,9,17,18,0,112.0,14.0,1.6,20.0,18.0,93.75,0.0
2016,9,17,18,15,56.0,7.0,1.6,19.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,175.0,15.5,0.85,17.0,33.5,12.55,0.0
2016,9,18,6,30,350.0,31.0,0.9,18.0,67.0,25.5,15.34
2016,9,18,6,45,445.5,39.5,1.0,19.0,113.5,31.97,21.93
2016,9,18,7,0,541.0,48.0,1.1,20.0,160.0,38.41,27.84
2016,9,18,7,15,599.0,54.5,1.05,20.5,210.5,42.97,31.98
2016,9,18,7,30,657.0,61.0,1.0,21.0,261.0,47.48,35.9
2016,9,18,7,45,697.0,65.0,0.95,21.5,311.5,54.33,41.72
2016,9,18,8,0,737.0,69.0,0.9,22.0,362.0,56.96,43.79
2016,9,18,8,15,764.0,73.0,0.9,23.0,410.5,59.4,45.56
2016,9,18,8,30,791.0,77.0,0.9,24.0,459.0,61.79,47.23
2016,9,18,8,45,625.0,137.0,0.9,25.0,457.0,93.17,73.16
2016,9,18,9,0,459.0,197.0,0.9,26.0,455.0,126.08,99.68
2016,9,18,9,15,660.5,141.5,0.85,26.5,542.5,91.75,70.98
2016,9,18,9,30,862.0,86.0,0.8,27.0,630.0,79.7,60.81
2016,9,18,9,45,879.5,85.0,0.75,28.0,666.0,134.17,70.61
2016,9,18,10,0,897.0,84.0,0.7,29.0,702.0,190.31,104.75
2016,9,18,10,15,904.5,85.0,0.6,29.5,730.0,247.32,147.9
2016,9,18,10,30,912.0,86.0,0.5,30.0,758.0,304.49,194.08
2016,9,18,10,45,917.5,87.0,0.45,30.5,779.0,360.97,240.29
2016,9,18,11,0,923.0,88.0,0.4,31.0,800.0,416.94,285.2
2016,9,18,11,15,926.0,88.5,0.5,31.0,813.0,470.72,328.84
2016,9,18,11,30,929.0,89.0,0.6,31.0,826.0,523.26,370.51
2016,9,18,11,45,930.5,89.0,0.7,31.5,831.0,573.12,408.44
2016,9,18,12,0,932.0,89.0,0.8,32.0,836.0,621.14,443.99
2016,9,18,12,15,931.5,89.0,0.95,32.0,833.0,665.87,477.83
2016,9,18,12,30,931.0,89.0,1.1,32.0,830.0,708.19,509.45
2016,9,18,12,45,923.5,91.0,1.25,32.5,818.0,744.9,535.73
2016,9,18,13,0,916.0,93.0,1.4,33.0,806.0,778.45,558.28
2016,9,18,13,15,911.5,92.0,1.5,32.5,787.5,808.06,579.79
2016,9,18,13,30,907.0,91.0,1.6,32.0,769.0,834.38,599.35
2016,9,18,13,45,900.5,89.5,1.7,32.0,743.0,855.12,614.29
2016,9,18,14,0,894.0,88.0,1.8,32.0,717.0,872.3,627.12
2016,9,18,14,15,884.5,86.5,1.85,31.5,684.0,883.27,636.92
2016,9,18,14,30,875.0,85.0,1.9,31.0,651.0,890.57,644.62
2016,9,18,14,45,862.0,83.0,2.0,31.0,612.0,890.47,646.92
2016,9,18,15,0,849.0,81.0,2.1,31.0,573.0,886.74,647.04
2016,9,18,15,15,830.5,78.5,2.15,30.5,529.0,883.63,648.53
2016,9,18,15,30,812.0,76.0,2.2,30.0,485.0,867.43,641.4
2016,9,18,15,45,788.0,72.5,2.25,30.0,437.5,841.57,626.5
2016,9,18,16,0,764.0,69.0,2.3,30.0,390.0,812.68,609.28
2016,9,18,16,15,729.0,65.0,2.25,29.0,339.5,770.47,583.98
2016,9,18,16,30,694.0,61.0,2.2,28.0,289.0,726.09,556.05
2016,9,18,16,45,643.5,55.5,2.2,27.5,238.0,664.49,513.38
2016,9,18,17,0,593.0,50.0,2.2,27.0,187.0,609.39,472.93
2016,9,18,17,15,510.5,42.5,2.1,26.0,139.0,519.35,403.95
2016,9,18,17,30,428.0,35.0,2.0,25.0,91.0,432.25,331.75
2016,9,18,17,45,285.0,23.5,1.9,24.0,53.5,292.12,180.71
2016,9,18,18,0,142.0,12.0,1.8,23.0,16.0,113.47,0.0
2016,9,18,18,15,71.0,6.0,1.75,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,19,6,15,182.5,14.5,1.05,18.5,33.0,11.74,0.0
2016,9,19,6,30,365.0,29.0,1.1,19.0,66.0,23.85,13.76
2016,9,19,6,45,458.0,37.5,1.15,19.5,112.0,30.4,20.49
2016,9,19,7,0,551.0,46.0,1.2,20.0,158.0,36.91,26.52
2016,9,19,7,15,608.5,51.5,1.15,20.5,208.0,40.77,30.05
2016,9,19,7,30,666.0,57.0,1.1,21.0,258.0,48.52,36.8
2016,9,19,7,45,704.0,61.5,1.05,22.0,308.0,51.66,39.32
2016,9,19,8,0,742.0,66.0,1.0,23.0,358.0,54.76,41.72
2016,9,19,8,15,769.0,69.0,1.0,23.5,406.5,56.55,43.03
2016,9,19,8,30,796.0,72.0,1.0,24.0,455.0,58.32,44.3
2016,9,19,8,45,632.5,132.5,1.05,25.0,455.5,90.34,70.85
2016,9,19,9,0,469.0,193.0,1.1,26.0,456.0,124.02,98.08
2016,9,19,9,15,482.0,202.5,1.1,26.5,489.5,127.73,100.56
2016,9,19,9,30,495.0,212.0,1.1,27.0,523.0,133.21,104.54
2016,9,19,9,45,493.0,225.5,1.15,27.5,549.5,177.03,116.91
2016,9,19,10,0,491.0,239.0,1.2,28.0,576.0,221.06,145.52
2016,9,19,10,15,497.0,246.5,1.2,28.5,599.5,262.96,176.67
2016,9,19,10,30,503.0,254.0,1.2,29.0,623.0,305.59,210.19
2016,9,19,10,45,507.0,260.0,1.3,29.5,640.5,347.17,243.62
2016,9,19,11,0,511.0,266.0,1.4,30.0,658.0,388.94,276.94
2016,9,19,11,15,512.0,270.5,1.5,30.0,669.0,428.38,308.66
2016,9,19,11,30,513.0,275.0,1.6,30.0,680.0,467.35,339.45
2016,9,19,11,45,711.5,186.5,1.75,30.0,752.0,536.54,391.76
2016,9,19,12,0,910.0,98.0,1.9,30.0,824.0,614.7,450.9
2016,9,19,12,15,910.0,97.5,1.95,30.0,821.0,658.49,483.98
2016,9,19,12,30,910.0,97.0,2.0,30.0,818.0,699.94,514.96
2016,9,19,12,45,896.5,102.5,2.15,30.5,804.5,735.03,540.41
2016,9,19,13,0,883.0,108.0,2.3,31.0,791.0,766.71,562.52
