Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,15,878.5,107.0,2.35,30.5,773.0,795.59,583.59
2016,9,19,13,30,874.0,106.0,2.4,30.0,755.0,821.27,602.69
2016,9,19,13,45,870.0,103.0,2.5,30.0,730.0,842.03,617.82
2016,9,19,14,0,866.0,100.0,2.6,30.0,705.0,859.37,630.86
2016,9,19,14,15,856.0,98.0,2.65,29.5,672.5,869.1,639.95
2016,9,19,14,30,846.0,96.0,2.7,29.0,640.0,884.56,653.12
2016,9,19,14,45,836.0,92.0,2.75,29.0,602.0,885.05,655.16
2016,9,19,15,0,826.0,88.0,2.8,29.0,564.0,881.86,655.0
2016,9,19,15,15,807.5,85.5,2.8,28.5,520.5,869.15,649.51
2016,9,19,15,30,789.0,83.0,2.8,28.0,477.0,852.99,641.75
2016,9,19,15,45,768.0,78.0,2.85,27.5,430.0,828.11,628.21
2016,9,19,16,0,747.0,73.0,2.9,27.0,383.0,800.17,612.21
2016,9,19,16,15,711.0,68.5,2.85,26.5,332.5,756.59,583.95
2016,9,19,16,30,675.0,64.0,2.8,26.0,282.0,716.86,557.44
2016,9,19,16,45,627.0,57.5,2.75,25.5,232.0,657.28,514.85
2016,9,19,17,0,579.0,51.0,2.7,25.0,182.0,597.26,469.5
2016,9,19,17,15,494.0,43.0,2.6,24.0,134.0,505.03,397.4
2016,9,19,17,30,409.0,35.0,2.5,23.0,86.0,415.87,321.59
2016,9,19,17,45,263.5,23.0,2.4,22.0,49.5,270.96,151.11
2016,9,19,18,0,118.0,11.0,2.3,21.0,13.0,94.77,0.0
2016,9,19,18,15,59.0,5.5,2.3,20.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,20,6,15,148.0,17.0,2.6,13.5,31.5,13.95,0.0
2016,9,20,6,30,296.0,34.0,2.7,14.0,63.0,28.21,17.47
2016,9,20,6,45,400.0,44.0,2.8,14.5,109.0,35.78,25.59
2016,9,20,7,0,504.0,54.0,2.9,15.0,155.0,43.3,32.7
2016,9,20,7,15,566.5,61.0,2.9,15.5,205.5,48.03,37.1
2016,9,20,7,30,629.0,68.0,2.9,16.0,256.0,52.72,41.28
2016,9,20,7,45,675.5,72.5,2.95,16.5,307.5,55.34,43.48
2016,9,20,8,0,722.0,77.0,3.0,17.0,359.0,63.22,50.23
2016,9,20,8,15,750.5,81.0,2.95,17.5,408.0,65.45,51.92
2016,9,20,8,30,779.0,85.0,2.9,18.0,457.0,67.65,53.56
2016,9,20,8,45,614.5,140.5,2.85,19.0,451.5,95.93,77.49
2016,9,20,9,0,450.0,196.0,2.8,20.0,446.0,125.72,102.18
2016,9,20,9,15,655.0,144.0,2.8,20.0,537.5,93.75,74.82
2016,9,20,9,30,860.0,92.0,2.8,20.0,629.0,80.57,63.48
2016,9,20,9,45,872.0,93.0,2.8,20.5,663.5,135.93,75.66
2016,9,20,10,0,884.0,94.0,2.8,21.0,698.0,192.39,111.4
2016,9,20,10,15,892.0,95.5,2.8,21.5,725.5,249.29,156.38
2016,9,20,10,30,900.0,97.0,2.8,22.0,753.0,306.44,205.22
2016,9,20,10,45,906.0,97.5,2.85,22.5,774.0,362.24,254.08
2016,9,20,11,0,912.0,98.0,2.9,23.0,795.0,417.57,302.12
2016,9,20,11,15,915.0,98.5,2.95,23.0,807.5,470.95,348.31
2016,9,20,11,30,918.0,99.0,3.0,23.0,820.0,523.08,392.41
2016,9,20,11,45,918.5,99.5,3.05,23.0,825.0,572.47,433.32
2016,9,20,12,0,919.0,100.0,3.1,23.0,830.0,619.96,471.77
2016,9,20,12,15,918.5,100.0,3.15,23.0,826.5,664.3,507.02
2016,9,20,12,30,918.0,100.0,3.2,23.0,823.0,706.26,539.8
2016,9,20,12,45,912.5,101.0,3.25,23.5,811.5,743.1,567.19
2016,9,20,13,0,907.0,102.0,3.3,24.0,800.0,776.9,591.11
2016,9,20,13,15,902.0,101.0,3.3,23.5,781.0,805.98,612.91
2016,9,20,13,30,897.0,100.0,3.3,23.0,762.0,831.75,632.54
2016,9,20,13,45,888.0,99.0,3.35,23.0,735.0,850.84,646.73
2016,9,20,14,0,879.0,98.0,3.4,23.0,708.0,866.31,658.61
2016,9,20,14,15,868.5,96.5,3.4,23.0,675.0,876.31,666.6
2016,9,20,14,30,858.0,95.0,3.4,23.0,642.0,882.66,672.27
2016,9,20,14,45,844.0,92.5,3.45,23.0,602.5,890.7,679.62
2016,9,20,15,0,830.0,90.0,3.5,23.0,563.0,885.74,678.1
2016,9,20,15,15,810.5,87.0,3.5,22.5,518.5,871.52,671.32
2016,9,20,15,30,791.0,84.0,3.5,22.0,474.0,853.81,662.12
2016,9,20,15,45,765.5,79.5,3.55,22.0,426.0,825.45,644.21
2016,9,20,16,0,740.0,75.0,3.6,22.0,378.0,794.07,623.81
2016,9,20,16,15,702.5,70.5,3.55,21.5,327.5,749.22,593.63
2016,9,20,16,30,665.0,66.0,3.5,21.0,277.0,708.9,565.68
2016,9,20,16,45,612.0,59.5,3.5,20.5,226.5,645.31,518.71
2016,9,20,17,0,559.0,53.0,3.5,20.0,176.0,581.45,468.86
2016,9,20,17,15,470.0,44.0,3.45,19.5,128.5,485.26,390.48
2016,9,20,17,30,381.0,35.0,3.4,19.0,81.0,392.41,308.11
2016,9,20,17,45,190.5,17.5,3.35,18.5,40.5,204.43,94.72
2016,9,20,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,21,6,15,153.5,16.0,3.6,13.5,31.0,13.12,0.0
2016,9,21,6,30,307.0,32.0,3.8,14.0,62.0,26.52,15.83
2016,9,21,6,45,408.0,42.5,4.0,14.5,107.5,34.61,24.5
2016,9,21,7,0,509.0,53.0,4.2,15.0,153.0,42.58,32.02
2016,9,21,7,15,573.0,60.0,4.3,15.0,204.0,47.35,36.56
2016,9,21,7,30,637.0,67.0,4.4,15.0,255.0,52.1,40.89
2016,9,21,7,45,491.0,102.5,4.5,15.5,263.5,74.36,60.5
2016,9,21,8,0,345.0,138.0,4.6,16.0,272.0,99.07,81.92
2016,9,21,8,15,326.0,162.0,4.6,16.0,302.0,113.31,94.1
2016,9,21,8,30,307.0,186.0,4.6,16.0,332.0,126.88,105.55
2016,9,21,8,45,323.0,203.5,4.65,16.5,370.5,136.61,113.4
2016,9,21,9,0,339.0,221.0,4.7,17.0,409.0,145.97,120.85
2016,9,21,9,15,455.5,202.5,4.7,17.0,474.0,127.71,104.93
2016,9,21,9,30,572.0,184.0,4.7,17.0,539.0,116.9,95.45
2016,9,21,9,45,589.5,191.0,4.75,17.5,574.5,161.51,107.31
2016,9,21,10,0,607.0,198.0,4.8,18.0,610.0,209.1,138.45
2016,9,21,10,15,607.5,208.5,4.8,18.0,635.5,258.04,177.83
2016,9,21,10,30,608.0,219.0,4.8,18.0,661.0,307.11,220.05
2016,9,21,10,45,614.0,226.0,4.8,18.5,682.5,355.33,261.75
2016,9,21,11,0,620.0,233.0,4.8,19.0,704.0,403.91,303.46
2016,9,21,11,15,626.0,234.0,4.8,19.0,716.5,448.13,341.79
2016,9,21,11,30,632.0,235.0,4.8,19.0,729.0,492.14,379.24
2016,9,21,11,45,670.0,221.0,4.85,19.5,747.0,540.49,418.64
2016,9,21,12,0,708.0,207.0,4.9,20.0,765.0,590.5,458.65
2016,9,21,12,15,701.5,208.5,4.95,20.0,760.0,627.5,488.9
2016,9,21,12,30,695.0,210.0,5.0,20.0,755.0,662.14,516.86
2016,9,21,12,45,697.5,204.0,5.05,20.0,744.5,693.87,542.46
2016,9,21,13,0,700.0,198.0,5.1,20.0,734.0,723.3,566.11
2016,9,21,13,15,700.5,191.5,5.15,20.0,716.5,748.24,586.27
2016,9,21,13,30,701.0,185.0,5.2,20.0,699.0,770.41,604.32
2016,9,21,13,45,704.5,175.0,5.3,20.5,675.5,788.65,618.62
2016,9,21,14,0,708.0,165.0,5.4,21.0,652.0,803.84,630.18
2016,9,21,14,15,804.5,128.0,5.45,20.5,656.5,862.13,675.2
2016,9,21,14,30,901.0,91.0,5.5,20.0,661.0,914.03,715.44
2016,9,21,14,45,890.5,87.5,5.55,20.0,621.5,914.82,717.64
2016,9,21,15,0,880.0,84.0,5.6,20.0,582.0,911.82,717.55
2016,9,21,15,15,861.0,81.0,5.6,19.5,536.0,907.76,717.96
2016,9,21,15,30,842.0,78.0,5.6,19.0,490.0,890.46,708.74
2016,9,21,15,45,818.5,74.0,5.6,19.0,440.5,864.33,691.55
2016,9,21,16,0,795.0,70.0,5.6,19.0,391.0,835.02,671.7
2016,9,21,16,15,757.5,66.0,5.5,18.5,339.0,790.32,640.42
2016,9,21,16,30,720.0,62.0,5.4,18.0,287.0,743.33,606.19
2016,9,21,16,45,664.5,56.0,5.35,17.5,234.0,676.46,554.94
2016,9,21,17,0,609.0,50.0,5.3,17.0,181.0,617.31,506.86
2016,9,21,17,15,514.5,42.0,5.2,16.0,131.5,517.17,423.49
2016,9,21,17,30,420.0,34.0,5.1,15.0,82.0,420.4,334.08
2016,9,21,17,45,210.0,17.0,5.05,14.5,41.0,215.24,69.6
2016,9,21,18,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,22,6,15,162.0,15.0,3.8,12.5,30.0,12.3,0.0
2016,9,22,6,30,324.0,30.0,3.9,13.0,60.0,24.86,14.28
2016,9,22,6,45,433.0,39.0,4.05,13.5,107.0,31.77,22.09
2016,9,22,7,0,542.0,48.0,4.2,14.0,154.0,38.68,28.69
2016,9,22,7,15,604.5,54.5,4.1,14.5,205.0,43.26,32.99
2016,9,22,7,30,667.0,61.0,4.0,15.0,256.0,47.81,37.08
2016,9,22,7,45,714.5,64.5,3.95,15.5,309.0,54.36,42.81
2016,9,22,8,0,762.0,68.0,3.9,16.0,362.0,56.72,44.71
2016,9,22,8,15,790.0,71.5,3.7,16.5,411.5,58.87,46.38
2016,9,22,8,30,818.0,75.0,3.5,17.0,461.0,60.99,47.99
2016,9,22,8,45,840.0,77.0,3.35,17.5,507.0,61.92,48.55
2016,9,22,9,0,862.0,79.0,3.2,18.0,553.0,71.44,56.54
2016,9,22,9,15,688.5,140.5,3.1,18.0,537.0,92.49,74.45
2016,9,22,9,30,515.0,202.0,3.0,18.0,521.0,126.55,103.23
2016,9,22,9,45,616.0,178.5,2.9,18.5,580.0,154.2,100.24
2016,9,22,10,0,717.0,155.0,2.8,19.0,639.0,193.84,120.72
2016,9,22,10,15,824.0,121.5,2.75,19.0,699.5,244.6,156.85
2016,9,22,10,30,931.0,88.0,2.7,19.0,760.0,304.8,204.92
2016,9,22,10,45,935.5,89.0,2.65,19.5,780.5,362.01,255.54
2016,9,22,11,0,940.0,90.0,2.6,20.0,801.0,418.56,305.1
2016,9,22,11,15,942.5,90.5,2.65,20.0,813.5,472.98,352.71
2016,9,22,11,30,945.0,91.0,2.7,20.0,826.0,526.05,398.08
2016,9,22,11,45,945.0,92.0,2.75,20.5,830.5,576.67,439.55
2016,9,22,12,0,945.0,93.0,2.8,21.0,835.0,625.3,478.26
2016,9,22,12,15,944.5,93.0,2.8,21.0,831.5,670.53,514.18
2016,9,22,12,30,944.0,93.0,2.8,21.0,828.0,713.3,547.48
2016,9,22,12,45,935.5,95.5,2.85,21.5,815.0,750.25,575.02
2016,9,22,13,0,927.0,98.0,2.9,22.0,802.0,783.93,598.86
2016,9,22,13,15,921.5,97.0,2.95,22.0,783.0,813.06,619.8
2016,9,22,13,30,916.0,96.0,3.0,22.0,764.0,838.8,638.48
2016,9,22,13,45,906.0,96.0,3.05,22.0,736.5,858.42,653.05
2016,9,22,14,0,896.0,96.0,3.1,22.0,709.0,874.37,665.28
2016,9,22,14,15,885.0,94.0,3.2,21.5,675.0,883.57,674.66
2016,9,22,14,30,874.0,92.0,3.3,21.0,641.0,889.01,681.7
2016,9,22,14,45,856.5,91.0,3.4,21.0,600.5,895.58,688.43
2016,9,22,15,0,839.0,90.0,3.5,21.0,560.0,889.29,686.31
2016,9,22,15,15,818.5,87.0,3.6,20.5,515.0,874.17,679.42
2016,9,22,15,30,798.0,84.0,3.7,20.0,470.0,855.5,669.99
2016,9,22,15,45,765.5,81.0,3.85,20.0,420.5,822.63,649.05
2016,9,22,16,0,733.0,78.0,4.0,20.0,371.0,786.75,625.42
2016,9,22,16,15,693.0,73.0,4.05,19.5,320.0,745.68,597.85
2016,9,22,16,30,653.0,68.0,4.1,19.0,269.0,697.04,563.26
2016,9,22,16,45,592.0,61.5,4.2,18.5,217.5,627.04,510.44
2016,9,22,17,0,531.0,55.0,4.3,18.0,166.0,556.93,454.58
2016,9,22,17,15,433.0,45.0,4.15,17.0,119.0,453.24,368.71
2016,9,22,17,30,335.0,35.0,4.0,16.0,72.0,353.29,276.59
2016,9,22,17,45,167.5,17.5,3.9,15.5,36.0,181.03,16.45
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.5,13.0,1.85,12.5,29.0,11.1,0.0
2016,9,23,6,30,349.0,26.0,1.9,13.0,58.0,21.44,11.29
2016,9,23,6,45,447.5,35.0,1.95,14.0,103.0,28.49,19.18
2016,9,23,7,0,546.0,44.0,2.0,15.0,148.0,35.48,25.75
2016,9,23,7,15,605.5,50.0,1.9,15.5,198.0,43.29,32.89
2016,9,23,7,30,665.0,56.0,1.8,16.0,248.0,47.91,37.03
2016,9,23,7,45,705.0,60.0,1.75,16.5,298.0,50.69,39.41
2016,9,23,8,0,745.0,64.0,1.7,17.0,348.0,53.47,41.7
2016,9,23,8,15,771.5,67.5,1.65,17.5,396.0,55.69,43.43
2016,9,23,8,30,798.0,71.0,1.6,18.0,444.0,57.87,45.1
2016,9,23,8,45,818.5,73.5,1.6,19.0,488.5,59.2,45.92
2016,9,23,9,0,839.0,76.0,1.6,20.0,533.0,69.1,54.07
2016,9,23,9,15,853.0,78.0,1.55,20.5,572.5,70.57,55.05
2016,9,23,9,30,867.0,80.0,1.5,21.0,612.0,71.96,55.97
2016,9,23,9,45,877.0,81.5,1.5,21.5,645.5,124.46,67.32
2016,9,23,10,0,887.0,83.0,1.5,22.0,679.0,180.96,101.85
2016,9,23,10,15,894.5,84.5,1.55,22.0,706.0,237.66,146.12
2016,9,23,10,30,902.0,86.0,1.6,22.0,733.0,294.51,194.59
2016,9,23,10,45,906.0,87.0,1.65,22.5,753.0,349.86,242.76
2016,9,23,11,0,910.0,88.0,1.7,23.0,773.0,404.51,289.94
2016,9,23,11,15,913.0,88.5,1.8,23.0,785.5,457.44,335.52
2016,9,23,11,30,916.0,89.0,1.9,23.0,798.0,509.11,379.05
2016,9,23,11,45,914.5,90.5,2.0,23.5,801.5,557.85,418.51
2016,9,23,12,0,913.0,92.0,2.1,24.0,805.0,604.52,455.28
2016,9,23,12,15,912.5,92.0,2.25,23.5,802.0,648.23,491.09
2016,9,23,12,30,912.0,92.0,2.4,23.0,799.0,689.55,524.66
2016,9,23,12,45,906.0,93.0,2.55,23.0,786.5,725.46,552.89
2016,9,23,13,0,900.0,94.0,2.7,23.0,774.0,758.3,577.86
2016,9,23,13,15,895.0,93.0,2.8,23.0,755.5,786.74,598.59
2016,9,23,13,30,890.0,92.0,2.9,23.0,737.0,811.89,617.16
2016,9,23,13,45,748.0,145.0,3.05,23.0,673.5,789.94,603.31
2016,9,23,14,0,606.0,198.0,3.2,23.0,610.0,747.31,573.44
2016,9,23,14,15,619.5,181.0,3.25,23.0,584.0,759.75,584.86
2016,9,23,14,30,633.0,164.0,3.3,23.0,558.0,769.19,593.59
2016,9,23,14,45,731.5,122.5,3.4,23.0,550.0,823.41,633.85
2016,9,23,15,0,830.0,81.0,3.5,23.0,542.0,867.65,666.72
2016,9,23,15,15,810.5,78.0,3.5,22.5,498.0,853.22,659.31
2016,9,23,15,30,791.0,75.0,3.5,22.0,454.0,835.35,649.87
2016,9,23,15,45,762.5,72.0,3.55,21.5,406.0,806.14,632.36
2016,9,23,16,0,734.0,69.0,3.6,21.0,358.0,774.05,612.3
2016,9,23,16,15,695.0,64.5,3.6,20.5,308.0,728.14,581.0
2016,9,23,16,30,656.0,60.0,3.6,20.0,258.0,686.23,551.36
2016,9,23,16,45,602.5,53.5,3.6,19.5,208.5,622.81,503.43
2016,9,23,17,0,549.0,47.0,3.6,19.0,159.0,559.37,452.63
2016,9,23,17,15,453.5,38.0,3.55,18.5,113.0,459.34,369.53
2016,9,23,17,30,358.0,29.0,3.5,18.0,67.0,363.85,278.08
2016,9,23,17,45,179.0,14.5,3.45,17.5,33.5,182.01,0.0
2016,9,23,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,188.0,12.0,1.35,14.5,28.5,10.24,0.0
2016,9,24,6,30,376.0,24.0,1.4,15.0,57.0,21.6,10.95
2016,9,24,6,45,476.5,32.0,1.5,16.0,103.0,28.45,18.92
2016,9,24,7,0,577.0,40.0,1.6,17.0,149.0,35.29,25.33
2016,9,24,7,15,637.0,45.5,1.65,17.5,199.5,39.69,29.43
2016,9,24,7,30,697.0,51.0,1.7,18.0,250.0,44.08,33.35
2016,9,24,7,45,736.0,55.0,1.75,18.5,301.5,47.05,35.89
2016,9,24,8,0,775.0,59.0,1.8,19.0,353.0,49.99,38.32
2016,9,24,8,15,802.5,62.0,1.9,19.5,402.0,52.02,39.89
2016,9,24,8,30,830.0,65.0,2.0,20.0,451.0,61.28,47.68
2016,9,24,8,45,850.5,67.0,2.1,21.0,496.5,63.14,48.92
2016,9,24,9,0,871.0,69.0,2.2,22.0,542.0,64.92,50.08
2016,9,24,9,15,885.5,71.0,2.2,22.5,582.5,66.52,51.19
2016,9,24,9,30,900.0,73.0,2.2,23.0,623.0,68.05,52.24
2016,9,24,9,45,913.5,73.0,2.2,23.5,658.0,119.92,62.59
2016,9,24,10,0,927.0,73.0,2.2,24.0,693.0,177.78,97.19
2016,9,24,10,15,934.5,74.0,2.15,24.5,720.5,236.2,142.22
2016,9,24,10,30,942.0,75.0,2.1,25.0,748.0,294.73,191.46
2016,9,24,10,45,947.5,76.0,2.1,25.5,769.0,352.52,241.32
2016,9,24,11,0,953.0,77.0,2.1,26.0,790.0,409.72,290.25
2016,9,24,11,15,956.0,77.5,2.05,26.0,802.5,464.65,336.88
2016,9,24,11,30,959.0,78.0,2.0,26.0,815.0,518.24,381.15
2016,9,24,11,45,960.0,78.0,1.95,26.5,819.5,568.8,421.05
2016,9,24,12,0,961.0,78.0,1.9,27.0,824.0,617.36,458.08
2016,9,24,12,15,960.0,78.0,1.9,27.0,821.0,662.5,492.71
2016,9,24,12,30,959.0,78.0,1.9,27.0,818.0,705.07,524.69
2016,9,24,12,45,946.5,83.5,1.95,27.5,804.5,742.35,551.43
2016,9,24,13,0,934.0,89.0,2.0,28.0,791.0,776.14,574.31
2016,9,24,13,15,929.0,88.0,2.05,28.0,771.5,805.51,594.68
2016,9,24,13,30,924.0,87.0,2.1,28.0,752.0,831.48,612.87
2016,9,24,13,45,916.0,86.0,2.15,28.0,724.5,851.53,627.25
2016,9,24,14,0,908.0,85.0,2.2,28.0,697.0,867.92,639.39
2016,9,24,14,15,897.5,83.5,2.2,28.0,663.5,877.92,647.06
2016,9,24,14,30,887.0,82.0,2.2,28.0,630.0,884.17,652.46
2016,9,24,14,45,872.5,80.0,2.25,28.0,590.0,882.59,653.29
2016,9,24,15,0,858.0,78.0,2.3,28.0,550.0,877.32,651.88
2016,9,24,15,15,838.5,75.0,2.3,27.5,505.0,872.22,651.56
2016,9,24,15,30,819.0,72.0,2.3,27.0,460.0,854.3,642.59
2016,9,24,15,45,789.0,69.5,2.35,26.5,411.0,824.31,625.63
2016,9,24,16,0,759.0,67.0,2.4,26.0,362.0,791.38,606.15
2016,9,24,16,15,719.5,62.5,2.35,25.0,311.0,744.83,576.62
2016,9,24,16,30,680.0,58.0,2.3,24.0,260.0,696.25,544.17
2016,9,24,16,45,613.0,53.0,2.3,23.5,208.5,629.06,495.16
2016,9,24,17,0,546.0,48.0,2.3,23.0,157.0,556.52,439.09
2016,9,24,17,15,446.5,38.5,2.25,22.0,110.5,453.0,356.1
2016,9,24,17,30,347.0,29.0,2.2,21.0,64.0,354.26,261.08
2016,9,24,17,45,173.5,14.5,2.2,20.0,32.0,175.14,0.0
2016,9,24,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,25,6,15,175.0,12.5,1.7,16.5,27.5,10.67,0.0
2016,9,25,6,30,350.0,25.0,1.8,17.0,55.0,20.69,9.73
2016,9,25,6,45,457.0,34.0,1.9,18.0,101.5,27.8,18.13
2016,9,25,7,0,564.0,43.0,2.0,19.0,148.0,34.88,24.71
2016,9,25,7,15,626.0,49.5,2.05,19.5,199.0,43.12,32.14
2016,9,25,7,30,688.0,56.0,2.1,20.0,250.0,48.22,36.67
2016,9,25,7,45,728.5,60.5,2.15,21.0,301.5,51.44,39.31
2016,9,25,8,0,769.0,65.0,2.2,22.0,353.0,54.63,41.83
2016,9,25,8,15,796.5,68.5,2.2,22.5,402.5,56.86,43.55
2016,9,25,8,30,824.0,72.0,2.2,23.0,452.0,59.07,45.2
2016,9,25,8,45,843.0,75.0,2.25,24.0,497.0,60.75,46.29
2016,9,25,9,0,862.0,78.0,2.3,25.0,542.0,70.79,54.41
2016,9,25,9,15,876.5,80.0,2.25,25.5,582.5,72.29,55.38
2016,9,25,9,30,891.0,82.0,2.2,26.0,623.0,73.7,56.3
2016,9,25,9,45,906.5,81.5,2.2,26.5,658.5,123.55,65.42
2016,9,25,10,0,922.0,81.0,2.2,27.0,694.0,181.11,98.93
2016,9,25,10,15,929.5,82.5,2.15,27.5,722.0,239.77,143.36
2016,9,25,10,30,937.0,84.0,2.1,28.0,750.0,298.55,192.03
2016,9,25,10,45,934.0,88.5,2.1,29.0,768.0,356.31,240.88
2016,9,25,11,0,931.0,93.0,2.1,30.0,786.0,412.69,287.94
2016,9,25,11,15,934.0,93.5,2.0,30.5,798.5,466.79,332.26
2016,9,25,11,30,937.0,94.0,1.9,31.0,811.0,519.59,374.09
2016,9,25,11,45,929.5,98.5,1.85,31.5,813.0,568.86,412.06
2016,9,25,12,0,922.0,103.0,1.8,32.0,815.0,615.57,446.81
2016,9,25,12,15,921.0,102.5,1.7,32.0,811.0,659.12,478.91
2016,9,25,12,30,920.0,102.0,1.6,32.0,807.0,700.19,508.33
2016,9,25,12,45,919.0,100.5,1.5,32.5,796.0,737.67,533.44
2016,9,25,13,0,918.0,99.0,1.4,33.0,785.0,772.28,555.43
2016,9,25,13,15,912.5,98.0,1.25,33.0,765.0,800.97,572.58
2016,9,25,13,30,907.0,97.0,1.1,33.0,745.0,826.28,587.3
2016,9,25,13,45,887.0,100.5,1.0,33.0,715.0,841.08,595.84
2016,9,25,14,0,867.0,104.0,0.9,33.0,685.0,860.3,607.23
2016,9,25,14,15,855.5,102.0,0.8,33.0,651.0,869.11,612.01
2016,9,25,14,30,844.0,100.0,0.7,33.0,617.0,874.13,614.59
2016,9,25,14,45,820.0,100.0,0.6,33.0,575.5,866.68,609.53
2016,9,25,15,0,796.0,100.0,0.5,33.0,534.0,855.37,602.31
2016,9,25,15,15,774.0,96.0,0.55,32.5,489.0,837.54,595.05
2016,9,25,15,30,752.0,92.0,0.6,32.0,444.0,821.87,589.09
2016,9,25,15,45,720.0,87.5,0.65,31.5,395.5,788.45,571.41
2016,9,25,16,0,688.0,83.0,0.7,31.0,347.0,752.34,551.45
2016,9,25,16,15,644.5,77.0,0.8,30.0,296.5,701.81,522.48
2016,9,25,16,30,601.0,71.0,0.9,29.0,246.0,649.62,490.44
2016,9,25,16,45,540.5,62.0,1.05,28.0,196.0,578.09,442.43
2016,9,25,17,0,480.0,53.0,1.2,27.0,146.0,506.71,390.66
2016,9,25,17,15,378.5,41.5,1.3,26.0,101.0,400.84,308.34
2016,9,25,17,30,277.0,30.0,1.4,25.0,56.0,300.11,211.38
2016,9,25,17,45,138.5,15.0,1.5,24.0,28.0,114.46,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,26,6,15,118.5,13.5,0.45,16.5,23.5,11.52,0.0
2016,9,26,6,30,237.0,27.0,0.4,17.0,47.0,22.29,10.43
2016,9,26,6,45,342.5,39.5,0.35,18.0,90.5,32.19,21.88
2016,9,26,7,0,448.0,52.0,0.3,19.0,134.0,41.89,30.82
2016,9,26,7,15,516.0,61.0,0.3,19.5,183.5,48.23,36.63
2016,9,26,7,30,584.0,70.0,0.3,20.0,233.0,54.47,42.14
2016,9,26,7,45,630.0,76.5,0.3,21.0,283.5,58.45,45.41
2016,9,26,8,0,676.0,83.0,0.3,22.0,334.0,62.37,48.5
2016,9,26,8,15,708.0,88.0,0.25,23.0,383.0,64.96,50.36
2016,9,26,8,30,740.0,93.0,0.2,24.0,432.0,67.5,52.13
2016,9,26,8,45,763.0,97.0,0.2,25.0,477.0,75.7,58.6
2016,9,26,9,0,786.0,101.0,0.2,26.0,522.0,77.54,59.68
2016,9,26,9,15,803.5,104.5,0.3,26.5,562.5,78.91,60.53
2016,9,26,9,30,821.0,108.0,0.4,27.0,603.0,80.26,61.37
2016,9,26,9,45,833.0,110.5,0.55,28.0,637.5,127.57,70.55
2016,9,26,10,0,845.0,113.0,0.7,29.0,672.0,183.77,102.81
2016,9,26,10,15,854.0,115.0,0.75,29.5,699.5,240.14,144.29
2016,9,26,10,30,863.0,117.0,0.8,30.0,727.0,296.98,189.91
2016,9,26,10,45,869.0,119.0,0.9,30.5,747.5,353.18,236.3
2016,9,26,11,0,875.0,121.0,1.0,31.0,768.0,409.05,282.1
2016,9,26,11,15,878.5,121.5,1.1,31.0,780.5,462.15,325.65
2016,9,26,11,30,882.0,122.0,1.2,31.0,793.0,514.78,367.82
2016,9,26,11,45,883.5,122.5,1.3,31.5,797.5,563.2,405.22
2016,9,26,12,0,885.0,123.0,1.4,32.0,802.0,609.88,440.34
2016,9,26,12,15,884.0,122.5,1.5,32.0,798.5,652.25,472.56
2016,9,26,12,30,883.0,122.0,1.6,32.0,795.0,692.24,502.53
2016,9,26,12,45,905.5,109.0,1.75,32.0,790.0,734.34,534.18
2016,9,26,13,0,928.0,96.0,1.9,32.0,785.0,774.48,563.71
2016,9,26,13,15,923.0,95.0,1.95,31.5,765.0,803.74,584.8
2016,9,26,13,30,918.0,94.0,2.0,31.0,745.0,829.62,603.89
2016,9,26,13,45,911.0,92.0,2.1,31.0,718.0,849.35,618.33
2016,9,26,14,0,904.0,90.0,2.2,31.0,691.0,865.43,630.57
2016,9,26,14,15,893.0,88.5,2.2,31.0,657.0,874.99,637.88
2016,9,26,14,30,882.0,87.0,2.2,31.0,623.0,880.8,642.95
2016,9,26,14,45,869.0,84.0,2.25,31.0,583.0,879.38,643.9
2016,9,26,15,0,856.0,81.0,2.3,31.0,543.0,883.58,648.76
2016,9,26,15,15,835.5,78.0,2.25,30.5,498.0,868.33,641.22
2016,9,26,15,30,815.0,75.0,2.2,30.0,453.0,849.54,631.43
2016,9,26,15,45,789.0,71.0,2.15,29.5,404.0,821.23,615.02
2016,9,26,16,0,763.0,67.0,2.1,29.0,355.0,789.91,596.12
2016,9,26,16,15,723.0,62.0,1.9,28.0,304.0,742.35,565.12
2016,9,26,16,30,683.0,57.0,1.7,27.0,253.0,692.76,531.25
2016,9,26,16,45,625.0,50.5,1.55,26.5,202.0,624.56,481.31
2016,9,26,17,0,567.0,44.0,1.4,26.0,151.0,564.44,434.25
2016,9,26,17,15,464.5,35.0,1.35,24.5,104.5,459.61,352.09
2016,9,26,17,30,362.0,26.0,1.3,23.0,58.0,358.78,243.7
2016,9,26,17,45,181.0,13.0,1.3,22.0,29.0,143.3,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,148.0,12.5,0.25,17.5,24.0,10.67,0.0
2016,9,27,6,30,296.0,25.0,0.2,18.0,48.0,20.71,8.65
2016,9,27,6,45,402.0,35.0,0.2,18.5,92.0,28.58,18.71
2016,9,27,7,0,508.0,45.0,0.2,19.0,136.0,36.37,26.03
2016,9,27,7,15,573.5,52.5,0.2,19.5,186.0,41.79,31.03
2016,9,27,7,30,639.0,60.0,0.2,20.0,236.0,47.14,35.78
2016,9,27,7,45,681.0,65.5,0.2,21.0,286.5,50.7,38.72
2016,9,27,8,0,723.0,71.0,0.2,22.0,337.0,59.03,45.66
2016,9,27,8,15,753.0,75.0,0.2,22.5,386.0,61.46,47.49
2016,9,27,8,30,783.0,79.0,0.2,23.0,435.0,63.85,49.28
2016,9,27,8,45,804.5,82.0,0.25,24.0,480.0,65.36,50.18
2016,9,27,9,0,826.0,85.0,0.3,25.0,525.0,66.85,51.06
2016,9,27,9,15,842.0,87.5,0.35,25.5,565.0,67.89,51.67
2016,9,27,9,30,858.0,90.0,0.4,26.0,605.0,68.92,52.28
2016,9,27,9,45,877.5,88.5,0.5,27.0,641.0,123.05,66.63
2016,9,27,10,0,897.0,87.0,0.6,28.0,677.0,178.85,97.48
2016,9,27,10,15,905.0,88.5,0.65,28.0,704.5,236.23,140.05
2016,9,27,10,30,913.0,90.0,0.7,28.0,732.0,293.79,187.08
2016,9,27,10,45,918.0,91.0,0.8,28.5,752.0,350.03,234.26
2016,9,27,11,0,923.0,92.0,0.9,29.0,772.0,405.66,280.66
2016,9,27,11,15,926.0,93.0,0.95,29.0,784.0,459.62,325.29
2016,9,27,11,30,929.0,94.0,1.0,29.0,796.0,512.31,367.82
2016,9,27,11,45,929.5,94.0,1.1,29.5,800.5,561.39,406.19
2016,9,27,12,0,930.0,94.0,1.2,30.0,805.0,608.48,442.03
2016,9,27,12,15,929.0,94.0,1.3,30.0,801.0,652.49,475.71
2016,9,27,12,30,928.0,94.0,1.4,30.0,797.0,694.0,507.01
2016,9,27,12,45,929.5,91.5,1.5,30.5,786.0,732.17,534.52
2016,9,27,13,0,931.0,89.0,1.6,31.0,775.0,767.56,559.09
2016,9,27,13,15,925.5,88.0,1.65,30.5,755.5,796.27,579.85
2016,9,27,13,30,920.0,87.0,1.7,30.0,736.0,821.56,598.55
2016,9,27,13,45,911.5,86.0,1.75,30.0,708.5,840.93,612.35
2016,9,27,14,0,903.0,85.0,1.8,30.0,681.0,856.64,623.95
2016,9,27,14,15,892.5,83.5,1.85,30.0,647.0,866.41,631.87
2016,9,27,14,30,882.0,82.0,1.9,30.0,613.0,872.46,637.57
2016,9,27,14,45,866.0,80.0,2.0,30.0,573.0,869.41,637.96
2016,9,27,15,0,850.0,78.0,2.1,30.0,533.0,862.7,636.09
2016,9,27,15,15,830.0,75.0,2.15,29.5,488.0,856.98,635.78
2016,9,27,15,30,810.0,72.0,2.2,29.0,443.0,838.59,626.9
2016,9,27,15,45,781.0,68.5,2.25,28.5,394.0,808.28,609.7
2016,9,27,16,0,752.0,65.0,2.3,28.0,345.0,775.05,589.93
2016,9,27,16,15,711.0,60.5,2.25,27.0,294.5,727.47,559.52
2016,9,27,16,30,670.0,56.0,2.2,26.0,244.0,677.93,526.09
2016,9,27,16,45,606.5,49.5,2.2,25.5,193.5,612.5,477.96
2016,9,27,17,0,543.0,43.0,2.2,25.0,143.0,541.6,422.54
2016,9,27,17,15,438.5,34.0,2.15,24.0,97.5,436.27,336.97
2016,9,27,17,30,334.0,25.0,2.1,23.0,52.0,331.61,214.38
2016,9,27,17,45,167.0,12.5,2.05,22.0,26.0,132.04,0.0
2016,9,27,18,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,6,15,140.0,12.0,1.75,15.0,22.5,10.24,0.0
2016,9,28,6,30,280.0,24.0,1.8,15.0,45.0,19.85,7.43
2016,9,28,6,45,392.0,34.5,1.9,15.5,89.0,28.19,18.49
2016,9,28,7,0,504.0,45.0,2.0,16.0,133.0,36.42,26.31
2016,9,28,7,15,288.5,75.5,1.9,16.5,129.5,55.92,43.77
2016,9,28,7,30,73.0,106.0,1.8,17.0,126.0,79.88,64.9
2016,9,28,7,45,82.0,127.0,1.75,17.5,153.5,94.6,77.62
2016,9,28,8,0,91.0,148.0,1.7,18.0,181.0,109.03,89.82
2016,9,28,8,15,439.5,112.0,1.65,18.5,306.0,78.65,63.2
2016,9,28,8,30,788.0,76.0,1.6,19.0,431.0,61.76,48.32
2016,9,28,8,45,811.0,78.5,1.6,19.5,476.5,63.01,49.17
2016,9,28,9,0,834.0,81.0,1.6,20.0,522.0,64.26,49.99
2016,9,28,9,15,849.5,83.5,1.65,20.5,562.0,65.39,50.71
2016,9,28,9,30,865.0,86.0,1.7,21.0,602.0,75.85,59.36
2016,9,28,9,45,876.5,88.0,1.75,21.5,636.0,121.12,67.45
2016,9,28,10,0,888.0,90.0,1.8,22.0,670.0,178.18,100.45
2016,9,28,10,15,896.0,91.5,1.85,22.0,697.5,235.07,143.96
2016,9,28,10,30,904.0,93.0,1.9,22.0,725.0,292.15,192.29
2016,9,28,10,45,910.0,94.0,2.0,22.5,745.0,348.22,241.06
2016,9,28,11,0,916.0,95.0,2.1,23.0,765.0,403.78,289.23
2016,9,28,11,15,919.0,95.5,2.2,23.0,777.5,457.0,335.37
2016,9,28,11,30,922.0,96.0,2.3,23.0,790.0,508.93,379.47
2016,9,28,11,45,924.0,96.0,2.4,23.5,794.5,558.42,419.85
2016,9,28,12,0,926.0,96.0,2.5,24.0,799.0,606.08,457.71
2016,9,28,12,15,925.0,95.5,2.55,24.0,794.5,649.45,492.22
2016,9,28,12,30,924.0,95.0,2.6,24.0,790.0,690.31,524.18
2016,9,28,12,45,919.0,95.5,2.7,24.0,777.5,726.72,552.61
2016,9,28,13,0,914.0,96.0,2.8,24.0,765.0,760.07,578.25
2016,9,28,13,15,908.0,95.0,2.85,23.5,745.0,787.99,599.48
2016,9,28,13,30,902.0,94.0,2.9,23.0,725.0,812.51,618.55
2016,9,28,13,45,895.0,92.0,3.0,23.0,698.0,831.71,633.18
2016,9,28,14,0,888.0,90.0,3.1,23.0,671.0,847.31,645.52
2016,9,28,14,15,876.0,88.5,3.1,22.5,637.0,855.62,653.66
2016,9,28,14,30,864.0,87.0,3.1,22.0,603.0,860.23,659.46
2016,9,28,14,45,849.0,84.5,3.15,22.0,563.0,866.39,665.59
2016,9,28,15,0,834.0,82.0,3.2,22.0,523.0,860.16,663.19
2016,9,28,15,15,812.5,79.0,3.25,21.5,478.5,843.93,655.14
2016,9,28,15,30,791.0,76.0,3.3,21.0,434.0,824.24,644.56
2016,9,28,15,45,760.0,72.5,3.35,21.0,385.0,792.26,623.62
2016,9,28,16,0,729.0,69.0,3.4,21.0,336.0,757.41,600.05
2016,9,28,16,15,685.5,64.0,3.35,20.5,285.5,707.26,564.87
2016,9,28,16,30,642.0,59.0,3.3,20.0,235.0,662.23,531.91
2016,9,28,16,45,570.0,52.5,3.3,19.5,185.0,584.45,471.87
2016,9,28,17,0,498.0,46.0,3.3,19.0,135.0,507.38,408.98
2016,9,28,17,15,384.5,36.0,3.25,18.0,91.0,394.99,313.8
2016,9,28,17,30,271.0,26.0,3.2,17.0,47.0,279.97,170.84
2016,9,28,17,45,135.5,13.0,3.15,16.5,23.5,109.1,0.0
2016,9,28,18,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,108.0,13.0,2.5,12.0,21.0,11.1,0.0
2016,9,29,6,30,216.0,26.0,2.6,12.0,42.0,21.62,7.77
2016,9,29,6,45,334.0,38.0,2.75,12.5,85.0,31.14,21.19
2016,9,29,7,0,452.0,50.0,2.9,13.0,128.0,40.5,30.21
2016,9,29,7,15,522.5,58.0,2.85,13.5,177.0,46.1,35.55
2016,9,29,7,30,593.0,66.0,2.8,14.0,226.0,51.66,40.63
2016,9,29,7,45,296.5,68.5,2.8,14.5,148.5,49.7,38.86
2016,9,29,8,0,0.0,71.0,2.8,15.0,71.0,58.8,46.8
2016,9,29,8,15,0.0,101.5,2.8,15.5,101.5,82.05,67.06
2016,9,29,8,30,0.0,132.0,2.8,16.0,132.0,104.52,86.28
2016,9,29,8,45,6.5,158.0,2.8,16.5,161.5,123.4,102.12
2016,9,29,9,0,13.0,184.0,2.8,17.0,191.0,141.89,117.4
2016,9,29,9,15,48.5,223.0,2.8,17.5,251.0,158.79,131.15
2016,9,29,9,30,84.0,262.0,2.8,18.0,311.0,181.41,149.54
2016,9,29,9,45,480.0,177.0,2.8,18.5,486.0,138.89,94.52
2016,9,29,10,0,876.0,92.0,2.8,19.0,661.0,176.46,101.15
2016,9,29,10,15,883.5,93.5,2.8,19.5,688.0,232.58,144.32
2016,9,29,10,30,891.0,95.0,2.8,20.0,715.0,288.82,192.24
2016,9,29,10,45,897.5,95.5,2.85,20.5,734.5,343.94,240.84
2016,9,29,11,0,904.0,96.0,2.9,21.0,754.0,398.6,288.92
2016,9,29,11,15,906.5,96.5,2.95,21.0,765.5,450.95,335.03
2016,9,29,11,30,909.0,97.0,3.0,21.0,777.0,501.98,379.03
2016,9,29,11,45,910.0,97.0,3.05,21.5,781.0,550.29,419.08
2016,9,29,12,0,911.0,97.0,3.1,22.0,785.0,596.69,456.5
2016,9,29,12,15,909.5,97.0,3.15,22.0,780.5,639.51,491.19
2016,9,29,12,30,908.0,97.0,3.2,22.0,776.0,679.84,523.32
2016,9,29,12,45,904.0,96.5,3.25,22.0,764.0,715.35,551.38
2016,9,29,13,0,900.0,96.0,3.3,22.0,752.0,747.85,576.79
2016,9,29,13,15,894.5,95.0,3.3,21.5,732.0,775.62,598.03
2016,9,29,13,30,889.0,94.0,3.3,21.0,712.0,800.08,617.07
2016,9,29,13,45,880.0,93.0,3.35,21.0,685.0,818.33,630.96
2016,9,29,14,0,871.0,92.0,3.4,21.0,658.0,833.02,642.52
2016,9,29,14,15,859.0,90.0,3.45,20.5,624.0,840.46,650.4
2016,9,29,14,30,847.0,88.0,3.5,20.0,590.0,852.91,662.09
2016,9,29,14,45,830.5,86.0,3.55,20.0,550.5,849.5,661.41
