Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,15,0,814.0,84.0,3.6,20.0,511.0,842.42,658.33
2016,9,29,15,15,792.5,80.5,3.65,19.5,466.5,825.5,649.49
2016,9,29,15,30,771.0,77.0,3.7,19.0,422.0,805.19,638.1
2016,9,29,15,45,739.5,73.5,3.75,19.0,374.0,772.87,616.39
2016,9,29,16,0,708.0,70.0,3.8,19.0,326.0,737.73,592.02
2016,9,29,16,15,664.0,64.5,3.75,18.5,276.0,693.02,560.16
2016,9,29,16,30,620.0,59.0,3.7,18.0,226.0,641.42,521.42
2016,9,29,16,45,551.0,52.0,3.7,17.5,177.0,566.06,462.04
2016,9,29,17,0,482.0,45.0,3.7,17.0,128.0,491.4,399.78
2016,9,29,17,15,368.0,34.5,3.55,16.5,85.0,378.95,301.73
2016,9,29,17,30,254.0,24.0,3.4,16.0,42.0,261.01,138.66
2016,9,29,17,45,127.0,12.0,3.3,15.5,21.0,101.64,0.0
2016,9,29,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,117.0,12.0,3.35,12.0,20.0,10.24,0.0
2016,9,30,6,30,234.0,24.0,3.5,12.0,40.0,19.92,5.57
2016,9,30,6,45,351.0,35.0,3.65,12.5,82.5,28.64,18.94
2016,9,30,7,0,468.0,46.0,3.8,13.0,125.0,37.25,27.29
2016,9,30,7,15,312.0,75.0,3.85,13.5,135.5,55.81,44.15
2016,9,30,7,30,156.0,104.0,3.9,14.0,146.0,77.31,63.4
2016,9,30,7,45,173.0,123.5,4.0,14.5,178.5,90.7,75.19
2016,9,30,8,0,190.0,143.0,4.1,15.0,211.0,103.75,86.44
2016,9,30,8,15,478.0,111.0,4.1,15.5,315.0,78.61,64.03
2016,9,30,8,30,766.0,79.0,4.1,16.0,419.0,63.9,50.83
2016,9,30,8,45,790.5,81.5,4.2,16.5,464.0,65.07,51.61
2016,9,30,9,0,815.0,84.0,4.3,17.0,509.0,66.26,52.39
2016,9,30,9,15,831.5,86.5,4.3,17.0,548.5,67.34,53.18
2016,9,30,9,30,848.0,89.0,4.3,17.0,588.0,68.41,53.96
2016,9,30,9,45,860.5,91.0,4.3,17.5,622.0,118.94,68.66
2016,9,30,10,0,873.0,93.0,4.3,18.0,656.0,175.18,101.06
2016,9,30,10,15,882.0,94.5,4.25,18.0,683.5,231.39,144.65
2016,9,30,10,30,891.0,96.0,4.2,18.0,711.0,287.89,193.53
2016,9,30,10,45,895.5,97.5,4.2,18.5,731.0,343.14,242.96
2016,9,30,11,0,900.0,99.0,4.2,19.0,751.0,397.76,291.76
2016,9,30,11,15,903.5,100.0,4.25,19.0,763.0,450.72,339.11
2016,9,30,11,30,907.0,101.0,4.3,19.0,775.0,502.49,384.49
2016,9,30,11,45,909.0,101.0,4.35,19.0,779.5,551.26,426.52
2016,9,30,12,0,911.0,101.0,4.4,19.0,784.0,598.21,466.15
2016,9,30,12,15,910.0,100.5,4.4,19.0,780.0,640.93,501.53
2016,9,30,12,30,909.0,100.0,4.4,19.0,776.0,681.17,534.29
2016,9,30,12,45,906.0,99.5,4.45,19.0,764.0,717.42,563.7
2016,9,30,13,0,903.0,99.0,4.5,19.0,752.0,750.74,590.53
2016,9,30,13,15,898.0,98.0,4.5,18.5,732.5,779.01,612.88
2016,9,30,13,30,893.0,97.0,4.5,18.0,713.0,803.98,632.87
2016,9,30,13,45,887.5,94.5,4.55,18.0,686.5,823.59,648.2
2016,9,30,14,0,882.0,92.0,4.6,18.0,660.0,839.68,661.16
2016,9,30,14,15,871.0,90.0,4.55,18.0,626.5,848.14,668.14
2016,9,30,14,30,860.0,88.0,4.5,18.0,593.0,861.56,678.91
2016,9,30,14,45,846.0,85.0,4.5,18.0,553.5,859.24,678.74
2016,9,30,15,0,832.0,82.0,4.5,18.0,514.0,853.2,676.09
2016,9,30,15,15,811.0,79.0,4.45,17.5,469.5,837.39,667.35
2016,9,30,15,30,790.0,76.0,4.4,17.0,425.0,818.14,656.01
2016,9,30,15,45,759.0,72.5,4.35,17.0,376.5,786.23,633.74
2016,9,30,16,0,728.0,69.0,4.3,17.0,328.0,751.41,608.78
2016,9,30,16,15,683.5,63.5,4.2,16.5,277.5,706.12,575.83
2016,9,30,16,30,639.0,58.0,4.1,16.0,227.0,653.93,535.94
2016,9,30,16,45,565.5,51.0,4.05,15.5,177.0,574.74,472.63
2016,9,30,17,0,492.0,44.0,4.0,15.0,127.0,496.39,406.39
2016,9,30,17,15,374.0,33.5,3.85,14.5,83.5,381.1,303.76
2016,9,30,17,30,256.0,23.0,3.7,14.0,40.0,257.22,107.16
2016,9,30,17,45,128.0,11.5,3.55,14.0,20.0,101.49,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,6,15,124.0,11.5,2.05,11.5,19.5,9.82,0.0
2016,10,1,6,30,248.0,23.0,2.1,12.0,39.0,19.12,3.76
2016,10,1,6,45,370.0,34.0,2.2,12.5,82.5,27.92,18.24
2016,10,1,7,0,492.0,45.0,2.3,13.0,126.0,36.6,26.71
2016,10,1,7,15,564.0,52.0,2.35,13.5,176.0,41.61,31.53
2016,10,1,7,30,636.0,59.0,2.4,14.0,226.0,46.62,36.14
2016,10,1,7,45,683.5,64.0,2.45,14.5,277.0,49.87,39.01
2016,10,1,8,0,731.0,69.0,2.5,15.0,328.0,57.82,45.95
2016,10,1,8,15,762.5,72.5,2.4,15.5,377.0,59.95,47.62
2016,10,1,8,30,794.0,76.0,2.3,16.0,426.0,62.07,49.26
2016,10,1,8,45,817.0,79.0,2.25,16.5,471.5,63.7,50.43
2016,10,1,9,0,840.0,82.0,2.2,17.0,517.0,65.31,51.58
2016,10,1,9,15,856.5,84.0,2.15,17.5,557.0,66.12,52.02
2016,10,1,9,30,873.0,86.0,2.1,18.0,597.0,76.05,60.32
2016,10,1,9,45,889.5,86.0,2.1,18.5,632.0,115.84,65.63
2016,10,1,10,0,906.0,86.0,2.1,19.0,667.0,172.75,97.24
2016,10,1,10,15,914.5,87.0,2.1,19.0,694.5,230.23,141.09
2016,10,1,10,30,923.0,88.0,2.1,19.0,722.0,287.9,190.29
2016,10,1,10,45,928.0,89.5,2.1,19.5,742.0,344.88,240.39
2016,10,1,11,0,933.0,91.0,2.1,20.0,762.0,401.22,289.78
2016,10,1,11,15,936.5,91.5,2.2,20.0,774.5,455.3,337.3
2016,10,1,11,30,940.0,92.0,2.3,20.0,787.0,508.09,382.74
2016,10,1,11,45,940.0,92.5,2.4,20.5,790.5,557.62,423.83
2016,10,1,12,0,940.0,93.0,2.5,21.0,794.0,605.1,462.18
2016,10,1,12,15,939.0,93.0,2.6,21.0,790.0,649.28,498.03
2016,10,1,12,30,938.0,93.0,2.7,21.0,786.0,690.94,531.3
2016,10,1,12,45,934.0,93.0,2.85,21.0,773.5,727.87,560.84
2016,10,1,13,0,930.0,93.0,3.0,21.0,761.0,761.74,587.75
2016,10,1,13,15,924.5,92.0,3.05,21.0,740.5,790.3,608.6
2016,10,1,13,30,919.0,91.0,3.1,21.0,720.0,815.44,627.14
2016,10,1,13,45,910.5,89.5,3.2,21.0,692.5,834.16,641.6
2016,10,1,14,0,902.0,88.0,3.3,21.0,665.0,849.2,653.68
2016,10,1,14,15,890.0,86.5,3.35,20.5,630.5,857.61,662.3
2016,10,1,14,30,878.0,85.0,3.4,20.0,596.0,862.28,668.52
2016,10,1,14,45,861.5,82.5,3.5,20.0,555.5,867.0,673.99
2016,10,1,15,0,845.0,80.0,3.6,20.0,515.0,859.44,670.85
2016,10,1,15,15,823.0,77.0,3.65,19.5,469.5,842.77,662.3
2016,10,1,15,30,801.0,74.0,3.7,19.0,424.0,822.62,651.12
2016,10,1,15,45,769.5,70.0,3.75,19.0,375.0,789.63,628.97
2016,10,1,16,0,738.0,66.0,3.8,19.0,326.0,753.76,604.05
2016,10,1,16,15,692.0,61.0,3.75,18.5,275.0,701.65,566.55
2016,10,1,16,30,646.0,56.0,3.7,18.0,224.0,654.77,531.17
2016,10,1,16,45,573.5,49.0,3.7,17.5,173.5,576.54,469.18
2016,10,1,17,0,501.0,42.0,3.7,17.0,123.0,499.21,404.15
2016,10,1,17,15,375.0,31.5,3.6,16.5,80.0,378.2,296.22
2016,10,1,17,30,249.0,21.0,3.5,16.0,37.0,246.11,58.54
2016,10,1,17,45,124.5,10.5,3.45,15.5,18.5,97.69,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,6,15,112.5,11.0,2.35,11.5,18.0,9.39,0.0
2016,10,2,6,30,225.0,22.0,2.5,12.0,36.0,18.25,1.68
2016,10,2,6,45,339.0,33.5,2.65,12.5,77.5,27.46,17.73
2016,10,2,7,0,453.0,45.0,2.8,13.0,119.0,36.51,26.57
2016,10,2,7,15,525.0,52.5,2.9,13.5,167.5,41.86,31.72
2016,10,2,7,30,597.0,60.0,3.0,14.0,216.0,47.19,36.63
2016,10,2,7,45,301.0,90.5,3.15,14.5,169.5,65.08,52.53
2016,10,2,8,0,5.0,121.0,3.3,15.0,123.0,94.41,78.25
2016,10,2,8,15,25.5,147.5,3.35,15.0,158.5,109.3,91.1
2016,10,2,8,30,46.0,174.0,3.4,15.0,194.0,126.58,105.89
2016,10,2,8,45,46.5,191.5,3.45,15.5,214.0,138.09,115.32
2016,10,2,9,0,47.0,209.0,3.5,16.0,234.0,149.33,124.4
2016,10,2,9,15,66.0,232.5,3.5,16.0,269.5,163.8,136.39
2016,10,2,9,30,85.0,256.0,3.5,16.0,305.0,177.84,147.94
2016,10,2,9,45,43.5,216.5,3.55,16.5,242.0,160.58,125.76
2016,10,2,10,0,2.0,177.0,3.6,17.0,179.0,141.44,110.91
2016,10,2,10,15,271.5,201.0,3.6,17.0,386.5,189.62,137.88
2016,10,2,10,30,541.0,225.0,3.6,17.0,594.0,284.56,204.24
2016,10,2,10,45,355.0,284.0,3.65,17.5,529.0,312.4,234.95
2016,10,2,11,0,169.0,343.0,3.7,18.0,464.0,319.03,246.28
2016,10,2,11,15,143.5,347.0,3.7,18.0,451.0,328.31,255.02
2016,10,2,11,30,118.0,351.0,3.7,18.0,438.0,334.7,261.04
2016,10,2,11,45,120.0,352.5,3.75,18.0,441.5,350.16,273.72
2016,10,2,12,0,122.0,354.0,3.8,18.0,445.0,365.55,286.26
2016,10,2,12,15,515.5,227.5,3.85,18.0,607.0,515.43,405.65
2016,10,2,12,30,909.0,101.0,3.9,18.0,769.0,677.81,532.92
2016,10,2,12,45,902.5,102.5,3.95,18.0,756.0,713.51,561.09
2016,10,2,13,0,896.0,104.0,4.0,18.0,743.0,746.13,587.26
2016,10,2,13,15,890.0,103.0,4.05,18.0,723.0,773.45,608.34
2016,10,2,13,30,884.0,102.0,4.1,18.0,703.0,797.45,626.56
2016,10,2,13,45,875.5,100.0,4.2,18.0,675.5,815.0,640.47
2016,10,2,14,0,867.0,98.0,4.3,18.0,648.0,836.83,657.63
2016,10,2,14,15,853.5,96.0,4.3,17.5,613.5,843.51,664.86
2016,10,2,14,30,840.0,94.0,4.3,17.0,579.0,846.37,669.62
2016,10,2,14,45,822.5,91.0,4.35,17.0,538.5,840.86,667.53
2016,10,2,15,0,805.0,88.0,4.4,17.0,498.0,831.63,662.85
2016,10,2,15,15,781.0,84.5,4.35,16.5,453.0,812.53,651.53
2016,10,2,15,30,757.0,81.0,4.3,16.0,408.0,790.03,637.56
2016,10,2,15,45,726.0,76.0,4.3,16.0,360.0,756.43,614.01
2016,10,2,16,0,695.0,71.0,4.3,16.0,312.0,726.19,592.38
2016,10,2,16,15,646.5,65.5,4.2,15.5,262.0,672.72,552.41
2016,10,2,16,30,598.0,60.0,4.1,15.0,212.0,617.91,509.71
2016,10,2,16,45,528.5,51.5,4.0,15.0,163.5,541.13,446.23
2016,10,2,17,0,459.0,43.0,3.9,15.0,115.0,465.19,380.05
2016,10,2,17,15,331.0,32.0,3.7,14.5,73.5,343.51,268.56
2016,10,2,17,30,203.0,21.0,3.5,14.0,32.0,207.69,0.0
2016,10,2,17,45,101.5,10.5,3.3,14.0,16.0,80.95,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,1.55,11.5,5.5,4.69,0.0
2016,10,3,6,30,0.0,11.0,1.6,12.0,11.0,9.05,0.0
2016,10,3,6,45,0.0,24.5,1.7,12.5,24.5,20.23,11.5
2016,10,3,7,0,0.0,38.0,1.8,13.0,38.0,31.32,22.0
2016,10,3,7,15,0.0,54.0,1.8,13.0,54.0,43.99,33.67
2016,10,3,7,30,0.0,70.0,1.8,13.0,70.0,56.53,45.12
2016,10,3,7,45,0.0,86.0,1.85,13.5,86.0,68.96,56.18
2016,10,3,8,0,0.0,102.0,1.9,14.0,102.0,81.27,66.92
2016,10,3,8,15,0.0,114.0,1.9,14.0,114.0,90.69,75.07
2016,10,3,8,30,0.0,126.0,1.9,14.0,126.0,100.02,83.04
2016,10,3,8,45,134.5,169.5,1.9,14.5,238.0,121.12,100.96
2016,10,3,9,0,269.0,213.0,1.9,15.0,350.0,141.26,117.76
2016,10,3,9,15,134.5,187.5,1.9,15.0,256.0,132.31,109.74
2016,10,3,9,30,0.0,162.0,1.9,15.0,162.0,128.11,105.89
2016,10,3,9,45,14.5,205.0,1.95,15.5,214.5,159.82,126.25
2016,10,3,10,0,29.0,248.0,2.0,16.0,267.0,184.52,144.72
2016,10,3,10,15,30.0,258.5,2.05,16.0,278.5,197.43,154.66
2016,10,3,10,30,31.0,269.0,2.1,16.0,290.0,210.6,165.03
2016,10,3,10,45,22.5,255.0,2.15,16.0,270.5,209.22,164.26
2016,10,3,11,0,14.0,241.0,2.2,16.0,251.0,198.92,156.33
2016,10,3,11,15,22.5,266.5,2.25,16.0,283.0,224.28,176.4
2016,10,3,11,30,31.0,292.0,2.3,16.0,315.0,250.35,196.94
2016,10,3,11,45,21.0,262.0,2.35,16.5,278.0,225.82,177.39
2016,10,3,12,0,11.0,232.0,2.4,17.0,241.0,198.39,155.51
2016,10,3,12,15,5.5,176.0,2.4,17.0,180.5,150.05,117.03
2016,10,3,12,30,0.0,120.0,2.4,17.0,120.0,100.18,76.78
2016,10,3,12,45,0.0,118.0,2.45,17.0,118.0,98.59,75.61
2016,10,3,13,0,0.0,116.0,2.5,17.0,116.0,96.99,74.37
2016,10,3,13,15,0.0,132.5,2.45,16.5,132.5,111.26,86.25
2016,10,3,13,30,0.0,149.0,2.4,16.0,149.0,125.93,98.47
2016,10,3,13,45,0.0,140.0,2.4,16.0,140.0,118.39,92.45
2016,10,3,14,0,0.0,131.0,2.4,16.0,131.0,110.77,86.38
2016,10,3,14,15,0.0,85.5,2.35,16.0,85.5,71.1,53.82
2016,10,3,14,30,0.0,40.0,2.3,16.0,40.0,33.13,22.26
2016,10,3,14,45,0.0,60.0,2.3,16.0,60.0,49.75,36.31
2016,10,3,15,0,0.0,80.0,2.3,16.0,80.0,66.43,50.4
2016,10,3,15,15,0.0,58.5,2.25,15.5,58.5,48.46,35.5
2016,10,3,15,30,0.0,37.0,2.2,15.0,37.0,30.57,20.49
2016,10,3,15,45,0.0,32.5,2.15,15.0,32.5,26.83,17.35
2016,10,3,16,0,0.0,28.0,2.1,15.0,28.0,23.09,14.19
2016,10,3,16,15,269.0,46.0,1.95,15.0,113.0,320.85,271.48
2016,10,3,16,30,538.0,64.0,1.8,15.0,198.0,570.87,467.55
2016,10,3,16,45,457.0,55.5,1.7,15.0,151.0,485.81,396.16
2016,10,3,17,0,376.0,47.0,1.6,15.0,104.0,401.64,324.74
2016,10,3,17,15,251.5,33.5,1.5,14.5,65.5,282.52,215.41
2016,10,3,17,30,127.0,20.0,1.4,14.0,27.0,147.95,0.0
2016,10,3,17,45,63.5,10.0,1.3,14.0,13.5,53.35,0.0
2016,10,3,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,6,15,86.0,10.5,1.7,12.0,15.5,8.96,0.0
2016,10,4,6,30,172.0,21.0,1.8,12.0,31.0,16.4,0.0
2016,10,4,6,45,302.5,33.0,1.95,12.5,72.0,27.09,17.14
2016,10,4,7,0,433.0,45.0,2.1,13.0,113.0,36.61,26.58
2016,10,4,7,15,241.0,70.5,2.1,13.5,111.0,53.55,42.04
2016,10,4,7,30,49.0,96.0,2.1,14.0,109.0,72.75,59.29
2016,10,4,7,45,60.5,116.5,2.1,14.5,135.5,87.27,72.11
2016,10,4,8,0,72.0,137.0,2.1,15.0,162.0,101.51,84.42
2016,10,4,8,15,133.0,158.0,2.0,15.0,212.5,112.64,93.95
2016,10,4,8,30,194.0,179.0,1.9,15.0,263.0,126.35,105.58
2016,10,4,8,45,511.5,129.5,1.85,15.5,381.5,89.21,72.89
2016,10,4,9,0,829.0,80.0,1.8,16.0,500.0,63.99,50.65
2016,10,4,9,15,846.0,82.5,1.7,16.5,540.0,65.19,51.48
2016,10,4,9,30,863.0,85.0,1.6,17.0,580.0,75.29,59.96
2016,10,4,9,45,873.5,88.0,1.55,17.5,614.0,111.3,64.8
2016,10,4,10,0,884.0,91.0,1.5,18.0,648.0,168.53,95.72
2016,10,4,10,15,893.0,92.5,1.45,18.0,675.0,225.16,138.12
2016,10,4,10,30,902.0,94.0,1.4,18.0,702.0,282.06,186.12
2016,10,4,10,45,911.0,93.5,1.4,18.5,723.0,337.5,234.51
2016,10,4,11,0,920.0,93.0,1.4,19.0,744.0,392.65,282.59
2016,10,4,11,15,923.5,93.5,1.5,19.0,755.5,445.91,329.32
2016,10,4,11,30,927.0,94.0,1.6,19.0,767.0,497.9,374.03
2016,10,4,11,45,930.5,93.0,1.7,19.5,771.5,547.11,414.8
2016,10,4,12,0,934.0,92.0,1.8,20.0,776.0,594.52,453.07
2016,10,4,12,15,932.5,92.0,1.95,20.0,771.5,637.93,488.6
2016,10,4,12,30,931.0,92.0,2.1,20.0,767.0,678.77,521.58
2016,10,4,12,45,922.0,94.0,2.3,20.5,753.0,713.83,549.06
2016,10,4,13,0,913.0,96.0,2.5,21.0,739.0,745.57,573.71
2016,10,4,13,15,907.0,95.0,2.65,21.0,718.5,773.11,594.88
2016,10,4,13,30,901.0,94.0,2.8,21.0,698.0,797.27,613.34
2016,10,4,13,45,891.5,92.5,2.95,21.0,670.0,814.67,627.22
2016,10,4,14,0,882.0,91.0,3.1,21.0,642.0,828.42,638.73
2016,10,4,14,15,869.5,89.5,3.2,20.5,608.0,836.03,647.06
2016,10,4,14,30,857.0,88.0,3.3,20.0,574.0,848.42,659.03
2016,10,4,14,45,839.0,85.5,3.4,20.0,533.0,843.13,657.31
2016,10,4,15,0,821.0,83.0,3.5,20.0,492.0,834.1,653.11
2016,10,4,15,15,797.0,80.0,3.55,19.5,447.0,815.65,643.1
2016,10,4,15,30,773.0,77.0,3.6,19.0,402.0,793.77,630.41
2016,10,4,15,45,735.0,73.5,3.7,19.0,353.0,755.97,604.59
2016,10,4,16,0,697.0,70.0,3.8,19.0,304.0,721.72,580.6
2016,10,4,16,15,645.5,64.0,3.8,18.5,253.5,665.27,539.22
2016,10,4,16,30,594.0,58.0,3.8,18.0,203.0,607.59,494.79
2016,10,4,16,45,505.5,51.0,3.8,17.5,154.0,517.91,422.54
2016,10,4,17,0,417.0,44.0,3.8,17.0,105.0,429.28,347.07
2016,10,4,17,15,278.5,31.0,3.7,16.5,65.0,299.69,224.12
2016,10,4,17,30,140.0,18.0,3.6,16.0,25.0,151.58,0.0
2016,10,4,17,45,70.0,9.0,3.55,15.5,12.5,7.68,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,5,6,15,120.5,9.5,2.15,10.5,16.0,8.11,0.0
2016,10,5,6,30,241.0,19.0,2.2,11.0,32.0,15.79,0.0
2016,10,5,6,45,378.0,29.0,2.25,11.5,75.0,23.87,14.34
2016,10,5,7,0,515.0,39.0,2.3,12.0,118.0,31.92,22.53
2016,10,5,7,15,589.0,46.0,2.3,12.5,168.0,37.16,27.6
2016,10,5,7,30,663.0,53.0,2.3,13.0,218.0,46.12,35.8
2016,10,5,7,45,711.5,57.0,2.3,14.0,269.5,49.01,38.32
2016,10,5,8,0,760.0,61.0,2.3,15.0,321.0,51.95,40.76
2016,10,5,8,15,791.0,64.5,2.3,15.5,370.0,54.32,42.7
2016,10,5,8,30,822.0,68.0,2.3,16.0,419.0,56.68,44.58
2016,10,5,8,45,845.0,70.5,2.3,17.0,464.0,58.18,45.57
2016,10,5,9,0,868.0,73.0,2.3,18.0,509.0,67.48,53.31
2016,10,5,9,15,883.5,75.0,2.15,18.0,549.0,69.14,54.58
2016,10,5,9,30,899.0,77.0,2.0,18.0,589.0,70.71,55.8
2016,10,5,9,45,909.5,79.0,1.9,18.5,623.0,105.57,59.83
2016,10,5,10,0,920.0,81.0,1.8,19.0,657.0,163.97,90.57
2016,10,5,10,15,927.5,82.0,1.75,19.5,683.5,221.79,133.36
2016,10,5,10,30,935.0,83.0,1.7,20.0,710.0,279.64,181.78
2016,10,5,10,45,940.5,84.0,1.65,20.5,729.5,336.74,231.51
2016,10,5,11,0,946.0,85.0,1.6,21.0,749.0,393.19,280.58
2016,10,5,11,15,948.5,85.5,1.65,21.0,760.5,447.18,327.7
2016,10,5,11,30,951.0,86.0,1.7,21.0,772.0,499.74,372.6
2016,10,5,11,45,952.0,85.5,1.8,21.0,775.5,549.04,414.12
2016,10,5,12,0,953.0,85.0,1.9,21.0,779.0,596.28,453.09
2016,10,5,12,15,951.5,85.0,1.95,21.0,774.0,640.27,488.5
2016,10,5,12,30,950.0,85.0,2.0,21.0,769.0,681.64,521.22
2016,10,5,12,45,937.0,89.0,2.15,21.5,754.0,716.53,548.14
2016,10,5,13,0,924.0,93.0,2.3,22.0,739.0,747.86,572.04
2016,10,5,13,15,918.0,92.0,2.35,22.0,718.0,775.61,592.62
2016,10,5,13,30,912.0,91.0,2.4,22.0,697.0,799.94,610.44
2016,10,5,13,45,901.0,90.0,2.5,22.0,668.5,816.86,623.62
2016,10,5,14,0,890.0,89.0,2.6,22.0,640.0,830.04,634.42
2016,10,5,14,15,877.0,87.0,2.65,21.5,605.5,836.73,641.79
2016,10,5,14,30,864.0,85.0,2.7,21.0,571.0,848.0,652.61
2016,10,5,14,45,844.0,83.5,2.8,21.0,529.5,842.23,650.72
2016,10,5,15,0,824.0,82.0,2.9,21.0,488.0,832.71,646.37
2016,10,5,15,15,799.0,78.5,2.95,20.5,442.5,812.79,635.5
2016,10,5,15,30,774.0,75.0,3.0,20.0,397.0,789.45,621.97
2016,10,5,15,45,736.5,71.5,3.05,20.0,348.0,752.16,596.63
2016,10,5,16,0,699.0,68.0,3.1,20.0,299.0,718.22,572.96
2016,10,5,16,15,647.0,62.0,3.05,19.5,248.5,661.48,531.54
2016,10,5,16,30,595.0,56.0,3.0,19.0,198.0,603.57,487.12
2016,10,5,16,45,509.5,48.5,3.0,18.5,149.5,516.05,417.15
2016,10,5,17,0,424.0,41.0,3.0,18.0,101.0,429.88,343.89
2016,10,5,17,15,282.0,29.0,3.05,17.0,61.5,299.43,216.42
2016,10,5,17,30,140.0,17.0,3.1,16.0,22.0,116.22,0.0
2016,10,5,17,45,70.0,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,110.0,9.0,1.45,12.5,14.5,7.68,0.0
2016,10,6,6,30,220.0,18.0,1.5,13.0,29.0,14.92,0.0
2016,10,6,6,45,358.5,28.5,1.55,13.5,71.0,23.45,13.67
2016,10,6,7,0,497.0,39.0,1.6,14.0,113.0,31.91,22.29
2016,10,6,7,15,571.0,45.5,1.7,14.5,162.0,36.71,26.95
2016,10,6,7,30,645.0,52.0,1.8,15.0,211.0,45.19,34.67
2016,10,6,7,45,693.5,56.5,1.9,15.5,261.5,48.5,37.64
2016,10,6,8,0,742.0,61.0,2.0,16.0,312.0,51.83,40.5
2016,10,6,8,15,773.0,64.5,1.95,16.5,360.0,54.18,42.41
2016,10,6,8,30,804.0,68.0,1.9,17.0,408.0,56.52,44.26
2016,10,6,8,45,827.5,70.5,1.9,18.0,452.5,58.01,45.24
2016,10,6,9,0,851.0,73.0,1.9,19.0,497.0,67.22,52.89
2016,10,6,9,15,866.5,75.0,1.85,19.5,536.5,68.87,54.03
2016,10,6,9,30,882.0,77.0,1.8,20.0,576.0,70.44,55.12
2016,10,6,9,45,897.0,77.0,1.75,20.5,610.0,101.84,57.45
2016,10,6,10,0,912.0,77.0,1.7,21.0,644.0,158.5,86.08
2016,10,6,10,15,920.0,78.5,1.6,21.0,671.0,216.15,128.41
2016,10,6,10,30,928.0,80.0,1.5,21.0,698.0,273.92,176.6
2016,10,6,10,45,933.5,80.5,1.45,21.5,717.0,330.1,225.31
2016,10,6,11,0,939.0,81.0,1.4,22.0,736.0,385.62,273.39
2016,10,6,11,15,942.0,81.5,1.35,22.0,747.5,439.27,319.65
2016,10,6,11,30,945.0,82.0,1.3,22.0,759.0,491.55,363.58
2016,10,6,11,45,946.5,81.5,1.3,22.5,762.5,540.61,403.29
2016,10,6,12,0,948.0,81.0,1.3,23.0,766.0,587.68,440.21
2016,10,6,12,15,946.5,81.0,1.35,23.0,761.5,631.27,474.75
2016,10,6,12,30,945.0,81.0,1.4,23.0,757.0,672.26,506.64
2016,10,6,12,45,936.5,83.0,1.5,23.5,743.0,707.83,533.46
2016,10,6,13,0,928.0,85.0,1.6,24.0,729.0,740.09,557.47
2016,10,6,13,15,922.0,84.0,1.65,24.0,708.5,767.68,577.43
2016,10,6,13,30,916.0,83.0,1.7,24.0,688.0,791.83,594.83
2016,10,6,13,45,906.0,82.0,1.75,24.0,660.0,809.36,607.87
2016,10,6,14,0,896.0,81.0,1.8,24.0,632.0,823.19,618.62
2016,10,6,14,15,883.5,79.5,1.85,23.5,597.5,830.7,626.5
2016,10,6,14,30,871.0,78.0,1.9,23.0,563.0,834.5,632.08
2016,10,6,14,45,852.5,76.0,2.0,23.0,522.5,828.96,630.68
2016,10,6,15,0,834.0,74.0,2.1,23.0,482.0,828.5,632.9
2016,10,6,15,15,810.5,71.0,2.15,22.5,437.0,810.45,623.63
2016,10,6,15,30,787.0,68.0,2.2,22.0,392.0,789.03,611.87
2016,10,6,15,45,751.5,64.5,2.25,22.0,343.0,753.53,588.45
2016,10,6,16,0,716.0,61.0,2.3,22.0,294.0,715.33,562.24
2016,10,6,16,15,666.0,56.0,2.25,21.0,244.0,660.72,524.09
2016,10,6,16,30,616.0,51.0,2.2,20.0,194.0,611.66,487.76
2016,10,6,16,45,531.5,44.0,2.15,19.5,146.0,525.76,419.67
2016,10,6,17,0,447.0,37.0,2.1,19.0,98.0,441.56,348.22
2016,10,6,17,15,303.0,25.5,2.1,18.0,59.0,308.13,211.67
2016,10,6,17,30,159.0,14.0,2.1,17.0,20.0,126.87,0.0
2016,10,6,17,45,79.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,9.5,1.35,13.5,9.5,8.11,0.0
2016,10,7,6,30,0.0,19.0,1.4,14.0,19.0,15.26,0.0
2016,10,7,6,45,89.5,35.0,1.5,14.5,48.0,27.08,16.31
2016,10,7,7,0,179.0,51.0,1.6,15.0,77.0,39.21,28.46
2016,10,7,7,15,208.0,70.0,1.6,15.5,112.0,52.9,41.02
2016,10,7,7,30,237.0,89.0,1.6,16.0,147.0,66.2,53.0
2016,10,7,7,45,260.5,106.0,1.6,16.5,182.5,77.78,63.22
2016,10,7,8,0,284.0,123.0,1.6,17.0,218.0,89.01,72.89
2016,10,7,8,15,532.0,96.0,1.6,17.5,307.0,70.34,56.35
2016,10,7,8,30,780.0,69.0,1.6,18.0,396.0,57.05,44.54
2016,10,7,8,45,592.5,124.5,1.65,19.0,388.5,88.04,71.02
2016,10,7,9,0,405.0,180.0,1.7,20.0,381.0,118.59,96.5
2016,10,7,9,15,634.0,129.5,1.7,20.5,472.0,87.77,69.88
2016,10,7,9,30,863.0,79.0,1.7,21.0,563.0,71.44,55.74
2016,10,7,9,45,775.0,113.0,1.75,22.0,567.5,110.46,67.52
2016,10,7,10,0,687.0,147.0,1.8,23.0,572.0,167.11,101.36
2016,10,7,10,15,646.0,170.5,1.75,23.5,583.5,222.21,143.42
2016,10,7,10,30,605.0,194.0,1.7,24.0,595.0,273.05,185.97
2016,10,7,10,45,660.0,180.5,1.7,24.5,629.0,318.56,222.31
2016,10,7,11,0,715.0,167.0,1.7,25.0,663.0,368.96,263.17
2016,10,7,11,15,704.5,175.5,1.6,25.5,670.5,415.74,302.04
2016,10,7,11,30,694.0,184.0,1.5,26.0,678.0,460.59,338.14
2016,10,7,11,45,661.5,198.0,1.45,26.5,671.5,497.18,367.22
2016,10,7,12,0,629.0,212.0,1.4,27.0,665.0,529.62,392.11
2016,10,7,12,15,611.0,217.0,1.3,27.0,654.0,558.73,414.31
2016,10,7,12,30,593.0,222.0,1.2,27.0,643.0,581.25,431.24
2016,10,7,12,45,574.0,223.0,1.1,27.0,625.0,599.74,444.85
2016,10,7,13,0,555.0,224.0,1.0,27.0,607.0,615.04,455.84
2016,10,7,13,15,586.0,205.5,0.9,27.0,599.5,644.64,477.17
2016,10,7,13,30,617.0,187.0,0.8,27.0,592.0,679.43,501.37
2016,10,7,13,45,613.0,178.5,0.75,27.0,566.5,689.91,509.02
2016,10,7,14,0,609.0,170.0,0.7,27.0,541.0,697.4,514.88
2016,10,7,14,15,695.0,138.5,0.7,27.0,539.5,751.69,553.54
2016,10,7,14,30,781.0,107.0,0.7,27.0,538.0,798.24,584.77
2016,10,7,14,45,762.5,103.0,0.7,27.0,498.5,795.07,583.47
2016,10,7,15,0,744.0,99.0,0.7,27.0,459.0,783.98,577.69
2016,10,7,15,15,656.5,102.5,0.75,26.5,398.0,719.57,538.01
2016,10,7,15,30,569.0,106.0,0.8,26.0,337.0,651.56,494.96
2016,10,7,15,45,521.0,102.5,0.9,25.5,294.0,606.43,466.88
2016,10,7,16,0,473.0,99.0,1.0,25.0,251.0,554.41,432.09
2016,10,7,16,15,429.0,86.5,1.1,24.0,206.5,500.46,394.77
2016,10,7,16,30,385.0,74.0,1.2,23.0,162.0,446.05,354.56
2016,10,7,16,45,321.0,59.5,1.35,22.5,120.5,373.04,296.41
2016,10,7,17,0,257.0,45.0,1.5,22.0,79.0,302.1,235.81
2016,10,7,17,15,128.5,29.5,1.55,21.5,46.5,178.72,111.94
2016,10,7,17,30,0.0,14.0,1.6,21.0,14.0,11.95,0.0
2016,10,7,17,45,0.0,7.0,1.65,20.5,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,8,6,15,63.0,8.5,1.1,13.5,11.0,7.26,0.0
2016,10,8,6,30,126.0,17.0,1.1,14.0,22.0,13.28,0.0
2016,10,8,6,45,256.0,30.0,1.1,15.0,60.5,24.67,14.04
2016,10,8,7,0,386.0,43.0,1.1,16.0,99.0,35.08,24.73
2016,10,8,7,15,467.5,52.0,1.1,16.5,146.0,41.68,31.02
2016,10,8,7,30,549.0,61.0,1.1,17.0,193.0,48.21,37.01
2016,10,8,7,45,599.5,68.0,1.1,17.5,241.5,52.82,41.12
2016,10,8,8,0,650.0,75.0,1.1,18.0,290.0,57.37,45.03
2016,10,8,8,15,686.0,80.0,1.1,19.0,337.5,60.21,47.24
2016,10,8,8,30,722.0,85.0,1.1,20.0,385.0,63.02,49.35
2016,10,8,8,45,746.5,89.0,1.1,21.0,428.5,64.95,50.66
2016,10,8,9,0,771.0,93.0,1.1,22.0,472.0,73.07,57.23
2016,10,8,9,15,789.5,96.0,1.15,22.5,511.0,74.34,58.02
2016,10,8,9,30,808.0,99.0,1.2,23.0,550.0,75.62,58.83
2016,10,8,9,45,847.5,91.5,1.25,24.0,589.0,97.23,55.63
2016,10,8,10,0,887.0,84.0,1.3,25.0,628.0,157.08,85.08
2016,10,8,10,15,895.5,85.0,1.25,25.5,654.5,213.08,124.58
2016,10,8,10,30,904.0,86.0,1.2,26.0,681.0,269.23,169.88
2016,10,8,10,45,909.0,87.5,1.2,26.5,700.0,324.73,216.83
2016,10,8,11,0,914.0,89.0,1.2,27.0,719.0,379.59,263.3
2016,10,8,11,15,917.5,89.5,1.1,27.0,730.5,432.19,307.45
2016,10,8,11,30,921.0,90.0,1.0,27.0,742.0,483.5,349.29
2016,10,8,11,45,921.5,90.5,0.9,27.5,745.0,531.86,386.79
2016,10,8,12,0,922.0,91.0,0.8,28.0,748.0,578.23,421.3
2016,10,8,12,15,921.0,90.5,0.7,28.0,743.5,620.65,452.54
2016,10,8,12,30,920.0,90.0,0.6,28.0,739.0,660.53,480.92
2016,10,8,12,45,917.5,89.0,0.5,28.5,726.5,696.26,504.56
2016,10,8,13,0,915.0,88.0,0.4,29.0,714.0,729.01,525.4
2016,10,8,13,15,909.0,87.0,0.35,29.0,694.0,756.16,542.99
2016,10,8,13,30,903.0,86.0,0.3,29.0,674.0,779.91,557.74
2016,10,8,13,45,894.5,84.5,0.3,29.0,646.0,797.73,569.61
2016,10,8,14,0,886.0,83.0,0.3,29.0,618.0,811.94,579.37
2016,10,8,14,15,873.5,81.0,0.4,28.5,584.0,818.7,587.53
2016,10,8,14,30,861.0,79.0,0.5,28.0,550.0,821.75,593.64
2016,10,8,14,45,843.5,76.5,0.6,28.0,509.5,824.74,598.7
2016,10,8,15,0,826.0,74.0,0.7,28.0,469.0,816.0,596.2
2016,10,8,15,15,801.5,71.0,0.8,27.5,424.5,797.12,588.2
2016,10,8,15,30,777.0,68.0,0.9,27.0,380.0,774.89,577.64
2016,10,8,15,45,742.0,64.0,1.05,27.0,331.5,739.36,556.89
2016,10,8,16,0,707.0,60.0,1.2,27.0,283.0,701.14,533.06
2016,10,8,16,15,655.5,55.0,1.2,25.5,233.5,645.64,496.88
2016,10,8,16,30,604.0,50.0,1.2,24.0,184.0,596.1,462.35
2016,10,8,16,45,519.5,42.0,1.3,23.0,136.5,509.67,397.1
2016,10,8,17,0,435.0,34.0,1.4,22.0,89.0,425.28,326.94
2016,10,8,17,15,287.5,22.5,1.45,21.0,52.0,284.54,164.12
2016,10,8,17,30,140.0,11.0,1.5,20.0,15.0,109.53,0.0
2016,10,8,17,45,70.0,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,91.5,7.5,0.7,14.5,11.5,6.4,0.0
2016,10,9,6,30,183.0,15.0,0.7,15.0,23.0,12.8,0.0
2016,10,9,6,45,317.5,26.5,0.7,15.5,62.5,21.8,11.43
2016,10,9,7,0,452.0,38.0,0.7,16.0,102.0,31.1,21.26
2016,10,9,7,15,530.5,46.0,0.65,16.5,150.0,37.1,27.01
2016,10,9,7,30,609.0,54.0,0.6,17.0,198.0,43.06,32.5
2016,10,9,7,45,657.5,59.5,0.55,17.5,247.0,46.78,35.83
2016,10,9,8,0,706.0,65.0,0.5,18.0,296.0,54.96,42.95
2016,10,9,8,15,740.0,69.0,0.5,19.0,344.0,57.58,44.97
2016,10,9,8,30,774.0,73.0,0.5,20.0,392.0,60.19,46.92
2016,10,9,8,45,796.5,76.5,0.5,21.0,436.0,62.26,48.36
2016,10,9,9,0,819.0,80.0,0.5,22.0,480.0,64.29,49.75
2016,10,9,9,15,836.5,82.5,0.55,22.5,519.0,65.51,50.54
2016,10,9,9,30,854.0,85.0,0.6,23.0,558.0,66.74,51.34
2016,10,9,9,45,869.5,86.0,0.65,24.0,592.5,101.26,59.3
2016,10,9,10,0,885.0,87.0,0.7,25.0,627.0,157.12,85.3
2016,10,9,10,15,894.0,88.5,0.8,25.0,653.5,213.46,124.86
2016,10,9,10,30,903.0,90.0,0.9,25.0,680.0,270.03,170.65
2016,10,9,10,45,907.0,91.5,1.0,25.5,698.5,325.25,217.5
2016,10,9,11,0,911.0,93.0,1.1,26.0,717.0,379.7,263.97
2016,10,9,11,15,914.5,93.5,1.2,26.0,728.5,432.18,308.85
2016,10,9,11,30,918.0,94.0,1.3,26.0,740.0,483.37,351.83
2016,10,9,11,45,917.0,95.0,1.4,26.5,743.0,531.33,390.69
2016,10,9,12,0,916.0,96.0,1.5,27.0,746.0,577.2,426.9
2016,10,9,12,15,914.5,96.0,1.55,27.0,741.0,619.59,460.27
2016,10,9,12,30,913.0,96.0,1.6,27.0,736.0,659.45,491.11
2016,10,9,12,45,905.0,97.0,1.7,27.0,722.0,693.37,517.56
2016,10,9,13,0,897.0,98.0,1.8,27.0,708.0,724.05,541.39
2016,10,9,13,15,890.5,97.0,1.85,27.0,687.5,750.49,561.39
2016,10,9,13,30,884.0,96.0,1.9,27.0,667.0,773.57,578.01
2016,10,9,13,45,872.0,95.0,1.95,27.0,638.5,795.84,594.22
2016,10,9,14,0,860.0,94.0,2.0,27.0,610.0,808.19,603.85
2016,10,9,14,15,846.5,92.0,2.05,26.5,575.5,814.43,610.79
2016,10,9,14,30,833.0,90.0,2.1,26.0,541.0,816.91,615.39
2016,10,9,14,45,813.5,87.5,2.15,25.5,500.5,810.07,613.76
2016,10,9,15,0,794.0,85.0,2.2,25.0,460.0,799.54,609.68
2016,10,9,15,15,767.5,81.0,2.2,24.5,415.0,777.75,597.28
2016,10,9,15,30,741.0,77.0,2.2,24.0,370.0,752.59,582.27
2016,10,9,15,45,704.5,72.0,2.2,24.0,322.0,720.51,560.67
2016,10,9,16,0,668.0,67.0,2.2,24.0,274.0,680.91,532.77
2016,10,9,16,15,612.5,60.5,2.05,23.0,225.0,621.6,490.14
2016,10,9,16,30,557.0,54.0,1.9,22.0,176.0,561.33,444.41
2016,10,9,16,45,471.0,45.0,1.8,21.5,129.0,473.43,374.15
2016,10,9,17,0,385.0,36.0,1.7,21.0,82.0,387.46,299.31
2016,10,9,17,15,238.5,23.0,1.6,20.0,47.0,244.56,121.43
2016,10,9,17,30,92.0,10.0,1.5,19.0,12.0,74.01,0.0
