Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,17,45,46.0,5.0,1.45,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.2,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,17.07,0.0
2016,10,10,6,45,191.0,31.0,1.3,13.5,57.5,24.0,12.83
2016,10,10,7,0,382.0,42.0,1.4,14.0,95.0,34.41,24.23
2016,10,10,7,15,464.0,51.5,1.45,14.5,141.5,41.45,31.01
2016,10,10,7,30,546.0,61.0,1.5,15.0,188.0,48.4,37.45
2016,10,10,7,45,598.5,67.5,1.55,15.5,236.5,52.63,41.28
2016,10,10,8,0,651.0,74.0,1.6,16.0,285.0,56.83,44.93
2016,10,10,8,15,687.5,79.0,1.55,16.0,332.0,59.71,47.4
2016,10,10,8,30,724.0,84.0,1.5,16.0,379.0,62.55,49.79
2016,10,10,8,45,730.5,86.0,1.5,16.5,411.5,62.9,49.86
2016,10,10,9,0,737.0,88.0,1.5,17.0,444.0,69.13,55.03
2016,10,10,9,15,463.5,167.0,1.5,17.5,397.0,110.2,90.13
2016,10,10,9,30,190.0,246.0,1.5,18.0,350.0,164.98,135.95
2016,10,10,9,45,426.0,198.5,1.5,18.5,451.0,139.93,101.18
2016,10,10,10,0,662.0,151.0,1.5,19.0,552.0,163.48,101.72
2016,10,10,10,15,769.0,124.5,1.55,19.5,609.5,211.53,131.99
2016,10,10,10,30,876.0,98.0,1.6,20.0,667.0,268.08,174.28
2016,10,10,10,45,882.5,99.0,1.65,20.5,686.5,322.23,221.24
2016,10,10,11,0,889.0,100.0,1.7,21.0,706.0,375.89,268.09
2016,10,10,11,15,892.5,101.0,1.75,21.0,717.0,427.73,313.48
2016,10,10,11,30,896.0,102.0,1.8,21.0,728.0,478.33,356.96
2016,10,10,11,45,896.0,102.5,1.85,21.0,731.5,525.42,396.76
2016,10,10,12,0,896.0,103.0,1.9,21.0,735.0,570.51,434.06
2016,10,10,12,15,895.0,103.0,1.95,21.0,730.0,612.43,468.13
2016,10,10,12,30,894.0,103.0,2.0,21.0,725.0,651.92,499.68
2016,10,10,12,45,881.5,106.5,2.1,21.0,710.5,684.67,526.0
2016,10,10,13,0,869.0,110.0,2.2,21.0,696.0,719.11,552.95
2016,10,10,13,15,862.0,108.5,2.25,20.5,675.5,744.87,574.44
2016,10,10,13,30,855.0,107.0,2.3,20.0,655.0,767.22,592.7
2016,10,10,13,45,838.5,108.0,2.35,20.0,626.0,781.47,603.83
2016,10,10,14,0,822.0,109.0,2.4,20.0,597.0,791.87,612.47
2016,10,10,14,15,807.5,106.0,2.4,19.5,563.0,795.72,617.5
2016,10,10,14,30,793.0,103.0,2.4,19.0,529.0,795.83,620.08
2016,10,10,14,45,765.5,102.0,2.45,19.0,487.5,788.64,616.78
2016,10,10,15,0,738.0,101.0,2.5,19.0,446.0,773.66,607.98
2016,10,10,15,15,709.0,96.5,2.55,18.5,401.5,749.75,593.75
2016,10,10,15,30,680.0,92.0,2.6,18.0,357.0,722.68,576.85
2016,10,10,15,45,633.5,87.0,2.7,18.0,309.0,677.38,544.91
2016,10,10,16,0,587.0,82.0,2.8,18.0,261.0,629.65,509.97
2016,10,10,16,15,526.5,73.5,2.75,17.5,212.5,564.44,460.21
2016,10,10,16,30,466.0,65.0,2.7,17.0,164.0,498.08,407.13
2016,10,10,16,45,373.0,53.0,2.7,16.5,119.0,401.92,327.6
2016,10,10,17,0,280.0,41.0,2.7,16.0,74.0,312.91,246.88
2016,10,10,17,15,140.0,20.5,2.6,15.5,37.0,162.05,61.5
2016,10,10,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,11,6,15,46.5,7.0,1.35,11.5,9.0,0.0,0.0
2016,10,11,6,30,93.0,14.0,1.4,12.0,18.0,11.95,0.0
2016,10,11,6,45,223.5,29.0,1.45,12.5,54.5,22.57,11.3
2016,10,11,7,0,354.0,44.0,1.5,13.0,91.0,36.21,25.82
2016,10,11,7,15,438.5,53.5,1.55,13.5,137.0,43.14,32.6
2016,10,11,7,30,523.0,63.0,1.6,14.0,183.0,50.02,39.02
2016,10,11,7,45,581.5,69.5,1.65,14.5,232.0,54.2,42.83
2016,10,11,8,0,640.0,76.0,1.7,15.0,281.0,58.38,46.48
2016,10,11,8,15,677.0,81.0,1.65,15.5,328.0,61.19,48.81
2016,10,11,8,30,714.0,86.0,1.6,16.0,375.0,63.98,51.06
2016,10,11,8,45,744.5,89.0,1.6,16.5,419.5,65.27,51.95
2016,10,11,9,0,775.0,92.0,1.6,17.0,464.0,72.78,58.23
2016,10,11,9,15,794.0,94.5,1.55,17.0,502.5,73.73,58.89
2016,10,11,9,30,813.0,97.0,1.5,17.0,541.0,74.72,59.59
2016,10,11,9,45,843.0,93.0,1.5,17.5,577.5,93.11,56.7
2016,10,11,10,0,873.0,89.0,1.5,18.0,614.0,153.63,86.4
2016,10,11,10,15,882.5,90.5,1.5,18.0,640.5,209.29,126.11
2016,10,11,10,30,892.0,92.0,1.5,18.0,667.0,265.23,172.55
2016,10,11,10,45,898.0,92.5,1.5,18.5,686.0,319.55,219.98
2016,10,11,11,0,904.0,93.0,1.5,19.0,705.0,373.27,267.2
2016,10,11,11,15,907.5,94.0,1.5,19.0,716.5,425.66,313.23
2016,10,11,11,30,911.0,95.0,1.5,19.0,728.0,476.78,357.21
2016,10,11,11,45,911.5,95.5,1.5,19.5,731.0,524.59,396.8
2016,10,11,12,0,912.0,96.0,1.5,20.0,734.0,570.42,433.62
2016,10,11,12,15,910.5,95.5,1.5,20.0,729.0,612.05,467.15
2016,10,11,12,30,909.0,95.0,1.5,20.0,724.0,651.13,498.02
2016,10,11,12,45,893.0,100.0,1.55,20.5,708.5,683.45,522.62
2016,10,11,13,0,877.0,105.0,1.6,21.0,693.0,716.97,547.36
2016,10,11,13,15,870.0,104.0,1.65,20.5,672.0,743.33,569.09
2016,10,11,13,30,863.0,103.0,1.7,20.0,651.0,766.28,587.55
2016,10,11,13,45,724.0,136.5,1.8,20.0,583.0,724.7,559.43
2016,10,11,14,0,585.0,170.0,1.9,20.0,515.0,670.29,520.99
2016,10,11,14,15,637.0,143.0,2.0,19.5,498.5,700.38,547.62
2016,10,11,14,30,689.0,116.0,2.1,19.0,482.0,727.14,569.89
2016,10,11,14,45,674.0,109.0,2.25,19.0,444.5,718.16,565.51
2016,10,11,15,0,659.0,102.0,2.4,19.0,407.0,705.9,558.96
2016,10,11,15,15,637.5,95.5,2.5,18.5,366.5,685.68,547.15
2016,10,11,15,30,616.0,89.0,2.6,18.0,326.0,662.58,532.84
2016,10,11,15,45,619.5,80.5,2.75,18.0,292.5,655.3,529.08
2016,10,11,16,0,623.0,72.0,2.9,18.0,259.0,645.21,522.28
2016,10,11,16,15,563.0,64.5,2.85,17.5,210.5,581.71,473.55
2016,10,11,16,30,503.0,57.0,2.8,17.0,162.0,517.32,421.85
2016,10,11,16,45,406.5,47.0,2.8,16.5,116.5,421.3,342.23
2016,10,11,17,0,310.0,37.0,2.8,16.0,71.0,327.41,256.23
2016,10,11,17,15,155.0,18.5,2.7,15.5,35.5,171.15,35.89
2016,10,11,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,42.0,6.5,1.45,11.5,7.5,0.0,0.0
2016,10,12,6,30,84.0,13.0,1.3,12.0,15.0,11.1,0.0
2016,10,12,6,45,215.0,28.0,1.2,12.5,51.5,21.79,10.12
2016,10,12,7,0,346.0,43.0,1.1,13.0,88.0,35.41,25.06
2016,10,12,7,15,430.5,53.0,1.0,13.5,134.0,42.79,32.27
2016,10,12,7,30,515.0,63.0,0.9,14.0,180.0,50.09,39.08
2016,10,12,7,45,573.0,70.0,0.85,14.5,228.5,54.65,43.24
2016,10,12,8,0,631.0,77.0,0.8,15.0,277.0,59.19,47.21
2016,10,12,8,15,315.5,99.5,0.8,15.0,199.5,70.18,56.86
2016,10,12,8,30,0.0,122.0,0.8,15.0,122.0,96.45,79.71
2016,10,12,8,45,14.0,152.0,0.85,15.5,159.0,118.01,97.94
2016,10,12,9,0,28.0,182.0,0.9,16.0,196.0,132.41,109.77
2016,10,12,9,15,58.5,209.5,1.0,16.0,241.0,149.61,124.1
2016,10,12,9,30,89.0,237.0,1.1,16.0,286.0,166.21,137.81
2016,10,12,9,45,456.0,172.5,1.25,16.5,442.5,123.41,89.02
2016,10,12,10,0,823.0,108.0,1.4,17.0,599.0,153.07,88.51
2016,10,12,10,15,832.5,109.5,1.6,17.0,625.0,206.97,127.0
2016,10,12,10,30,842.0,111.0,1.8,17.0,651.0,261.32,172.24
2016,10,12,10,45,850.0,111.5,2.0,17.0,669.5,314.71,219.49
2016,10,12,11,0,858.0,112.0,2.2,17.0,688.0,367.88,267.25
2016,10,12,11,15,861.5,112.5,2.2,17.5,699.0,418.9,312.16
2016,10,12,11,30,865.0,113.0,2.2,18.0,710.0,468.76,355.03
2016,10,12,11,45,731.5,163.0,2.2,18.5,669.5,493.38,378.14
2016,10,12,12,0,598.0,213.0,2.2,19.0,629.0,506.6,390.59
2016,10,12,12,15,598.0,211.0,2.15,19.0,624.5,538.5,416.73
2016,10,12,12,30,598.0,209.0,2.1,19.0,620.0,568.65,440.9
2016,10,12,12,45,475.0,246.5,2.1,19.0,569.5,549.42,427.11
2016,10,12,13,0,352.0,284.0,2.1,19.0,519.0,514.84,401.36
2016,10,12,13,15,456.5,240.0,2.15,19.0,534.5,577.11,450.94
2016,10,12,13,30,561.0,196.0,2.2,19.0,550.0,631.4,494.05
2016,10,12,13,45,591.0,176.5,2.3,19.0,534.5,661.16,517.98
2016,10,12,14,0,621.0,157.0,2.4,19.0,519.0,683.65,536.99
2016,10,12,14,15,421.5,193.0,2.45,19.0,433.0,570.58,451.77
2016,10,12,14,30,222.0,229.0,2.5,19.0,347.0,426.21,340.35
2016,10,12,14,45,283.0,201.5,2.65,19.0,339.5,470.77,378.25
2016,10,12,15,0,344.0,174.0,2.8,19.0,332.0,497.21,401.62
2016,10,12,15,15,526.0,124.5,2.65,18.5,338.0,615.61,497.09
2016,10,12,15,30,708.0,75.0,2.5,18.0,344.0,719.41,575.26
2016,10,12,15,45,671.0,69.5,2.45,18.0,297.5,681.56,546.91
2016,10,12,16,0,634.0,64.0,2.4,18.0,251.0,641.45,516.97
2016,10,12,16,15,576.0,57.5,2.3,17.5,203.5,581.09,470.76
2016,10,12,16,30,518.0,51.0,2.2,17.0,156.0,520.0,421.56
2016,10,12,16,45,426.0,41.5,2.15,16.5,111.5,428.64,345.72
2016,10,12,17,0,334.0,32.0,2.1,16.0,67.0,340.05,261.99
2016,10,12,17,15,167.0,16.0,2.1,15.5,33.5,173.54,0.0
2016,10,12,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.9,12.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.9,12.0,11.0,9.39,0.0
2016,10,13,6,45,79.0,27.0,1.95,12.5,37.0,21.13,8.89
2016,10,13,7,0,158.0,43.0,2.0,13.0,63.0,33.31,23.13
2016,10,13,7,15,188.5,62.0,2.1,13.0,96.0,47.14,36.1
2016,10,13,7,30,219.0,81.0,2.2,13.0,129.0,60.6,48.52
2016,10,13,7,45,238.5,99.5,2.35,13.5,163.5,73.26,59.93
2016,10,13,8,0,258.0,118.0,2.5,14.0,198.0,85.53,70.74
2016,10,13,8,15,268.5,136.0,2.45,14.5,231.5,97.01,80.63
2016,10,13,8,30,279.0,154.0,2.4,15.0,265.0,108.09,89.99
2016,10,13,8,45,195.0,179.0,2.35,15.5,260.5,126.52,105.55
2016,10,13,9,0,111.0,204.0,2.3,16.0,256.0,140.01,116.64
2016,10,13,9,15,96.5,219.0,2.25,16.5,267.5,155.12,128.96
2016,10,13,9,30,82.0,234.0,2.2,17.0,279.0,164.33,136.16
2016,10,13,9,45,48.0,221.5,2.15,17.5,248.5,160.45,125.75
2016,10,13,10,0,14.0,209.0,2.1,18.0,218.0,163.8,128.19
2016,10,13,10,15,148.5,246.0,2.05,18.0,340.5,199.74,150.67
2016,10,13,10,30,283.0,283.0,2.0,18.0,463.0,260.85,193.52
2016,10,13,10,45,187.0,295.0,2.0,18.5,415.5,270.26,205.2
2016,10,13,11,0,91.0,307.0,2.0,19.0,368.0,266.75,205.77
2016,10,13,11,15,235.5,297.5,2.05,19.0,458.5,322.99,247.48
2016,10,13,11,30,380.0,288.0,2.1,19.0,549.0,395.85,303.1
2016,10,13,11,45,386.5,285.0,2.15,19.0,551.5,422.41,325.3
2016,10,13,12,0,393.0,282.0,2.2,19.0,554.0,448.49,347.08
2016,10,13,12,15,355.0,292.5,2.25,19.0,536.5,460.62,357.8
2016,10,13,12,30,317.0,303.0,2.3,19.0,519.0,469.18,365.38
2016,10,13,12,45,320.0,296.0,2.35,19.0,510.5,484.68,378.46
2016,10,13,13,0,323.0,289.0,2.4,19.0,502.0,499.06,390.58
2016,10,13,13,15,305.5,282.5,2.4,19.0,479.5,498.25,390.86
2016,10,13,13,30,288.0,276.0,2.4,19.0,457.0,495.09,389.35
2016,10,13,13,45,346.5,250.0,2.4,19.0,458.0,527.29,416.03
2016,10,13,14,0,405.0,224.0,2.4,19.0,459.0,559.54,442.6
2016,10,13,14,15,336.5,222.5,2.4,18.5,409.5,516.71,411.08
2016,10,13,14,30,268.0,221.0,2.4,18.0,360.0,470.73,376.87
2016,10,13,14,45,281.0,200.5,2.4,18.0,336.5,467.27,376.21
2016,10,13,15,0,294.0,180.0,2.4,18.0,313.0,462.06,373.95
2016,10,13,15,15,167.0,162.5,2.35,17.5,237.0,324.35,264.89
2016,10,13,15,30,40.0,145.0,2.3,17.0,161.0,186.4,151.1
2016,10,13,15,45,34.0,126.5,2.3,17.0,138.5,164.35,133.37
2016,10,13,16,0,28.0,108.0,2.3,17.0,116.0,141.94,114.7
2016,10,13,16,15,19.5,88.5,2.15,16.5,93.5,103.87,82.67
2016,10,13,16,30,11.0,69.0,2.0,16.0,71.0,78.48,60.76
2016,10,13,16,45,5.5,49.0,1.95,16.0,50.0,53.89,39.24
2016,10,13,17,0,0.0,29.0,1.9,16.0,29.0,27.35,15.61
2016,10,13,17,15,0.0,14.5,1.8,15.5,14.5,11.97,0.0
2016,10,13,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,1.5,4.05,15.0,1.5,0.0,0.0
2016,10,14,6,30,0.0,3.0,3.9,15.0,3.0,2.56,0.0
2016,10,14,6,45,0.0,12.5,3.75,15.0,12.5,10.29,0.91
2016,10,14,7,0,0.0,22.0,3.6,15.0,22.0,18.14,9.86
2016,10,14,7,15,0.0,34.0,3.4,15.0,34.0,28.09,19.06
2016,10,14,7,30,0.0,46.0,3.2,15.0,46.0,38.06,28.19
2016,10,14,7,45,0.0,59.0,3.0,15.5,59.0,48.58,37.65
2016,10,14,8,0,0.0,72.0,2.8,16.0,72.0,58.91,46.76
2016,10,14,8,15,0.0,85.0,2.65,16.0,85.0,69.15,55.75
2016,10,14,8,30,0.0,98.0,2.5,16.0,98.0,79.29,64.54
2016,10,14,8,45,105.5,148.5,2.45,16.0,198.0,107.71,89.14
2016,10,14,9,0,211.0,199.0,2.4,16.0,298.0,138.59,115.5
2016,10,14,9,15,105.5,154.0,2.35,16.0,203.5,111.72,92.05
2016,10,14,9,30,0.0,109.0,2.3,16.0,109.0,89.17,72.39
2016,10,14,9,45,0.0,82.0,2.3,16.5,82.0,68.14,51.44
2016,10,14,10,0,0.0,55.0,2.3,17.0,55.0,45.62,32.55
2016,10,14,10,15,0.0,99.0,2.25,17.0,99.0,82.12,62.72
2016,10,14,10,30,0.0,143.0,2.2,17.0,143.0,116.75,90.93
2016,10,14,10,45,1.5,162.5,2.15,17.5,163.5,132.78,103.53
2016,10,14,11,0,3.0,182.0,2.1,18.0,184.0,149.21,116.38
2016,10,14,11,15,6.5,200.5,2.05,18.0,205.0,166.04,129.69
2016,10,14,11,30,10.0,219.0,2.0,18.0,226.0,183.56,143.54
2016,10,14,11,45,21.0,247.0,1.95,18.0,261.5,213.01,166.79
2016,10,14,12,0,32.0,275.0,1.9,18.0,297.0,247.45,193.87
2016,10,14,12,15,16.0,194.5,1.85,18.0,205.5,171.27,133.77
2016,10,14,12,30,0.0,114.0,1.8,18.0,114.0,95.09,72.55
2016,10,14,12,45,3.5,157.5,1.8,18.0,160.0,134.46,104.67
2016,10,14,13,0,7.0,201.0,1.8,18.0,206.0,175.44,137.62
2016,10,14,13,15,4.5,188.0,1.75,18.0,191.0,163.43,128.01
2016,10,14,13,30,2.0,175.0,1.7,18.0,176.0,151.04,118.2
2016,10,14,13,45,15.0,199.0,1.65,18.0,208.0,184.29,145.49
2016,10,14,14,0,28.0,223.0,1.6,18.0,240.0,220.01,174.5
2016,10,14,14,15,36.5,216.5,1.55,18.0,237.0,238.55,189.73
2016,10,14,14,30,45.0,210.0,1.5,18.0,234.0,243.92,194.64
2016,10,14,14,45,102.0,201.0,1.5,18.0,248.5,286.78,230.97
2016,10,14,15,0,159.0,192.0,1.5,18.0,263.0,347.24,280.5
2016,10,14,15,15,272.5,159.0,1.45,17.5,266.0,424.92,344.9
2016,10,14,15,30,386.0,126.0,1.4,17.0,269.0,501.83,407.36
2016,10,14,15,45,360.0,112.5,1.4,17.0,231.5,466.62,380.07
2016,10,14,16,0,334.0,99.0,1.4,17.0,194.0,430.02,351.64
2016,10,14,16,15,300.0,83.0,1.25,16.5,156.0,382.68,313.52
2016,10,14,16,30,266.0,67.0,1.1,16.0,118.0,334.89,273.36
2016,10,14,16,45,209.5,50.0,1.0,15.5,83.0,268.46,216.0
2016,10,14,17,0,153.0,33.0,0.9,15.0,48.0,204.02,150.52
2016,10,14,17,15,76.5,16.5,0.85,14.5,24.0,100.82,0.0
2016,10,14,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,15,6,15,35.0,5.0,1.8,12.0,6.0,0.0,0.0
2016,10,15,6,30,70.0,10.0,1.9,12.0,12.0,8.54,0.0
2016,10,15,6,45,205.5,23.5,2.0,12.5,45.0,19.37,5.76
2016,10,15,7,0,341.0,37.0,2.1,13.0,78.0,30.38,20.41
2016,10,15,7,15,429.0,46.0,2.2,13.5,122.5,37.11,27.11
2016,10,15,7,30,517.0,55.0,2.3,14.0,167.0,43.79,33.39
2016,10,15,7,45,570.0,62.0,2.45,14.5,213.0,48.56,37.77
2016,10,15,8,0,623.0,69.0,2.6,15.0,259.0,53.26,41.94
2016,10,15,8,15,360.0,115.0,2.9,15.0,229.0,81.41,66.82
2016,10,15,8,30,97.0,161.0,3.2,15.0,199.0,117.6,98.4
2016,10,15,8,45,422.5,124.0,3.5,15.5,316.5,85.79,70.19
2016,10,15,9,0,748.0,87.0,3.8,16.0,434.0,69.16,55.37
2016,10,15,9,15,382.0,139.0,4.0,16.5,317.0,92.41,75.36
2016,10,15,9,30,16.0,191.0,4.2,17.0,200.0,146.63,121.62
2016,10,15,9,45,25.0,212.0,4.45,17.5,227.0,162.21,128.15
2016,10,15,10,0,34.0,233.0,4.7,18.0,254.0,172.77,135.24
2016,10,15,10,15,107.5,262.5,4.85,18.0,330.0,208.35,160.25
2016,10,15,10,30,181.0,292.0,5.0,18.0,406.0,248.58,189.42
2016,10,15,10,45,102.0,270.5,5.15,18.0,335.0,233.89,181.45
2016,10,15,11,0,23.0,249.0,5.3,18.0,264.0,206.53,162.39
2016,10,15,11,15,23.0,252.5,5.4,18.0,268.0,212.38,167.21
2016,10,15,11,30,23.0,256.0,5.5,18.0,272.0,218.16,171.96
2016,10,15,11,45,13.0,220.0,5.65,18.0,229.0,187.41,147.5
2016,10,15,12,0,3.0,184.0,5.8,18.0,186.0,154.38,120.96
2016,10,15,12,15,3.0,182.5,5.85,18.0,184.5,153.96,120.7
2016,10,15,12,30,3.0,181.0,5.9,18.0,183.0,153.51,120.41
2016,10,15,12,45,2.5,178.5,6.0,18.0,180.0,151.87,119.17
2016,10,15,13,0,2.0,176.0,6.1,18.0,177.0,150.18,117.91
2016,10,15,13,15,1.0,172.0,6.1,18.0,173.0,146.79,115.27
2016,10,15,13,30,0.0,168.0,6.1,18.0,169.0,143.33,112.59
2016,10,15,13,45,0.0,160.0,6.15,18.0,160.5,136.95,107.57
2016,10,15,14,0,0.0,152.0,6.2,18.0,152.0,130.52,102.52
2016,10,15,14,15,0.0,142.5,6.15,17.5,142.5,122.64,96.46
2016,10,15,14,30,0.0,133.0,6.1,17.0,133.0,114.72,90.32
2016,10,15,14,45,0.0,93.0,6.05,17.0,93.0,78.0,59.96
2016,10,15,15,0,0.0,53.0,6.0,17.0,53.0,43.87,31.45
2016,10,15,15,15,0.0,29.0,5.8,16.5,29.0,23.93,14.71
2016,10,15,15,30,0.0,5.0,5.6,16.0,5.0,4.11,0.0
2016,10,15,15,45,0.0,4.5,5.45,16.0,4.5,3.7,0.0
2016,10,15,16,0,0.0,4.0,5.3,16.0,4.0,3.28,0.0
2016,10,15,16,15,0.0,3.0,5.15,16.0,3.0,2.46,0.0
2016,10,15,16,30,0.0,2.0,5.0,16.0,2.0,1.64,0.0
2016,10,15,16,45,0.0,1.0,4.85,16.0,1.0,0.82,0.0
2016,10,15,17,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,6,45,194.0,17.0,1.6,13.5,39.5,13.68,1.42
2016,10,16,7,0,388.0,34.0,1.7,14.0,79.0,27.99,18.17
2016,10,16,7,15,475.5,42.0,1.8,14.0,124.0,34.03,24.32
2016,10,16,7,30,563.0,50.0,1.9,14.0,169.0,40.07,30.07
2016,10,16,7,45,281.5,75.5,2.0,14.5,135.0,55.35,43.81
2016,10,16,8,0,0.0,101.0,2.1,15.0,101.0,79.28,64.96
2016,10,16,8,15,3.0,117.0,2.2,15.0,118.5,91.45,75.62
2016,10,16,8,30,6.0,133.0,2.3,15.0,136.0,103.51,86.03
2016,10,16,8,45,3.0,131.5,2.4,15.5,133.0,103.61,85.75
2016,10,16,9,0,0.0,130.0,2.5,16.0,130.0,103.39,85.18
2016,10,16,9,15,38.5,178.5,2.55,16.0,199.0,131.11,108.89
2016,10,16,9,30,77.0,227.0,2.6,16.0,268.0,159.99,133.26
2016,10,16,9,45,38.5,134.5,2.7,16.5,155.0,105.09,81.55
2016,10,16,10,0,0.0,42.0,2.8,17.0,42.0,34.8,23.52
2016,10,16,10,15,0.0,44.0,2.85,17.0,44.0,36.47,24.9
2016,10,16,10,30,0.0,46.0,2.9,17.0,46.0,38.15,26.25
2016,10,16,10,45,0.0,70.0,3.0,17.5,70.0,58.17,42.74
2016,10,16,11,0,0.0,94.0,3.1,18.0,94.0,78.26,59.11
2016,10,16,11,15,0.0,76.0,3.1,18.0,76.0,63.21,46.69
2016,10,16,11,30,0.0,58.0,3.1,18.0,58.0,48.19,34.3
2016,10,16,11,45,0.0,72.0,3.15,18.0,72.0,59.88,43.93
2016,10,16,12,0,0.0,86.0,3.2,18.0,86.0,71.59,53.54
2016,10,16,12,15,4.0,147.0,3.3,18.0,149.5,124.79,96.97
2016,10,16,12,30,8.0,208.0,3.4,18.0,213.0,179.48,141.1
2016,10,16,12,45,8.5,207.5,3.55,18.0,213.0,180.77,142.2
2016,10,16,13,0,9.0,207.0,3.7,18.0,213.0,182.14,143.51
2016,10,16,13,15,6.0,193.5,3.85,18.0,197.5,169.5,133.48
2016,10,16,13,30,3.0,180.0,4.0,18.0,182.0,156.43,123.08
2016,10,16,13,45,41.0,214.0,4.2,18.0,237.5,229.94,183.77
2016,10,16,14,0,79.0,248.0,4.4,18.0,293.0,300.48,241.46
2016,10,16,14,15,77.0,233.5,4.5,18.0,275.0,290.1,233.72
2016,10,16,14,30,75.0,219.0,4.6,18.0,257.0,279.19,225.71
2016,10,16,14,45,37.5,151.0,4.7,18.0,170.0,176.49,142.15
2016,10,16,15,0,0.0,83.0,4.8,18.0,83.0,69.25,52.54
2016,10,16,15,15,0.0,87.0,4.7,17.5,87.0,73.68,56.55
2016,10,16,15,30,0.0,91.0,4.6,17.0,91.0,79.03,61.28
2016,10,16,15,45,0.0,78.0,4.6,17.0,78.0,67.43,51.57
2016,10,16,16,0,0.0,65.0,4.6,17.0,65.0,55.71,41.64
2016,10,16,16,15,0.0,51.5,4.45,16.5,51.5,43.28,31.04
2016,10,16,16,30,0.0,38.0,4.3,16.0,38.0,31.42,20.79
2016,10,16,16,45,0.0,26.0,4.2,15.5,26.0,21.46,12.05
2016,10,16,17,0,0.0,14.0,4.1,15.0,14.0,11.52,2.6
2016,10,16,17,15,0.0,7.0,4.1,15.0,7.0,5.97,0.0
2016,10,16,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,6,45,140.5,20.0,1.6,12.5,36.0,15.57,1.02
2016,10,17,7,0,281.0,40.0,1.6,13.0,72.0,30.95,20.64
2016,10,17,7,15,376.5,51.0,1.6,13.5,116.0,41.45,30.84
2016,10,17,7,30,472.0,62.0,1.6,14.0,160.0,49.65,38.53
2016,10,17,7,45,542.0,67.5,1.6,14.5,207.5,53.01,41.71
2016,10,17,8,0,612.0,73.0,1.6,15.0,255.0,56.5,44.82
2016,10,17,8,15,652.0,78.0,1.6,15.0,301.0,59.38,47.36
2016,10,17,8,30,692.0,83.0,1.6,15.0,347.0,62.27,49.83
2016,10,17,8,45,726.5,85.0,1.6,15.5,390.5,62.95,50.2
2016,10,17,9,0,761.0,87.0,1.6,16.0,434.0,69.59,55.78
2016,10,17,9,15,780.5,90.0,1.6,16.0,472.0,71.03,56.89
2016,10,17,9,30,800.0,93.0,1.6,16.0,510.0,72.49,58.02
2016,10,17,9,45,815.5,94.5,1.6,16.5,542.0,82.96,55.95
2016,10,17,10,0,831.0,96.0,1.6,17.0,574.0,136.28,76.87
2016,10,17,10,15,656.5,159.0,1.6,17.0,547.0,202.56,131.49
2016,10,17,10,30,482.0,222.0,1.6,17.0,520.0,253.9,180.34
2016,10,17,10,45,673.5,161.0,1.65,17.5,591.0,293.22,206.96
2016,10,17,11,0,865.0,100.0,1.7,18.0,662.0,350.04,250.57
2016,10,17,11,15,868.5,100.5,1.75,18.0,672.5,403.28,297.68
2016,10,17,11,30,872.0,101.0,1.8,18.0,683.0,451.76,340.31
2016,10,17,11,45,611.0,195.0,1.9,18.5,603.5,455.18,348.77
2016,10,17,12,0,350.0,289.0,2.0,19.0,524.0,428.4,331.23
2016,10,17,12,15,349.5,287.0,2.05,19.0,520.0,449.11,348.85
2016,10,17,12,30,349.0,285.0,2.1,19.0,516.0,468.72,365.15
2016,10,17,12,45,606.0,191.5,2.15,19.0,583.5,579.18,451.86
2016,10,17,13,0,863.0,98.0,2.2,19.0,651.0,684.57,533.78
2016,10,17,13,15,855.5,96.5,2.25,19.0,630.0,709.12,553.17
2016,10,17,13,30,848.0,95.0,2.3,19.0,609.0,730.29,570.29
2016,10,17,13,45,838.0,93.0,2.35,19.0,581.5,745.61,582.34
2016,10,17,14,0,828.0,91.0,2.4,19.0,554.0,757.36,592.02
2016,10,17,14,15,813.0,89.0,2.4,18.5,520.0,761.63,597.31
2016,10,17,14,30,798.0,87.0,2.4,18.0,486.0,762.24,600.16
2016,10,17,14,45,777.0,83.5,2.45,18.0,447.0,752.65,594.94
2016,10,17,15,0,756.0,80.0,2.5,18.0,408.0,739.5,587.15
2016,10,17,15,15,726.5,76.5,2.45,17.5,364.0,715.99,572.07
2016,10,17,15,30,697.0,73.0,2.4,17.0,320.0,694.85,558.36
2016,10,17,15,45,655.0,67.5,2.4,17.0,274.0,653.52,528.02
2016,10,17,16,0,613.0,62.0,2.4,17.0,228.0,610.07,494.86
2016,10,17,16,15,547.0,55.5,2.25,16.5,181.0,544.59,443.12
2016,10,17,16,30,481.0,49.0,2.1,16.0,134.0,478.51,388.27
2016,10,17,16,45,374.0,38.5,2.0,15.5,92.0,377.07,301.64
2016,10,17,17,0,267.0,28.0,1.9,15.0,50.0,274.34,181.45
2016,10,17,17,15,133.5,14.0,1.9,14.5,25.0,106.49,0.0
2016,10,17,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,6,45,182.0,17.0,1.9,11.5,37.0,13.77,0.0
2016,10,18,7,0,364.0,34.0,1.9,12.0,74.0,28.1,18.15
2016,10,18,7,15,458.0,42.5,2.0,12.5,119.0,34.55,24.85
2016,10,18,7,30,552.0,51.0,2.1,13.0,164.0,40.99,30.97
2016,10,18,7,45,615.5,56.0,2.25,14.0,212.5,44.4,34.12
2016,10,18,8,0,679.0,61.0,2.4,15.0,261.0,52.14,40.94
2016,10,18,8,15,716.5,65.0,2.45,15.0,307.5,54.86,43.34
2016,10,18,8,30,754.0,69.0,2.5,15.0,354.0,57.59,45.69
2016,10,18,8,45,783.0,71.5,2.55,15.5,397.5,59.06,46.79
2016,10,18,9,0,812.0,74.0,2.6,16.0,441.0,60.57,47.9
2016,10,18,9,15,830.5,76.5,2.5,16.5,479.5,61.96,48.89
2016,10,18,9,30,849.0,79.0,2.4,17.0,518.0,63.35,49.88
2016,10,18,9,45,866.0,79.0,2.35,17.5,551.0,79.91,54.14
2016,10,18,10,0,883.0,79.0,2.3,18.0,584.0,134.14,73.59
2016,10,18,10,15,892.5,80.5,2.2,18.0,610.0,189.64,110.76
2016,10,18,10,30,902.0,82.0,2.1,18.0,636.0,245.39,156.12
2016,10,18,10,45,910.0,81.5,2.05,18.5,655.0,299.23,203.07
2016,10,18,11,0,918.0,81.0,2.0,19.0,674.0,352.6,250.41
2016,10,18,11,15,921.5,81.5,1.95,19.0,684.5,404.5,296.73
2016,10,18,11,30,925.0,82.0,1.9,19.0,695.0,455.07,341.02
2016,10,18,11,45,928.5,81.0,1.85,19.5,698.0,502.76,381.24
2016,10,18,12,0,932.0,80.0,1.8,20.0,701.0,548.63,418.76
2016,10,18,12,15,930.5,80.0,1.85,20.0,695.5,590.69,453.61
2016,10,18,12,30,929.0,80.0,1.9,20.0,690.0,630.17,485.78
2016,10,18,12,45,920.5,81.0,1.95,20.0,676.0,663.55,512.86
2016,10,18,13,0,912.0,82.0,2.0,20.0,662.0,693.65,537.09
2016,10,18,13,15,905.0,81.0,2.0,20.0,641.0,719.32,557.53
2016,10,18,13,30,898.0,80.0,2.0,20.0,620.0,741.57,574.25
2016,10,18,13,45,885.5,79.5,2.05,20.5,591.5,756.85,585.05
2016,10,18,14,0,873.0,79.0,2.1,21.0,563.0,768.47,593.43
2016,10,18,14,15,858.0,77.0,2.15,20.5,528.5,772.77,599.07
2016,10,18,14,30,843.0,75.0,2.2,20.0,494.0,780.91,607.66
2016,10,18,14,45,819.0,73.5,2.25,20.0,453.0,771.65,602.76
2016,10,18,15,0,795.0,72.0,2.3,20.0,412.0,758.74,595.34
2016,10,18,15,15,766.5,68.5,2.25,19.5,367.5,736.22,581.24
2016,10,18,15,30,738.0,65.0,2.2,19.0,323.0,710.48,564.37
2016,10,18,15,45,694.0,61.0,2.2,19.0,276.0,668.59,534.04
2016,10,18,16,0,650.0,57.0,2.2,19.0,229.0,630.64,505.36
2016,10,18,16,15,585.0,50.5,2.2,18.0,181.5,565.84,456.13
2016,10,18,16,30,520.0,44.0,2.2,17.0,134.0,500.65,403.4
2016,10,18,16,45,410.0,34.5,2.2,16.5,91.0,398.24,315.71
2016,10,18,17,0,300.0,25.0,2.2,16.0,48.0,292.06,178.44
2016,10,18,17,15,150.0,12.5,2.3,15.5,24.0,116.35,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,211.5,14.5,1.9,12.5,37.0,11.71,0.0
2016,10,19,7,0,423.0,29.0,1.9,13.0,74.0,23.96,14.43
2016,10,19,7,15,511.5,36.5,1.95,13.5,119.0,32.45,22.85
2016,10,19,7,30,600.0,44.0,2.0,14.0,164.0,38.77,28.84
2016,10,19,7,45,654.0,48.5,2.05,14.5,211.5,42.24,32.12
2016,10,19,8,0,708.0,53.0,2.1,15.0,259.0,45.76,35.28
2016,10,19,8,15,664.0,69.0,2.1,15.5,287.5,52.94,41.57
2016,10,19,8,30,620.0,85.0,2.1,16.0,316.0,63.22,50.48
2016,10,19,8,45,663.0,86.0,2.15,16.5,359.5,63.14,50.19
2016,10,19,9,0,706.0,87.0,2.2,17.0,403.0,63.25,50.06
2016,10,19,9,15,783.0,78.5,2.15,17.5,457.0,62.84,49.47
2016,10,19,9,30,860.0,70.0,2.1,18.0,511.0,65.36,51.43
2016,10,19,9,45,870.5,72.5,2.1,18.5,543.0,73.7,58.39
2016,10,19,10,0,881.0,75.0,2.1,19.0,575.0,129.14,69.86
2016,10,19,10,15,889.5,76.0,2.0,19.5,600.0,183.84,105.68
2016,10,19,10,30,898.0,77.0,1.9,20.0,625.0,238.64,149.56
2016,10,19,10,45,900.5,79.5,1.85,20.5,642.5,293.02,196.64
2016,10,19,11,0,903.0,82.0,1.8,21.0,660.0,346.5,243.71
2016,10,19,11,15,906.0,82.0,1.75,21.0,670.0,396.97,288.46
2016,10,19,11,30,909.0,82.0,1.7,21.0,680.0,446.06,331.21
2016,10,19,11,45,909.5,82.5,1.7,21.5,682.5,492.89,370.57
2016,10,19,12,0,910.0,83.0,1.7,22.0,685.0,537.72,407.19
2016,10,19,12,15,908.5,82.5,1.7,22.0,680.0,578.38,440.5
2016,10,19,12,30,907.0,82.0,1.7,22.0,675.0,616.48,471.13
2016,10,19,12,45,901.5,82.0,1.75,22.0,661.5,649.91,498.03
2016,10,19,13,0,896.0,82.0,1.8,22.0,648.0,680.27,522.28
2016,10,19,13,15,889.0,81.0,1.8,22.0,627.0,705.39,542.13
2016,10,19,13,30,882.0,80.0,1.8,22.0,606.0,727.16,558.55
2016,10,19,13,45,872.5,78.5,1.85,22.0,578.5,743.13,570.86
2016,10,19,14,0,863.0,77.0,1.9,22.0,551.0,755.57,580.89
2016,10,19,14,15,848.5,75.0,1.95,22.0,517.0,760.03,585.47
2016,10,19,14,30,834.0,73.0,2.0,22.0,483.0,768.29,592.93
2016,10,19,14,45,813.5,70.5,2.05,22.0,443.5,760.51,589.11
2016,10,19,15,0,793.0,68.0,2.1,22.0,404.0,749.16,582.84
2016,10,19,15,15,764.0,65.0,2.05,21.5,360.0,726.9,568.96
2016,10,19,15,30,735.0,62.0,2.0,21.0,316.0,701.48,552.4
2016,10,19,15,45,694.0,57.5,1.95,20.5,269.5,661.59,524.41
2016,10,19,16,0,653.0,53.0,1.9,20.0,223.0,619.29,493.27
2016,10,19,16,15,588.5,47.0,1.85,19.0,176.0,561.48,449.23
2016,10,19,16,30,524.0,41.0,1.8,18.0,129.0,497.77,397.59
2016,10,19,16,45,416.0,32.0,1.75,17.5,87.0,398.09,311.66
2016,10,19,17,0,308.0,23.0,1.7,17.0,45.0,292.0,157.73
2016,10,19,17,15,154.0,11.5,1.75,16.5,22.5,117.76,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
