Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,206.0,14.5,1.45,13.5,35.5,11.75,0.0
2016,10,20,7,0,412.0,29.0,1.5,14.0,71.0,24.0,14.21
2016,10,20,7,15,504.0,37.0,1.5,14.5,116.5,30.25,20.79
2016,10,20,7,30,596.0,45.0,1.5,15.0,162.0,39.72,29.53
2016,10,20,7,45,654.0,49.5,1.55,15.5,210.5,43.17,32.79
2016,10,20,8,0,712.0,54.0,1.6,16.0,259.0,46.69,35.95
2016,10,20,8,15,748.0,58.0,1.5,16.5,305.5,49.62,38.48
2016,10,20,8,30,784.0,62.0,1.4,17.0,352.0,52.55,40.92
2016,10,20,8,45,810.0,64.5,1.35,18.0,395.0,54.19,42.09
2016,10,20,9,0,836.0,67.0,1.3,19.0,438.0,55.85,43.25
2016,10,20,9,15,853.5,69.0,1.25,19.5,476.0,64.44,50.47
2016,10,20,9,30,871.0,71.0,1.2,20.0,514.0,66.19,51.72
2016,10,20,9,45,885.0,72.0,1.2,20.5,546.5,71.66,56.18
2016,10,20,10,0,899.0,73.0,1.2,21.0,579.0,127.07,67.53
2016,10,20,10,15,907.0,74.5,1.2,21.5,604.5,182.97,103.28
2016,10,20,10,30,915.0,76.0,1.2,22.0,630.0,238.93,147.31
2016,10,20,10,45,920.0,77.0,1.25,22.5,648.0,293.59,193.93
2016,10,20,11,0,925.0,78.0,1.3,23.0,666.0,347.52,240.83
2016,10,20,11,15,928.0,78.5,1.3,23.5,676.0,399.37,285.64
2016,10,20,11,30,931.0,79.0,1.3,24.0,686.0,449.83,328.28
2016,10,20,11,45,931.0,79.0,1.3,24.5,688.5,496.89,367.16
2016,10,20,12,0,931.0,79.0,1.3,25.0,691.0,541.84,403.22
2016,10,20,12,15,929.5,79.0,1.3,25.0,685.5,583.69,436.77
2016,10,20,12,30,928.0,79.0,1.3,25.0,680.0,622.97,467.61
2016,10,20,12,45,921.0,79.5,1.35,25.5,666.0,656.64,493.22
2016,10,20,13,0,914.0,80.0,1.4,26.0,652.0,687.1,516.03
2016,10,20,13,15,907.5,79.0,1.4,26.0,631.0,713.03,535.95
2016,10,20,13,30,901.0,78.0,1.4,26.0,610.0,735.58,552.48
2016,10,20,13,45,891.5,76.0,1.45,26.0,582.5,751.38,564.41
2016,10,20,14,0,882.0,74.0,1.5,26.0,555.0,763.54,574.06
2016,10,20,14,15,867.5,72.0,1.5,25.5,520.5,768.24,579.44
2016,10,20,14,30,853.0,70.0,1.5,25.0,486.0,769.26,582.5
2016,10,20,14,45,833.5,67.5,1.5,25.0,446.0,769.75,584.16
2016,10,20,15,0,814.0,65.0,1.5,25.0,406.0,759.33,578.28
2016,10,20,15,15,785.5,62.0,1.5,24.5,361.5,737.57,565.53
2016,10,20,15,30,757.0,59.0,1.5,24.0,317.0,712.62,550.1
2016,10,20,15,45,715.5,55.0,1.55,23.5,270.0,673.01,523.72
2016,10,20,16,0,674.0,51.0,1.6,23.0,223.0,630.96,494.01
2016,10,20,16,15,608.5,45.0,1.6,22.0,175.5,565.65,445.42
2016,10,20,16,30,543.0,39.0,1.6,21.0,128.0,499.37,392.7
2016,10,20,16,45,428.5,30.0,1.65,20.5,85.5,403.3,309.73
2016,10,20,17,0,314.0,21.0,1.7,20.0,43.0,290.43,128.87
2016,10,20,17,15,157.0,10.5,1.7,19.5,21.5,118.45,0.0
2016,10,20,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,198.5,14.0,1.2,14.5,33.5,11.35,0.0
2016,10,21,7,0,397.0,28.0,1.2,15.0,67.0,23.16,13.23
2016,10,21,7,15,489.5,35.5,1.15,15.5,111.5,28.99,19.57
2016,10,21,7,30,582.0,43.0,1.1,16.0,156.0,37.91,27.81
2016,10,21,7,45,638.0,48.5,1.05,16.5,203.0,42.26,31.85
2016,10,21,8,0,694.0,54.0,1.0,17.0,250.0,46.6,35.73
2016,10,21,8,15,730.5,57.5,0.9,17.5,296.0,49.11,37.88
2016,10,21,8,30,767.0,61.0,0.8,18.0,342.0,51.64,39.97
2016,10,21,8,45,792.5,64.0,0.7,18.5,384.5,53.67,41.57
2016,10,21,9,0,818.0,67.0,0.6,19.0,427.0,55.68,43.12
2016,10,21,9,15,836.0,69.5,0.55,19.5,464.5,57.22,44.25
2016,10,21,9,30,854.0,72.0,0.5,20.0,502.0,66.6,52.1
2016,10,21,9,45,863.5,75.0,0.5,21.0,533.5,71.24,55.69
2016,10,21,10,0,873.0,78.0,0.5,22.0,565.0,126.47,68.13
2016,10,21,10,15,882.0,79.0,0.5,22.0,590.5,180.71,102.08
2016,10,21,10,30,891.0,80.0,0.5,22.0,616.0,235.12,144.39
2016,10,21,10,45,820.5,106.5,0.55,22.5,611.0,285.31,189.51
2016,10,21,11,0,750.0,133.0,0.6,23.0,606.0,329.63,230.04
2016,10,21,11,15,829.5,108.0,0.7,23.0,639.5,384.27,274.66
2016,10,21,11,30,909.0,83.0,0.8,23.0,673.0,441.9,321.71
2016,10,21,11,45,909.0,83.5,0.9,23.5,675.0,488.39,360.38
2016,10,21,12,0,909.0,84.0,1.0,24.0,677.0,532.85,396.54
2016,10,21,12,15,784.5,127.5,1.1,24.0,636.0,549.69,412.4
2016,10,21,12,30,660.0,171.0,1.2,24.0,595.0,555.04,418.83
2016,10,21,12,45,773.0,129.0,1.35,24.0,616.0,615.7,466.36
2016,10,21,13,0,886.0,87.0,1.5,24.0,637.0,673.17,511.26
2016,10,21,13,15,879.0,85.5,1.65,24.0,616.5,697.53,531.28
2016,10,21,13,30,872.0,84.0,1.8,24.0,596.0,718.55,548.69
2016,10,21,13,45,859.5,83.0,1.95,24.0,567.5,732.71,560.41
2016,10,21,14,0,847.0,82.0,2.1,24.0,539.0,749.87,574.42
2016,10,21,14,15,832.0,80.0,2.2,23.5,505.0,754.29,580.36
2016,10,21,14,30,817.0,78.0,2.3,23.0,471.0,755.04,583.93
2016,10,21,14,45,795.0,75.0,2.4,23.0,431.5,745.43,579.05
2016,10,21,15,0,773.0,72.0,2.5,23.0,392.0,732.25,571.58
2016,10,21,15,15,742.5,68.5,2.5,22.5,348.5,708.26,556.54
2016,10,21,15,30,712.0,65.0,2.5,22.0,305.0,681.1,538.68
2016,10,21,15,45,668.5,60.0,2.55,21.5,258.5,638.87,508.93
2016,10,21,16,0,625.0,55.0,2.6,21.0,212.0,600.92,480.8
2016,10,21,16,15,556.0,48.5,2.6,20.0,166.0,534.07,429.1
2016,10,21,16,30,487.0,42.0,2.6,19.0,120.0,467.05,373.91
2016,10,21,16,45,370.5,32.0,2.6,18.5,79.0,361.37,280.35
2016,10,21,17,0,254.0,22.0,2.6,18.0,38.0,244.35,79.41
2016,10,21,17,15,127.0,11.0,2.65,17.5,19.0,97.52,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,138.5,16.0,1.7,12.5,29.5,13.08,0.0
2016,10,22,7,0,277.0,32.0,1.7,13.0,59.0,26.49,15.77
2016,10,22,7,15,355.5,44.5,1.7,13.0,99.5,36.29,26.09
2016,10,22,7,30,434.0,57.0,1.7,13.0,140.0,45.85,35.14
2016,10,22,7,45,491.5,65.5,1.7,13.5,183.5,51.68,40.61
2016,10,22,8,0,549.0,74.0,1.7,14.0,227.0,57.43,45.8
2016,10,22,8,15,601.5,74.5,1.65,14.0,269.5,56.83,45.3
2016,10,22,8,30,654.0,75.0,1.6,14.0,312.0,56.56,45.0
2016,10,22,8,45,571.5,106.0,1.55,14.5,331.0,77.3,63.14
2016,10,22,9,0,489.0,137.0,1.5,15.0,350.0,94.82,78.16
2016,10,22,9,15,479.5,153.5,1.4,15.5,378.0,104.08,85.81
2016,10,22,9,30,470.0,170.0,1.3,16.0,406.0,113.01,93.1
2016,10,22,9,45,535.0,162.0,1.2,16.5,446.0,108.02,88.4
2016,10,22,10,0,600.0,154.0,1.1,17.0,486.0,144.61,94.02
2016,10,22,10,15,442.0,208.0,1.1,17.0,459.0,199.33,138.39
2016,10,22,10,30,284.0,262.0,1.1,17.0,432.0,240.66,177.57
2016,10,22,10,45,443.5,222.5,1.1,17.5,496.5,272.69,197.74
2016,10,22,11,0,603.0,183.0,1.1,18.0,561.0,323.37,235.04
2016,10,22,11,15,661.5,166.0,1.15,18.0,587.0,367.83,272.25
2016,10,22,11,30,720.0,149.0,1.2,18.0,613.0,416.3,312.76
2016,10,22,11,45,812.5,123.5,1.25,18.5,648.5,477.49,361.62
2016,10,22,12,0,905.0,98.0,1.3,19.0,684.0,540.8,411.54
2016,10,22,12,15,762.0,140.5,1.35,19.0,631.0,546.98,419.62
2016,10,22,12,30,619.0,183.0,1.4,19.0,578.0,540.11,416.97
2016,10,22,12,45,655.0,166.0,1.45,19.0,576.5,576.35,446.49
2016,10,22,13,0,691.0,149.0,1.5,19.0,575.0,612.05,475.07
2016,10,22,13,15,788.0,120.0,1.55,19.0,590.5,673.37,522.58
2016,10,22,13,30,885.0,91.0,1.6,19.0,606.0,737.83,571.65
2016,10,22,13,45,763.5,112.5,1.7,19.0,541.5,700.82,546.02
2016,10,22,14,0,642.0,134.0,1.8,19.0,477.0,653.71,513.18
2016,10,22,14,15,576.5,142.0,1.85,19.0,435.5,627.37,495.3
2016,10,22,14,30,511.0,150.0,1.9,19.0,394.0,590.54,469.18
2016,10,22,14,45,454.5,146.0,1.95,19.0,349.5,551.38,441.06
2016,10,22,15,0,398.0,142.0,2.0,19.0,305.0,509.43,410.12
2016,10,22,15,15,377.5,130.5,2.05,18.5,271.0,485.36,393.7
2016,10,22,15,30,357.0,119.0,2.1,18.0,237.0,459.45,375.1
2016,10,22,15,45,340.0,102.5,2.15,17.5,201.0,428.55,351.95
2016,10,22,16,0,323.0,86.0,2.2,17.0,165.0,396.02,326.3
2016,10,22,16,15,284.5,70.0,2.15,16.0,128.5,346.25,285.28
2016,10,22,16,30,246.0,54.0,2.1,15.0,92.0,296.36,241.98
2016,10,22,16,45,180.5,37.5,2.1,14.5,60.0,226.53,176.12
2016,10,22,17,0,115.0,21.0,2.1,14.0,28.0,139.68,20.29
2016,10,22,17,15,57.5,10.5,2.15,13.5,14.0,48.67,0.0
2016,10,22,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,23,6,45,182.5,14.5,1.35,10.5,31.0,11.87,0.0
2016,10,23,7,0,365.0,29.0,1.3,11.0,62.0,24.12,13.67
2016,10,23,7,15,465.5,37.5,1.3,11.5,106.5,30.74,21.35
2016,10,23,7,30,566.0,46.0,1.3,12.0,151.0,37.35,27.72
2016,10,23,7,45,624.0,52.0,1.3,12.5,198.5,41.66,31.83
2016,10,23,8,0,682.0,58.0,1.3,13.0,246.0,50.04,39.39
2016,10,23,8,15,721.0,62.0,1.3,13.5,292.0,52.84,41.85
2016,10,23,8,30,760.0,66.0,1.3,14.0,338.0,55.67,44.23
2016,10,23,8,45,785.5,69.5,1.3,14.5,380.5,57.95,46.07
2016,10,23,9,0,811.0,73.0,1.3,15.0,423.0,60.22,47.87
2016,10,23,9,15,829.5,75.5,1.3,15.0,461.0,61.64,49.0
2016,10,23,9,30,848.0,78.0,1.3,15.0,499.0,63.07,50.13
2016,10,23,9,45,800.0,92.0,1.35,15.5,509.0,71.67,57.41
2016,10,23,10,0,752.0,106.0,1.4,16.0,519.0,126.66,75.43
2016,10,23,10,15,824.5,95.0,1.45,16.0,567.0,174.22,102.6
2016,10,23,10,30,897.0,84.0,1.5,16.0,615.0,234.69,148.12
2016,10,23,10,45,905.0,84.0,1.55,16.0,633.0,288.3,194.94
2016,10,23,11,0,913.0,84.0,1.6,16.0,651.0,341.46,242.78
2016,10,23,11,15,787.0,126.5,1.65,16.0,621.0,380.54,282.46
2016,10,23,11,30,661.0,169.0,1.7,16.0,591.0,407.53,310.45
2016,10,23,11,45,663.0,168.5,1.75,16.5,593.5,445.92,343.36
2016,10,23,12,0,665.0,168.0,1.8,17.0,596.0,482.98,374.36
2016,10,23,12,15,792.0,125.5,1.85,17.0,631.0,547.07,425.93
2016,10,23,12,30,919.0,83.0,1.9,17.0,666.0,613.11,478.72
2016,10,23,12,45,906.0,86.0,2.0,17.5,651.0,645.27,504.51
2016,10,23,13,0,893.0,89.0,2.1,18.0,636.0,673.95,527.41
2016,10,23,13,15,885.0,88.0,2.15,18.0,614.5,698.38,547.65
2016,10,23,13,30,877.0,87.0,2.2,18.0,593.0,719.42,565.21
2016,10,23,13,45,870.0,84.0,2.25,18.0,565.5,741.53,582.26
2016,10,23,14,0,863.0,81.0,2.3,18.0,538.0,754.71,592.97
2016,10,23,14,15,799.5,84.0,2.3,17.5,486.5,728.16,575.9
2016,10,23,14,30,736.0,87.0,2.3,17.0,435.0,696.54,555.24
2016,10,23,14,45,660.0,95.5,2.35,17.0,387.5,661.83,531.24
2016,10,23,15,0,584.0,104.0,2.4,17.0,340.0,619.1,500.75
2016,10,23,15,15,551.5,98.5,2.35,16.5,301.0,591.44,481.62
2016,10,23,15,30,519.0,93.0,2.3,16.0,262.0,561.0,459.61
2016,10,23,15,45,483.5,82.5,2.3,16.0,221.0,520.44,428.14
2016,10,23,16,0,448.0,72.0,2.3,16.0,180.0,477.95,393.81
2016,10,23,16,15,394.0,59.5,2.15,15.5,139.0,414.38,341.18
2016,10,23,16,30,340.0,47.0,2.0,15.0,98.0,357.46,290.96
2016,10,23,16,45,244.0,33.5,1.9,14.5,63.0,265.99,204.77
2016,10,23,17,0,148.0,20.0,1.8,14.0,28.0,159.53,0.0
2016,10,23,17,15,74.0,10.0,1.8,13.5,14.0,59.39,0.0
2016,10,23,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.0,3.45,13.5,13.0,11.1,0.0
2016,10,24,7,0,0.0,26.0,3.6,14.0,26.0,21.19,10.72
2016,10,24,7,15,5.5,45.0,3.65,14.0,46.0,35.86,25.43
2016,10,24,7,30,11.0,64.0,3.7,14.0,66.0,50.37,38.86
2016,10,24,7,45,19.0,83.0,3.8,14.5,87.5,64.77,51.94
2016,10,24,8,0,27.0,102.0,3.9,15.0,109.0,77.01,62.9
2016,10,24,8,15,34.5,120.0,4.0,15.0,131.0,89.71,74.17
2016,10,24,8,30,42.0,138.0,4.1,15.0,153.0,102.17,85.06
2016,10,24,8,45,54.5,157.5,4.25,15.0,179.5,115.27,96.39
2016,10,24,9,0,67.0,177.0,4.4,15.0,206.0,128.08,107.34
2016,10,24,9,15,33.5,148.0,4.4,15.0,162.5,111.65,92.79
2016,10,24,9,30,0.0,119.0,4.4,15.0,119.0,96.08,79.02
2016,10,24,9,45,0.0,131.5,4.4,15.5,131.5,105.53,86.92
2016,10,24,10,0,0.0,144.0,4.4,16.0,144.0,115.49,90.96
2016,10,24,10,15,38.5,202.0,4.45,16.0,225.0,157.42,123.57
2016,10,24,10,30,77.0,260.0,4.5,16.0,306.0,207.98,162.77
2016,10,24,10,45,60.5,259.0,4.55,16.0,296.0,212.49,167.21
2016,10,24,11,0,44.0,258.0,4.6,16.0,286.0,214.61,169.74
2016,10,24,11,15,36.0,253.5,4.6,16.0,276.5,214.86,170.37
2016,10,24,11,30,28.0,249.0,4.6,16.0,267.0,213.59,169.67
2016,10,24,11,45,15.0,212.5,4.65,16.5,222.0,181.7,143.9
2016,10,24,12,0,2.0,176.0,4.7,17.0,177.0,147.16,115.77
2016,10,24,12,15,1.0,151.5,4.75,17.0,152.0,126.87,99.3
2016,10,24,12,30,0.0,127.0,4.8,17.0,127.0,106.03,82.29
2016,10,24,12,45,0.0,132.0,4.85,17.0,132.0,110.52,86.06
2016,10,24,13,0,0.0,137.0,4.9,17.0,137.0,115.14,89.93
2016,10,24,13,15,7.0,170.0,4.95,17.0,174.0,149.48,118.36
2016,10,24,13,30,14.0,203.0,5.0,17.0,211.0,186.07,148.53
2016,10,24,13,45,43.0,215.0,5.05,17.0,238.0,233.2,187.86
2016,10,24,14,0,72.0,227.0,5.1,17.0,265.0,273.28,221.42
2016,10,24,14,15,36.0,135.0,4.95,16.5,154.0,152.61,122.95
2016,10,24,14,30,0.0,43.0,4.8,16.0,43.0,35.57,24.49
2016,10,24,14,45,0.0,24.0,4.7,16.0,24.0,19.81,11.21
2016,10,24,15,0,0.0,5.0,4.6,16.0,5.0,4.12,0.0
2016,10,24,15,15,0.0,4.5,4.45,15.5,4.5,3.7,0.0
2016,10,24,15,30,0.0,4.0,4.3,15.0,4.0,3.29,0.0
2016,10,24,15,45,0.0,3.5,4.15,15.0,3.5,2.87,0.0
2016,10,24,16,0,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,10,24,16,15,0.0,2.0,3.9,15.0,2.0,1.64,0.0
2016,10,24,16,30,0.0,1.0,3.8,15.0,1.0,0.82,0.0
2016,10,24,16,45,0.0,0.5,3.7,15.0,0.5,0.41,0.0
2016,10,24,17,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.5,3.45,14.5,7.5,6.4,0.0
2016,10,25,7,0,0.0,15.0,3.6,15.0,15.0,12.35,3.59
2016,10,25,7,15,0.0,27.5,3.6,15.0,27.5,22.71,13.93
2016,10,25,7,30,0.0,40.0,3.6,15.0,40.0,33.09,23.51
2016,10,25,7,45,0.0,53.5,3.65,15.0,53.5,43.87,33.37
2016,10,25,8,0,0.0,67.0,3.7,15.0,67.0,54.55,43.02
2016,10,25,8,15,0.0,80.5,3.65,15.0,80.5,65.14,52.47
2016,10,25,8,30,0.0,94.0,3.6,15.0,94.0,75.63,61.71
2016,10,25,8,45,0.0,110.5,3.55,15.5,110.5,88.13,72.46
2016,10,25,9,0,0.0,127.0,3.5,16.0,127.0,100.47,82.92
2016,10,25,9,15,39.5,168.0,3.55,16.0,187.5,123.76,102.92
2016,10,25,9,30,79.0,209.0,3.6,16.0,248.0,148.62,124.07
2016,10,25,9,45,39.5,144.5,3.7,16.5,164.0,110.51,90.81
2016,10,25,10,0,0.0,80.0,3.8,17.0,80.0,66.45,50.02
2016,10,25,10,15,0.0,91.0,3.85,17.0,91.0,75.62,57.57
2016,10,25,10,30,0.0,102.0,3.9,17.0,102.0,84.43,64.77
2016,10,25,10,45,0.0,76.0,3.95,17.5,76.0,63.15,46.97
2016,10,25,11,0,0.0,50.0,4.0,18.0,50.0,41.47,28.89
2016,10,25,11,15,0.0,60.0,4.0,18.0,60.0,49.81,35.79
2016,10,25,11,30,0.0,70.0,4.0,18.0,70.0,58.16,42.67
2016,10,25,11,45,0.0,102.5,4.05,18.0,102.5,85.25,64.94
2016,10,25,12,0,0.0,135.0,4.1,18.0,135.0,112.25,87.01
2016,10,25,12,15,0.0,151.0,4.0,18.0,151.0,125.92,98.14
2016,10,25,12,30,0.0,167.0,3.9,18.0,167.0,139.96,109.56
2016,10,25,12,45,0.0,129.0,3.85,18.0,129.0,107.97,83.57
2016,10,25,13,0,0.0,91.0,3.8,18.0,91.0,75.7,57.2
2016,10,25,13,15,0.0,88.0,3.75,18.0,88.0,73.18,55.21
2016,10,25,13,30,0.0,85.0,3.7,18.0,85.0,70.65,53.21
2016,10,25,13,45,0.0,97.5,3.65,18.0,97.5,81.4,62.2
2016,10,25,14,0,0.0,110.0,3.6,18.0,110.0,92.74,71.69
2016,10,25,14,15,0.0,102.5,3.5,18.0,102.5,86.35,66.54
2016,10,25,14,30,0.0,95.0,3.4,18.0,95.0,79.92,61.36
2016,10,25,14,45,5.5,118.0,3.35,18.0,120.5,107.12,84.31
2016,10,25,15,0,11.0,141.0,3.3,18.0,146.0,138.22,110.39
2016,10,25,15,15,7.0,125.5,3.15,17.5,128.5,121.89,97.08
2016,10,25,15,30,3.0,110.0,3.0,17.0,111.0,105.45,83.52
2016,10,25,15,45,1.5,92.5,2.9,17.0,93.0,88.43,69.19
2016,10,25,16,0,0.0,75.0,2.8,17.0,75.0,71.09,54.37
2016,10,25,16,15,0.0,57.0,2.6,16.5,57.0,53.73,39.48
2016,10,25,16,30,0.0,39.0,2.4,16.0,39.0,35.42,23.66
2016,10,25,16,45,0.0,24.5,2.25,16.0,24.5,20.84,10.17
2016,10,25,17,0,0.0,10.0,2.1,16.0,10.0,8.23,0.0
2016,10,25,17,15,0.0,5.0,2.05,15.5,5.0,4.27,0.0
2016,10,25,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,160.0,13.0,1.7,13.5,26.0,11.1,0.0
2016,10,26,7,0,320.0,26.0,1.7,14.0,52.0,21.59,9.97
2016,10,26,7,15,425.0,35.0,1.7,14.0,94.0,28.68,19.1
2016,10,26,7,30,530.0,44.0,1.7,14.0,136.0,35.74,25.94
2016,10,26,7,45,593.0,49.5,1.75,14.5,182.0,39.68,29.72
2016,10,26,8,0,656.0,55.0,1.8,15.0,228.0,47.51,36.78
2016,10,26,8,15,695.5,59.5,1.85,15.5,273.0,50.78,39.66
2016,10,26,8,30,735.0,64.0,1.9,16.0,318.0,54.04,42.44
2016,10,26,8,45,764.0,66.5,2.0,16.5,360.0,55.61,43.66
2016,10,26,9,0,793.0,69.0,2.1,17.0,402.0,57.21,44.87
2016,10,26,9,15,812.0,71.5,2.15,17.5,439.0,58.71,45.98
2016,10,26,9,30,831.0,74.0,2.2,18.0,476.0,60.21,47.08
2016,10,26,9,45,849.5,74.0,2.3,18.5,508.0,67.91,53.53
2016,10,26,10,0,868.0,74.0,2.4,19.0,540.0,112.62,61.79
2016,10,26,10,15,877.0,75.5,2.45,19.0,565.0,166.44,93.83
2016,10,26,10,30,886.0,77.0,2.5,19.0,590.0,220.44,135.86
2016,10,26,10,45,889.5,78.5,2.6,19.5,607.0,273.14,181.33
2016,10,26,11,0,893.0,80.0,2.7,20.0,624.0,325.0,227.61
2016,10,26,11,15,897.0,80.5,2.75,20.0,634.0,375.15,272.98
2016,10,26,11,30,901.0,81.0,2.8,20.0,644.0,424.05,316.77
2016,10,26,11,45,899.0,82.5,2.9,20.0,646.0,469.81,357.41
2016,10,26,12,0,897.0,84.0,3.0,20.0,648.0,513.42,395.45
2016,10,26,12,15,896.5,83.5,3.0,20.0,643.5,553.64,429.8
2016,10,26,12,30,896.0,83.0,3.0,20.0,639.0,591.44,461.53
2016,10,26,12,45,888.0,84.0,3.05,20.0,625.5,623.69,488.59
2016,10,26,13,0,880.0,85.0,3.1,20.0,612.0,652.81,512.83
2016,10,26,13,15,874.0,84.0,3.05,20.0,592.0,677.96,533.44
2016,10,26,13,30,868.0,83.0,3.0,20.0,572.0,699.9,551.39
2016,10,26,13,45,855.0,82.5,2.95,20.0,544.5,719.93,566.93
2016,10,26,14,0,842.0,82.0,2.9,20.0,517.0,731.18,575.76
2016,10,26,14,15,826.0,79.5,2.8,19.5,483.0,734.22,579.62
2016,10,26,14,30,810.0,77.0,2.7,19.0,449.0,733.58,580.92
2016,10,26,14,45,786.0,74.5,2.65,19.0,409.5,723.15,574.25
2016,10,26,15,0,762.0,72.0,2.6,19.0,370.0,709.17,564.93
2016,10,26,15,15,729.0,68.5,2.45,18.5,326.5,683.55,547.21
2016,10,26,15,30,696.0,65.0,2.3,18.0,283.0,660.19,530.59
2016,10,26,15,45,646.5,59.5,2.2,18.0,237.0,614.27,495.26
2016,10,26,16,0,597.0,54.0,2.1,18.0,191.0,566.47,456.96
2016,10,26,16,15,518.0,47.0,1.8,17.0,145.5,492.96,397.46
2016,10,26,16,30,439.0,40.0,1.5,16.0,100.0,419.49,334.31
2016,10,26,16,45,219.5,32.0,1.25,15.5,62.0,246.22,176.7
2016,10,26,17,0,0.0,24.0,1.0,15.0,24.0,20.49,0.0
2016,10,26,17,15,0.0,12.0,0.95,14.5,12.0,10.24,0.0
2016,10,26,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,2.15,13.5,6.0,5.12,0.0
2016,10,27,7,0,0.0,12.0,2.3,14.0,12.0,9.87,1.13
2016,10,27,7,15,0.0,22.0,2.4,14.0,22.0,18.14,9.96
2016,10,27,7,30,0.0,32.0,2.5,14.0,32.0,26.42,17.69
2016,10,27,7,45,0.0,43.5,2.6,14.5,43.5,35.98,26.4
2016,10,27,8,0,0.0,55.0,2.7,15.0,55.0,45.5,34.98
2016,10,27,8,15,0.0,66.0,2.65,15.0,66.0,54.33,42.89
2016,10,27,8,30,0.0,77.0,2.6,15.0,77.0,63.08,50.63
2016,10,27,8,45,0.0,74.5,2.55,15.5,74.5,61.63,49.16
2016,10,27,9,0,0.0,72.0,2.5,16.0,72.0,59.71,47.27
2016,10,27,9,15,0.0,85.0,2.45,16.0,85.0,70.26,56.41
2016,10,27,9,30,0.0,98.0,2.4,16.0,98.0,80.39,65.11
2016,10,27,9,45,31.5,163.0,2.35,16.5,180.0,121.98,100.75
2016,10,27,10,0,63.0,228.0,2.3,17.0,262.0,167.28,130.92
2016,10,27,10,15,41.0,220.0,2.25,17.0,242.5,168.28,131.48
2016,10,27,10,30,19.0,212.0,2.2,17.0,223.0,170.08,133.66
2016,10,27,10,45,20.5,220.0,2.15,17.0,232.0,179.26,140.9
2016,10,27,11,0,22.0,228.0,2.1,17.0,241.0,188.63,148.35
2016,10,27,11,15,13.0,208.0,2.2,17.0,216.0,173.17,136.25
2016,10,27,11,30,4.0,188.0,2.3,17.0,191.0,155.79,122.49
2016,10,27,11,45,4.5,188.5,2.4,17.0,191.5,157.53,123.95
2016,10,27,12,0,5.0,189.0,2.5,17.0,192.0,159.29,125.42
2016,10,27,12,15,2.5,167.5,2.5,16.5,169.0,141.06,110.92
2016,10,27,12,30,0.0,146.0,2.5,16.0,146.0,122.13,95.75
2016,10,27,12,45,6.5,177.0,2.5,16.0,180.5,153.19,121.31
2016,10,27,13,0,13.0,208.0,2.5,16.0,215.0,186.0,148.11
2016,10,27,13,15,6.5,157.0,2.4,16.0,160.5,137.63,108.79
2016,10,27,13,30,0.0,106.0,2.3,16.0,106.0,88.73,68.61
2016,10,27,13,45,0.0,106.5,2.2,16.0,106.5,89.37,69.32
2016,10,27,14,0,0.0,107.0,2.1,16.0,107.0,90.12,70.07
2016,10,27,14,15,0.0,99.5,2.0,16.0,99.5,83.71,64.88
2016,10,27,14,30,0.0,92.0,1.9,16.0,92.0,77.26,59.64
2016,10,27,14,45,0.0,78.0,1.8,16.0,78.0,64.8,49.31
2016,10,27,15,0,0.0,64.0,1.7,16.0,64.0,53.03,39.49
2016,10,27,15,15,0.0,56.5,1.6,16.0,56.5,46.77,34.27
2016,10,27,15,30,0.0,49.0,1.5,16.0,49.0,40.52,28.99
2016,10,27,15,45,0.0,40.5,1.4,16.0,40.5,33.45,22.94
2016,10,27,16,0,0.0,32.0,1.3,16.0,32.0,26.4,16.83
2016,10,27,16,15,0.0,24.0,1.2,15.5,24.0,19.77,11.07
2016,10,27,16,30,0.0,16.0,1.1,15.0,16.0,13.16,5.26
2016,10,27,16,45,0.0,9.5,1.0,15.0,9.5,7.8,0.0
2016,10,27,17,0,0.0,3.0,0.9,15.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.95,15.0,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,2.0,0.35,14.5,2.0,1.71,0.0
2016,10,28,7,0,0.0,4.0,0.3,15.0,4.0,3.28,0.0
2016,10,28,7,15,0.0,8.0,0.35,15.0,8.0,6.56,0.0
2016,10,28,7,30,0.0,12.0,0.4,15.0,12.0,9.86,3.06
2016,10,28,7,45,0.0,16.5,0.5,15.0,16.5,13.57,6.48
2016,10,28,8,0,0.0,21.0,0.6,15.0,21.0,17.29,9.88
2016,10,28,8,15,0.0,25.5,0.7,15.0,25.5,21.01,13.25
2016,10,28,8,30,0.0,30.0,0.8,15.0,30.0,24.75,16.58
2016,10,28,8,45,0.0,73.0,0.9,15.5,73.0,60.45,48.19
2016,10,28,9,0,0.0,116.0,1.0,16.0,116.0,92.51,75.97
2016,10,28,9,15,1.5,136.5,1.1,16.0,137.0,107.56,88.77
2016,10,28,9,30,3.0,157.0,1.2,16.0,158.0,122.31,101.25
2016,10,28,9,45,1.5,83.0,1.35,16.5,83.5,68.96,54.83
2016,10,28,10,0,0.0,9.0,1.5,17.0,9.0,7.43,0.62
2016,10,28,10,15,0.0,83.0,1.6,17.0,83.0,68.96,52.16
2016,10,28,10,30,0.0,157.0,1.7,17.0,157.0,126.64,99.41
2016,10,28,10,45,0.0,138.0,1.85,17.0,138.0,112.84,87.94
2016,10,28,11,0,0.0,119.0,2.0,17.0,119.0,98.24,75.94
2016,10,28,11,15,10.0,174.0,2.1,17.0,180.5,145.54,114.24
2016,10,28,11,30,20.0,229.0,2.2,17.0,242.0,194.28,153.26
2016,10,28,11,45,10.0,141.5,2.35,17.5,148.0,121.52,94.5
2016,10,28,12,0,0.0,54.0,2.5,18.0,54.0,44.81,31.62
2016,10,28,12,15,1.0,116.5,2.55,18.0,117.5,97.54,75.1
2016,10,28,12,30,2.0,179.0,2.6,18.0,181.0,151.34,118.81
2016,10,28,12,45,1.0,173.0,2.65,18.0,174.0,146.48,114.87
2016,10,28,13,0,0.0,167.0,2.7,18.0,167.0,141.45,110.91
2016,10,28,13,15,22.5,198.0,2.7,18.0,210.5,185.18,146.91
2016,10,28,13,30,45.0,229.0,2.7,18.0,254.0,244.08,194.73
2016,10,28,13,45,22.5,157.0,2.7,18.0,169.5,159.76,126.78
2016,10,28,14,0,0.0,85.0,2.7,18.0,85.0,70.61,53.35
2016,10,28,14,15,0.0,51.0,2.65,17.5,51.0,42.23,29.93
2016,10,28,14,30,0.0,17.0,2.6,17.0,17.0,14.02,6.24
2016,10,28,14,45,0.0,44.5,2.6,17.0,44.5,36.8,25.58
2016,10,28,15,0,0.0,72.0,2.6,17.0,72.0,59.71,44.99
2016,10,28,15,15,0.0,63.5,2.45,16.5,63.5,52.61,39.13
2016,10,28,15,30,0.0,55.0,2.3,16.0,55.0,45.53,33.22
2016,10,28,15,45,0.0,46.0,2.15,16.0,46.0,38.03,26.81
2016,10,28,16,0,0.0,37.0,2.0,16.0,37.0,30.56,20.33
2016,10,28,16,15,0.0,28.0,1.75,15.0,28.0,23.09,13.86
2016,10,28,16,30,0.0,19.0,1.5,14.0,19.0,15.65,7.31
2016,10,28,16,45,0.0,11.5,1.3,13.5,11.5,9.46,0.93
2016,10,28,17,0,0.0,4.0,1.1,13.0,4.0,3.41,0.0
2016,10,28,17,15,0.0,2.0,1.1,13.0,2.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,6,45,99.0,13.0,1.7,13.5,20.0,11.1,0.0
2016,10,29,7,0,198.0,26.0,1.8,14.0,40.0,20.26,6.16
2016,10,29,7,15,308.0,37.5,1.9,14.0,79.0,30.78,20.59
2016,10,29,7,30,418.0,49.0,2.0,14.0,118.0,39.78,29.34
2016,10,29,7,45,211.5,69.0,2.15,14.5,104.0,52.39,40.87
2016,10,29,8,0,5.0,89.0,2.3,15.0,90.0,69.57,56.25
2016,10,29,8,15,11.0,106.0,2.4,15.0,109.5,82.43,67.71
2016,10,29,8,30,17.0,123.0,2.5,15.0,129.0,95.16,78.9
2016,10,29,8,45,383.0,99.5,2.6,15.5,254.5,70.62,57.08
2016,10,29,9,0,749.0,76.0,2.7,16.0,380.0,62.34,49.6
2016,10,29,9,15,771.0,79.0,2.8,16.0,417.5,64.07,51.01
2016,10,29,9,30,793.0,82.0,2.9,16.0,455.0,65.82,52.43
2016,10,29,9,45,396.5,74.5,3.05,16.5,261.0,49.21,37.68
2016,10,29,10,0,0.0,67.0,3.2,17.0,67.0,55.58,41.06
2016,10,29,10,15,0.0,89.0,3.25,17.0,89.0,73.98,56.29
2016,10,29,10,30,0.0,111.0,3.3,17.0,111.0,91.42,70.62
2016,10,29,10,45,41.5,189.0,3.35,17.5,213.5,158.03,123.17
2016,10,29,11,0,83.0,267.0,3.4,18.0,316.0,230.31,179.67
2016,10,29,11,15,112.5,276.0,3.35,18.0,344.5,255.38,199.24
2016,10,29,11,30,142.0,285.0,3.3,18.0,373.0,284.91,222.79
2016,10,29,11,45,214.0,279.5,3.3,18.5,411.5,324.02,253.28
2016,10,29,12,0,286.0,274.0,3.3,19.0,450.0,373.42,292.13
2016,10,29,12,15,585.5,180.0,3.25,19.0,536.0,474.96,372.17
2016,10,29,12,30,885.0,86.0,3.2,19.0,622.0,579.59,455.07
2016,10,29,12,45,881.0,85.0,3.15,19.0,609.5,611.79,481.74
2016,10,29,13,0,877.0,84.0,3.1,19.0,597.0,641.06,506.06
2016,10,29,13,15,869.5,83.0,3.0,19.0,576.0,665.04,525.8
2016,10,29,13,30,862.0,82.0,2.9,19.0,555.0,690.75,546.31
2016,10,29,13,45,854.5,79.0,2.85,19.0,528.5,706.5,559.38
2016,10,29,14,0,847.0,76.0,2.8,19.0,502.0,718.76,569.02
2016,10,29,14,15,830.5,73.5,2.7,18.5,467.5,721.45,572.58
2016,10,29,14,30,814.0,71.0,2.6,18.0,433.0,720.47,573.55
2016,10,29,14,45,514.5,112.0,2.55,18.0,333.5,546.07,442.37
2016,10,29,15,0,215.0,153.0,2.5,18.0,234.0,355.86,290.23
2016,10,29,15,15,204.0,136.0,2.35,17.5,205.5,333.11,273.74
2016,10,29,15,30,193.0,119.0,2.2,17.0,177.0,309.11,254.98
2016,10,29,15,45,177.0,100.5,2.1,17.0,147.0,277.98,229.3
2016,10,29,16,0,161.0,82.0,2.0,17.0,117.0,245.77,201.92
2016,10,29,16,15,137.5,63.0,1.85,16.5,87.5,206.12,167.61
2016,10,29,16,30,114.0,44.0,1.7,16.0,58.0,165.36,130.66
2016,10,29,16,45,57.0,27.5,1.55,15.5,34.5,87.16,52.23
2016,10,29,17,0,0.0,11.0,1.4,15.0,11.0,9.39,0.0
2016,10,29,17,15,0.0,5.5,1.4,14.5,5.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
