Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,4.15,14.0,0.5,0.43,0.0
2016,10,30,7,0,0.0,1.0,4.3,14.0,1.0,0.82,0.0
2016,10,30,7,15,0.0,2.5,4.3,14.0,2.5,2.05,0.0
2016,10,30,7,30,0.0,4.0,4.3,14.0,4.0,3.28,0.0
2016,10,30,7,45,0.0,5.5,4.35,14.5,5.5,4.51,0.0
2016,10,30,8,0,0.0,7.0,4.4,15.0,7.0,5.75,0.0
2016,10,30,8,15,0.0,8.5,4.45,15.0,8.5,6.99,0.6
2016,10,30,8,30,0.0,10.0,4.5,15.0,10.0,8.23,1.72
2016,10,30,8,45,0.0,8.5,4.55,15.0,8.5,6.99,0.61
2016,10,30,9,0,0.0,7.0,4.6,15.0,7.0,5.76,0.0
2016,10,30,9,15,0.0,27.0,4.65,15.0,27.0,22.29,14.22
2016,10,30,9,30,0.0,47.0,4.7,15.0,47.0,38.89,28.9
2016,10,30,9,45,0.0,28.0,4.8,15.5,28.0,23.14,14.85
2016,10,30,10,0,0.0,9.0,4.9,16.0,9.0,7.43,0.63
2016,10,30,10,15,158.0,123.5,4.95,16.0,212.0,107.02,77.42
2016,10,30,10,30,316.0,238.0,5.0,16.0,415.0,223.38,165.27
2016,10,30,10,45,158.0,159.0,5.1,16.5,247.5,156.72,118.07
2016,10,30,11,0,0.0,80.0,5.2,17.0,80.0,66.49,49.84
2016,10,30,11,15,0.0,46.5,5.15,17.0,46.5,38.55,26.61
2016,10,30,11,30,0.0,13.0,5.1,17.0,13.0,10.75,3.35
2016,10,30,11,45,144.5,142.0,5.1,17.0,230.5,184.27,145.4
2016,10,30,12,0,289.0,271.0,5.1,17.0,448.0,371.39,294.97
2016,10,30,12,15,163.5,258.5,5.05,17.0,358.5,310.33,247.67
2016,10,30,12,30,38.0,246.0,5.0,17.0,269.0,235.08,187.49
2016,10,30,12,45,70.0,254.5,4.95,17.0,296.0,266.81,213.8
2016,10,30,13,0,102.0,263.0,4.9,17.0,323.0,301.48,242.4
2016,10,30,13,15,73.5,244.0,4.85,17.0,286.5,272.15,218.95
2016,10,30,13,30,45.0,225.0,4.8,17.0,250.0,240.13,193.13
2016,10,30,13,45,27.0,199.0,4.75,17.0,214.0,194.51,156.16
2016,10,30,14,0,9.0,173.0,4.7,17.0,178.0,158.97,126.98
2016,10,30,14,15,228.0,161.0,4.55,17.0,262.0,350.33,288.6
2016,10,30,14,30,447.0,149.0,4.4,17.0,346.0,526.41,432.27
2016,10,30,14,45,223.5,92.0,4.3,17.0,190.5,279.96,232.97
2016,10,30,15,0,0.0,35.0,4.2,17.0,35.0,28.9,18.87
2016,10,30,15,15,0.0,30.5,4.0,16.5,30.5,25.16,15.83
2016,10,30,15,30,0.0,26.0,3.8,16.0,26.0,21.43,12.68
2016,10,30,15,45,0.0,21.5,3.65,16.0,21.5,17.7,9.47
2016,10,30,16,0,0.0,17.0,3.5,16.0,17.0,13.98,6.22
2016,10,30,16,15,0.0,12.5,3.4,15.5,12.5,10.27,2.98
2016,10,30,16,30,0.0,8.0,3.3,15.0,8.0,6.56,0.0
2016,10,30,16,45,0.0,4.5,3.2,14.5,4.5,3.69,0.0
2016,10,30,17,0,0.0,1.0,3.1,14.0,1.0,0.85,0.0
2016,10,30,17,15,0.0,0.5,3.05,14.0,0.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,31,6,45,80.5,13.0,1.7,11.5,18.0,11.1,0.0
2016,10,31,7,0,161.0,26.0,1.7,12.0,36.0,20.21,2.71
2016,10,31,7,15,279.0,38.5,1.8,12.5,74.5,29.82,19.61
2016,10,31,7,30,397.0,51.0,1.9,13.0,113.0,41.73,31.07
2016,10,31,7,45,478.0,58.0,2.0,13.5,157.5,46.53,35.77
2016,10,31,8,0,559.0,65.0,2.1,14.0,202.0,51.4,40.32
2016,10,31,8,15,279.5,81.5,2.15,14.0,150.0,59.06,47.26
2016,10,31,8,30,0.0,98.0,2.2,14.0,98.0,77.91,64.0
2016,10,31,8,45,0.0,112.0,2.3,14.0,112.0,88.59,73.34
2016,10,31,9,0,0.0,126.0,2.4,14.0,126.0,99.15,82.49
2016,10,31,9,15,131.5,159.0,2.45,14.0,220.0,114.26,95.52
2016,10,31,9,30,263.0,192.0,2.5,14.0,314.0,129.9,108.9
2016,10,31,9,45,131.5,168.0,2.55,14.5,229.0,120.42,100.24
2016,10,31,10,0,0.0,144.0,2.6,15.0,144.0,114.82,90.83
2016,10,31,10,15,67.0,199.0,2.6,15.0,236.5,156.52,122.22
2016,10,31,10,30,134.0,254.0,2.6,15.0,329.0,206.4,159.37
2016,10,31,10,45,213.5,255.0,2.65,15.5,378.5,237.87,181.47
2016,10,31,11,0,293.0,256.0,2.7,16.0,428.0,276.09,210.26
2016,10,31,11,15,156.5,240.5,2.75,16.0,332.5,242.69,189.22
2016,10,31,11,30,20.0,225.0,2.8,16.0,237.0,190.78,151.12
2016,10,31,11,45,20.0,225.5,2.85,16.0,238.0,193.75,153.77
2016,10,31,12,0,20.0,226.0,2.9,16.0,239.0,196.65,156.26
2016,10,31,12,15,26.0,232.0,2.95,16.0,248.5,207.2,164.94
2016,10,31,12,30,32.0,238.0,3.0,16.0,258.0,224.61,179.21
2016,10,31,12,45,26.0,226.5,3.1,16.5,242.0,208.0,165.73
2016,10,31,13,0,20.0,215.0,3.2,17.0,226.0,196.75,156.59
2016,10,31,13,15,19.0,207.5,3.25,16.5,218.0,191.73,153.11
2016,10,31,13,30,18.0,200.0,3.3,16.0,210.0,186.56,149.48
2016,10,31,13,45,9.0,161.5,3.35,16.0,166.5,146.1,116.48
2016,10,31,14,0,0.0,123.0,3.4,16.0,123.0,104.93,82.47
2016,10,31,14,15,179.0,143.5,3.45,16.0,221.5,293.73,242.53
2016,10,31,14,30,358.0,164.0,3.5,16.0,320.0,459.11,378.14
2016,10,31,14,45,179.0,99.5,3.55,16.0,177.5,254.54,211.55
2016,10,31,15,0,0.0,35.0,3.6,16.0,35.0,28.9,18.96
2016,10,31,15,15,0.0,30.5,3.55,15.5,30.5,25.16,15.91
2016,10,31,15,30,0.0,26.0,3.5,15.0,26.0,21.43,12.75
2016,10,31,15,45,0.0,21.0,3.5,15.0,21.0,17.29,9.16
2016,10,31,16,0,0.0,16.0,3.5,15.0,16.0,13.16,5.56
2016,10,31,16,15,0.0,12.0,3.5,14.5,12.0,9.86,2.65
2016,10,31,16,30,0.0,8.0,3.5,14.0,8.0,6.56,0.0
2016,10,31,16,45,0.0,4.5,3.5,14.0,4.5,3.69,0.0
2016,10,31,17,0,0.0,1.0,3.5,14.0,1.0,0.85,0.0
2016,10,31,17,15,0.0,0.5,3.6,14.0,0.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,11.5,1.95,11.5,17.5,9.82,0.0
2016,11,1,7,0,196.0,23.0,1.9,12.0,35.0,19.22,0.0
2016,11,1,7,15,320.0,34.0,1.95,12.0,74.0,28.05,17.97
2016,11,1,7,30,444.0,45.0,2.0,12.0,113.0,36.78,26.8
2016,11,1,7,45,520.5,52.0,2.05,12.5,158.0,41.82,31.71
2016,11,1,8,0,597.0,59.0,2.1,13.0,203.0,46.9,36.45
2016,11,1,8,15,644.5,64.0,2.15,13.0,247.5,50.17,39.51
2016,11,1,8,30,692.0,69.0,2.2,13.0,292.0,53.47,42.48
2016,11,1,8,45,725.0,72.5,2.25,13.5,334.0,60.51,48.62
2016,11,1,9,0,758.0,76.0,2.3,14.0,376.0,62.76,50.42
2016,11,1,9,15,780.5,79.0,2.25,14.5,413.0,64.51,51.76
2016,11,1,9,30,803.0,82.0,2.2,15.0,450.0,66.29,53.1
2016,11,1,9,45,818.5,84.5,2.15,15.5,481.5,67.62,54.04
2016,11,1,10,0,834.0,87.0,2.1,16.0,513.0,99.64,58.46
2016,11,1,10,15,845.0,88.5,1.95,16.0,538.0,152.29,86.54
2016,11,1,10,30,856.0,90.0,1.8,16.0,563.0,205.46,126.2
2016,11,1,10,45,863.0,91.0,1.7,16.5,580.5,257.65,170.27
2016,11,1,11,0,870.0,92.0,1.6,17.0,598.0,309.44,215.88
2016,11,1,11,15,873.5,92.5,1.5,17.0,608.0,359.07,260.47
2016,11,1,11,30,877.0,93.0,1.4,17.0,618.0,407.48,303.4
2016,11,1,11,45,877.0,93.0,1.35,17.0,620.0,452.56,342.94
2016,11,1,12,0,877.0,93.0,1.3,17.0,622.0,495.67,379.87
2016,11,1,12,15,875.0,92.5,1.25,17.0,616.0,535.15,413.03
2016,11,1,12,30,873.0,92.0,1.2,17.0,610.0,572.13,443.39
2016,11,1,12,45,639.0,157.5,1.2,17.5,532.0,537.04,418.14
2016,11,1,13,0,405.0,223.0,1.2,18.0,454.0,467.55,366.15
2016,11,1,13,15,627.0,154.5,1.15,18.0,498.0,579.08,453.01
2016,11,1,13,30,849.0,86.0,1.1,18.0,542.0,677.37,527.36
2016,11,1,13,45,834.5,85.0,1.1,18.0,513.5,690.28,537.49
2016,11,1,14,0,820.0,84.0,1.1,18.0,485.0,699.55,545.41
2016,11,1,14,15,801.5,81.5,1.1,17.5,451.5,700.58,548.11
2016,11,1,14,30,783.0,79.0,1.1,17.0,418.0,697.94,548.33
2016,11,1,14,45,755.0,76.5,1.1,17.0,378.5,684.57,539.8
2016,11,1,15,0,727.0,74.0,1.1,17.0,339.0,667.64,528.58
2016,11,1,15,15,689.5,69.5,1.15,16.5,296.0,643.21,512.9
2016,11,1,15,30,652.0,65.0,1.2,16.0,253.0,611.39,490.87
2016,11,1,15,45,597.5,59.0,1.25,16.0,208.0,562.33,453.58
2016,11,1,16,0,543.0,53.0,1.3,16.0,163.0,511.51,412.94
2016,11,1,16,15,453.0,44.5,1.45,15.5,120.0,430.36,347.24
2016,11,1,16,30,363.0,36.0,1.6,15.0,77.0,349.89,274.81
2016,11,1,16,45,216.0,23.0,1.75,14.5,44.0,215.33,97.42
2016,11,1,17,0,69.0,10.0,1.9,14.0,11.0,55.38,0.0
2016,11,1,17,15,34.5,5.0,1.95,13.5,5.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,2,6,45,115.0,10.5,1.8,9.5,16.5,8.96,0.0
2016,11,2,7,0,230.0,21.0,1.8,10.0,33.0,17.53,0.0
2016,11,2,7,15,352.0,31.0,1.85,10.5,72.5,25.57,15.81
2016,11,2,7,30,474.0,41.0,1.9,11.0,112.0,33.55,24.01
2016,11,2,7,45,545.5,48.5,2.0,11.5,157.0,39.14,29.43
2016,11,2,8,0,617.0,56.0,2.1,12.0,202.0,44.71,34.63
2016,11,2,8,15,662.5,60.5,2.1,12.5,246.5,47.69,37.36
2016,11,2,8,30,708.0,65.0,2.1,13.0,291.0,55.2,44.03
2016,11,2,8,45,483.5,110.0,2.15,13.5,274.0,79.11,65.14
2016,11,2,9,0,259.0,155.0,2.2,14.0,257.0,108.49,90.72
2016,11,2,9,15,537.0,116.5,2.15,14.5,352.5,83.49,68.44
2016,11,2,9,30,815.0,78.0,2.1,15.0,448.0,63.55,50.69
2016,11,2,9,45,838.5,77.5,2.1,15.5,480.5,62.88,49.91
2016,11,2,10,0,862.0,77.0,2.1,16.0,513.0,91.37,52.08
2016,11,2,10,15,871.5,78.5,1.95,16.0,538.0,151.59,85.33
2016,11,2,10,30,881.0,80.0,1.8,16.0,563.0,204.87,124.66
2016,11,2,10,45,886.5,81.0,1.7,16.5,580.0,256.92,168.58
2016,11,2,11,0,892.0,82.0,1.6,17.0,597.0,308.32,214.02
2016,11,2,11,15,895.5,82.5,1.5,17.0,607.0,357.81,258.66
2016,11,2,11,30,899.0,83.0,1.4,17.0,617.0,406.01,301.63
2016,11,2,11,45,898.5,83.5,1.3,17.5,619.0,451.08,340.54
2016,11,2,12,0,898.0,84.0,1.2,18.0,621.0,494.1,376.53
2016,11,2,12,15,896.0,83.5,1.1,18.0,615.5,533.25,409.08
2016,11,2,12,30,894.0,83.0,1.0,18.0,610.0,569.86,438.69
2016,11,2,12,45,890.5,82.0,0.95,18.5,596.5,602.46,464.01
2016,11,2,13,0,887.0,81.0,0.9,19.0,583.0,632.16,486.48
2016,11,2,13,15,879.0,80.0,0.85,19.0,562.5,655.98,505.11
2016,11,2,13,30,871.0,79.0,0.8,19.0,542.0,676.5,521.03
2016,11,2,13,45,858.5,77.5,0.75,19.0,514.0,695.4,535.38
2016,11,2,14,0,846.0,76.0,0.7,19.0,486.0,705.9,543.07
2016,11,2,14,15,829.0,73.5,0.7,19.0,452.5,708.36,545.69
2016,11,2,14,30,812.0,71.0,0.7,19.0,419.0,707.14,545.88
2016,11,2,14,45,786.0,68.5,0.75,19.0,379.5,695.62,539.5
2016,11,2,15,0,760.0,66.0,0.8,19.0,340.0,680.57,530.48
2016,11,2,15,15,725.0,62.0,0.85,18.5,297.0,653.55,513.37
2016,11,2,15,30,690.0,58.0,0.9,18.0,254.0,623.46,493.14
2016,11,2,15,45,634.5,53.0,0.95,17.5,209.0,580.06,461.6
2016,11,2,16,0,579.0,48.0,1.0,17.0,164.0,529.97,422.87
2016,11,2,16,15,492.5,40.0,1.1,16.5,120.5,452.17,360.33
2016,11,2,16,30,406.0,32.0,1.2,16.0,77.0,375.38,290.19
2016,11,2,16,45,203.0,16.0,1.3,15.5,38.5,194.71,68.62
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,3,6,45,115.5,9.5,1.95,9.5,15.5,8.11,0.0
2016,11,3,7,0,231.0,19.0,2.0,10.0,31.0,15.79,0.0
2016,11,3,7,15,355.0,29.5,2.05,10.5,70.5,24.34,14.54
2016,11,3,7,30,479.0,40.0,2.1,11.0,110.0,32.81,23.29
2016,11,3,7,45,551.0,46.5,2.15,12.0,154.5,37.6,27.96
2016,11,3,8,0,623.0,53.0,2.2,13.0,199.0,42.43,32.42
2016,11,3,8,15,669.0,58.0,2.15,13.5,243.5,49.95,39.22
2016,11,3,8,30,715.0,63.0,2.1,14.0,288.0,53.69,42.5
2016,11,3,8,45,746.5,66.5,2.1,14.5,329.5,56.06,44.49
2016,11,3,9,0,778.0,70.0,2.1,15.0,371.0,58.44,46.43
2016,11,3,9,15,799.5,72.5,2.05,15.5,408.0,59.95,47.56
2016,11,3,9,30,821.0,75.0,2.0,16.0,445.0,61.48,48.7
2016,11,3,9,45,839.0,76.5,2.0,17.0,477.0,62.25,49.07
2016,11,3,10,0,857.0,78.0,2.0,18.0,509.0,89.59,51.49
2016,11,3,10,15,867.0,79.5,1.9,18.0,533.5,143.06,78.3
2016,11,3,10,30,877.0,81.0,1.8,18.0,558.0,202.5,122.01
2016,11,3,10,45,754.5,117.0,1.7,18.5,536.5,246.21,163.88
2016,11,3,11,0,632.0,153.0,1.6,19.0,515.0,287.36,204.39
2016,11,3,11,15,765.0,118.0,1.5,19.0,564.0,338.21,244.74
2016,11,3,11,30,898.0,83.0,1.4,19.0,613.0,402.86,296.81
2016,11,3,11,45,898.0,83.5,1.35,19.5,615.0,448.03,335.65
2016,11,3,12,0,898.0,84.0,1.3,20.0,617.0,491.22,371.84
2016,11,3,12,15,896.0,84.0,1.25,20.0,611.5,530.79,404.93
2016,11,3,12,30,894.0,84.0,1.2,20.0,606.0,567.86,435.23
2016,11,3,12,45,888.0,83.5,1.15,20.5,592.5,599.54,459.94
2016,11,3,13,0,882.0,83.0,1.1,21.0,579.0,628.17,481.73
2016,11,3,13,15,873.5,81.5,1.05,21.0,558.0,651.05,499.81
2016,11,3,13,30,865.0,80.0,1.0,21.0,537.0,675.36,518.39
2016,11,3,13,45,851.5,79.0,1.0,21.0,509.0,689.26,529.95
2016,11,3,14,0,838.0,78.0,1.0,21.0,481.0,699.54,538.48
2016,11,3,14,15,820.5,75.5,0.95,21.0,447.5,701.58,540.24
2016,11,3,14,30,803.0,73.0,0.9,21.0,414.0,699.96,539.54
2016,11,3,14,45,752.5,69.5,0.85,21.0,365.0,668.91,518.06
2016,11,3,15,0,702.0,66.0,0.8,21.0,316.0,634.05,493.8
2016,11,3,15,15,651.0,66.5,0.75,20.5,275.5,605.2,474.21
2016,11,3,15,30,600.0,67.0,0.7,20.0,235.0,569.94,448.97
2016,11,3,15,45,543.5,61.0,0.7,19.5,192.5,519.95,412.0
2016,11,3,16,0,487.0,55.0,0.7,19.0,150.0,468.21,371.68
2016,11,3,16,15,410.0,44.5,0.75,18.5,109.5,395.5,312.83
2016,11,3,16,30,333.0,34.0,0.8,18.0,69.0,323.69,246.13
2016,11,3,16,45,166.5,17.0,0.85,17.5,34.5,169.02,37.96
2016,11,3,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,4,6,45,98.5,9.5,2.0,10.5,14.5,8.11,0.0
2016,11,4,7,0,197.0,19.0,2.0,11.0,29.0,15.83,0.0
2016,11,4,7,15,325.0,30.0,2.05,11.5,67.0,24.8,14.56
2016,11,4,7,30,453.0,41.0,2.1,12.0,105.0,33.66,23.87
2016,11,4,7,45,528.0,48.5,2.2,12.5,149.5,39.23,29.31
2016,11,4,8,0,603.0,56.0,2.3,13.0,194.0,44.8,34.52
2016,11,4,8,15,651.0,61.0,2.15,13.5,238.5,48.16,37.6
2016,11,4,8,30,699.0,66.0,2.0,14.0,283.0,51.53,40.58
2016,11,4,8,45,730.0,70.0,1.95,15.0,324.5,58.83,46.86
2016,11,4,9,0,761.0,74.0,1.9,16.0,366.0,61.51,48.95
2016,11,4,9,15,784.0,77.0,1.75,16.5,403.0,63.32,50.34
2016,11,4,9,30,807.0,80.0,1.6,17.0,440.0,65.15,51.73
2016,11,4,9,45,822.5,82.5,1.45,17.5,471.5,66.53,52.7
2016,11,4,10,0,838.0,85.0,1.3,18.0,503.0,91.69,54.81
2016,11,4,10,15,849.0,86.5,1.15,18.5,527.5,144.24,80.14
2016,11,4,10,30,860.0,88.0,1.0,19.0,552.0,197.29,117.73
2016,11,4,10,45,867.5,89.0,0.9,19.5,570.0,249.5,160.41
2016,11,4,11,0,875.0,90.0,0.8,20.0,588.0,301.36,204.83
2016,11,4,11,15,879.0,90.5,0.7,20.0,598.0,351.13,248.32
2016,11,4,11,30,883.0,91.0,0.6,20.0,608.0,399.72,290.14
2016,11,4,11,45,884.0,91.0,0.5,20.5,610.5,445.26,327.91
2016,11,4,12,0,885.0,91.0,0.4,21.0,613.0,488.9,362.81
2016,11,4,12,15,883.0,90.5,0.3,21.0,607.0,528.52,394.2
2016,11,4,12,30,881.0,90.0,0.2,21.0,601.0,565.64,422.73
2016,11,4,12,45,878.5,88.5,0.15,21.5,588.5,598.8,447.34
2016,11,4,13,0,876.0,87.0,0.1,22.0,576.0,629.1,469.3
2016,11,4,13,15,867.5,85.5,0.15,22.0,555.0,652.64,488.03
2016,11,4,13,30,859.0,84.0,0.2,22.0,534.0,672.78,504.3
2016,11,4,13,45,847.0,82.0,0.25,22.0,506.5,686.55,516.12
2016,11,4,14,0,835.0,80.0,0.3,22.0,479.0,696.73,525.29
2016,11,4,14,15,817.0,77.5,0.3,22.0,445.0,698.44,527.31
2016,11,4,14,30,799.0,75.0,0.3,22.0,411.0,696.47,526.95
2016,11,4,14,45,774.0,72.0,0.35,22.0,372.0,685.16,520.88
2016,11,4,15,0,749.0,69.0,0.4,22.0,333.0,670.31,512.23
2016,11,4,15,15,711.5,64.5,0.45,21.5,290.0,640.99,493.89
2016,11,4,15,30,674.0,60.0,0.5,21.0,247.0,614.35,476.56
2016,11,4,15,45,618.0,54.5,0.55,20.5,202.0,565.36,441.53
2016,11,4,16,0,562.0,49.0,0.6,20.0,157.0,514.65,403.04
2016,11,4,16,15,469.5,40.5,0.7,19.5,113.5,432.65,338.33
2016,11,4,16,30,377.0,32.0,0.8,19.0,70.0,351.8,263.47
2016,11,4,16,45,188.5,16.0,0.9,18.5,35.0,180.7,13.67
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,5,6,45,96.0,8.5,0.65,12.0,13.0,7.26,0.0
2016,11,5,7,0,192.0,17.0,0.7,12.0,26.0,14.08,0.0
2016,11,5,7,15,316.0,28.5,0.7,12.5,63.5,23.53,13.17
2016,11,5,7,30,440.0,40.0,0.7,13.0,101.0,32.84,23.04
2016,11,5,7,45,509.0,48.0,0.75,13.5,143.5,38.81,28.82
2016,11,5,8,0,578.0,56.0,0.8,14.0,186.0,44.73,34.33
2016,11,5,8,15,625.5,61.5,0.8,14.0,229.5,48.44,37.8
2016,11,5,8,30,673.0,67.0,0.8,14.0,273.0,52.16,41.16
2016,11,5,8,45,704.5,71.0,0.85,14.5,313.5,54.58,43.2
2016,11,5,9,0,736.0,75.0,0.9,15.0,354.0,62.14,49.73
2016,11,5,9,15,687.5,89.5,0.85,15.5,370.5,65.96,52.88
2016,11,5,9,30,639.0,104.0,0.8,16.0,387.0,74.6,60.2
2016,11,5,9,45,621.0,118.5,0.8,16.5,408.5,83.4,67.57
2016,11,5,10,0,603.0,133.0,0.8,17.0,430.0,108.92,74.58
2016,11,5,10,15,571.5,150.5,0.8,17.0,444.0,156.13,101.33
2016,11,5,10,30,540.0,168.0,0.8,17.0,458.0,200.51,134.99
2016,11,5,10,45,542.0,173.5,0.85,17.5,472.0,239.8,166.87
2016,11,5,11,0,544.0,179.0,0.9,18.0,486.0,278.79,200.05
2016,11,5,11,15,702.0,133.5,1.0,18.0,536.5,326.98,237.12
2016,11,5,11,30,860.0,88.0,1.1,18.0,587.0,386.16,284.56
2016,11,5,11,45,860.0,87.5,1.2,18.5,589.0,429.62,322.63
2016,11,5,12,0,860.0,87.0,1.3,19.0,591.0,471.21,358.4
2016,11,5,12,15,857.5,87.0,1.35,19.0,585.0,509.78,391.48
2016,11,5,12,30,855.0,87.0,1.4,19.0,579.0,545.99,422.02
2016,11,5,12,45,687.0,135.0,1.45,19.0,525.0,534.06,415.51
2016,11,5,13,0,519.0,183.0,1.5,19.0,471.0,502.46,393.36
2016,11,5,13,15,669.5,133.5,1.55,19.0,490.5,576.31,452.11
2016,11,5,13,30,820.0,84.0,1.6,19.0,510.0,644.18,505.52
2016,11,5,13,45,809.5,81.5,1.65,19.0,483.5,657.49,517.01
2016,11,5,14,0,799.0,79.0,1.7,19.0,457.0,667.38,526.35
2016,11,5,14,15,717.5,88.0,1.7,18.5,409.0,639.19,507.43
2016,11,5,14,30,636.0,97.0,1.7,18.0,361.0,603.83,482.96
2016,11,5,14,45,605.0,94.0,1.75,18.0,326.0,587.37,472.25
2016,11,5,15,0,574.0,91.0,1.8,18.0,291.0,567.76,458.55
2016,11,5,15,15,546.5,82.0,1.75,17.5,253.0,541.18,439.51
2016,11,5,15,30,519.0,73.0,1.7,17.0,215.0,512.07,417.61
2016,11,5,15,45,470.0,64.0,1.7,17.0,175.0,464.78,379.54
2016,11,5,16,0,421.0,55.0,1.7,17.0,135.0,415.98,338.51
2016,11,5,16,15,346.0,43.5,1.6,16.5,97.0,345.04,277.76
2016,11,5,16,30,271.0,32.0,1.5,16.0,59.0,275.48,208.69
2016,11,5,16,45,135.5,16.0,1.45,15.5,29.5,142.35,0.0
2016,11,5,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,6.5,0.85,14.0,6.5,5.55,0.0
2016,11,6,7,0,0.0,13.0,0.8,14.0,13.0,11.1,0.0
2016,11,6,7,15,22.0,30.0,0.9,14.0,33.0,24.03,13.02
2016,11,6,7,30,44.0,47.0,1.0,14.0,53.0,36.97,26.4
2016,11,6,7,45,57.5,66.0,1.1,14.5,77.0,50.98,39.3
2016,11,6,8,0,71.0,85.0,1.2,15.0,101.0,63.55,50.72
2016,11,6,8,15,80.0,103.5,1.2,15.0,125.0,76.27,62.18
2016,11,6,8,30,89.0,122.0,1.2,15.0,149.0,88.66,73.15
2016,11,6,8,45,95.5,139.0,1.3,15.0,171.5,99.84,82.91
2016,11,6,9,0,102.0,156.0,1.4,15.0,194.0,110.72,92.27
2016,11,6,9,15,91.5,170.5,1.4,15.0,207.5,123.77,103.41
2016,11,6,9,30,81.0,185.0,1.4,15.0,221.0,133.16,111.28
2016,11,6,9,45,81.5,198.5,1.4,15.5,236.5,141.9,118.32
2016,11,6,10,0,82.0,212.0,1.4,16.0,252.0,153.76,121.01
2016,11,6,10,15,166.5,222.0,1.35,16.0,309.0,172.44,130.87
2016,11,6,10,30,251.0,232.0,1.3,16.0,366.0,202.66,150.24
2016,11,6,10,45,283.5,235.0,1.3,16.5,390.5,231.4,171.84
2016,11,6,11,0,316.0,238.0,1.3,17.0,415.0,263.15,196.9
2016,11,6,11,15,254.5,251.5,1.35,17.0,395.5,277.11,211.7
2016,11,6,11,30,193.0,265.0,1.4,17.0,376.0,283.26,219.58
2016,11,6,11,45,339.5,236.0,1.45,17.0,432.5,336.33,260.49
2016,11,6,12,0,486.0,207.0,1.5,17.0,489.0,403.18,312.91
2016,11,6,12,15,280.0,229.5,1.5,17.0,392.0,343.64,269.93
2016,11,6,12,30,74.0,252.0,1.5,17.0,295.0,258.81,204.63
2016,11,6,12,45,215.0,237.5,1.5,17.5,357.0,339.57,269.45
2016,11,6,13,0,356.0,223.0,1.5,18.0,419.0,431.57,341.34
2016,11,6,13,15,355.5,214.0,1.45,18.0,403.5,439.28,347.88
2016,11,6,13,30,355.0,205.0,1.4,18.0,388.0,445.42,353.71
2016,11,6,13,45,346.0,195.0,1.4,18.0,365.5,443.19,353.23
2016,11,6,14,0,337.0,185.0,1.4,18.0,343.0,439.01,351.23
2016,11,6,14,15,423.5,154.5,1.35,17.5,338.5,493.11,395.53
2016,11,6,14,30,510.0,124.0,1.3,17.0,334.0,532.7,428.45
2016,11,6,14,45,489.0,116.0,1.3,17.0,302.0,517.59,417.67
2016,11,6,15,0,468.0,108.0,1.3,17.0,270.0,500.09,405.19
2016,11,6,15,15,445.5,96.0,1.15,16.5,234.0,474.36,385.92
2016,11,6,15,30,423.0,84.0,1.0,16.0,198.0,446.56,364.25
2016,11,6,15,45,388.5,71.5,0.9,15.5,161.5,407.49,332.81
2016,11,6,16,0,354.0,59.0,0.8,15.0,125.0,367.32,298.91
2016,11,6,16,15,290.5,45.5,0.75,15.0,89.5,304.34,244.26
2016,11,6,16,30,227.0,32.0,0.7,15.0,54.0,242.78,181.0
2016,11,6,16,45,113.5,16.0,0.7,15.0,27.0,121.44,0.0
2016,11,6,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,8.5,1.55,12.5,8.5,7.26,0.0
2016,11,7,7,0,0.0,17.0,1.5,13.0,17.0,14.51,0.0
2016,11,7,7,15,101.0,31.0,1.5,13.5,44.0,24.13,12.57
2016,11,7,7,30,202.0,45.0,1.5,14.0,71.0,34.3,23.99
2016,11,7,7,45,239.0,60.5,1.55,14.5,103.5,45.47,34.42
2016,11,7,8,0,276.0,76.0,1.6,15.0,136.0,56.33,44.33
2016,11,7,8,15,299.5,91.0,1.55,15.5,169.0,66.42,53.39
2016,11,7,8,30,323.0,106.0,1.5,16.0,202.0,76.22,61.98
2016,11,7,8,45,338.0,119.5,1.45,16.5,233.0,84.62,69.19
2016,11,7,9,0,353.0,133.0,1.4,17.0,264.0,92.79,76.06
2016,11,7,9,15,366.0,146.0,1.35,17.5,294.0,100.38,82.33
2016,11,7,9,30,379.0,159.0,1.3,18.0,324.0,107.8,88.36
2016,11,7,9,45,376.5,172.5,1.3,18.5,346.0,120.03,98.44
2016,11,7,10,0,374.0,186.0,1.3,19.0,368.0,136.56,101.73
2016,11,7,10,15,405.5,189.5,1.25,19.0,396.0,164.22,114.05
2016,11,7,10,30,437.0,193.0,1.2,19.0,424.0,199.85,138.28
2016,11,7,10,45,606.5,149.5,1.15,19.5,481.0,233.41,158.17
2016,11,7,11,0,776.0,106.0,1.1,20.0,538.0,282.11,193.23
2016,11,7,11,15,616.0,159.0,1.05,20.0,505.5,317.6,230.04
2016,11,7,11,30,456.0,212.0,1.0,20.0,473.0,337.1,252.14
2016,11,7,11,45,622.0,159.5,1.0,20.5,517.5,391.11,293.35
2016,11,7,12,0,788.0,107.0,1.0,21.0,562.0,452.39,340.71
2016,11,7,12,15,646.5,150.5,1.0,21.0,521.5,460.7,350.72
2016,11,7,12,30,505.0,194.0,1.0,21.0,481.0,452.83,347.48
2016,11,7,12,45,521.0,184.0,1.05,21.0,474.0,477.33,368.2
2016,11,7,13,0,537.0,174.0,1.1,21.0,467.0,500.8,387.73
2016,11,7,13,15,522.0,171.5,1.05,21.0,447.5,511.17,396.59
2016,11,7,13,30,507.0,169.0,1.0,21.0,428.0,518.82,403.33
2016,11,7,13,45,382.5,182.0,1.0,21.0,371.5,452.72,354.67
2016,11,7,14,0,258.0,195.0,1.0,21.0,315.0,394.21,310.43
2016,11,7,14,15,267.5,179.0,0.95,20.5,295.5,393.6,312.09
2016,11,7,14,30,277.0,163.0,0.9,20.0,276.0,391.65,312.26
2016,11,7,14,45,267.0,148.5,0.9,20.0,249.0,375.83,300.96
2016,11,7,15,0,257.0,134.0,0.9,20.0,222.0,358.45,288.27
2016,11,7,15,15,243.5,117.5,0.8,19.5,192.0,334.4,270.12
2016,11,7,15,30,230.0,101.0,0.7,19.0,162.0,308.93,250.26
2016,11,7,15,45,208.0,84.0,0.6,19.0,131.5,275.23,222.48
2016,11,7,16,0,186.0,67.0,0.5,19.0,101.0,240.53,192.96
2016,11,7,16,15,146.5,49.5,0.5,18.5,71.5,191.56,151.02
2016,11,7,16,30,107.0,32.0,0.5,18.0,42.0,141.81,101.73
2016,11,7,16,45,53.5,16.0,0.55,18.0,21.0,68.35,0.0
2016,11,7,17,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.0,1.3,12.5,9.0,0.0,0.0
2016,11,8,7,0,0.0,18.0,1.3,13.0,18.0,15.36,0.0
2016,11,8,7,15,163.5,29.0,1.3,13.5,50.0,22.43,10.67
2016,11,8,7,30,327.0,40.0,1.3,14.0,82.0,32.76,22.58
2016,11,8,7,45,392.0,51.0,1.35,14.5,121.0,41.13,30.58
2016,11,8,8,0,457.0,62.0,1.4,15.0,160.0,49.32,38.14
2016,11,8,8,15,501.5,70.5,1.3,15.5,199.5,55.13,43.42
2016,11,8,8,30,546.0,79.0,1.2,16.0,239.0,60.84,48.46
2016,11,8,8,45,588.0,81.0,1.15,16.5,276.5,61.36,48.81
2016,11,8,9,0,630.0,83.0,1.1,17.0,314.0,62.07,49.28
2016,11,8,9,15,697.5,81.5,1.05,17.5,361.0,60.71,47.9
2016,11,8,9,30,765.0,80.0,1.0,18.0,408.0,65.04,51.48
2016,11,8,9,45,720.5,94.0,0.95,18.5,421.0,67.98,53.8
2016,11,8,10,0,676.0,108.0,0.9,19.0,434.0,88.23,59.3
2016,11,8,10,15,760.5,94.0,0.85,19.5,478.0,133.0,76.04
2016,11,8,10,30,845.0,80.0,0.8,20.0,522.0,179.07,103.64
2016,11,8,10,45,847.0,83.0,0.8,20.5,538.5,230.5,145.09
2016,11,8,11,0,849.0,86.0,0.8,21.0,555.0,281.12,188.45
2016,11,8,11,15,853.0,86.5,0.75,21.0,565.0,329.19,230.62
2016,11,8,11,30,857.0,87.0,0.7,21.0,575.0,376.13,271.5
2016,11,8,11,45,853.5,89.0,0.7,21.5,576.5,420.17,309.09
2016,11,8,12,0,850.0,91.0,0.7,22.0,578.0,462.1,343.95
2016,11,8,12,15,848.5,91.0,0.7,22.0,573.0,500.81,376.09
2016,11,8,12,30,847.0,91.0,0.7,22.0,568.0,537.19,405.7
2016,11,8,12,45,852.5,86.5,0.7,22.5,557.0,570.4,431.58
2016,11,8,13,0,858.0,82.0,0.7,23.0,546.0,601.21,455.14
2016,11,8,13,15,850.0,80.5,0.7,23.0,526.5,624.37,473.63
2016,11,8,13,30,842.0,79.0,0.7,23.0,507.0,644.26,489.56
2016,11,8,13,45,824.0,79.0,0.75,23.0,479.0,655.83,499.97
2016,11,8,14,0,806.0,79.0,0.8,23.0,451.0,663.72,507.7
2016,11,8,14,15,788.0,76.5,0.7,22.5,418.5,665.13,509.78
2016,11,8,14,30,770.0,74.0,0.6,22.0,386.0,662.98,508.89
2016,11,8,14,45,741.0,71.5,0.55,22.0,347.5,649.35,499.52
2016,11,8,15,0,712.0,69.0,0.5,22.0,309.0,632.23,487.56
2016,11,8,15,15,673.0,64.5,0.45,21.5,267.5,607.46,470.59
2016,11,8,15,30,634.0,60.0,0.4,21.0,226.0,575.53,447.61
2016,11,8,15,45,574.0,53.5,0.35,21.0,182.5,523.32,407.74
2016,11,8,16,0,514.0,47.0,0.3,21.0,139.0,469.61,364.89
2016,11,8,16,15,419.5,38.0,0.6,20.0,98.5,387.59,301.21
2016,11,8,16,30,325.0,29.0,0.9,19.0,58.0,307.31,218.37
2016,11,8,16,45,162.5,14.5,1.2,18.5,29.0,153.46,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
