Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,9,6,45,58.5,6.5,1.45,12.5,8.5,0.0,0.0
2016,11,9,7,0,117.0,13.0,1.4,13.0,17.0,11.1,0.0
2016,11,9,7,15,242.0,26.0,1.45,13.5,50.5,21.5,9.24
2016,11,9,7,30,367.0,39.0,1.5,14.0,84.0,32.14,21.94
2016,11,9,7,45,445.0,48.0,1.55,14.5,125.5,38.92,28.59
2016,11,9,8,0,523.0,57.0,1.6,15.0,167.0,45.64,34.86
2016,11,9,8,15,574.5,63.5,1.5,15.5,209.5,50.08,38.94
2016,11,9,8,30,626.0,70.0,1.4,16.0,252.0,54.49,42.86
2016,11,9,8,45,599.0,81.5,1.35,16.5,276.5,62.0,49.38
2016,11,9,9,0,572.0,93.0,1.3,17.0,301.0,69.18,55.52
2016,11,9,9,15,648.0,86.0,1.3,17.5,344.0,63.51,50.35
2016,11,9,9,30,724.0,79.0,1.3,18.0,387.0,63.87,50.47
2016,11,9,9,45,765.0,81.5,1.35,18.5,428.5,65.55,51.72
2016,11,9,10,0,806.0,84.0,1.4,19.0,470.0,78.69,51.44
2016,11,9,10,15,818.0,86.0,1.4,19.0,494.0,129.43,71.9
2016,11,9,10,30,830.0,88.0,1.4,19.0,518.0,180.84,106.53
2016,11,9,10,45,837.0,89.0,1.4,19.5,535.5,230.92,146.81
2016,11,9,11,0,844.0,90.0,1.4,20.0,553.0,280.65,189.65
2016,11,9,11,15,848.0,90.5,1.4,20.5,563.0,328.5,231.86
2016,11,9,11,30,852.0,91.0,1.4,21.0,573.0,375.24,272.84
2016,11,9,11,45,853.0,91.0,1.4,21.5,575.0,419.05,310.8
2016,11,9,12,0,854.0,91.0,1.4,22.0,577.0,461.06,346.35
2016,11,9,12,15,852.0,91.0,1.35,22.0,571.5,499.66,378.86
2016,11,9,12,30,850.0,91.0,1.3,22.0,566.0,535.88,408.7
2016,11,9,12,45,851.0,88.0,1.3,22.0,554.0,568.2,435.3
2016,11,9,13,0,852.0,85.0,1.3,22.0,542.0,597.93,459.48
2016,11,9,13,15,843.0,83.5,1.25,22.0,522.0,620.38,477.57
2016,11,9,13,30,834.0,82.0,1.2,22.0,502.0,639.51,492.94
2016,11,9,13,45,819.5,80.5,1.15,22.5,474.5,651.65,502.05
2016,11,9,14,0,805.0,79.0,1.1,23.0,447.0,660.21,508.41
2016,11,9,14,15,786.0,76.5,1.05,22.5,414.0,660.96,510.88
2016,11,9,14,30,767.0,74.0,1.0,22.0,381.0,658.12,510.24
2016,11,9,14,45,740.0,70.5,0.95,22.0,343.5,644.86,501.1
2016,11,9,15,0,713.0,67.0,0.9,22.0,306.0,628.16,489.33
2016,11,9,15,15,674.0,62.5,0.85,21.5,264.0,603.28,472.06
2016,11,9,15,30,635.0,58.0,0.8,21.0,222.0,571.5,448.85
2016,11,9,15,45,576.5,52.0,0.75,20.5,179.5,521.27,410.61
2016,11,9,16,0,518.0,46.0,0.7,20.0,137.0,469.53,369.14
2016,11,9,16,15,421.5,37.0,0.75,19.5,96.5,386.44,301.01
2016,11,9,16,30,325.0,28.0,0.8,19.0,56.0,304.78,211.76
2016,11,9,16,45,162.5,14.0,0.85,18.5,28.0,121.37,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,12.8,0.0
2016,11,10,7,15,184.0,26.0,2.15,14.0,48.0,20.22,7.41
2016,11,10,7,30,368.0,37.0,2.2,14.0,81.0,30.48,20.39
2016,11,10,7,45,448.5,46.0,2.25,14.5,122.5,37.33,27.13
2016,11,10,8,0,529.0,55.0,2.3,15.0,164.0,44.12,33.47
2016,11,10,8,15,580.5,61.0,2.15,15.5,206.0,48.21,37.26
2016,11,10,8,30,632.0,67.0,2.0,16.0,248.0,52.3,40.91
2016,11,10,8,45,667.0,71.5,1.9,16.5,288.0,55.08,43.29
2016,11,10,9,0,702.0,76.0,1.8,17.0,328.0,57.87,45.61
2016,11,10,9,15,726.5,79.0,1.65,17.5,363.5,59.46,46.83
2016,11,10,9,30,751.0,82.0,1.5,18.0,399.0,66.65,52.91
2016,11,10,9,45,727.5,90.0,1.4,18.5,415.5,65.56,51.75
2016,11,10,10,0,704.0,98.0,1.3,19.0,432.0,78.14,53.43
2016,11,10,10,15,359.5,143.0,1.25,19.5,314.0,125.79,85.51
2016,11,10,10,30,15.0,188.0,1.2,20.0,196.0,149.68,116.31
2016,11,10,10,45,429.5,137.0,1.15,20.5,370.5,183.83,125.74
2016,11,10,11,0,844.0,86.0,1.1,21.0,545.0,274.75,183.91
2016,11,10,11,15,847.5,86.5,1.0,21.0,554.5,322.29,225.61
2016,11,10,11,30,851.0,87.0,0.9,21.0,564.0,368.68,266.23
2016,11,10,11,45,850.0,87.5,0.8,21.5,566.0,411.97,303.09
2016,11,10,12,0,849.0,88.0,0.7,22.0,568.0,453.31,337.18
2016,11,10,12,15,846.5,88.0,0.6,22.0,562.0,491.36,368.27
2016,11,10,12,30,844.0,88.0,0.5,22.0,556.0,527.0,396.52
2016,11,10,12,45,838.5,87.0,0.4,22.5,543.0,557.46,419.34
2016,11,10,13,0,833.0,86.0,0.3,23.0,530.0,585.02,439.28
2016,11,10,13,15,824.0,84.5,0.25,23.0,510.0,606.93,456.12
2016,11,10,13,30,815.0,83.0,0.2,23.0,490.0,625.59,470.38
2016,11,10,13,45,801.0,81.0,0.15,23.0,463.5,637.1,479.49
2016,11,10,14,0,787.0,79.0,0.1,23.0,437.0,645.11,486.12
2016,11,10,14,15,767.5,76.5,0.1,23.0,404.0,645.26,487.71
2016,11,10,14,30,748.0,74.0,0.1,23.0,371.0,641.88,486.3
2016,11,10,14,45,721.0,70.5,0.15,23.0,334.0,628.53,478.34
2016,11,10,15,0,694.0,67.0,0.2,23.0,297.0,616.1,470.9
2016,11,10,15,15,654.0,62.5,0.2,22.5,256.0,586.38,450.99
2016,11,10,15,30,614.0,58.0,0.2,22.0,215.0,554.05,428.33
2016,11,10,15,45,554.0,51.5,0.2,22.0,173.0,502.39,389.38
2016,11,10,16,0,494.0,45.0,0.2,22.0,131.0,449.36,347.4
2016,11,10,16,15,397.5,36.0,0.2,21.5,91.5,366.96,280.44
2016,11,10,16,30,301.0,27.0,0.2,21.0,52.0,284.4,189.44
2016,11,10,16,45,150.5,13.5,0.2,20.5,26.0,112.43,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,3.0,1.3,13.0,3.0,0.0,0.0
2016,11,11,7,0,0.0,6.0,1.3,13.0,6.0,5.12,0.0
2016,11,11,7,15,0.0,20.5,1.3,13.5,20.5,16.83,4.3
2016,11,11,7,30,0.0,35.0,1.3,14.0,35.0,28.29,18.43
2016,11,11,7,45,3.0,53.0,1.35,14.5,53.5,42.11,31.28
2016,11,11,8,0,6.0,71.0,1.4,15.0,72.0,55.77,43.7
2016,11,11,8,15,13.0,88.0,1.25,15.5,91.5,68.65,55.26
2016,11,11,8,30,20.0,105.0,1.1,16.0,111.0,81.41,66.49
2016,11,11,8,45,25.5,121.0,1.0,16.5,129.5,90.51,74.3
2016,11,11,9,0,31.0,137.0,0.9,17.0,148.0,101.52,83.62
2016,11,11,9,15,201.5,145.0,0.85,17.5,228.5,101.77,83.5
2016,11,11,9,30,372.0,153.0,0.8,18.0,309.0,104.48,85.5
2016,11,11,9,45,249.5,179.5,0.8,18.5,287.5,122.62,100.64
2016,11,11,10,0,127.0,206.0,0.8,19.0,266.0,143.02,117.42
2016,11,11,10,15,149.5,217.5,0.8,19.0,291.5,164.58,124.15
2016,11,11,10,30,172.0,229.0,0.8,19.0,317.0,188.72,140.83
2016,11,11,10,45,243.0,228.0,0.85,19.0,357.0,214.13,157.83
2016,11,11,11,0,314.0,227.0,0.9,19.0,397.0,249.34,183.92
2016,11,11,11,15,310.0,232.5,0.95,19.0,403.0,274.37,205.52
2016,11,11,11,30,306.0,238.0,1.0,19.0,409.0,298.65,226.57
2016,11,11,11,45,168.5,230.5,1.1,19.5,324.5,257.81,198.9
2016,11,11,12,0,31.0,223.0,1.2,20.0,240.0,200.94,156.56
2016,11,11,12,15,15.5,182.0,1.2,20.0,190.5,159.21,123.98
2016,11,11,12,30,0.0,141.0,1.2,20.0,141.0,117.96,91.09
2016,11,11,12,45,0.0,125.5,1.3,20.0,125.5,105.1,80.87
2016,11,11,13,0,0.0,110.0,1.4,20.0,110.0,92.02,70.33
2016,11,11,13,15,27.5,159.0,1.4,20.0,173.0,159.52,125.6
2016,11,11,13,30,55.0,208.0,1.4,20.0,236.0,229.49,181.8
2016,11,11,13,45,236.0,184.5,1.45,20.0,292.5,353.8,282.53
2016,11,11,14,0,417.0,161.0,1.5,20.0,349.0,475.51,378.5
2016,11,11,14,15,271.5,164.0,1.45,19.5,283.0,375.98,301.35
2016,11,11,14,30,126.0,167.0,1.4,19.0,217.0,272.13,219.04
2016,11,11,14,45,119.5,151.5,1.4,19.0,195.0,256.38,207.42
2016,11,11,15,0,113.0,136.0,1.4,19.0,173.0,239.8,194.49
2016,11,11,15,15,105.0,118.0,1.3,18.5,149.0,217.92,177.19
2016,11,11,15,30,97.0,100.0,1.2,18.0,125.0,195.12,158.65
2016,11,11,15,45,85.5,81.5,1.1,17.5,100.5,168.09,136.0
2016,11,11,16,0,74.0,63.0,1.0,17.0,76.0,140.03,111.83
2016,11,11,16,15,47.5,45.5,0.95,16.5,52.5,102.07,78.32
2016,11,11,16,30,21.0,28.0,0.9,16.0,29.0,49.53,29.0
2016,11,11,16,45,10.5,14.0,0.9,16.0,14.5,18.96,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.95,13.5,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.9,14.0,13.0,11.1,0.0
2016,11,12,7,15,193.0,23.0,0.9,14.0,44.5,18.98,4.17
2016,11,12,7,30,386.0,33.0,0.9,14.0,76.0,27.2,17.39
2016,11,12,7,45,471.0,40.0,0.9,14.5,117.0,32.51,22.86
2016,11,12,8,0,556.0,47.0,0.9,15.0,158.0,37.85,27.92
2016,11,12,8,15,608.0,52.0,0.85,15.5,199.5,41.39,31.23
2016,11,12,8,30,660.0,57.0,0.8,16.0,241.0,48.93,37.95
2016,11,12,8,45,697.0,60.5,0.8,16.5,281.0,51.41,40.08
2016,11,12,9,0,734.0,64.0,0.8,17.0,321.0,53.93,42.17
2016,11,12,9,15,758.0,66.5,0.8,17.5,356.5,55.54,43.43
2016,11,12,9,30,782.0,69.0,0.8,18.0,392.0,57.18,44.69
2016,11,12,9,45,800.0,70.5,0.8,18.5,422.5,58.02,45.24
2016,11,12,10,0,818.0,72.0,0.8,19.0,453.0,63.3,49.62
2016,11,12,10,15,829.5,73.5,0.8,19.0,477.0,113.76,60.68
2016,11,12,10,30,841.0,75.0,0.8,19.0,501.0,164.78,93.39
2016,11,12,10,45,849.5,75.5,0.85,19.5,518.5,219.63,136.59
2016,11,12,11,0,858.0,76.0,0.9,20.0,536.0,268.55,178.33
2016,11,12,11,15,862.0,76.5,0.95,20.0,546.0,315.68,220.31
2016,11,12,11,30,866.0,77.0,1.0,20.0,556.0,361.64,261.38
2016,11,12,11,45,866.5,77.5,1.1,20.0,558.0,404.94,300.07
2016,11,12,12,0,867.0,78.0,1.2,20.0,560.0,446.38,336.61
2016,11,12,12,15,865.5,77.5,1.25,20.0,555.0,483.95,369.26
2016,11,12,12,30,864.0,77.0,1.3,20.0,550.0,519.15,399.38
2016,11,12,12,45,851.0,79.0,1.4,20.0,536.0,548.17,424.56
2016,11,12,13,0,838.0,81.0,1.5,20.0,522.0,576.99,449.0
2016,11,12,13,15,829.0,80.0,1.55,20.0,502.5,599.49,468.19
2016,11,12,13,30,820.0,79.0,1.6,20.0,483.0,618.77,484.74
2016,11,12,13,45,806.5,77.0,1.65,20.0,456.5,630.72,495.74
2016,11,12,14,0,793.0,75.0,1.7,20.0,430.0,639.2,504.06
2016,11,12,14,15,773.5,73.0,1.7,20.0,397.5,640.11,506.31
2016,11,12,14,30,754.0,71.0,1.7,20.0,365.0,637.5,505.43
2016,11,12,14,45,727.0,67.5,1.75,20.0,328.0,624.39,496.81
2016,11,12,15,0,700.0,64.0,1.8,20.0,291.0,607.92,485.42
2016,11,12,15,15,659.5,59.5,1.85,19.5,250.5,582.08,467.27
2016,11,12,15,30,619.0,55.0,1.9,19.0,210.0,549.7,443.07
2016,11,12,15,45,556.0,49.0,1.95,18.5,168.0,496.97,401.61
2016,11,12,16,0,493.0,43.0,2.0,18.0,126.0,442.97,356.79
2016,11,12,16,15,390.5,34.5,2.0,17.5,87.0,357.78,282.86
2016,11,12,16,30,288.0,26.0,2.0,17.0,48.0,269.3,173.94
2016,11,12,16,45,144.0,13.0,2.05,16.5,24.0,106.84,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,7,15,179.5,17.0,0.95,13.0,36.5,13.71,0.19
2016,11,13,7,30,359.0,34.0,0.9,13.0,73.0,28.1,18.08
2016,11,13,7,45,445.0,42.0,0.85,13.5,113.5,34.18,24.39
2016,11,13,8,0,531.0,50.0,0.8,14.0,154.0,40.27,30.16
2016,11,13,8,15,584.5,56.0,0.7,14.5,195.5,44.5,34.12
2016,11,13,8,30,638.0,62.0,0.6,15.0,237.0,48.72,37.93
2016,11,13,8,45,358.5,102.0,0.55,15.5,203.0,73.42,59.67
2016,11,13,9,0,79.0,142.0,0.5,16.0,169.0,104.55,86.56
2016,11,13,9,15,90.5,158.0,0.45,16.5,192.5,115.38,95.47
2016,11,13,9,30,102.0,174.0,0.4,17.0,216.0,125.96,104.09
2016,11,13,9,45,214.5,178.5,0.35,17.5,275.5,126.54,104.11
2016,11,13,10,0,327.0,183.0,0.3,18.0,335.0,126.54,103.68
2016,11,13,10,15,573.0,134.0,0.35,18.0,415.5,132.66,85.17
2016,11,13,10,30,819.0,85.0,0.4,18.0,496.0,167.39,96.68
2016,11,13,10,45,828.5,85.5,0.5,18.0,514.0,216.56,135.29
2016,11,13,11,0,838.0,86.0,0.6,18.0,532.0,265.63,177.35
2016,11,13,11,15,843.0,86.5,0.6,18.0,542.5,313.11,219.34
2016,11,13,11,30,848.0,87.0,0.6,18.0,553.0,359.6,260.46
2016,11,13,11,45,852.5,86.0,0.65,18.5,556.0,403.33,298.54
2016,11,13,12,0,857.0,85.0,0.7,19.0,559.0,445.54,334.56
2016,11,13,12,15,855.5,85.0,0.65,19.0,554.0,484.23,367.06
2016,11,13,12,30,854.0,85.0,0.6,19.0,549.0,520.58,396.86
2016,11,13,12,45,855.0,82.0,0.6,19.5,538.0,552.75,422.51
2016,11,13,13,0,856.0,79.0,0.6,20.0,527.0,582.32,445.64
2016,11,13,13,15,847.0,78.0,0.6,20.0,507.0,605.34,464.37
2016,11,13,13,30,838.0,77.0,0.6,20.0,487.0,625.08,480.46
2016,11,13,13,45,826.5,74.5,0.6,20.5,460.5,638.2,490.72
2016,11,13,14,0,815.0,72.0,0.6,21.0,434.0,647.85,498.35
2016,11,13,14,15,796.0,69.5,0.6,21.0,401.5,648.91,500.65
2016,11,13,14,30,777.0,67.0,0.6,21.0,369.0,646.41,499.8
2016,11,13,14,45,750.5,64.0,0.6,21.0,331.5,634.55,492.1
2016,11,13,15,0,724.0,61.0,0.6,21.0,294.0,619.31,481.75
2016,11,13,15,15,684.5,57.0,0.65,20.5,253.0,590.32,462.35
2016,11,13,15,30,645.0,53.0,0.7,20.0,212.0,558.38,439.67
2016,11,13,15,45,584.5,47.0,0.75,19.5,169.5,512.95,405.23
2016,11,13,16,0,524.0,41.0,0.8,19.0,127.0,460.8,363.28
2016,11,13,16,15,422.5,32.5,0.9,18.0,87.5,376.41,292.62
2016,11,13,16,30,321.0,24.0,1.0,17.0,48.0,287.49,176.7
2016,11,13,16,45,160.5,12.0,1.1,16.5,24.0,116.52,0.0
2016,11,13,17,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,199.0,15.5,1.45,12.5,36.5,12.51,0.0
2016,11,14,7,30,398.0,31.0,1.4,13.0,73.0,25.65,15.82
2016,11,14,7,45,483.5,39.0,1.35,13.5,114.5,31.88,22.3
2016,11,14,8,0,569.0,47.0,1.3,14.0,156.0,38.08,28.17
2016,11,14,8,15,622.0,52.0,1.2,14.5,198.0,41.63,31.53
2016,11,14,8,30,675.0,57.0,1.1,15.0,240.0,49.21,38.33
2016,11,14,8,45,391.5,99.0,1.0,15.5,209.0,71.73,58.18
2016,11,14,9,0,108.0,141.0,0.9,16.0,178.0,101.25,83.79
2016,11,14,9,15,115.0,157.0,0.8,16.5,200.5,111.47,92.26
2016,11,14,9,30,122.0,173.0,0.7,17.0,223.0,121.42,100.4
2016,11,14,9,45,163.0,185.5,0.6,17.5,257.0,129.62,106.93
2016,11,14,10,0,204.0,198.0,0.5,18.0,291.0,137.67,113.25
2016,11,14,10,15,336.5,185.5,0.45,18.5,349.0,151.59,108.32
2016,11,14,10,30,469.0,173.0,0.4,19.0,407.0,180.35,121.51
2016,11,14,10,45,661.0,128.5,0.35,19.5,471.0,213.94,139.09
2016,11,14,11,0,853.0,84.0,0.3,20.0,535.0,264.8,173.83
2016,11,14,11,15,857.5,85.0,0.35,20.0,545.0,313.22,216.14
2016,11,14,11,30,862.0,86.0,0.4,20.0,555.0,360.59,257.68
2016,11,14,11,45,862.0,86.5,0.45,20.5,557.5,404.58,295.63
2016,11,14,12,0,862.0,87.0,0.5,21.0,560.0,446.71,331.24
2016,11,14,12,15,859.5,86.5,0.55,21.0,554.5,484.69,363.57
2016,11,14,12,30,857.0,86.0,0.6,21.0,549.0,520.24,393.38
2016,11,14,12,45,852.0,85.0,0.65,21.0,536.5,551.36,419.37
2016,11,14,13,0,847.0,84.0,0.7,21.0,524.0,579.61,442.78
2016,11,14,13,15,837.5,82.5,0.75,21.0,504.0,601.66,461.38
2016,11,14,13,30,828.0,81.0,0.8,21.0,484.0,620.41,477.36
2016,11,14,13,45,813.0,79.5,0.9,21.0,457.0,632.27,488.72
2016,11,14,14,0,798.0,78.0,1.0,21.0,430.0,640.59,497.38
2016,11,14,14,15,778.0,75.5,1.1,20.5,397.5,640.85,501.04
2016,11,14,14,30,758.0,73.0,1.2,20.0,365.0,637.53,501.82
2016,11,14,14,45,728.5,70.0,1.35,20.0,327.0,623.45,493.47
2016,11,14,15,0,699.0,67.0,1.5,20.0,289.0,610.54,485.52
2016,11,14,15,15,657.5,62.0,1.55,19.0,248.0,579.73,464.59
2016,11,14,15,30,616.0,57.0,1.6,18.0,207.0,546.27,440.42
2016,11,14,15,45,553.5,50.5,1.65,17.5,165.0,493.68,398.97
2016,11,14,16,0,491.0,44.0,1.7,17.0,123.0,439.69,353.88
2016,11,14,16,15,386.5,34.5,1.8,16.5,84.0,352.58,277.67
2016,11,14,16,30,282.0,25.0,1.9,16.0,45.0,259.5,153.11
2016,11,14,16,45,141.0,12.5,2.0,15.5,22.5,103.67,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,193.5,14.0,1.9,14.0,34.0,11.26,0.0
2016,11,15,7,30,387.0,28.0,2.0,14.0,68.0,23.06,13.39
2016,11,15,7,45,469.0,35.5,2.1,14.5,107.5,28.92,19.56
2016,11,15,8,0,551.0,43.0,2.2,15.0,147.0,34.76,25.08
2016,11,15,8,15,603.5,48.0,2.25,15.0,187.5,41.78,31.55
2016,11,15,8,30,656.0,53.0,2.3,15.0,228.0,45.72,35.2
2016,11,15,8,45,689.0,56.5,2.35,15.5,266.5,48.26,37.42
2016,11,15,9,0,722.0,60.0,2.4,16.0,305.0,50.81,39.58
2016,11,15,9,15,746.0,63.0,2.45,16.0,340.5,52.88,41.36
2016,11,15,9,30,770.0,66.0,2.5,16.0,376.0,54.95,43.12
2016,11,15,9,45,761.0,76.0,2.6,16.5,401.5,61.92,49.06
2016,11,15,10,0,752.0,86.0,2.7,17.0,427.0,68.75,54.84
2016,11,15,10,15,376.0,120.5,2.75,17.0,291.0,106.14,71.54
2016,11,15,10,30,0.0,155.0,2.8,17.0,155.0,123.51,97.46
2016,11,15,10,45,0.0,141.0,2.85,17.0,141.0,114.18,89.64
2016,11,15,11,0,0.0,127.0,2.9,17.0,127.0,104.02,81.2
2016,11,15,11,15,0.0,142.5,3.0,17.0,142.5,116.69,91.59
2016,11,15,11,30,0.0,158.0,3.1,17.0,158.0,129.62,102.14
2016,11,15,11,45,67.5,203.5,3.25,17.0,240.5,193.53,153.06
2016,11,15,12,0,135.0,249.0,3.4,17.0,323.0,268.89,213.28
2016,11,15,12,15,73.0,219.5,3.5,17.0,259.5,221.06,175.98
2016,11,15,12,30,11.0,190.0,3.6,17.0,196.0,165.38,131.33
2016,11,15,12,45,36.0,205.0,3.7,17.0,224.0,200.29,160.18
2016,11,15,13,0,61.0,220.0,3.8,17.0,252.0,233.23,187.35
2016,11,15,13,15,30.5,181.5,3.8,16.5,197.5,182.94,146.82
2016,11,15,13,30,0.0,143.0,3.8,16.0,143.0,122.56,97.15
2016,11,15,13,45,6.5,151.0,3.85,16.0,154.0,135.56,108.31
2016,11,15,14,0,13.0,159.0,3.9,16.0,165.0,149.85,120.5
2016,11,15,14,15,44.0,158.5,3.85,15.5,175.5,184.92,150.81
2016,11,15,14,30,75.0,158.0,3.8,15.0,186.0,211.93,174.5
2016,11,15,14,45,69.5,142.5,3.75,15.0,167.0,195.97,161.45
2016,11,15,15,0,64.0,127.0,3.7,15.0,148.0,179.47,147.84
2016,11,15,15,15,58.5,110.0,3.55,14.5,127.0,160.44,132.09
2016,11,15,15,30,53.0,93.0,3.4,14.0,106.0,140.85,115.48
2016,11,15,15,45,41.5,75.0,3.25,14.0,84.0,114.82,92.69
2016,11,15,16,0,30.0,57.0,3.1,14.0,62.0,87.91,68.83
2016,11,15,16,15,15.0,39.5,2.95,13.5,42.0,58.13,42.11
2016,11,15,16,30,0.0,22.0,2.8,13.0,22.0,20.22,6.09
2016,11,15,16,45,0.0,11.0,2.7,13.0,11.0,9.39,0.0
2016,11,15,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,7,15,192.5,15.5,2.8,9.5,34.5,12.59,0.0
2016,11,16,7,30,385.0,31.0,2.9,10.0,69.0,25.8,15.69
2016,11,16,7,45,479.0,39.0,3.05,10.5,111.0,32.02,22.58
2016,11,16,8,0,573.0,47.0,3.2,11.0,153.0,38.26,28.6
2016,11,16,8,15,628.0,52.5,3.35,11.5,195.5,42.22,32.38
2016,11,16,8,30,683.0,58.0,3.5,12.0,238.0,50.3,39.73
2016,11,16,8,45,721.0,61.5,3.7,12.5,279.0,52.77,41.92
2016,11,16,9,0,759.0,65.0,3.9,13.0,320.0,55.29,44.08
2016,11,16,9,15,783.0,68.0,3.95,13.0,356.0,57.29,45.81
2016,11,16,9,30,807.0,71.0,4.0,13.0,392.0,59.31,47.54
2016,11,16,9,45,823.0,73.0,4.05,13.5,422.5,60.48,48.4
2016,11,16,10,0,839.0,75.0,4.1,14.0,453.0,61.69,49.28
2016,11,16,10,15,850.5,77.0,4.1,14.0,477.5,108.15,60.1
2016,11,16,10,30,862.0,79.0,4.1,14.0,502.0,160.44,92.33
2016,11,16,10,45,858.5,83.5,4.1,14.0,517.5,212.55,134.32
2016,11,16,11,0,855.0,88.0,4.1,14.0,533.0,263.35,179.62
2016,11,16,11,15,859.0,88.5,4.1,14.0,543.0,311.28,223.97
2016,11,16,11,30,863.0,89.0,4.1,14.0,553.0,358.11,267.73
2016,11,16,11,45,849.0,94.0,4.1,14.0,552.5,401.09,308.31
2016,11,16,12,0,835.0,99.0,4.1,14.0,552.0,441.16,345.64
2016,11,16,12,15,832.5,98.5,4.05,14.0,546.5,478.28,379.58
2016,11,16,12,30,830.0,98.0,4.0,14.0,541.0,513.03,410.87
2016,11,16,12,45,835.5,93.5,4.0,14.5,530.5,545.55,439.06
2016,11,16,13,0,841.0,89.0,4.0,15.0,520.0,575.77,464.84
2016,11,16,13,15,831.0,87.5,3.95,14.5,500.0,597.52,485.16
2016,11,16,13,30,821.0,86.0,3.9,14.0,480.0,615.95,502.62
2016,11,16,13,45,794.5,87.5,3.9,14.0,451.0,623.65,510.58
2016,11,16,14,0,768.0,89.0,3.9,14.0,422.0,630.28,517.39
2016,11,16,14,15,746.5,86.0,3.85,14.0,389.5,629.36,518.18
2016,11,16,14,30,725.0,83.0,3.8,14.0,357.0,624.94,516.02
2016,11,16,14,45,685.5,80.5,3.8,14.0,318.5,605.13,501.48
2016,11,16,15,0,646.0,78.0,3.8,14.0,280.0,581.86,483.68
2016,11,16,15,15,601.0,72.0,3.7,13.5,239.0,547.5,456.94
2016,11,16,15,30,556.0,66.0,3.6,13.0,198.0,510.38,426.72
2016,11,16,15,45,485.5,58.0,3.5,13.0,156.5,450.69,375.79
2016,11,16,16,0,415.0,50.0,3.4,13.0,115.0,389.4,321.47
2016,11,16,16,15,311.5,37.5,3.3,12.5,77.5,301.18,241.01
2016,11,16,16,30,208.0,25.0,3.2,12.0,40.0,205.13,107.4
2016,11,16,16,45,104.0,12.5,3.1,11.5,20.0,78.75,0.0
2016,11,16,17,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,17,7,15,207.5,14.0,1.35,6.5,33.5,11.36,0.0
2016,11,17,7,30,415.0,28.0,1.3,7.0,67.0,23.29,13.58
2016,11,17,7,45,505.0,35.0,1.3,8.0,108.5,31.35,22.22
2016,11,17,8,0,595.0,42.0,1.3,9.0,150.0,37.33,28.01
2016,11,17,8,15,649.0,47.0,1.3,9.5,192.5,41.33,31.88
2016,11,17,8,30,703.0,52.0,1.3,10.0,235.0,45.36,35.62
2016,11,17,8,45,740.0,55.0,1.35,10.5,275.5,47.58,37.61
2016,11,17,9,0,777.0,58.0,1.4,11.0,316.0,49.85,39.58
2016,11,17,9,15,801.5,60.5,1.3,11.5,352.5,51.63,41.05
2016,11,17,9,30,826.0,63.0,1.2,12.0,389.0,53.42,42.5
2016,11,17,9,45,843.5,65.0,1.2,12.5,420.0,54.77,43.54
2016,11,17,10,0,861.0,67.0,1.2,13.0,451.0,62.97,50.64
2016,11,17,10,15,872.5,68.0,1.15,13.5,476.0,106.57,59.13
2016,11,17,10,30,884.0,69.0,1.1,14.0,501.0,158.27,89.47
2016,11,17,10,45,892.0,70.0,1.05,14.5,518.5,209.57,129.06
2016,11,17,11,0,900.0,71.0,1.0,15.0,536.0,260.49,172.68
2016,11,17,11,15,904.0,71.5,0.95,15.0,546.5,309.33,216.65
2016,11,17,11,30,908.0,72.0,0.9,15.0,557.0,356.94,259.74
2016,11,17,11,45,908.0,72.5,0.85,15.5,559.0,401.69,299.44
2016,11,17,12,0,908.0,73.0,0.8,16.0,561.0,444.48,336.46
2016,11,17,12,15,905.5,72.5,0.8,16.0,556.0,483.06,370.16
2016,11,17,12,30,903.0,72.0,0.8,16.0,551.0,519.13,401.07
2016,11,17,12,45,896.0,72.0,0.85,16.0,538.0,550.7,428.29
2016,11,17,13,0,889.0,72.0,0.9,16.0,525.0,579.24,452.7
2016,11,17,13,15,880.0,71.0,0.9,16.0,504.5,602.45,472.3
2016,11,17,13,30,871.0,70.0,0.9,16.0,484.0,622.36,489.13
2016,11,17,13,45,855.0,69.0,0.9,16.0,457.0,639.17,503.24
2016,11,17,14,0,839.0,68.0,0.9,16.0,430.0,648.27,511.62
2016,11,17,14,15,820.0,66.0,0.85,15.5,397.0,650.57,515.32
2016,11,17,14,30,801.0,64.0,0.8,15.0,364.0,649.27,515.96
2016,11,17,14,45,771.5,61.0,0.8,15.0,326.0,635.94,506.83
2016,11,17,15,0,742.0,58.0,0.8,15.0,288.0,619.14,494.88
2016,11,17,15,15,700.5,54.0,0.75,14.5,246.5,589.4,473.01
2016,11,17,15,30,659.0,50.0,0.7,14.0,205.0,556.69,447.84
2016,11,17,15,45,595.5,44.5,0.65,14.0,162.5,504.14,405.21
2016,11,17,16,0,532.0,39.0,0.6,14.0,120.0,457.66,364.87
2016,11,17,16,15,425.0,30.0,0.6,13.5,81.0,370.26,287.31
2016,11,17,16,30,318.0,21.0,0.6,13.0,42.0,273.6,129.7
2016,11,17,16,45,159.0,10.5,0.6,13.0,21.0,112.66,0.0
2016,11,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,18,7,15,180.5,14.0,2.4,6.5,30.5,11.37,0.0
2016,11,18,7,30,361.0,28.0,2.4,7.0,61.0,23.22,13.16
2016,11,18,7,45,452.5,37.0,2.45,7.5,102.0,30.36,21.29
2016,11,18,8,0,544.0,46.0,2.5,8.0,143.0,37.43,28.16
2016,11,18,8,15,602.5,52.0,2.35,8.5,185.5,41.8,32.38
2016,11,18,8,30,661.0,58.0,2.2,9.0,228.0,46.17,36.47
2016,11,18,8,45,700.0,62.5,2.1,9.5,269.0,53.6,43.2
2016,11,18,9,0,739.0,67.0,2.0,10.0,310.0,56.9,46.09
2016,11,18,9,15,765.0,70.0,2.05,10.5,346.0,58.86,47.72
2016,11,18,9,30,791.0,73.0,2.1,11.0,382.0,60.85,49.33
2016,11,18,9,45,814.5,74.0,2.15,12.0,414.0,61.3,49.45
2016,11,18,10,0,838.0,75.0,2.2,13.0,446.0,61.83,49.63
2016,11,18,10,15,849.0,76.5,2.35,13.5,470.5,102.75,57.66
2016,11,18,10,30,860.0,78.0,2.5,14.0,495.0,154.33,87.82
2016,11,18,10,45,866.5,79.0,2.65,14.5,512.0,205.04,127.14
2016,11,18,11,0,873.0,80.0,2.8,15.0,529.0,255.32,170.76
2016,11,18,11,15,876.0,81.0,2.85,15.0,538.5,304.01,215.38
2016,11,18,11,30,879.0,82.0,2.9,15.0,548.0,351.49,259.41
2016,11,18,11,45,878.5,82.0,3.0,15.5,550.0,395.4,299.79
2016,11,18,12,0,878.0,82.0,3.1,16.0,552.0,437.35,337.77
2016,11,18,12,15,875.5,82.0,3.2,16.0,546.5,476.28,373.18
2016,11,18,12,30,873.0,82.0,3.3,16.0,541.0,512.79,405.93
2016,11,18,12,45,869.0,80.5,3.4,16.5,528.5,544.41,433.47
2016,11,18,13,0,865.0,79.0,3.5,17.0,516.0,573.17,458.15
2016,11,18,13,15,856.0,78.0,3.55,17.0,496.5,596.59,478.98
2016,11,18,13,30,847.0,77.0,3.6,17.0,477.0,616.73,496.95
2016,11,18,13,45,834.0,75.0,3.7,17.0,450.5,629.9,509.48
2016,11,18,14,0,821.0,73.0,3.8,17.0,424.0,639.56,519.11
2016,11,18,14,15,801.5,70.5,3.75,16.5,392.0,640.8,522.6
2016,11,18,14,30,782.0,68.0,3.7,16.0,360.0,638.44,523.08
2016,11,18,14,45,755.5,64.5,3.65,16.0,322.5,626.57,514.49
2016,11,18,15,0,729.0,61.0,3.6,16.0,285.0,611.27,502.76
2016,11,18,15,15,687.0,57.0,3.4,15.5,244.0,581.21,479.32
2016,11,18,15,30,645.0,53.0,3.2,15.0,203.0,554.1,457.03
2016,11,18,15,45,581.0,46.5,3.05,14.5,160.5,501.25,412.9
2016,11,18,16,0,517.0,40.0,2.9,14.0,118.0,447.07,365.2
2016,11,18,16,15,404.5,31.0,2.8,13.5,79.5,356.43,281.21
2016,11,18,16,30,292.0,22.0,2.7,13.0,41.0,255.29,110.34
2016,11,18,16,45,146.0,11.0,2.65,12.5,20.5,104.27,0.0
2016,11,18,17,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
