Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,8.5,4.9,13.0,8.5,6.99,0.0
2016,11,19,7,30,0.0,17.0,4.9,13.0,17.0,14.01,5.2
2016,11,19,7,45,0.0,29.5,4.9,13.0,29.5,24.38,15.49
2016,11,19,8,0,0.0,42.0,4.9,13.0,42.0,34.53,24.93
2016,11,19,8,15,0.0,55.5,4.9,13.0,55.5,45.19,34.74
2016,11,19,8,30,0.0,69.0,4.9,13.0,69.0,55.73,44.37
2016,11,19,8,45,0.0,82.5,4.9,13.5,82.5,66.17,53.69
2016,11,19,9,0,0.0,96.0,4.9,14.0,96.0,76.5,62.77
2016,11,19,9,15,0.0,107.5,4.9,14.0,107.5,85.33,70.53
2016,11,19,9,30,0.0,119.0,4.9,14.0,119.0,94.05,78.14
2016,11,19,9,45,0.0,68.0,4.9,14.0,68.0,56.37,44.67
2016,11,19,10,0,0.0,17.0,4.9,14.0,17.0,14.02,6.89
2016,11,19,10,15,0.0,27.5,4.9,14.0,27.5,22.71,13.78
2016,11,19,10,30,0.0,38.0,4.9,14.0,38.0,31.42,21.19
2016,11,19,10,45,0.0,49.0,4.9,14.5,49.0,40.57,28.87
2016,11,19,11,0,0.0,60.0,4.9,15.0,60.0,49.73,36.51
2016,11,19,11,15,0.0,62.0,4.85,15.0,62.0,51.41,37.89
2016,11,19,11,30,0.0,64.0,4.8,15.0,64.0,53.08,39.27
2016,11,19,11,45,0.0,66.0,4.8,15.0,66.0,54.75,40.67
2016,11,19,12,0,0.0,68.0,4.8,15.0,68.0,56.42,42.07
2016,11,19,12,15,0.0,68.0,4.75,15.0,68.0,56.42,42.07
2016,11,19,12,30,0.0,68.0,4.7,15.0,68.0,56.41,42.09
2016,11,19,12,45,0.0,67.0,4.7,15.5,67.0,55.57,41.33
2016,11,19,13,0,0.0,66.0,4.7,16.0,66.0,54.73,40.58
2016,11,19,13,15,0.0,73.0,4.6,16.0,73.0,60.57,45.53
2016,11,19,13,30,0.0,80.0,4.5,16.0,80.0,66.41,50.51
2016,11,19,13,45,0.0,68.0,4.45,16.0,68.0,56.38,42.13
2016,11,19,14,0,0.0,56.0,4.4,16.0,56.0,46.37,33.75
2016,11,19,14,15,0.0,34.5,4.25,15.5,34.5,28.49,18.68
2016,11,19,14,30,0.0,13.0,4.1,15.0,13.0,10.7,3.53
2016,11,19,14,45,0.0,11.5,4.0,15.0,11.5,9.46,2.47
2016,11,19,15,0,0.0,10.0,3.9,15.0,10.0,8.22,1.41
2016,11,19,15,15,0.0,8.5,3.7,14.5,8.5,6.98,0.35
2016,11,19,15,30,0.0,7.0,3.5,14.0,7.0,5.75,0.0
2016,11,19,15,45,0.0,5.5,3.35,14.0,5.5,4.51,0.0
2016,11,19,16,0,0.0,4.0,3.2,14.0,4.0,3.28,0.0
2016,11,19,16,15,0.0,2.5,3.15,13.5,2.5,2.05,0.0
2016,11,19,16,30,0.0,1.0,3.1,13.0,1.0,0.82,0.0
2016,11,19,16,45,0.0,0.5,3.05,13.0,0.5,0.43,0.0
2016,11,19,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,7,15,49.0,15.0,1.55,12.0,19.5,12.8,0.0
2016,11,20,7,30,98.0,30.0,1.5,12.0,39.0,23.41,12.07
2016,11,20,7,45,136.5,46.5,1.5,12.5,66.0,35.68,25.28
2016,11,20,8,0,175.0,63.0,1.5,13.0,93.0,47.69,36.53
2016,11,20,8,15,200.0,79.5,1.55,13.0,122.5,59.36,47.32
2016,11,20,8,30,225.0,96.0,1.6,13.0,152.0,70.73,57.7
2016,11,20,8,45,238.5,111.5,1.65,13.0,180.0,81.08,67.02
2016,11,20,9,0,252.0,127.0,1.7,13.0,208.0,91.16,75.96
2016,11,20,9,15,269.0,138.5,1.7,13.0,234.0,98.55,82.41
2016,11,20,9,30,286.0,150.0,1.7,13.0,260.0,105.77,88.64
2016,11,20,9,45,225.5,169.5,1.7,13.5,260.5,116.68,97.86
2016,11,20,10,0,165.0,189.0,1.7,14.0,261.0,131.63,110.48
2016,11,20,10,15,203.0,197.0,1.7,14.0,290.5,148.72,114.34
2016,11,20,10,30,241.0,205.0,1.7,14.0,320.0,171.01,127.67
2016,11,20,10,45,135.0,202.0,1.7,14.0,267.0,173.48,133.46
2016,11,20,11,0,29.0,199.0,1.7,14.0,214.0,161.85,128.62
2016,11,20,11,15,81.0,218.0,1.6,14.0,260.5,193.85,153.03
2016,11,20,11,30,133.0,237.0,1.5,14.0,307.0,233.02,183.65
2016,11,20,11,45,66.5,161.0,1.45,14.0,196.0,157.51,124.6
2016,11,20,12,0,0.0,85.0,1.4,14.0,85.0,70.62,54.08
2016,11,20,12,15,13.0,144.0,1.25,14.0,151.0,125.67,99.99
2016,11,20,12,30,26.0,203.0,1.1,14.0,217.0,183.62,147.36
2016,11,20,12,45,13.5,182.5,1.0,14.0,190.0,161.77,129.45
2016,11,20,13,0,1.0,162.0,0.9,14.0,163.0,138.41,110.39
2016,11,20,13,15,26.5,178.0,0.85,14.0,190.5,177.02,142.56
2016,11,20,13,30,52.0,194.0,0.8,14.0,218.0,212.77,172.01
2016,11,20,13,45,251.5,168.0,0.8,14.5,275.5,339.17,275.75
2016,11,20,14,0,451.0,142.0,0.8,15.0,333.0,464.68,374.68
2016,11,20,14,15,459.0,128.5,0.8,15.0,310.0,468.05,377.57
2016,11,20,14,30,467.0,115.0,0.8,15.0,287.0,469.3,379.88
2016,11,20,14,45,583.5,88.5,0.8,15.0,280.5,534.97,432.08
2016,11,20,15,0,700.0,62.0,0.8,15.0,274.0,587.77,472.81
2016,11,20,15,15,656.0,57.5,0.75,14.5,233.5,560.94,451.97
2016,11,20,15,30,612.0,53.0,0.7,14.0,193.0,527.35,425.72
2016,11,20,15,45,544.5,46.5,0.65,14.0,152.0,472.64,380.94
2016,11,20,16,0,477.0,40.0,0.6,14.0,111.0,416.73,332.68
2016,11,20,16,15,361.0,31.0,0.6,13.5,73.5,324.85,249.73
2016,11,20,16,30,245.0,22.0,0.6,13.0,36.0,220.48,69.63
2016,11,20,16,45,122.5,11.0,0.65,13.0,18.0,88.45,0.0
2016,11,20,17,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,21,7,15,185.5,12.5,2.25,9.5,27.5,10.67,0.0
2016,11,21,7,30,371.0,25.0,2.3,10.0,55.0,20.81,9.66
2016,11,21,7,45,469.0,32.5,2.4,10.5,94.5,26.77,17.66
2016,11,21,8,0,567.0,40.0,2.5,11.0,134.0,35.65,26.1
2016,11,21,8,15,624.5,45.0,2.55,11.0,176.0,39.67,30.06
2016,11,21,8,30,682.0,50.0,2.6,11.0,218.0,43.73,33.92
2016,11,21,8,45,451.0,88.0,2.65,11.5,207.0,65.06,53.12
2016,11,21,9,0,220.0,126.0,2.7,12.0,196.0,90.22,75.48
2016,11,21,9,15,227.5,140.0,2.7,12.5,220.0,99.04,83.07
2016,11,21,9,30,235.0,154.0,2.7,13.0,244.0,107.63,90.37
2016,11,21,9,45,519.0,115.5,2.7,13.5,334.0,81.93,67.41
2016,11,21,10,0,803.0,77.0,2.7,14.0,424.0,63.13,50.6
2016,11,21,10,15,816.5,79.0,2.7,14.0,448.5,95.72,55.76
2016,11,21,10,30,830.0,81.0,2.7,14.0,473.0,146.0,83.32
2016,11,21,10,45,842.0,81.0,2.7,14.5,491.5,195.06,120.0
2016,11,21,11,0,854.0,81.0,2.7,15.0,510.0,244.24,161.87
2016,11,21,11,15,859.0,81.5,2.65,15.0,520.5,291.97,205.26
2016,11,21,11,30,864.0,82.0,2.6,15.0,531.0,338.69,248.37
2016,11,21,11,45,868.0,81.0,2.55,15.5,534.5,382.5,288.33
2016,11,21,12,0,872.0,80.0,2.5,16.0,538.0,424.74,326.2
2016,11,21,12,15,870.0,80.0,2.5,16.0,533.5,463.57,361.27
2016,11,21,12,30,868.0,80.0,2.5,16.0,529.0,500.04,393.68
2016,11,21,12,45,864.5,78.5,2.5,16.0,517.0,531.71,421.7
2016,11,21,13,0,861.0,77.0,2.5,16.0,505.0,560.59,446.97
2016,11,21,13,15,852.0,76.0,2.5,16.0,485.5,583.94,467.52
2016,11,21,13,30,843.0,75.0,2.5,16.0,466.0,604.06,485.22
2016,11,21,13,45,828.5,73.5,2.5,16.0,440.0,616.89,497.09
2016,11,21,14,0,814.0,72.0,2.5,16.0,414.0,626.19,506.06
2016,11,21,14,15,793.5,69.5,2.5,15.5,381.5,626.89,509.2
2016,11,21,14,30,773.0,67.0,2.5,15.0,349.0,624.0,509.35
2016,11,21,14,45,743.5,64.0,2.5,15.0,312.0,610.87,500.3
2016,11,21,15,0,714.0,61.0,2.5,15.0,275.0,594.31,487.76
2016,11,21,15,15,670.0,56.5,2.45,14.5,234.5,562.69,463.45
2016,11,21,15,30,626.0,52.0,2.4,14.0,194.0,534.13,440.32
2016,11,21,15,45,556.0,46.0,2.35,14.0,152.5,478.52,393.32
2016,11,21,16,0,486.0,40.0,2.3,14.0,111.0,421.63,342.6
2016,11,21,16,15,368.0,30.5,2.3,13.5,73.5,328.09,255.01
2016,11,21,16,30,250.0,21.0,2.3,13.0,36.0,221.43,57.32
2016,11,21,16,45,125.0,10.5,2.35,12.5,18.0,89.38,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,7,15,52.5,14.0,0.75,9.0,18.0,11.95,0.0
2016,11,22,7,30,105.0,28.0,0.7,9.0,36.0,21.91,9.85
2016,11,22,7,45,150.0,44.0,0.7,9.5,64.0,33.9,23.91
2016,11,22,8,0,195.0,60.0,0.7,10.0,92.0,45.66,35.12
2016,11,22,8,15,221.0,76.0,0.75,10.0,122.0,57.08,45.82
2016,11,22,8,30,247.0,92.0,0.8,10.0,152.0,68.22,56.1
2016,11,22,8,45,261.0,107.5,0.85,10.5,180.5,78.67,65.48
2016,11,22,9,0,275.0,123.0,0.9,11.0,209.0,88.84,74.44
2016,11,22,9,15,294.0,133.0,1.0,11.5,235.0,95.39,80.05
2016,11,22,9,30,313.0,143.0,1.1,12.0,261.0,101.8,85.45
2016,11,22,9,45,400.0,140.5,1.2,12.5,304.0,97.09,81.01
2016,11,22,10,0,487.0,138.0,1.3,13.0,347.0,95.64,79.48
2016,11,22,10,15,542.0,133.0,1.35,13.0,377.5,113.64,78.4
2016,11,22,10,30,597.0,128.0,1.4,13.0,408.0,151.25,97.67
2016,11,22,10,45,592.5,134.5,1.45,13.0,421.5,192.11,128.93
2016,11,22,11,0,588.0,141.0,1.5,13.0,435.0,232.01,163.19
2016,11,22,11,15,545.0,157.5,1.5,13.0,434.5,266.01,195.49
2016,11,22,11,30,502.0,174.0,1.5,13.0,434.0,297.92,225.94
2016,11,22,11,45,435.0,191.0,1.55,13.5,417.0,317.54,245.98
2016,11,22,12,0,368.0,208.0,1.6,14.0,400.0,326.45,256.42
2016,11,22,12,15,399.5,199.0,1.6,14.0,406.0,353.11,279.5
2016,11,22,12,30,431.0,190.0,1.6,14.0,412.0,387.85,308.7
2016,11,22,12,45,470.5,176.0,1.6,14.0,412.5,417.06,333.53
2016,11,22,13,0,510.0,162.0,1.6,14.0,413.0,446.79,358.73
2016,11,22,13,15,399.5,176.0,1.6,14.0,368.0,418.03,337.44
2016,11,22,13,30,289.0,190.0,1.6,14.0,323.0,371.78,301.86
2016,11,22,13,45,259.5,182.0,1.65,14.0,296.5,357.65,291.93
2016,11,22,14,0,230.0,174.0,1.7,14.0,270.0,341.16,279.6
2016,11,22,14,15,207.5,161.5,1.7,13.5,243.5,309.3,255.35
2016,11,22,14,30,185.0,149.0,1.7,13.0,217.0,288.06,239.1
2016,11,22,14,45,172.0,135.5,1.7,13.0,193.5,270.75,225.38
2016,11,22,15,0,159.0,122.0,1.7,13.0,170.0,252.5,210.52
2016,11,22,15,15,146.5,105.5,1.65,12.5,144.5,229.61,191.77
2016,11,22,15,30,134.0,89.0,1.6,12.0,119.0,205.79,171.61
2016,11,22,15,45,116.5,71.0,1.6,12.0,93.0,175.16,144.73
2016,11,22,16,0,99.0,53.0,1.6,12.0,67.0,143.27,116.02
2016,11,22,16,15,55.5,36.5,1.65,11.5,44.0,95.35,71.37
2016,11,22,16,30,12.0,20.0,1.7,11.0,21.0,30.39,1.12
2016,11,22,16,45,6.0,10.0,1.8,11.0,10.5,12.38,0.0
2016,11,22,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,81.5,15.5,2.0,9.5,22.0,13.23,0.0
2016,11,23,7,30,163.0,31.0,1.9,10.0,44.0,23.99,10.24
2016,11,23,7,45,276.0,43.5,1.85,10.5,81.0,33.53,23.31
2016,11,23,8,0,389.0,56.0,1.8,11.0,118.0,43.03,32.55
2016,11,23,8,15,458.5,64.0,1.85,11.0,158.5,51.6,40.68
2016,11,23,8,30,528.0,72.0,1.9,11.0,199.0,57.21,46.0
2016,11,23,8,45,575.5,77.5,2.0,11.5,238.0,60.59,49.09
2016,11,23,9,0,623.0,83.0,2.1,12.0,277.0,64.03,52.11
2016,11,23,9,15,654.5,87.5,2.15,12.0,312.5,66.57,54.36
2016,11,23,9,30,686.0,92.0,2.2,12.0,348.0,69.16,56.6
2016,11,23,9,45,716.0,93.0,2.25,12.5,380.0,69.2,56.43
2016,11,23,10,0,746.0,94.0,2.3,13.0,412.0,69.38,56.39
2016,11,23,10,15,760.5,96.5,2.3,13.0,436.5,96.13,59.89
2016,11,23,10,30,775.0,99.0,2.3,13.0,461.0,144.66,85.56
2016,11,23,10,45,788.5,99.0,2.3,13.0,479.0,196.71,124.38
2016,11,23,11,0,802.0,99.0,2.3,13.0,497.0,243.66,164.16
2016,11,23,11,15,807.5,100.0,2.3,13.0,507.5,289.63,205.82
2016,11,23,11,30,813.0,101.0,2.3,13.0,518.0,334.8,247.49
2016,11,23,11,45,817.0,100.0,2.3,13.5,521.5,376.66,285.83
2016,11,23,12,0,821.0,99.0,2.3,14.0,525.0,417.1,322.31
2016,11,23,12,15,818.5,99.0,2.35,14.0,520.5,454.04,356.03
2016,11,23,12,30,816.0,99.0,2.4,14.0,516.0,488.7,387.23
2016,11,23,12,45,812.0,97.0,2.5,14.0,504.0,518.25,414.01
2016,11,23,13,0,808.0,95.0,2.6,14.0,492.0,545.08,438.18
2016,11,23,13,15,798.0,93.5,2.65,14.0,473.0,566.2,457.34
2016,11,23,13,30,788.0,92.0,2.7,14.0,454.0,584.1,473.68
2016,11,23,13,45,774.5,89.5,2.8,14.0,428.0,595.56,484.99
2016,11,23,14,0,761.0,87.0,2.9,14.0,402.0,606.57,495.64
2016,11,23,14,15,739.0,84.0,2.85,13.5,370.5,605.8,497.37
2016,11,23,14,30,717.0,81.0,2.8,13.0,339.0,601.58,496.15
2016,11,23,14,45,688.0,76.0,2.8,13.0,302.5,586.9,485.69
2016,11,23,15,0,659.0,71.0,2.8,13.0,266.0,568.98,472.11
2016,11,23,15,15,611.5,66.0,2.6,12.5,226.0,535.27,445.25
2016,11,23,15,30,564.0,61.0,2.4,12.0,186.0,498.78,414.89
2016,11,23,15,45,493.5,53.0,2.25,12.0,145.5,440.77,365.04
2016,11,23,16,0,423.0,45.0,2.1,12.0,105.0,381.26,311.66
2016,11,23,16,15,302.0,33.5,2.05,11.0,68.5,284.63,220.93
2016,11,23,16,30,181.0,22.0,2.0,10.0,32.0,174.47,21.82
2016,11,23,16,45,90.5,11.0,2.0,9.5,16.0,67.26,0.0
2016,11,23,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,24,7,15,104.0,14.5,1.35,5.5,22.0,12.38,0.0
2016,11,24,7,30,208.0,29.0,1.4,6.0,44.0,22.57,8.4
2016,11,24,7,45,318.0,40.5,1.5,6.5,81.5,33.64,23.7
2016,11,24,8,0,428.0,52.0,1.6,7.0,119.0,42.74,32.79
2016,11,24,8,15,496.5,60.0,1.55,7.5,160.0,48.48,38.42
2016,11,24,8,30,565.0,68.0,1.5,8.0,201.0,54.23,43.85
2016,11,24,8,45,618.5,72.0,1.5,8.5,242.0,56.58,46.04
2016,11,24,9,0,672.0,76.0,1.5,9.0,283.0,59.06,48.24
2016,11,24,9,15,702.5,80.0,1.45,9.5,319.0,61.4,50.24
2016,11,24,9,30,733.0,84.0,1.4,10.0,355.0,63.79,52.23
2016,11,24,9,45,756.0,86.5,1.4,10.5,386.5,65.02,53.15
2016,11,24,10,0,779.0,89.0,1.4,11.0,418.0,66.33,54.13
2016,11,24,10,15,793.0,91.5,1.3,11.5,443.0,97.48,61.91
2016,11,24,10,30,807.0,94.0,1.2,12.0,468.0,146.91,86.78
2016,11,24,10,45,819.0,94.5,1.1,12.5,486.5,195.15,121.52
2016,11,24,11,0,831.0,95.0,1.0,13.0,505.0,243.64,161.76
2016,11,24,11,15,836.5,95.5,0.85,13.0,515.5,290.52,203.34
2016,11,24,11,30,842.0,96.0,0.7,13.0,526.0,336.52,244.54
2016,11,24,11,45,848.0,94.5,0.6,13.5,530.0,379.82,282.68
2016,11,24,12,0,854.0,93.0,0.5,14.0,534.0,421.78,318.71
2016,11,24,12,15,852.0,93.0,0.4,14.0,529.5,460.18,351.54
2016,11,24,12,30,850.0,93.0,0.3,14.0,525.0,496.27,381.52
2016,11,24,12,45,845.0,92.0,0.25,14.0,513.0,527.42,407.4
2016,11,24,13,0,840.0,91.0,0.2,14.0,501.0,555.75,430.52
2016,11,24,13,15,690.0,114.5,0.2,14.0,443.0,525.41,410.27
2016,11,24,13,30,540.0,138.0,0.2,14.0,385.0,477.46,376.49
2016,11,24,13,45,555.0,126.0,0.25,14.0,367.0,492.0,390.34
2016,11,24,14,0,570.0,114.0,0.3,14.0,349.0,511.24,406.69
2016,11,24,14,15,598.5,98.5,0.35,14.0,328.0,527.61,421.04
2016,11,24,14,30,627.0,83.0,0.4,14.0,307.0,541.52,433.47
2016,11,24,14,45,575.5,85.0,0.45,14.0,273.5,518.69,417.12
2016,11,24,15,0,524.0,87.0,0.5,14.0,240.0,491.86,397.43
2016,11,24,15,15,483.0,78.5,0.55,13.5,204.0,458.23,372.66
2016,11,24,15,30,442.0,70.0,0.6,13.0,168.0,419.55,342.64
2016,11,24,15,45,383.5,59.0,0.7,12.5,131.0,368.29,301.03
2016,11,24,16,0,325.0,48.0,0.8,12.0,94.0,316.65,256.49
2016,11,24,16,15,230.0,34.5,0.9,11.5,61.0,237.48,181.56
2016,11,24,16,30,135.0,21.0,1.0,11.0,28.0,141.73,6.68
2016,11,24,16,45,67.5,10.5,1.15,10.5,14.0,52.0,0.0
2016,11,24,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,25,7,15,0.5,12.0,2.0,8.0,12.0,10.24,0.0
2016,11,25,7,30,1.0,24.0,2.0,8.0,24.0,19.31,5.08
2016,11,25,7,45,33.0,40.5,2.0,8.5,45.5,31.84,21.78
2016,11,25,8,0,65.0,57.0,2.0,9.0,67.0,43.65,33.26
2016,11,25,8,15,80.5,75.0,2.0,9.0,91.5,56.48,45.31
2016,11,25,8,30,96.0,93.0,2.0,9.0,116.0,69.0,56.95
2016,11,25,8,45,105.5,110.0,2.0,9.5,139.0,80.59,67.46
2016,11,25,9,0,115.0,127.0,2.0,10.0,162.0,91.89,77.51
2016,11,25,9,15,127.0,140.5,2.0,10.0,183.5,100.93,85.55
2016,11,25,9,30,139.0,154.0,2.0,10.0,205.0,109.75,93.3
2016,11,25,9,45,139.5,167.5,2.0,10.5,222.5,118.22,100.47
2016,11,25,10,0,140.0,181.0,2.0,11.0,240.0,126.46,107.36
2016,11,25,10,15,109.5,189.5,2.0,11.0,237.0,136.48,108.82
2016,11,25,10,30,79.0,198.0,2.0,11.0,234.0,153.51,121.82
2016,11,25,10,45,235.0,192.5,2.05,11.5,306.5,176.1,132.74
2016,11,25,11,0,391.0,187.0,2.1,12.0,379.0,220.2,162.51
2016,11,25,11,15,255.5,207.5,2.1,12.0,334.0,227.02,175.06
2016,11,25,11,30,120.0,228.0,2.1,12.0,289.0,219.54,174.66
2016,11,25,11,45,149.0,229.5,2.15,12.5,305.5,241.18,192.24
2016,11,25,12,0,178.0,231.0,2.2,13.0,322.0,265.11,211.85
2016,11,25,12,15,144.0,228.5,2.15,13.0,302.0,261.07,209.96
2016,11,25,12,30,110.0,226.0,2.1,13.0,282.0,247.71,200.16
2016,11,25,12,45,157.5,220.0,2.1,13.0,298.0,281.08,227.99
2016,11,25,13,0,205.0,214.0,2.1,13.0,314.0,311.02,253.12
2016,11,25,13,15,221.0,203.5,2.1,13.0,307.5,321.01,262.24
2016,11,25,13,30,237.0,193.0,2.1,13.0,301.0,341.47,279.76
2016,11,25,13,45,201.0,184.5,2.1,13.0,272.5,310.62,255.56
2016,11,25,14,0,165.0,176.0,2.1,13.0,244.0,288.05,237.71
2016,11,25,14,15,87.5,152.5,2.1,13.0,188.0,206.92,170.7
2016,11,25,14,30,10.0,129.0,2.1,13.0,132.0,123.7,100.06
2016,11,25,14,45,6.0,116.0,2.1,13.0,118.0,110.31,88.92
2016,11,25,15,0,2.0,103.0,2.1,13.0,104.0,96.8,77.39
2016,11,25,15,15,1.0,87.5,2.0,12.5,88.0,82.29,65.07
2016,11,25,15,30,0.0,72.0,1.9,12.0,72.0,67.49,52.3
2016,11,25,15,45,0.0,56.0,1.85,12.0,56.0,52.32,38.98
2016,11,25,16,0,0.0,40.0,1.8,12.0,40.0,36.46,24.97
2016,11,25,16,15,0.0,26.0,1.8,11.5,26.0,22.36,11.98
2016,11,25,16,30,0.0,12.0,1.8,11.0,12.0,9.88,0.0
2016,11,25,16,45,0.0,6.0,1.85,11.0,6.0,5.12,0.0
2016,11,25,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,4.0,2.95,10.0,4.0,3.41,0.0
2016,11,26,7,30,0.0,8.0,2.9,10.0,8.0,6.57,0.0
2016,11,26,7,45,0.0,16.5,2.85,10.0,16.5,13.58,5.92
2016,11,26,8,0,0.0,25.0,2.8,10.0,25.0,20.61,12.67
2016,11,26,8,15,0.0,34.0,2.75,10.0,34.0,28.07,19.65
2016,11,26,8,30,0.0,43.0,2.7,10.0,43.0,35.55,26.6
2016,11,26,8,45,0.0,52.0,2.65,10.5,52.0,43.04,33.44
2016,11,26,9,0,0.0,61.0,2.6,11.0,61.0,50.54,40.18
2016,11,26,9,15,0.0,69.5,2.7,11.0,69.5,57.36,46.31
2016,11,26,9,30,0.0,78.0,2.8,11.0,78.0,64.12,52.33
2016,11,26,9,45,4.5,113.5,2.95,11.0,115.5,90.38,75.73
2016,11,26,10,0,9.0,149.0,3.1,11.0,153.0,115.19,97.6
2016,11,26,10,15,54.0,174.5,3.3,11.0,199.0,129.57,104.33
2016,11,26,10,30,99.0,200.0,3.5,11.0,245.0,155.96,123.44
2016,11,26,10,45,69.5,199.0,3.7,11.0,231.5,160.72,127.98
2016,11,26,11,0,40.0,198.0,3.9,11.0,218.0,161.67,130.08
2016,11,26,11,15,102.0,213.0,4.0,11.0,264.5,192.82,153.89
2016,11,26,11,30,164.0,228.0,4.1,11.0,311.0,231.72,184.91
2016,11,26,11,45,128.0,227.5,4.2,11.0,292.5,231.97,187.1
2016,11,26,12,0,92.0,227.0,4.3,11.0,274.0,224.9,182.78
2016,11,26,12,15,46.0,154.0,4.3,11.0,177.5,150.62,122.08
2016,11,26,12,30,0.0,81.0,4.3,11.0,81.0,67.26,52.07
2016,11,26,12,45,0.0,81.5,4.3,11.5,81.5,67.68,52.4
2016,11,26,13,0,0.0,82.0,4.3,12.0,82.0,68.09,52.69
2016,11,26,13,15,0.0,50.0,4.15,12.0,50.0,41.39,29.94
2016,11,26,13,30,0.0,18.0,4.0,12.0,18.0,14.85,7.16
2016,11,26,13,45,2.0,80.0,3.9,12.0,81.0,67.69,52.64
2016,11,26,14,0,4.0,142.0,3.8,12.0,144.0,127.86,103.87
2016,11,26,14,15,157.5,137.5,3.7,12.0,194.0,246.98,207.24
2016,11,26,14,30,311.0,133.0,3.6,12.0,244.0,363.92,306.44
2016,11,26,14,45,273.0,126.0,3.55,12.0,215.5,338.89,285.45
2016,11,26,15,0,235.0,119.0,3.5,12.0,187.0,312.68,263.45
2016,11,26,15,15,211.0,103.5,3.5,11.5,158.0,283.67,239.41
2016,11,26,15,30,187.0,88.0,3.5,11.0,129.0,253.5,213.56
2016,11,26,15,45,147.5,71.0,3.5,11.0,99.0,209.53,174.62
2016,11,26,16,0,108.0,54.0,3.5,11.0,69.0,152.16,123.76
2016,11,26,16,15,54.0,36.5,3.6,10.5,44.0,96.1,70.8
2016,11,26,16,30,0.0,19.0,3.7,10.0,19.0,18.2,0.0
2016,11,26,16,45,0.0,9.5,3.8,10.0,9.5,8.11,0.0
2016,11,26,17,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,27,7,15,109.5,12.5,3.1,8.5,19.0,10.67,0.0
2016,11,27,7,30,219.0,25.0,3.1,9.0,38.0,21.05,2.38
2016,11,27,7,45,344.0,34.5,3.15,9.5,75.5,28.61,18.57
2016,11,27,8,0,469.0,44.0,3.2,10.0,113.0,36.18,26.39
2016,11,27,8,15,538.5,50.5,3.3,10.0,153.5,40.92,31.13
2016,11,27,8,30,608.0,57.0,3.4,10.0,194.0,45.7,35.74
2016,11,27,8,45,658.5,60.5,3.55,10.5,234.5,47.98,37.87
2016,11,27,9,0,709.0,64.0,3.7,11.0,275.0,54.84,44.04
2016,11,27,9,15,533.0,97.0,3.65,11.0,266.5,73.49,60.81
2016,11,27,9,30,357.0,130.0,3.6,11.0,258.0,91.13,76.51
2016,11,27,9,45,444.0,126.0,3.6,11.5,300.0,88.53,73.93
2016,11,27,10,0,531.0,122.0,3.6,12.0,342.0,86.2,71.62
2016,11,27,10,15,686.5,99.0,3.5,12.0,400.5,86.77,58.31
2016,11,27,10,30,842.0,76.0,3.4,12.0,459.0,128.55,71.89
2016,11,27,10,45,851.5,77.0,3.3,12.5,477.0,178.18,106.94
2016,11,27,11,0,861.0,78.0,3.2,13.0,495.0,227.74,148.38
2016,11,27,11,15,865.0,78.5,3.1,13.0,505.5,275.27,191.59
2016,11,27,11,30,869.0,79.0,3.0,13.0,516.0,321.72,234.88
2016,11,27,11,45,868.0,80.0,2.9,13.5,518.5,365.69,275.67
2016,11,27,12,0,867.0,81.0,2.8,14.0,521.0,407.79,314.13
2016,11,27,12,15,864.0,81.0,2.7,14.0,516.0,446.05,349.23
2016,11,27,12,30,861.0,81.0,2.6,14.0,511.0,481.91,381.54
2016,11,27,12,45,639.0,129.0,2.55,14.0,444.5,453.93,363.73
2016,11,27,13,0,417.0,177.0,2.5,14.0,378.0,403.61,326.32
2016,11,27,13,15,378.0,176.5,2.4,14.0,353.5,389.9,317.26
2016,11,27,13,30,339.0,176.0,2.3,14.0,329.0,382.13,312.15
2016,11,27,13,45,385.5,157.5,2.25,14.0,321.5,416.35,340.99
2016,11,27,14,0,432.0,139.0,2.2,14.0,314.0,439.76,361.15
2016,11,27,14,15,385.5,133.5,2.15,13.5,281.0,416.19,343.63
2016,11,27,14,30,339.0,128.0,2.1,13.0,248.0,375.68,312.5
2016,11,27,14,45,312.0,119.0,2.1,13.0,220.5,355.7,296.91
2016,11,27,15,0,285.0,110.0,2.1,13.0,193.0,334.25,279.5
2016,11,27,15,15,263.0,95.5,2.05,12.5,163.0,307.57,257.81
2016,11,27,15,30,241.0,81.0,2.0,12.0,133.0,279.56,234.15
2016,11,27,15,45,206.5,65.5,1.95,12.0,103.0,240.42,199.71
2016,11,27,16,0,172.0,50.0,1.9,12.0,73.0,200.5,163.35
2016,11,27,16,15,86.0,35.5,1.95,11.5,47.0,128.27,95.3
2016,11,27,16,30,0.0,21.0,2.0,11.0,21.0,22.13,0.0
2016,11,27,16,45,0.0,10.5,2.05,10.5,10.5,8.96,0.0
2016,11,27,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,28,7,15,89.0,12.5,3.9,10.0,17.5,10.67,0.0
2016,11,28,7,30,178.0,25.0,4.0,10.0,35.0,19.48,0.0
2016,11,28,7,45,294.5,36.0,4.15,10.5,71.0,29.94,19.38
2016,11,28,8,0,411.0,47.0,4.3,11.0,107.0,38.7,28.42
2016,11,28,8,15,485.0,54.5,4.3,11.0,147.0,44.14,33.83
2016,11,28,8,30,559.0,62.0,4.3,11.0,187.0,49.61,39.07
2016,11,28,8,45,612.0,66.5,4.35,11.0,227.0,52.5,41.85
2016,11,28,9,0,665.0,71.0,4.4,11.0,267.0,55.47,44.6
2016,11,28,9,15,696.5,74.5,4.35,11.0,302.5,57.53,46.46
2016,11,28,9,30,728.0,78.0,4.3,11.0,338.0,59.64,48.32
2016,11,28,9,45,561.5,112.5,4.3,11.5,323.5,82.99,69.04
2016,11,28,10,0,395.0,147.0,4.3,12.0,309.0,101.09,84.87
2016,11,28,10,15,474.0,140.5,4.2,12.0,346.0,106.63,79.29
2016,11,28,10,30,553.0,134.0,4.1,12.0,383.0,139.43,92.47
2016,11,28,10,45,528.0,146.0,4.05,12.5,392.0,178.79,122.03
2016,11,28,11,0,503.0,158.0,4.0,13.0,401.0,215.42,153.64
2016,11,28,11,15,607.0,145.0,3.9,13.0,444.0,263.47,191.65
2016,11,28,11,30,711.0,132.0,3.8,13.0,487.0,316.74,235.79
2016,11,28,11,45,724.5,128.0,3.7,13.5,492.0,355.77,271.36
2016,11,28,12,0,738.0,124.0,3.6,14.0,497.0,394.29,306.14
2016,11,28,12,15,735.5,123.5,3.5,14.0,492.5,428.59,337.73
2016,11,28,12,30,733.0,123.0,3.4,14.0,488.0,460.79,366.95
2016,11,28,12,45,723.5,122.5,3.3,14.0,476.0,487.35,391.11
2016,11,28,13,0,714.0,122.0,3.2,14.0,464.0,511.11,412.48
2016,11,28,13,15,701.5,120.0,3.15,14.0,445.0,528.88,428.82
2016,11,28,13,30,689.0,118.0,3.1,14.0,426.0,543.53,442.37
2016,11,28,13,45,684.5,111.0,3.05,14.0,402.5,554.9,453.2
2016,11,28,14,0,680.0,104.0,3.0,14.0,379.0,563.35,461.54
2016,11,28,14,15,654.0,100.5,2.9,14.0,348.0,558.7,459.06
2016,11,28,14,30,628.0,97.0,2.8,14.0,317.0,550.56,453.58
2016,11,28,14,45,612.0,88.0,2.75,14.0,283.5,540.09,446.24
2016,11,28,15,0,596.0,79.0,2.7,14.0,250.0,526.65,435.98
2016,11,28,15,15,544.0,72.5,2.5,13.5,211.0,488.55,405.41
2016,11,28,15,30,492.0,66.0,2.3,13.0,172.0,447.64,371.37
2016,11,28,15,45,439.0,55.5,2.15,12.5,134.5,399.97,330.47
2016,11,28,16,0,386.0,45.0,2.0,12.0,97.0,350.93,285.88
2016,11,28,16,15,262.0,33.0,2.05,11.5,62.5,253.78,191.83
2016,11,28,16,30,138.0,21.0,2.1,11.0,28.0,141.33,0.0
2016,11,28,16,45,69.0,10.5,2.2,10.5,14.0,52.5,0.0
2016,11,28,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,11,29,7,15,182.0,9.0,2.4,6.5,19.5,7.68,0.0
2016,11,29,7,30,364.0,18.0,2.4,7.0,39.0,16.39,0.0
2016,11,29,7,45,474.0,25.5,2.4,8.0,77.0,23.07,13.65
2016,11,29,8,0,584.0,33.0,2.4,9.0,115.0,29.76,20.73
2016,11,29,8,15,645.5,37.5,2.45,9.0,156.0,33.54,24.59
2016,11,29,8,30,707.0,42.0,2.5,9.0,197.0,37.37,28.33
2016,11,29,8,45,745.0,45.5,2.6,9.5,237.0,40.23,31.0
2016,11,29,9,0,783.0,49.0,2.7,10.0,277.0,43.09,33.6
2016,11,29,9,15,808.5,51.0,2.65,10.5,313.0,49.49,39.32
2016,11,29,9,30,834.0,53.0,2.6,11.0,349.0,51.65,41.15
2016,11,29,9,45,850.5,55.0,2.55,11.5,379.5,53.65,42.8
2016,11,29,10,0,867.0,57.0,2.5,12.0,410.0,55.58,44.38
2016,11,29,10,15,879.0,58.5,2.35,12.0,435.0,69.62,44.26
2016,11,29,10,30,891.0,60.0,2.2,12.0,460.0,121.0,64.93
