Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,10,45,896.5,61.5,2.1,12.5,477.5,171.83,99.73
2016,11,29,11,0,902.0,63.0,2.0,13.0,495.0,222.09,141.28
2016,11,29,11,15,906.5,63.5,1.9,13.0,506.0,270.5,184.86
2016,11,29,11,30,911.0,64.0,1.8,13.0,517.0,317.8,228.61
2016,11,29,11,45,673.5,124.0,1.7,13.5,460.0,333.49,252.3
2016,11,29,12,0,436.0,184.0,1.6,14.0,403.0,327.38,255.23
2016,11,29,12,15,671.0,125.0,1.55,14.0,459.0,401.14,313.47
2016,11,29,12,30,906.0,66.0,1.5,14.0,515.0,481.57,377.5
2016,11,29,12,45,891.0,69.0,1.5,14.0,502.0,512.63,404.97
2016,11,29,13,0,876.0,72.0,1.5,14.0,489.0,540.33,429.46
2016,11,29,13,15,867.0,71.0,1.5,14.0,470.5,566.72,452.34
2016,11,29,13,30,858.0,70.0,1.5,14.0,452.0,587.57,470.6
2016,11,29,13,45,845.0,68.0,1.5,14.0,426.5,601.6,483.4
2016,11,29,14,0,832.0,66.0,1.5,14.0,401.0,612.15,493.3
2016,11,29,14,15,812.0,64.0,1.45,14.0,369.5,614.76,496.56
2016,11,29,14,30,792.0,62.0,1.4,14.0,338.0,613.8,496.82
2016,11,29,14,45,762.5,59.0,1.35,14.0,301.5,601.86,488.36
2016,11,29,15,0,733.0,56.0,1.3,14.0,265.0,586.46,476.69
2016,11,29,15,15,689.5,51.5,1.25,13.5,225.0,556.58,453.89
2016,11,29,15,30,646.0,47.0,1.2,13.0,185.0,523.72,427.4
2016,11,29,15,45,576.5,41.5,1.2,12.5,144.0,469.57,382.69
2016,11,29,16,0,507.0,36.0,1.2,12.0,103.0,421.95,339.49
2016,11,29,16,15,385.0,27.0,1.15,11.5,66.5,328.92,245.81
2016,11,29,16,30,263.0,18.0,1.1,11.0,30.0,218.01,0.0
2016,11,29,16,45,131.5,9.0,1.1,11.0,15.0,90.46,0.0
2016,11,29,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,7,15,94.0,10.5,1.15,9.0,15.5,8.96,0.0
2016,11,30,7,30,188.0,21.0,1.1,9.0,31.0,17.55,0.0
2016,11,30,7,45,303.5,31.5,1.05,9.5,65.5,26.07,15.84
2016,11,30,8,0,419.0,42.0,1.0,10.0,100.0,34.5,24.8
2016,11,30,8,15,492.0,49.5,1.1,10.0,139.5,40.09,30.34
2016,11,30,8,30,565.0,57.0,1.2,10.0,179.0,45.68,35.7
2016,11,30,8,45,616.5,61.0,1.35,10.5,218.5,48.28,38.15
2016,11,30,9,0,668.0,65.0,1.5,11.0,258.0,50.97,40.57
2016,11,30,9,15,363.5,103.5,1.6,11.0,210.5,74.27,61.51
2016,11,30,9,30,59.0,142.0,1.7,11.0,163.0,104.59,88.45
2016,11,30,9,45,77.0,157.0,1.8,11.5,186.5,114.68,97.03
2016,11,30,10,0,95.0,172.0,1.9,12.0,210.0,124.53,105.36
2016,11,30,10,15,61.5,173.0,1.9,12.0,198.5,127.17,102.17
2016,11,30,10,30,28.0,174.0,1.9,12.0,187.0,132.46,106.03
2016,11,30,10,45,421.0,131.5,1.95,12.0,331.5,151.32,103.96
2016,11,30,11,0,814.0,89.0,2.0,12.0,476.0,220.97,144.6
2016,11,30,11,15,820.0,89.5,2.05,12.0,487.5,266.79,185.64
2016,11,30,11,30,826.0,90.0,2.1,12.0,499.0,311.85,227.32
2016,11,30,11,45,831.5,89.5,2.2,12.0,503.0,354.86,267.56
2016,11,30,12,0,837.0,89.0,2.3,12.0,507.0,396.61,306.38
2016,11,30,12,15,835.0,88.5,2.4,12.0,503.0,433.81,341.09
2016,11,30,12,30,833.0,88.0,2.5,12.0,499.0,468.75,373.31
2016,11,30,12,45,828.5,87.0,2.6,12.5,488.0,499.6,400.94
2016,11,30,13,0,824.0,86.0,2.7,13.0,477.0,527.74,425.78
2016,11,30,13,15,814.5,84.5,2.65,13.0,458.5,549.83,445.73
2016,11,30,13,30,805.0,83.0,2.6,13.0,440.0,568.74,462.78
2016,11,30,13,45,793.5,80.0,2.6,13.0,415.5,581.66,475.03
2016,11,30,14,0,782.0,77.0,2.6,13.0,391.0,591.24,484.43
2016,11,30,14,15,760.5,74.5,2.5,13.0,360.0,591.66,486.0
2016,11,30,14,30,739.0,72.0,2.4,13.0,329.0,588.51,484.47
2016,11,30,14,45,707.0,68.5,2.35,13.0,293.0,578.05,476.88
2016,11,30,15,0,675.0,65.0,2.3,13.0,257.0,560.89,463.55
2016,11,30,15,15,627.5,60.0,2.15,12.5,217.5,528.41,437.7
2016,11,30,15,30,580.0,55.0,2.0,12.0,178.0,493.22,408.37
2016,11,30,15,45,504.0,48.0,1.95,11.5,138.0,434.22,358.53
2016,11,30,16,0,428.0,41.0,1.9,11.0,98.0,373.81,304.62
2016,11,30,16,15,214.0,34.5,1.9,10.5,63.0,225.46,168.95
2016,11,30,16,30,0.0,28.0,1.9,10.0,28.0,38.86,0.0
2016,11,30,16,45,0.0,14.0,1.9,10.0,14.0,11.95,0.0
2016,11,30,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.0,9.0,2.15,6.5,16.5,7.68,0.0
2016,12,1,7,30,318.0,18.0,2.1,7.0,33.0,16.45,0.0
2016,12,1,7,45,439.0,25.5,2.1,7.5,71.0,23.08,13.24
2016,12,1,8,0,560.0,33.0,2.1,8.0,109.0,29.76,20.73
2016,12,1,8,15,626.0,38.5,2.3,8.5,150.5,34.41,25.37
2016,12,1,8,30,692.0,44.0,2.5,9.0,192.0,39.09,29.84
2016,12,1,8,45,734.0,47.5,2.75,9.5,232.5,41.89,32.49
2016,12,1,9,0,776.0,51.0,3.0,10.0,273.0,44.73,35.07
2016,12,1,9,15,804.0,53.5,3.1,10.5,309.5,46.66,36.75
2016,12,1,9,30,832.0,56.0,3.2,11.0,346.0,48.6,38.4
2016,12,1,9,45,844.0,60.0,3.3,11.5,376.5,51.54,40.92
2016,12,1,10,0,856.0,64.0,3.4,12.0,407.0,54.43,43.36
2016,12,1,10,15,869.0,65.5,3.45,12.0,432.5,69.56,56.79
2016,12,1,10,30,882.0,67.0,3.5,12.0,458.0,120.61,66.42
2016,12,1,10,45,891.0,68.0,3.55,12.5,476.5,171.19,99.98
2016,12,1,11,0,900.0,69.0,3.6,13.0,495.0,221.53,141.16
2016,12,1,11,15,904.5,69.5,3.55,13.0,506.0,270.0,184.92
2016,12,1,11,30,909.0,70.0,3.5,13.0,517.0,317.36,229.17
2016,12,1,11,45,911.0,70.0,3.5,13.5,520.5,362.16,271.11
2016,12,1,12,0,913.0,70.0,3.5,14.0,524.0,405.23,311.02
2016,12,1,12,15,911.0,69.5,3.45,14.0,520.0,444.28,347.49
2016,12,1,12,30,909.0,69.0,3.4,14.0,516.0,480.9,381.19
2016,12,1,12,45,900.5,69.5,3.35,14.0,504.0,512.87,410.45
2016,12,1,13,0,892.0,70.0,3.3,14.0,492.0,541.8,436.6
2016,12,1,13,15,882.5,69.0,3.25,14.0,473.0,565.49,458.08
2016,12,1,13,30,873.0,68.0,3.2,14.0,454.0,585.92,476.55
2016,12,1,13,45,856.5,67.0,3.2,14.0,428.0,603.02,492.07
2016,12,1,14,0,840.0,66.0,3.2,14.0,402.0,612.95,501.78
2016,12,1,14,15,819.5,64.0,3.1,14.0,370.0,615.6,505.22
2016,12,1,14,30,799.0,62.0,3.0,14.0,338.0,614.63,505.51
2016,12,1,14,45,768.5,59.0,2.9,14.0,301.5,602.35,496.53
2016,12,1,15,0,738.0,56.0,2.8,14.0,265.0,586.57,484.2
2016,12,1,15,15,693.5,52.0,2.65,13.0,225.0,556.91,461.54
2016,12,1,15,30,649.0,48.0,2.5,12.0,185.0,524.16,434.94
2016,12,1,15,45,575.5,42.0,2.45,11.5,143.5,467.06,386.44
2016,12,1,16,0,502.0,36.0,2.4,11.0,102.0,416.76,339.77
2016,12,1,16,15,376.5,27.0,2.45,10.5,65.5,322.03,242.03
2016,12,1,16,30,251.0,18.0,2.5,10.0,29.0,208.82,0.0
2016,12,1,16,45,125.5,9.0,2.65,9.5,14.5,86.35,0.0
2016,12,1,17,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,2,7,15,154.0,8.5,3.15,6.5,15.5,7.26,0.0
2016,12,2,7,30,308.0,17.0,3.2,7.0,31.0,15.5,0.0
2016,12,2,7,45,426.0,25.0,3.25,7.5,68.0,22.63,12.56
2016,12,2,8,0,544.0,33.0,3.3,8.0,105.0,29.75,20.65
2016,12,2,8,15,611.0,38.5,3.4,8.5,146.0,34.38,25.3
2016,12,2,8,30,678.0,44.0,3.5,9.0,187.0,39.04,29.77
2016,12,2,8,45,719.5,47.5,3.65,9.5,226.5,41.82,32.41
2016,12,2,9,0,761.0,51.0,3.8,10.0,266.0,44.64,34.97
2016,12,2,9,15,788.5,54.0,3.9,10.5,302.5,46.95,37.01
2016,12,2,9,30,816.0,57.0,4.0,11.0,339.0,49.26,38.99
2016,12,2,9,45,726.5,75.5,4.1,11.5,343.0,57.36,46.15
2016,12,2,10,0,637.0,94.0,4.2,12.0,347.0,69.08,56.46
2016,12,2,10,15,752.5,80.5,4.1,12.0,398.0,70.31,57.47
2016,12,2,10,30,868.0,67.0,4.0,12.0,449.0,117.17,64.76
2016,12,2,10,45,877.5,68.0,3.95,12.5,467.5,167.05,97.35
2016,12,2,11,0,887.0,69.0,3.9,13.0,486.0,216.76,137.74
2016,12,2,11,15,891.5,69.5,3.85,13.0,497.0,264.57,180.85
2016,12,2,11,30,896.0,70.0,3.8,13.0,508.0,311.3,224.56
2016,12,2,11,45,898.0,70.0,3.75,13.5,512.0,355.51,266.01
2016,12,2,12,0,900.0,70.0,3.7,14.0,516.0,398.02,305.47
2016,12,2,12,15,898.0,69.5,3.7,14.0,511.5,436.55,341.66
2016,12,2,12,30,896.0,69.0,3.7,14.0,507.0,472.71,375.17
2016,12,2,12,45,884.5,70.5,3.7,14.0,495.0,503.83,403.97
2016,12,2,13,0,873.0,72.0,3.7,14.0,483.0,531.8,429.59
2016,12,2,13,15,863.0,70.5,3.65,14.0,464.0,557.12,452.41
2016,12,2,13,30,853.0,69.0,3.6,14.0,445.0,576.93,470.48
2016,12,2,13,45,837.0,68.0,3.6,14.0,419.0,590.41,483.34
2016,12,2,14,0,821.0,67.0,3.6,14.0,393.0,600.34,493.11
2016,12,2,14,15,800.0,64.5,3.45,14.0,362.0,601.87,495.61
2016,12,2,14,30,779.0,62.0,3.3,14.0,331.0,599.81,494.93
2016,12,2,14,45,748.5,59.0,3.15,14.0,294.5,587.44,485.7
2016,12,2,15,0,718.0,56.0,3.0,14.0,258.0,571.64,473.13
2016,12,2,15,15,673.0,52.0,2.8,13.5,219.0,541.71,449.16
2016,12,2,15,30,628.0,48.0,2.6,13.0,180.0,508.76,421.4
2016,12,2,15,45,557.0,42.0,2.45,12.5,139.5,460.44,379.44
2016,12,2,16,0,486.0,36.0,2.3,12.0,99.0,405.27,329.05
2016,12,2,16,15,362.0,27.0,2.3,11.5,63.5,311.94,232.76
2016,12,2,16,30,238.0,18.0,2.3,11.0,28.0,199.87,0.0
2016,12,2,16,45,119.0,9.0,2.35,10.5,14.0,82.13,0.0
2016,12,2,17,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,118.0,8.5,1.35,8.0,13.5,7.26,0.0
2016,12,3,7,30,236.0,17.0,1.3,8.0,27.0,14.16,0.0
2016,12,3,7,45,358.5,26.0,1.3,8.5,62.0,21.52,11.33
2016,12,3,8,0,481.0,35.0,1.3,9.0,97.0,28.86,19.75
2016,12,3,8,15,551.0,40.5,1.35,9.5,136.5,35.96,26.61
2016,12,3,8,30,621.0,46.0,1.4,10.0,176.0,40.51,30.98
2016,12,3,8,45,670.5,49.5,1.45,10.5,215.0,43.22,33.56
2016,12,3,9,0,720.0,53.0,1.5,11.0,254.0,46.01,36.09
2016,12,3,9,15,749.0,56.0,1.55,11.5,289.5,48.24,38.05
2016,12,3,9,30,778.0,59.0,1.6,12.0,325.0,50.5,39.97
2016,12,3,9,45,576.0,101.5,1.65,12.5,308.5,75.34,62.01
2016,12,3,10,0,374.0,144.0,1.7,13.0,292.0,99.39,83.01
2016,12,3,10,15,605.0,106.5,1.65,13.5,363.5,79.38,65.09
2016,12,3,10,30,836.0,69.0,1.6,14.0,435.0,108.5,58.66
2016,12,3,10,45,844.0,70.5,1.6,14.5,453.0,157.6,90.1
2016,12,3,11,0,852.0,72.0,1.6,15.0,471.0,206.52,129.07
2016,12,3,11,15,857.5,72.5,1.6,15.0,482.0,253.66,170.57
2016,12,3,11,30,863.0,73.0,1.6,15.0,493.0,302.53,214.83
2016,12,3,11,45,861.5,74.0,1.65,15.5,496.5,345.11,254.0
2016,12,3,12,0,860.0,75.0,1.7,16.0,500.0,384.87,290.39
2016,12,3,12,15,859.0,75.0,1.75,16.0,496.5,423.62,325.74
2016,12,3,12,30,858.0,75.0,1.8,16.0,493.0,460.18,358.63
2016,12,3,12,45,853.5,74.0,1.85,16.0,482.5,491.74,386.98
2016,12,3,13,0,849.0,73.0,1.9,16.0,472.0,520.55,412.63
2016,12,3,13,15,840.5,72.0,1.85,16.0,454.0,544.37,433.52
2016,12,3,13,30,832.0,71.0,1.8,16.0,436.0,565.07,451.55
2016,12,3,13,45,813.0,70.5,1.8,16.0,410.5,576.94,462.72
2016,12,3,14,0,794.0,70.0,1.8,16.0,385.0,585.2,470.87
2016,12,3,14,15,773.0,67.5,1.7,16.0,354.5,586.4,472.86
2016,12,3,14,30,752.0,65.0,1.6,16.0,324.0,584.08,471.84
2016,12,3,14,45,716.0,63.0,1.55,16.0,288.0,569.05,460.93
2016,12,3,15,0,680.0,61.0,1.5,16.0,252.0,554.95,450.01
2016,12,3,15,15,634.0,56.0,1.45,15.5,213.5,523.94,426.17
2016,12,3,15,30,588.0,51.0,1.4,15.0,175.0,490.31,398.97
2016,12,3,15,45,510.0,45.0,1.35,14.5,135.0,431.88,350.48
2016,12,3,16,0,432.0,39.0,1.3,14.0,95.0,372.11,297.95
2016,12,3,16,15,311.0,28.5,1.35,13.5,61.0,279.7,205.48
2016,12,3,16,30,190.0,18.0,1.4,13.0,27.0,168.65,0.0
2016,12,3,16,45,95.0,9.0,1.5,12.5,13.5,67.01,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.85,8.0,12.5,10.67,0.0
2016,12,4,7,30,0.0,25.0,0.9,8.0,25.0,21.34,0.0
2016,12,4,7,45,231.5,30.5,0.95,8.5,59.5,23.72,12.66
2016,12,4,8,0,463.0,36.0,1.0,9.0,94.0,29.72,20.46
2016,12,4,8,15,535.5,42.0,1.05,9.5,134.0,34.25,25.07
2016,12,4,8,30,608.0,48.0,1.1,10.0,174.0,38.82,29.46
2016,12,4,8,45,651.5,53.0,1.15,10.5,212.5,46.18,36.22
2016,12,4,9,0,695.0,58.0,1.2,11.0,251.0,50.07,39.76
2016,12,4,9,15,725.5,61.5,1.2,11.0,286.5,52.6,42.06
2016,12,4,9,30,756.0,65.0,1.2,11.0,322.0,55.14,44.33
2016,12,4,9,45,661.0,86.5,1.25,11.5,326.0,64.92,52.95
2016,12,4,10,0,566.0,108.0,1.3,12.0,330.0,79.03,65.31
2016,12,4,10,15,680.5,94.5,1.3,12.0,379.0,69.87,57.06
2016,12,4,10,30,795.0,81.0,1.3,12.0,428.0,112.98,65.0
2016,12,4,10,45,808.5,81.5,1.3,12.5,446.5,159.99,94.47
2016,12,4,11,0,822.0,82.0,1.3,13.0,465.0,207.43,131.86
2016,12,4,11,15,827.0,83.0,1.35,13.0,476.0,253.63,172.55
2016,12,4,11,30,832.0,84.0,1.4,13.0,487.0,298.99,214.02
2016,12,4,11,45,834.0,84.0,1.45,13.5,491.0,341.46,253.03
2016,12,4,12,0,836.0,84.0,1.5,14.0,495.0,382.39,290.28
2016,12,4,12,15,688.0,118.0,1.65,14.0,454.5,391.98,305.04
2016,12,4,12,30,540.0,152.0,1.8,14.0,414.0,385.38,305.19
2016,12,4,12,45,515.5,153.5,1.95,14.0,399.5,400.19,320.12
2016,12,4,13,0,491.0,155.0,2.1,14.0,385.0,411.88,331.98
2016,12,4,13,15,441.5,158.0,2.2,14.0,359.0,408.53,331.4
2016,12,4,13,30,392.0,161.0,2.3,14.0,333.0,400.97,327.03
2016,12,4,13,45,341.5,158.5,2.4,14.0,302.0,372.26,305.59
2016,12,4,14,0,291.0,156.0,2.5,14.0,271.0,351.07,289.5
2016,12,4,14,15,269.0,149.0,2.45,14.0,249.0,340.08,281.34
2016,12,4,14,30,247.0,142.0,2.4,14.0,227.0,327.55,271.6
2016,12,4,14,45,242.5,126.5,2.35,14.0,202.5,314.67,261.69
2016,12,4,15,0,238.0,111.0,2.3,14.0,178.0,300.27,250.18
2016,12,4,15,15,217.5,96.0,2.25,13.5,150.0,274.43,228.96
2016,12,4,15,30,197.0,81.0,2.2,13.0,122.0,247.34,205.94
2016,12,4,15,45,174.0,64.5,2.15,12.5,95.0,215.17,177.78
2016,12,4,16,0,151.0,48.0,2.1,12.0,68.0,181.8,147.24
2016,12,4,16,15,75.5,33.5,2.15,11.5,43.5,117.37,84.66
2016,12,4,16,30,0.0,19.0,2.2,11.0,19.0,19.09,0.0
2016,12,4,16,45,0.0,9.5,2.3,11.0,9.5,8.11,0.0
2016,12,4,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,6.0,2.0,7.0,6.0,5.12,0.0
2016,12,5,7,30,0.0,12.0,2.0,7.0,12.0,10.24,0.0
2016,12,5,7,45,15.0,28.0,2.0,7.5,30.0,22.48,11.29
2016,12,5,8,0,30.0,44.0,2.0,8.0,48.0,34.6,24.72
2016,12,5,8,15,42.0,61.0,2.0,8.0,68.5,47.18,36.73
2016,12,5,8,30,54.0,78.0,2.0,8.0,89.0,59.54,48.35
2016,12,5,8,45,61.5,94.5,2.0,8.5,109.5,71.34,59.22
2016,12,5,9,0,69.0,111.0,2.0,9.0,130.0,82.91,69.69
2016,12,5,9,15,77.5,125.0,1.95,9.0,149.0,92.8,78.62
2016,12,5,9,30,86.0,139.0,1.9,9.0,168.0,102.49,87.25
2016,12,5,9,45,133.5,152.0,1.9,9.0,202.0,108.56,92.57
2016,12,5,10,0,181.0,165.0,1.9,9.0,236.0,117.22,100.16
2016,12,5,10,15,220.5,172.5,1.9,9.0,264.5,122.6,104.78
2016,12,5,10,30,260.0,180.0,1.9,9.0,293.0,142.67,108.7
2016,12,5,10,45,223.0,192.0,1.9,9.5,291.5,167.9,128.01
2016,12,5,11,0,186.0,204.0,1.9,10.0,290.0,186.06,144.09
2016,12,5,11,15,184.5,209.5,1.85,10.0,296.5,203.85,159.49
2016,12,5,11,30,183.0,215.0,1.8,10.0,303.0,221.29,174.98
2016,12,5,11,45,220.0,213.0,1.8,10.0,320.0,244.58,194.37
2016,12,5,12,0,257.0,211.0,1.8,10.0,337.0,274.07,219.23
2016,12,5,12,15,268.5,208.0,1.75,10.0,338.5,292.59,235.71
2016,12,5,12,30,280.0,205.0,1.7,10.0,340.0,311.2,252.24
2016,12,5,12,45,263.0,202.0,1.7,10.0,327.0,316.34,257.98
2016,12,5,13,0,246.0,199.0,1.7,10.0,314.0,319.47,261.86
2016,12,5,13,15,260.0,189.5,1.6,10.0,306.5,330.97,272.3
2016,12,5,13,30,274.0,180.0,1.5,10.0,299.0,342.07,282.32
2016,12,5,13,45,269.0,169.5,1.45,10.0,281.0,340.38,281.94
2016,12,5,14,0,264.0,159.0,1.4,10.0,263.0,337.19,280.29
2016,12,5,14,15,247.5,150.5,1.4,10.0,242.0,327.65,273.29
2016,12,5,14,30,231.0,142.0,1.4,10.0,221.0,316.69,264.91
2016,12,5,14,45,227.0,126.5,1.4,10.0,197.0,304.0,255.14
2016,12,5,15,0,223.0,111.0,1.4,10.0,173.0,289.86,243.83
2016,12,5,15,15,205.5,96.0,1.45,9.5,146.5,266.03,224.26
2016,12,5,15,30,188.0,81.0,1.5,9.0,120.0,241.01,202.91
2016,12,5,15,45,168.0,64.0,1.55,9.0,93.0,210.09,175.35
2016,12,5,16,0,148.0,47.0,1.6,9.0,66.0,177.76,145.28
2016,12,5,16,15,74.0,32.5,1.6,8.5,42.0,114.02,82.91
2016,12,5,16,30,0.0,18.0,1.6,8.0,18.0,17.29,0.0
2016,12,5,16,45,0.0,9.0,1.65,8.0,9.0,7.68,0.0
2016,12,5,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.0,2.3,4.5,10.0,8.54,0.0
2016,12,6,7,30,0.0,20.0,2.3,5.0,20.0,17.07,0.0
2016,12,6,7,45,154.0,30.0,2.35,6.0,48.5,23.18,11.37
2016,12,6,8,0,308.0,40.0,2.4,7.0,77.0,32.87,23.22
2016,12,6,8,15,358.5,51.5,2.45,7.5,111.0,39.55,29.93
2016,12,6,8,30,409.0,63.0,2.5,8.0,145.0,47.94,37.87
2016,12,6,8,45,440.0,72.5,2.6,8.5,177.5,54.62,44.11
2016,12,6,9,0,471.0,82.0,2.7,9.0,210.0,61.16,50.08
2016,12,6,9,15,504.0,86.5,2.75,9.0,240.5,66.0,54.51
2016,12,6,9,30,537.0,91.0,2.8,9.0,271.0,68.46,56.72
2016,12,6,9,45,482.5,111.5,2.9,9.5,284.5,79.89,66.84
2016,12,6,10,0,428.0,132.0,3.0,10.0,298.0,92.3,77.72
2016,12,6,10,15,635.0,102.5,3.0,10.0,367.0,74.78,61.94
2016,12,6,10,30,842.0,73.0,3.0,10.0,436.0,105.32,59.16
2016,12,6,10,45,849.5,75.0,3.05,10.5,454.5,155.09,90.06
2016,12,6,11,0,857.0,77.0,3.1,11.0,473.0,204.67,129.55
2016,12,6,11,15,862.5,77.5,3.1,11.0,484.5,252.15,171.89
2016,12,6,11,30,868.0,78.0,3.1,11.0,496.0,298.76,215.3
2016,12,6,11,45,865.0,80.0,3.15,11.0,499.0,343.04,257.47
2016,12,6,12,0,862.0,82.0,3.2,11.0,502.0,385.36,297.65
2016,12,6,12,15,860.5,81.5,3.25,11.0,499.0,423.79,334.01
2016,12,6,12,30,859.0,81.0,3.3,11.0,496.0,459.99,367.83
2016,12,6,12,45,594.0,133.5,3.35,11.5,418.0,420.58,341.03
2016,12,6,13,0,329.0,186.0,3.4,12.0,340.0,348.18,284.95
2016,12,6,13,15,399.5,165.5,3.45,11.5,344.5,390.87,322.24
2016,12,6,13,30,470.0,145.0,3.5,11.0,349.0,427.08,354.23
2016,12,6,13,45,450.5,139.5,3.6,11.0,326.0,426.71,355.5
2016,12,6,14,0,431.0,134.0,3.7,11.0,303.0,423.69,354.53
2016,12,6,14,15,602.5,99.5,3.65,11.0,316.0,512.66,429.35
2016,12,6,14,30,774.0,65.0,3.6,11.0,329.0,593.68,496.51
2016,12,6,14,45,746.0,61.5,3.6,11.0,293.5,582.83,488.33
2016,12,6,15,0,718.0,58.0,3.6,11.0,258.0,568.55,477.22
2016,12,6,15,15,672.5,54.0,3.45,10.5,219.0,538.79,453.14
2016,12,6,15,30,627.0,50.0,3.3,10.0,180.0,512.15,429.94
2016,12,6,15,45,558.0,43.5,3.15,9.5,140.0,459.52,383.96
2016,12,6,16,0,489.0,37.0,3.0,9.0,100.0,405.51,333.62
2016,12,6,16,15,361.5,27.5,2.9,8.5,64.5,310.11,233.07
2016,12,6,16,30,234.0,18.0,2.8,8.0,29.0,195.74,0.0
2016,12,6,16,45,117.0,9.0,2.7,8.0,14.5,80.42,0.0
2016,12,6,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,5.0,1.9,5.0,5.0,4.27,0.0
2016,12,7,7,30,0.0,10.0,1.9,5.0,10.0,8.54,0.0
2016,12,7,7,45,5.0,25.0,1.9,5.0,26.0,20.25,8.75
2016,12,7,8,0,10.0,40.0,1.9,5.0,42.0,31.93,22.52
2016,12,7,8,15,19.0,56.5,1.95,5.0,60.5,44.0,34.24
2016,12,7,8,30,28.0,73.0,2.0,5.0,79.0,56.07,45.72
2016,12,7,8,45,34.5,88.5,2.05,5.5,97.0,67.3,56.19
2016,12,7,9,0,41.0,104.0,2.1,6.0,115.0,78.31,66.29
2016,12,7,9,15,44.5,118.0,2.05,6.5,131.5,88.18,75.19
2016,12,7,9,30,48.0,132.0,2.0,7.0,148.0,97.85,83.76
2016,12,7,9,45,24.0,112.0,2.0,7.5,120.0,86.27,73.08
2016,12,7,10,0,0.0,92.0,2.0,8.0,92.0,74.83,62.55
2016,12,7,10,15,13.5,129.5,2.0,8.0,135.5,102.02,86.92
2016,12,7,10,30,27.0,167.0,2.0,8.0,179.0,130.41,106.31
2016,12,7,10,45,49.5,182.0,2.05,8.5,204.5,143.09,115.32
2016,12,7,11,0,72.0,197.0,2.1,9.0,230.0,162.89,130.52
2016,12,7,11,15,36.0,132.5,2.2,9.0,149.0,115.08,91.86
2016,12,7,11,30,0.0,68.0,2.3,9.0,68.0,56.39,43.23
2016,12,7,11,45,19.5,133.0,2.45,9.0,142.5,115.49,93.29
2016,12,7,12,0,39.0,198.0,2.6,9.0,217.0,178.78,146.29
2016,12,7,12,15,19.5,113.5,2.7,9.0,123.0,104.06,83.71
2016,12,7,12,30,0.0,29.0,2.8,9.0,29.0,23.96,15.19
2016,12,7,12,45,80.0,117.0,2.95,9.0,154.0,144.31,118.53
2016,12,7,13,0,160.0,205.0,3.1,9.0,279.0,272.52,226.15
2016,12,7,13,15,138.5,197.0,3.15,9.0,259.0,263.13,218.79
2016,12,7,13,30,117.0,189.0,3.2,9.0,239.0,251.83,210.0
2016,12,7,13,45,58.5,152.0,3.25,9.0,177.0,176.12,146.5
2016,12,7,14,0,0.0,115.0,3.3,9.0,115.0,99.27,80.41
2016,12,7,14,15,0.0,106.0,3.3,8.5,106.0,91.83,74.34
2016,12,7,14,30,0.0,97.0,3.3,8.0,97.0,84.35,68.1
2016,12,7,14,45,0.0,86.0,3.35,8.0,86.0,74.82,59.86
2016,12,7,15,0,0.0,75.0,3.4,8.0,75.0,65.19,51.47
2016,12,7,15,15,0.0,63.5,3.3,7.5,63.5,54.94,42.51
2016,12,7,15,30,0.0,52.0,3.2,7.0,52.0,44.54,33.31
2016,12,7,15,45,0.0,40.0,3.15,7.0,40.0,33.39,23.3
2016,12,7,16,0,0.0,28.0,3.1,7.0,28.0,23.12,14.01
2016,12,7,16,15,0.0,18.0,3.05,7.0,18.0,14.84,5.84
2016,12,7,16,30,0.0,8.0,3.0,7.0,8.0,6.57,0.0
2016,12,7,16,45,0.0,4.0,2.95,7.0,4.0,3.41,0.0
2016,12,7,17,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,6.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,3.2,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,3.2,11.0,3.0,2.56,0.0
2016,12,8,7,45,0.0,8.0,3.2,11.0,8.0,6.57,0.0
2016,12,8,8,0,0.0,13.0,3.2,11.0,13.0,10.69,3.55
2016,12,8,8,15,0.0,19.0,3.15,11.0,19.0,15.64,8.24
2016,12,8,8,30,0.0,25.0,3.1,11.0,25.0,20.6,12.88
2016,12,8,8,45,0.0,31.0,3.05,11.5,31.0,25.57,17.46
2016,12,8,9,0,0.0,37.0,3.0,12.0,37.0,30.55,21.98
2016,12,8,9,15,0.0,42.5,2.9,12.0,42.5,35.11,26.13
2016,12,8,9,30,0.0,48.0,2.8,12.0,48.0,39.69,30.25
2016,12,8,9,45,0.0,67.0,2.75,12.0,67.0,55.53,44.46
2016,12,8,10,0,0.0,86.0,2.7,12.0,86.0,70.36,57.65
2016,12,8,10,15,0.0,83.5,2.65,12.0,83.5,68.75,56.12
2016,12,8,10,30,0.0,81.0,2.6,12.0,81.0,67.06,52.03
2016,12,8,10,45,0.0,102.5,2.55,12.5,102.5,83.85,66.12
2016,12,8,11,0,0.0,124.0,2.5,13.0,124.0,100.74,80.14
2016,12,8,11,15,0.0,134.5,2.45,13.0,134.5,109.46,87.37
2016,12,8,11,30,0.0,145.0,2.4,13.0,145.0,118.37,94.76
2016,12,8,11,45,0.0,146.5,2.35,13.0,146.5,120.32,96.34
2016,12,8,12,0,0.0,148.0,2.3,13.0,148.0,122.28,97.95
2016,12,8,12,15,3.0,156.5,2.25,13.0,158.5,131.27,105.4
2016,12,8,12,30,6.0,165.0,2.2,13.0,169.0,140.82,113.36
2016,12,8,12,45,3.0,150.5,2.2,13.0,152.5,128.15,102.9
2016,12,8,13,0,0.0,136.0,2.2,13.0,136.0,114.89,91.91
2016,12,8,13,15,0.0,109.5,2.15,13.0,109.5,92.08,72.85
2016,12,8,13,30,0.0,83.0,2.1,13.0,83.0,69.06,53.47
2016,12,8,13,45,0.0,87.0,2.1,13.0,87.0,72.77,56.72
2016,12,8,14,0,0.0,91.0,2.1,13.0,91.0,76.76,60.18
2016,12,8,14,15,0.0,84.0,2.05,13.0,84.0,70.82,55.2
2016,12,8,14,30,0.0,77.0,2.0,13.0,77.0,64.86,50.18
2016,12,8,14,45,0.0,68.5,1.95,13.0,68.5,57.45,43.88
2016,12,8,15,0,0.0,60.0,1.9,13.0,60.0,50.0,37.47
2016,12,8,15,15,0.0,50.5,1.8,13.0,50.5,41.8,30.35
2016,12,8,15,30,0.0,41.0,1.7,13.0,41.0,33.89,23.43
2016,12,8,15,45,0.0,31.5,1.65,13.0,31.5,26.01,16.46
2016,12,8,16,0,0.0,22.0,1.6,13.0,22.0,18.13,9.47
2016,12,8,16,15,0.0,14.0,1.55,12.5,14.0,11.52,3.11
2016,12,8,16,30,0.0,6.0,1.5,12.0,6.0,4.92,0.0
2016,12,8,16,45,0.0,3.0,1.45,12.0,3.0,2.56,0.0
2016,12,8,17,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,7,15,80.0,6.5,1.3,12.0,8.5,0.0,0.0
2016,12,9,7,30,160.0,13.0,1.3,12.0,17.0,11.1,0.0
2016,12,9,7,45,301.5,22.0,1.35,12.0,49.5,18.17,5.77
2016,12,9,8,0,443.0,31.0,1.4,12.0,82.0,25.58,16.25
2016,12,9,8,15,518.5,37.5,1.5,12.0,120.0,30.64,21.44
2016,12,9,8,30,594.0,44.0,1.6,12.0,158.0,38.86,29.13
2016,12,9,8,45,643.0,48.0,1.7,12.5,196.5,41.99,32.11
2016,12,9,9,0,692.0,52.0,1.8,13.0,235.0,45.18,35.01
2016,12,9,9,15,423.0,94.0,1.85,13.0,210.5,68.73,56.1
2016,12,9,9,30,154.0,136.0,1.9,13.0,186.0,98.36,82.34
2016,12,9,9,45,153.0,149.0,2.0,13.5,203.0,106.76,89.47
2016,12,9,10,0,152.0,162.0,2.1,14.0,220.0,114.93,96.35
2016,12,9,10,15,150.5,174.0,2.15,14.0,234.5,122.32,102.66
2016,12,9,10,30,149.0,186.0,2.2,14.0,249.0,139.97,108.59
2016,12,9,10,45,88.5,182.5,2.3,14.0,220.5,146.92,114.59
2016,12,9,11,0,28.0,179.0,2.4,14.0,192.0,143.11,113.78
2016,12,9,11,15,110.0,194.5,2.4,14.0,247.0,175.28,136.98
2016,12,9,11,30,192.0,210.0,2.4,14.0,302.0,217.35,169.12
2016,12,9,11,45,208.0,210.5,2.4,14.5,311.0,236.23,184.91
2016,12,9,12,0,224.0,211.0,2.4,15.0,320.0,256.02,201.65
2016,12,9,12,15,122.5,196.5,2.35,15.0,256.0,218.48,174.19
2016,12,9,12,30,21.0,182.0,2.3,15.0,192.0,161.7,129.43
2016,12,9,12,45,190.5,180.5,2.25,15.0,268.5,253.15,204.05
2016,12,9,13,0,360.0,179.0,2.2,15.0,345.0,354.39,285.86
2016,12,9,13,15,203.5,177.5,2.15,14.5,271.0,277.49,225.45
2016,12,9,13,30,47.0,176.0,2.1,14.0,197.0,189.36,153.68
2016,12,9,13,45,45.0,166.5,2.05,14.0,185.5,183.24,149.19
2016,12,9,14,0,43.0,157.0,2.0,14.0,174.0,176.8,144.17
2016,12,9,14,15,40.5,145.0,1.85,14.0,160.5,166.94,136.22
2016,12,9,14,30,38.0,133.0,1.7,14.0,147.0,156.73,127.9
2016,12,9,14,45,35.0,119.5,1.55,14.0,131.0,144.06,117.4
2016,12,9,15,0,32.0,106.0,1.4,14.0,115.0,131.07,106.47
2016,12,9,15,15,25.5,90.5,1.3,13.5,97.0,112.72,90.94
2016,12,9,15,30,19.0,75.0,1.2,13.0,79.0,93.85,74.68
2016,12,9,15,45,9.5,59.5,1.1,13.0,61.5,64.65,49.28
2016,12,9,16,0,0.0,44.0,1.0,13.0,44.0,43.6,30.61
2016,12,9,16,15,0.0,28.0,1.0,13.0,28.0,26.71,14.65
2016,12,9,16,30,0.0,12.0,1.0,13.0,12.0,9.89,0.0
2016,12,9,16,45,0.0,6.0,1.05,13.0,6.0,5.12,0.0
2016,12,9,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
