Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.71,0.0
2016,12,10,7,45,0.0,5.5,3.6,14.0,5.5,4.51,0.0
2016,12,10,8,0,0.0,9.0,3.6,14.0,9.0,7.39,0.59
2016,12,10,8,15,0.0,14.0,3.5,14.0,14.0,11.51,4.44
2016,12,10,8,30,0.0,19.0,3.4,14.0,19.0,15.63,8.25
2016,12,10,8,45,0.0,24.0,3.3,14.0,24.0,19.77,12.05
2016,12,10,9,0,0.0,29.0,3.2,14.0,29.0,23.91,15.83
2016,12,10,9,15,0.0,33.5,3.05,14.0,33.5,27.64,19.21
2016,12,10,9,30,0.0,38.0,2.9,14.0,38.0,31.38,22.56
2016,12,10,9,45,0.0,42.0,2.8,14.0,42.0,34.7,25.52
2016,12,10,10,0,0.0,46.0,2.7,14.0,46.0,38.03,28.46
2016,12,10,10,15,0.0,28.0,2.7,14.0,28.0,23.11,15.08
2016,12,10,10,30,0.0,10.0,2.7,14.0,10.0,8.24,1.42
2016,12,10,10,45,0.0,33.5,2.7,14.0,33.5,27.68,18.08
2016,12,10,11,0,0.0,57.0,2.7,14.0,57.0,47.21,34.7
2016,12,10,11,15,0.0,40.0,2.65,14.0,40.0,33.08,22.64
2016,12,10,11,30,0.0,23.0,2.6,14.0,23.0,18.99,10.6
2016,12,10,11,45,0.0,15.5,2.55,14.0,15.5,12.79,5.3
2016,12,10,12,0,0.0,8.0,2.5,14.0,8.0,6.6,0.0
2016,12,10,12,15,0.0,60.5,2.45,14.0,60.5,50.14,37.13
2016,12,10,12,30,0.0,113.0,2.4,14.0,113.0,94.13,74.22
2016,12,10,12,45,0.0,107.0,2.35,14.0,107.0,89.3,70.15
2016,12,10,13,0,0.0,101.0,2.3,14.0,101.0,84.37,66.06
2016,12,10,13,15,0.0,108.5,2.25,13.5,108.5,91.2,72.01
2016,12,10,13,30,0.0,116.0,2.2,13.0,116.0,98.4,78.31
2016,12,10,13,45,0.0,102.5,2.15,13.0,102.5,86.75,68.54
2016,12,10,14,0,0.0,89.0,2.1,13.0,89.0,74.93,58.62
2016,12,10,14,15,0.0,82.0,2.05,13.0,82.0,68.97,53.63
2016,12,10,14,30,0.0,75.0,2.0,13.0,75.0,62.98,48.58
2016,12,10,14,45,0.0,66.5,2.0,13.0,66.5,55.54,42.24
2016,12,10,15,0,0.0,58.0,2.0,13.0,58.0,48.06,35.81
2016,12,10,15,15,0.0,49.0,1.95,12.5,49.0,40.54,29.34
2016,12,10,15,30,0.0,40.0,1.9,12.0,40.0,33.06,22.81
2016,12,10,15,45,0.0,31.0,1.85,12.0,31.0,25.59,16.18
2016,12,10,16,0,0.0,22.0,1.8,12.0,22.0,18.13,9.52
2016,12,10,16,15,0.0,14.0,1.75,12.0,14.0,11.52,3.16
2016,12,10,16,30,0.0,6.0,1.7,12.0,6.0,4.92,0.0
2016,12,10,16,45,0.0,3.0,1.65,12.0,3.0,2.56,0.0
2016,12,10,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.5,1.55,6.0,5.5,0.0,0.0
2016,12,11,7,30,0.0,11.0,1.5,6.0,11.0,9.39,0.0
2016,12,11,7,45,86.5,25.0,1.45,6.0,34.0,19.6,5.28
2016,12,11,8,0,173.0,39.0,1.4,6.0,57.0,29.86,20.25
2016,12,11,8,15,203.5,54.0,1.35,6.5,85.0,41.43,31.59
2016,12,11,8,30,234.0,69.0,1.3,7.0,113.0,52.3,41.86
2016,12,11,8,45,252.5,83.0,1.3,7.5,140.5,62.19,51.08
2016,12,11,9,0,271.0,97.0,1.3,8.0,168.0,71.84,59.91
2016,12,11,9,15,281.0,110.5,1.3,8.0,193.0,80.87,68.15
2016,12,11,9,30,291.0,124.0,1.3,8.0,218.0,89.67,76.07
2016,12,11,9,45,298.0,135.0,1.3,8.5,239.5,96.69,82.15
2016,12,11,10,0,305.0,146.0,1.3,9.0,261.0,103.55,88.0
2016,12,11,10,15,363.0,147.0,1.35,9.0,293.5,104.79,88.99
2016,12,11,10,30,421.0,148.0,1.4,9.0,326.0,121.86,88.59
2016,12,11,10,45,360.0,166.5,1.45,9.5,323.5,158.18,114.6
2016,12,11,11,0,299.0,185.0,1.5,10.0,321.0,185.2,138.18
2016,12,11,11,15,313.0,188.0,1.5,10.0,333.5,210.52,159.26
2016,12,11,11,30,327.0,191.0,1.5,10.0,346.0,236.72,182.01
2016,12,11,11,45,312.5,195.5,1.55,10.5,345.0,256.41,200.39
2016,12,11,12,0,298.0,200.0,1.6,11.0,344.0,274.37,217.1
2016,12,11,12,15,277.5,202.0,1.65,11.0,335.0,286.22,229.03
2016,12,11,12,30,257.0,204.0,1.7,11.0,326.0,295.86,238.8
2016,12,11,12,45,216.0,203.0,1.75,11.5,304.5,284.43,230.88
2016,12,11,13,0,175.0,202.0,1.8,12.0,283.0,275.31,224.34
2016,12,11,13,15,118.0,191.0,1.85,11.5,244.5,244.91,200.74
2016,12,11,13,30,61.0,180.0,1.9,11.0,206.0,200.94,165.14
2016,12,11,13,45,30.5,131.0,2.0,11.0,144.0,137.8,112.62
2016,12,11,14,0,0.0,82.0,2.1,11.0,82.0,68.56,53.58
2016,12,11,14,15,0.0,75.5,1.95,10.5,75.5,62.98,49.02
2016,12,11,14,30,0.0,69.0,1.8,10.0,69.0,57.38,44.33
2016,12,11,14,45,0.0,61.5,1.65,10.0,61.5,50.95,38.79
2016,12,11,15,0,0.0,54.0,1.5,10.0,54.0,44.7,33.35
2016,12,11,15,15,0.0,45.5,1.45,9.5,45.5,37.62,27.2
2016,12,11,15,30,0.0,37.0,1.4,9.0,37.0,30.56,20.97
2016,12,11,15,45,0.0,29.0,1.35,9.0,29.0,23.93,15.01
2016,12,11,16,0,0.0,21.0,1.3,9.0,21.0,17.3,9.0
2016,12,11,16,15,0.0,13.5,1.35,8.5,13.5,11.11,2.98
2016,12,11,16,30,0.0,6.0,1.4,8.0,6.0,4.92,0.0
2016,12,11,16,45,0.0,3.0,1.45,8.0,3.0,2.56,0.0
2016,12,11,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.7,5.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.7,6.0,14.0,11.95,0.0
2016,12,12,7,45,208.0,22.5,1.75,6.5,45.0,18.59,3.75
2016,12,12,8,0,416.0,31.0,1.8,7.0,76.0,25.64,16.41
2016,12,12,8,15,497.0,38.0,1.85,7.5,114.5,31.09,22.19
2016,12,12,8,30,578.0,45.0,1.9,8.0,153.0,36.55,27.48
2016,12,12,8,45,623.5,50.5,1.95,8.5,191.0,40.58,31.33
2016,12,12,9,0,669.0,56.0,2.0,9.0,229.0,48.55,38.64
2016,12,12,9,15,702.5,59.5,1.9,9.0,264.5,51.09,41.01
2016,12,12,9,30,736.0,63.0,1.8,9.0,300.0,53.67,43.36
2016,12,12,9,45,751.5,67.5,1.75,9.5,330.0,56.89,46.15
2016,12,12,10,0,767.0,72.0,1.7,10.0,360.0,60.09,48.88
2016,12,12,10,15,783.0,74.0,1.6,10.0,385.5,61.31,49.91
2016,12,12,10,30,799.0,76.0,1.5,10.0,411.0,93.17,55.16
2016,12,12,10,45,809.5,77.0,1.45,10.0,430.0,140.13,80.87
2016,12,12,11,0,820.0,78.0,1.4,10.0,449.0,187.27,116.54
2016,12,12,11,15,669.5,114.5,1.4,10.0,422.5,227.75,158.41
2016,12,12,11,30,519.0,151.0,1.4,10.0,396.0,254.04,189.07
2016,12,12,11,45,575.5,137.0,1.45,10.0,411.0,292.02,221.89
2016,12,12,12,0,632.0,123.0,1.5,10.0,426.0,329.86,255.2
2016,12,12,12,15,564.5,140.5,1.5,10.0,410.0,347.09,274.06
2016,12,12,12,30,497.0,158.0,1.5,10.0,394.0,361.73,289.71
2016,12,12,12,45,478.0,158.0,1.5,10.0,381.5,376.89,304.58
2016,12,12,13,0,459.0,158.0,1.5,10.0,369.0,389.36,316.82
2016,12,12,13,15,415.0,160.0,1.5,10.0,345.0,388.02,317.64
2016,12,12,13,30,371.0,162.0,1.5,10.0,321.0,372.6,306.93
2016,12,12,13,45,421.5,143.5,1.5,10.0,315.0,408.27,337.33
2016,12,12,14,0,472.0,125.0,1.5,10.0,309.0,433.5,359.18
2016,12,12,14,15,448.5,120.5,1.45,10.0,284.5,427.65,355.28
2016,12,12,14,30,425.0,116.0,1.4,10.0,260.0,419.32,349.31
2016,12,12,14,45,411.0,104.5,1.35,10.0,232.0,406.91,339.97
2016,12,12,15,0,397.0,93.0,1.3,10.0,204.0,392.28,328.38
2016,12,12,15,15,367.0,82.0,1.3,9.5,172.5,365.73,307.03
2016,12,12,15,30,337.0,71.0,1.3,9.0,141.0,337.44,283.26
2016,12,12,15,45,298.5,57.5,1.3,9.0,109.5,298.83,249.24
2016,12,12,16,0,260.0,44.0,1.3,9.0,78.0,259.2,212.46
2016,12,12,16,15,130.0,33.0,1.35,8.5,50.0,149.74,111.56
2016,12,12,16,30,0.0,22.0,1.4,8.0,22.0,24.46,0.0
2016,12,12,16,45,0.0,11.0,1.45,8.0,11.0,9.39,0.0
2016,12,12,17,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,7.0,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,7.0,6.0,5.12,0.0
2016,12,13,7,45,0.0,19.5,1.6,7.5,19.5,15.98,1.49
2016,12,13,8,0,0.0,33.0,1.7,8.0,33.0,26.62,17.08
2016,12,13,8,15,8.0,49.5,1.65,8.0,51.0,39.31,29.42
2016,12,13,8,30,16.0,66.0,1.6,8.0,69.0,51.86,41.25
2016,12,13,8,45,23.0,81.5,1.6,8.5,87.0,62.35,50.99
2016,12,13,9,0,30.0,97.0,1.6,9.0,105.0,73.43,61.1
2016,12,13,9,15,35.0,111.5,1.55,9.0,122.0,83.68,70.41
2016,12,13,9,30,40.0,126.0,1.5,9.0,139.0,93.71,79.41
2016,12,13,9,45,43.0,138.5,1.5,9.5,153.5,102.35,86.9
2016,12,13,10,0,46.0,151.0,1.5,10.0,168.0,110.78,94.11
2016,12,13,10,15,178.0,158.5,1.5,10.0,231.5,113.77,96.62
2016,12,13,10,30,310.0,166.0,1.5,10.0,295.0,129.42,98.18
2016,12,13,10,45,326.0,171.5,1.5,10.5,313.0,156.21,114.21
2016,12,13,11,0,342.0,177.0,1.5,11.0,331.0,184.34,135.06
2016,12,13,11,15,343.0,182.0,1.45,11.0,340.0,210.38,157.16
2016,12,13,11,30,344.0,187.0,1.4,11.0,349.0,236.11,179.98
2016,12,13,11,45,388.5,180.5,1.35,11.0,365.0,265.12,204.49
2016,12,13,12,0,433.0,174.0,1.3,11.0,381.0,300.65,234.71
2016,12,13,12,15,339.5,189.0,1.25,11.0,351.0,297.18,236.03
2016,12,13,12,30,246.0,204.0,1.2,11.0,321.0,289.91,233.11
2016,12,13,12,45,134.5,190.0,1.2,11.0,254.0,234.35,190.23
2016,12,13,13,0,23.0,176.0,1.2,11.0,187.0,161.7,131.32
2016,12,13,13,15,20.0,168.0,1.2,11.0,177.5,155.26,126.42
2016,12,13,13,30,17.0,160.0,1.2,11.0,168.0,148.48,120.97
2016,12,13,13,45,8.5,113.5,1.2,11.0,117.5,101.73,81.78
2016,12,13,14,0,0.0,67.0,1.2,11.0,67.0,55.53,42.42
2016,12,13,14,15,0.0,61.5,1.2,11.0,61.5,50.94,38.58
2016,12,13,14,30,0.0,56.0,1.2,11.0,56.0,46.35,34.66
2016,12,13,14,45,0.0,49.5,1.25,11.0,49.5,40.94,29.99
2016,12,13,15,0,0.0,43.0,1.3,11.0,43.0,35.53,25.29
2016,12,13,15,15,0.0,36.5,1.25,10.5,36.5,30.13,20.6
2016,12,13,15,30,0.0,30.0,1.2,10.0,30.0,24.74,15.85
2016,12,13,15,45,0.0,23.0,1.2,10.0,23.0,18.95,10.67
2016,12,13,16,0,0.0,16.0,1.2,10.0,16.0,13.16,5.47
2016,12,13,16,15,0.0,10.0,1.3,10.0,10.0,8.21,0.73
2016,12,13,16,30,0.0,4.0,1.4,10.0,4.0,3.28,0.0
2016,12,13,16,45,0.0,2.0,1.5,10.0,2.0,1.71,0.0
2016,12,13,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,7,45,0.0,14.5,2.65,12.5,14.5,11.96,0.0
2016,12,14,8,0,0.0,29.0,2.8,13.0,29.0,23.7,14.11
2016,12,14,8,15,0.0,45.0,2.8,13.0,45.0,36.1,25.94
2016,12,14,8,30,0.0,61.0,2.8,13.0,61.0,48.33,37.25
2016,12,14,8,45,3.0,76.5,2.85,13.0,77.0,60.1,48.06
2016,12,14,9,0,6.0,92.0,2.9,13.0,93.0,71.74,58.64
2016,12,14,9,15,10.5,105.0,2.95,13.0,108.0,81.61,67.52
2016,12,14,9,30,15.0,118.0,3.0,13.0,123.0,91.37,76.19
2016,12,14,9,45,17.5,129.5,3.05,13.5,135.5,100.01,83.63
2016,12,14,10,0,20.0,141.0,3.1,14.0,148.0,108.53,90.85
2016,12,14,10,15,10.0,123.5,3.1,14.0,127.0,97.55,81.09
2016,12,14,10,30,0.0,106.0,3.1,14.0,106.0,85.76,67.45
2016,12,14,10,45,0.0,122.0,3.1,14.0,122.0,98.27,77.91
2016,12,14,11,0,0.0,138.0,3.1,14.0,138.0,111.01,88.5
2016,12,14,11,15,14.5,161.5,3.1,14.0,168.0,132.51,105.74
2016,12,14,11,30,29.0,185.0,3.1,14.0,198.0,155.48,124.25
2016,12,14,11,45,42.0,193.0,3.1,14.0,213.0,169.62,135.69
2016,12,14,12,0,55.0,201.0,3.1,14.0,228.0,185.25,148.55
2016,12,14,12,15,53.0,199.5,3.05,14.0,225.0,188.72,151.79
2016,12,14,12,30,51.0,198.0,3.0,14.0,222.0,191.83,154.74
2016,12,14,12,45,44.0,191.0,2.95,14.0,211.5,187.41,151.49
2016,12,14,13,0,37.0,184.0,2.9,14.0,201.0,182.1,147.44
2016,12,14,13,15,34.5,176.5,2.9,14.0,192.0,177.89,144.27
2016,12,14,13,30,32.0,169.0,2.9,14.0,183.0,173.29,140.74
2016,12,14,13,45,19.0,153.5,2.9,14.0,162.0,145.72,117.94
2016,12,14,14,0,6.0,138.0,2.9,14.0,141.0,125.21,100.81
2016,12,14,14,15,3.5,128.0,2.9,14.0,129.5,115.9,93.11
2016,12,14,14,30,1.0,118.0,2.9,14.0,118.0,106.49,85.24
2016,12,14,14,45,0.5,105.0,2.9,14.0,105.0,95.09,75.65
2016,12,14,15,0,0.0,92.0,2.9,14.0,92.0,83.54,65.84
2016,12,14,15,15,0.0,78.0,2.9,13.5,78.0,71.03,55.2
2016,12,14,15,30,0.0,64.0,2.9,13.0,64.0,58.29,44.2
2016,12,14,15,45,0.0,49.5,2.9,13.0,49.5,44.58,32.17
2016,12,14,16,0,0.0,35.0,2.9,13.0,35.0,30.3,19.61
2016,12,14,16,15,0.0,22.5,2.85,13.0,22.5,18.58,8.67
2016,12,14,16,30,0.0,10.0,2.8,13.0,10.0,8.23,0.0
2016,12,14,16,45,0.0,5.0,2.8,13.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,4.7,13.0,0.5,0.41,0.0
2016,12,15,8,0,0.0,1.0,4.6,13.0,1.0,0.82,0.0
2016,12,15,8,15,0.0,1.5,4.35,13.0,1.5,1.23,0.0
2016,12,15,8,30,0.0,2.0,4.1,13.0,2.0,1.64,0.0
2016,12,15,8,45,0.0,3.0,3.9,13.0,3.0,2.46,0.0
2016,12,15,9,0,0.0,4.0,3.7,13.0,4.0,3.28,0.0
2016,12,15,9,15,0.0,4.5,3.6,13.0,4.5,3.7,0.0
2016,12,15,9,30,0.0,5.0,3.5,13.0,5.0,4.11,0.0
2016,12,15,9,45,0.0,5.5,3.45,13.0,5.5,4.52,0.0
2016,12,15,10,0,0.0,6.0,3.4,13.0,6.0,4.94,0.0
2016,12,15,10,15,0.0,19.0,3.3,13.0,19.0,15.66,8.46
2016,12,15,10,30,0.0,32.0,3.2,13.0,32.0,26.42,17.12
2016,12,15,10,45,0.0,33.0,3.1,13.5,33.0,27.26,17.77
2016,12,15,11,0,0.0,34.0,3.0,14.0,34.0,28.09,18.42
2016,12,15,11,15,0.0,25.5,2.95,14.0,25.5,21.06,12.38
2016,12,15,11,30,0.0,17.0,2.9,14.0,17.0,14.03,6.36
2016,12,15,11,45,0.0,17.0,2.85,14.0,17.0,14.03,6.36
2016,12,15,12,0,0.0,17.0,2.8,14.0,17.0,14.03,6.36
2016,12,15,12,15,0.0,32.0,2.8,14.0,32.0,26.45,16.97
2016,12,15,12,30,0.0,47.0,2.8,14.0,47.0,38.9,27.58
2016,12,15,12,45,0.0,35.0,2.8,14.0,35.0,28.93,19.1
2016,12,15,13,0,0.0,23.0,2.8,14.0,23.0,18.99,10.62
2016,12,15,13,15,0.0,45.0,2.75,14.0,45.0,37.22,26.22
2016,12,15,13,30,0.0,67.0,2.7,14.0,67.0,55.54,41.85
2016,12,15,13,45,0.0,54.5,2.7,14.0,54.5,45.11,33.01
2016,12,15,14,0,0.0,42.0,2.7,14.0,42.0,34.71,24.17
2016,12,15,14,15,0.0,39.0,2.6,13.5,39.0,32.21,22.12
2016,12,15,14,30,0.0,36.0,2.5,13.0,36.0,29.72,20.05
2016,12,15,14,45,0.0,32.0,2.45,13.0,32.0,26.4,17.19
2016,12,15,15,0,0.0,28.0,2.4,13.0,28.0,23.08,14.32
2016,12,15,15,15,0.0,23.5,2.25,13.0,23.5,19.35,11.07
2016,12,15,15,30,0.0,19.0,2.1,13.0,19.0,15.63,7.79
2016,12,15,15,45,0.0,15.0,2.0,13.0,15.0,12.33,4.85
2016,12,15,16,0,0.0,11.0,1.9,13.0,11.0,9.03,1.9
2016,12,15,16,15,0.0,7.0,1.8,12.5,7.0,5.74,0.0
2016,12,15,16,30,0.0,3.0,1.7,12.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,1.6,12.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,7,45,222.5,15.0,4.0,6.5,37.0,12.14,0.0
2016,12,16,8,0,445.0,30.0,4.1,7.0,74.0,25.02,15.42
2016,12,16,8,15,531.0,37.0,4.2,7.0,114.0,33.28,24.02
2016,12,16,8,30,617.0,44.0,4.3,7.0,154.0,39.28,29.95
2016,12,16,8,45,668.0,48.5,4.45,7.5,194.0,42.85,33.44
2016,12,16,9,0,719.0,53.0,4.6,8.0,234.0,46.46,36.84
2016,12,16,9,15,753.0,56.5,4.6,8.0,271.0,49.12,39.34
2016,12,16,9,30,787.0,60.0,4.6,8.0,308.0,51.8,41.8
2016,12,16,9,45,812.0,62.0,4.7,8.5,340.5,53.19,42.96
2016,12,16,10,0,837.0,64.0,4.8,9.0,373.0,54.64,44.13
2016,12,16,10,15,852.5,65.5,4.8,9.0,400.0,55.62,44.97
2016,12,16,10,30,868.0,67.0,4.8,9.0,427.0,81.68,47.8
2016,12,16,10,45,878.5,68.5,4.8,9.5,447.0,132.44,73.35
2016,12,16,11,0,889.0,70.0,4.8,10.0,467.0,187.73,114.66
2016,12,16,11,15,895.0,70.5,4.75,10.0,480.0,236.1,156.65
2016,12,16,11,30,901.0,71.0,4.7,10.0,493.0,283.6,200.81
2016,12,16,11,45,904.5,71.5,4.7,10.5,498.5,329.32,244.17
2016,12,16,12,0,908.0,72.0,4.7,11.0,504.0,373.57,286.12
2016,12,16,12,15,907.0,71.5,4.7,11.0,502.0,413.54,324.64
2016,12,16,12,30,906.0,71.0,4.7,11.0,500.0,451.27,360.6
2016,12,16,12,45,901.0,71.0,4.75,11.0,490.0,485.32,392.96
2016,12,16,13,0,896.0,71.0,4.8,11.0,480.0,516.61,422.4
2016,12,16,13,15,887.5,70.0,4.8,11.0,462.5,542.21,446.57
2016,12,16,13,30,879.0,69.0,4.8,11.0,445.0,567.77,470.09
2016,12,16,13,45,865.5,67.5,4.85,11.0,421.0,584.17,486.04
2016,12,16,14,0,852.0,66.0,4.9,11.0,397.0,597.07,498.82
2016,12,16,14,15,832.0,63.5,4.85,10.5,367.0,601.33,504.97
2016,12,16,14,30,812.0,61.0,4.8,10.0,337.0,601.95,507.8
2016,12,16,14,45,784.0,58.0,4.8,10.0,301.5,593.31,501.87
2016,12,16,15,0,756.0,55.0,4.8,10.0,266.0,581.13,492.39
2016,12,16,15,15,713.0,51.0,4.65,9.5,226.5,554.62,470.7
2016,12,16,15,30,670.0,47.0,4.5,9.0,187.0,524.91,445.02
2016,12,16,15,45,603.5,41.0,4.4,8.5,147.0,474.79,400.85
2016,12,16,16,0,537.0,35.0,4.3,8.0,107.0,422.48,351.86
2016,12,16,16,15,268.5,34.0,4.2,7.5,70.0,252.86,195.94
2016,12,16,16,30,0.0,33.0,4.1,7.0,33.0,50.37,0.0
2016,12,16,16,45,0.0,16.5,4.05,7.0,16.5,14.08,0.0
2016,12,16,17,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,17,7,45,246.0,14.0,1.85,3.0,38.0,12.34,0.0
2016,12,17,8,0,492.0,28.0,1.8,4.0,76.0,25.53,15.99
2016,12,17,8,15,575.5,34.5,1.85,4.5,117.0,31.15,22.38
2016,12,17,8,30,659.0,41.0,1.9,5.0,158.0,36.79,27.96
2016,12,17,8,45,709.5,45.5,1.95,5.5,198.5,40.49,31.58
2016,12,17,9,0,760.0,50.0,2.0,6.0,239.0,44.21,35.1
2016,12,17,9,15,792.0,53.0,2.0,6.5,277.0,46.54,37.24
2016,12,17,9,30,824.0,56.0,2.0,7.0,315.0,48.89,39.34
2016,12,17,9,45,844.5,58.5,2.0,7.5,347.5,50.75,40.93
2016,12,17,10,0,865.0,61.0,2.0,8.0,380.0,52.61,42.5
2016,12,17,10,15,879.5,63.0,2.0,8.0,407.0,59.88,49.04
2016,12,17,10,30,894.0,65.0,2.0,8.0,434.0,85.09,51.45
2016,12,17,10,45,902.5,66.5,2.0,8.5,453.5,136.38,76.26
2016,12,17,11,0,911.0,68.0,2.0,9.0,473.0,187.48,113.39
2016,12,17,11,15,916.5,68.5,2.0,9.0,486.0,236.81,155.75
2016,12,17,11,30,922.0,69.0,2.0,9.0,499.0,285.2,200.23
2016,12,17,11,45,922.5,70.0,2.0,9.5,504.5,331.47,243.61
2016,12,17,12,0,923.0,71.0,2.0,10.0,510.0,375.99,285.26
2016,12,17,12,15,922.0,70.5,2.0,10.0,507.5,416.64,323.63
2016,12,17,12,30,921.0,70.0,2.0,10.0,505.0,455.01,359.37
2016,12,17,12,45,911.5,71.0,2.0,10.0,494.5,488.64,390.6
2016,12,17,13,0,902.0,72.0,2.0,10.0,484.0,519.22,418.62
2016,12,17,13,15,893.0,71.0,1.95,10.0,466.5,547.35,443.79
2016,12,17,13,30,884.0,70.0,1.9,10.0,449.0,570.43,464.44
2016,12,17,13,45,869.5,69.0,1.85,10.0,425.0,587.08,479.62
2016,12,17,14,0,855.0,68.0,1.8,10.0,401.0,600.16,491.63
2016,12,17,14,15,835.0,65.5,1.75,9.5,370.5,604.64,497.56
2016,12,17,14,30,815.0,63.0,1.7,9.0,340.0,605.43,500.29
2016,12,17,14,45,784.5,60.0,1.65,9.0,304.0,595.35,493.19
2016,12,17,15,0,754.0,57.0,1.6,9.0,268.0,581.64,482.66
2016,12,17,15,15,710.5,53.0,1.6,8.5,228.5,554.85,462.08
2016,12,17,15,30,667.0,49.0,1.6,8.0,189.0,524.79,437.52
2016,12,17,15,45,596.5,43.0,1.6,8.0,148.0,471.98,392.2
2016,12,17,16,0,526.0,37.0,1.6,8.0,107.0,425.45,348.68
2016,12,17,16,15,263.0,35.0,1.65,7.5,70.0,252.58,194.65
2016,12,17,16,30,0.0,33.0,1.7,7.0,33.0,49.78,0.0
2016,12,17,16,45,0.0,16.5,1.75,6.5,16.5,14.08,0.0
2016,12,17,17,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,13.5,2.85,2.5,37.5,11.9,0.0
2016,12,18,8,0,499.0,27.0,2.9,3.0,75.0,24.62,15.14
2016,12,18,8,15,584.0,33.0,2.95,3.5,116.0,29.81,21.23
2016,12,18,8,30,669.0,39.0,3.0,4.0,157.0,35.06,26.46
2016,12,18,8,45,719.5,43.5,3.1,4.5,198.0,38.82,30.15
2016,12,18,9,0,770.0,48.0,3.2,5.0,239.0,42.59,33.73
2016,12,18,9,15,803.0,51.0,3.15,5.5,277.0,44.98,35.95
2016,12,18,9,30,836.0,54.0,3.1,6.0,315.0,47.4,38.11
2016,12,18,9,45,854.5,57.0,3.1,6.5,348.0,49.67,40.1
2016,12,18,10,0,873.0,60.0,3.1,7.0,381.0,57.36,46.99
2016,12,18,10,15,888.0,62.0,3.0,7.0,408.5,59.26,48.65
2016,12,18,10,30,903.0,64.0,2.9,7.0,436.0,82.9,50.63
2016,12,18,10,45,914.0,65.0,2.85,7.5,456.5,134.48,74.94
2016,12,18,11,0,925.0,66.0,2.8,8.0,477.0,186.09,112.25
2016,12,18,11,15,930.5,66.5,2.75,8.0,490.0,236.09,155.33
2016,12,18,11,30,936.0,67.0,2.7,8.0,503.0,285.13,200.71
2016,12,18,11,45,938.5,67.0,2.7,8.5,508.5,331.73,244.78
2016,12,18,12,0,941.0,67.0,2.7,9.0,514.0,376.68,287.28
2016,12,18,12,15,939.5,67.0,2.7,9.0,512.0,418.32,327.03
2016,12,18,12,30,938.0,67.0,2.7,9.0,510.0,457.63,364.07
2016,12,18,12,45,933.5,66.5,2.7,9.0,500.0,492.64,396.87
2016,12,18,13,0,929.0,66.0,2.7,9.0,490.0,524.83,426.63
2016,12,18,13,15,921.0,65.0,2.7,9.0,473.0,551.76,451.57
2016,12,18,13,30,913.0,64.0,2.7,9.0,456.0,575.48,473.41
2016,12,18,13,45,900.0,62.5,2.7,9.5,431.5,592.52,488.66
2016,12,18,14,0,887.0,61.0,2.7,10.0,407.0,606.07,500.71
2016,12,18,14,15,868.5,59.0,2.6,9.5,376.5,612.2,508.0
2016,12,18,14,30,850.0,57.0,2.5,9.0,346.0,619.68,515.78
2016,12,18,14,45,822.5,54.5,2.45,9.0,310.5,612.63,511.07
2016,12,18,15,0,795.0,52.0,2.4,9.0,275.0,601.98,502.91
2016,12,18,15,15,754.0,48.5,2.3,8.0,235.5,577.86,484.69
2016,12,18,15,30,713.0,45.0,2.2,7.0,196.0,550.49,462.43
2016,12,18,15,45,647.5,40.0,2.1,6.5,154.5,502.39,420.74
2016,12,18,16,0,582.0,35.0,2.0,6.0,113.0,451.81,374.0
2016,12,18,16,15,464.0,27.0,2.0,5.5,74.5,363.33,284.24
2016,12,18,16,30,346.0,19.0,2.0,5.0,36.0,262.4,26.08
2016,12,18,16,45,173.0,9.5,2.0,5.0,18.0,115.1,0.0
2016,12,18,17,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,2.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,216.0,14.0,1.95,3.5,34.5,11.33,0.0
2016,12,19,8,0,432.0,28.0,1.9,4.0,69.0,25.43,15.64
2016,12,19,8,15,517.5,35.0,1.9,4.5,108.0,31.45,22.59
2016,12,19,8,30,603.0,42.0,1.9,5.0,147.0,37.47,28.55
2016,12,19,8,45,655.0,46.5,1.9,5.5,186.0,41.08,32.11
2016,12,19,9,0,707.0,51.0,1.9,6.0,225.0,44.72,35.57
2016,12,19,9,15,740.5,54.5,1.85,6.5,262.0,47.4,38.03
2016,12,19,9,30,774.0,58.0,1.8,7.0,299.0,50.1,40.45
2016,12,19,9,45,784.5,63.0,1.8,7.5,329.0,53.78,43.7
2016,12,19,10,0,795.0,68.0,1.8,8.0,359.0,57.4,46.86
2016,12,19,10,15,811.5,70.0,1.8,8.5,385.5,58.69,47.87
2016,12,19,10,30,828.0,72.0,1.8,9.0,412.0,79.0,49.13
2016,12,19,10,45,838.0,73.5,1.85,9.5,431.5,127.74,71.89
2016,12,19,11,0,848.0,75.0,1.9,10.0,451.0,176.63,106.79
2016,12,19,11,15,854.0,75.5,1.85,10.0,464.0,223.86,146.86
2016,12,19,11,30,860.0,76.0,1.8,10.0,477.0,270.37,189.17
2016,12,19,11,45,861.5,77.0,1.8,10.5,482.5,315.13,230.77
2016,12,19,12,0,863.0,78.0,1.8,11.0,488.0,358.38,270.88
2016,12,19,12,15,735.5,102.5,1.8,11.0,451.0,372.53,289.94
2016,12,19,12,30,608.0,127.0,1.8,11.0,414.0,376.92,299.34
2016,12,19,12,45,730.5,101.5,1.8,11.0,439.5,435.62,348.45
2016,12,19,13,0,853.0,76.0,1.8,11.0,465.0,499.04,400.98
2016,12,19,13,15,843.5,74.5,1.75,11.0,448.0,523.32,422.76
2016,12,19,13,30,834.0,73.0,1.7,11.0,431.0,544.42,441.75
2016,12,19,13,45,819.5,71.5,1.65,11.0,407.5,559.48,455.6
2016,12,19,14,0,805.0,70.0,1.6,11.0,384.0,571.12,466.41
2016,12,19,14,15,784.0,68.0,1.5,10.5,355.0,574.82,471.29
2016,12,19,14,30,763.0,66.0,1.4,10.0,326.0,574.97,473.05
2016,12,19,14,45,733.5,62.5,1.3,10.0,291.5,564.54,465.32
2016,12,19,15,0,704.0,59.0,1.2,10.0,257.0,550.63,454.33
2016,12,19,15,15,659.5,55.0,1.2,9.5,219.0,523.06,433.28
2016,12,19,15,30,615.0,51.0,1.2,9.0,181.0,498.32,412.96
2016,12,19,15,45,543.0,45.0,1.3,9.0,142.0,445.88,368.84
2016,12,19,16,0,471.0,39.0,1.4,9.0,103.0,391.85,320.69
2016,12,19,16,15,235.5,36.0,1.4,8.5,68.0,235.97,182.54
2016,12,19,16,30,0.0,33.0,1.4,8.0,33.0,48.49,3.11
2016,12,19,16,45,0.0,16.5,1.4,8.0,16.5,14.08,0.0
2016,12,19,17,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
