Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,45,188.0,14.0,2.2,6.0,31.5,11.3,0.0
2016,12,20,8,0,376.0,28.0,2.2,7.0,63.0,23.19,13.44
2016,12,20,8,15,463.0,35.0,2.15,7.5,100.0,28.68,19.81
2016,12,20,8,30,550.0,42.0,2.1,8.0,137.0,34.18,25.21
2016,12,20,8,45,605.5,46.5,2.05,8.5,175.0,40.8,31.44
2016,12,20,9,0,661.0,51.0,2.0,9.0,213.0,44.41,34.84
2016,12,20,9,15,696.0,54.5,1.95,9.5,249.0,47.06,37.26
2016,12,20,9,30,731.0,58.0,1.9,10.0,285.0,49.72,39.62
2016,12,20,9,45,760.5,59.0,1.85,10.5,317.0,50.35,40.09
2016,12,20,10,0,790.0,60.0,1.8,11.0,349.0,51.07,40.61
2016,12,20,10,15,806.5,61.5,1.75,11.5,375.0,52.09,41.39
2016,12,20,10,30,823.0,63.0,1.7,12.0,401.0,70.32,42.16
2016,12,20,10,45,833.5,64.5,1.65,12.5,420.5,118.64,63.92
2016,12,20,11,0,844.0,66.0,1.6,13.0,440.0,171.78,101.75
2016,12,20,11,15,851.0,66.5,1.5,13.0,453.0,218.07,140.34
2016,12,20,11,30,858.0,67.0,1.4,13.0,466.0,263.7,181.24
2016,12,20,11,45,860.0,68.0,1.35,13.5,472.0,307.5,221.39
2016,12,20,12,0,862.0,69.0,1.3,14.0,478.0,349.84,260.08
2016,12,20,12,15,763.0,90.5,1.25,14.0,451.5,372.04,284.51
2016,12,20,12,30,664.0,112.0,1.2,14.0,425.0,385.17,300.21
2016,12,20,12,45,749.5,92.5,1.2,14.0,440.0,434.27,341.32
2016,12,20,13,0,835.0,73.0,1.2,14.0,455.0,486.22,384.2
2016,12,20,13,15,689.0,100.5,1.2,14.0,408.0,470.32,374.94
2016,12,20,13,30,543.0,128.0,1.2,14.0,361.0,437.43,351.8
2016,12,20,13,45,529.5,124.5,1.25,14.0,342.0,445.02,360.03
2016,12,20,14,0,516.0,121.0,1.3,14.0,323.0,450.11,365.73
2016,12,20,14,15,634.0,92.5,1.25,13.5,322.0,512.4,416.77
2016,12,20,14,30,752.0,64.0,1.2,13.0,321.0,565.33,459.8
2016,12,20,14,45,724.5,60.5,1.15,13.0,287.5,556.13,452.91
2016,12,20,15,0,697.0,57.0,1.1,13.0,254.0,543.56,443.41
2016,12,20,15,15,654.0,53.0,1.05,12.5,216.5,517.11,423.16
2016,12,20,15,30,611.0,49.0,1.0,12.0,179.0,492.95,403.31
2016,12,20,15,45,547.0,43.0,1.0,11.5,141.0,445.87,364.31
2016,12,20,16,0,483.0,37.0,1.0,11.0,103.0,397.29,321.51
2016,12,20,16,15,369.5,28.0,1.05,10.5,68.0,312.67,240.99
2016,12,20,16,30,256.0,19.0,1.1,10.0,33.0,214.37,46.49
2016,12,20,16,45,128.0,9.5,1.15,10.0,16.5,87.35,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,21,7,45,200.5,13.5,2.25,7.5,31.5,10.91,0.0
2016,12,21,8,0,401.0,27.0,2.3,8.0,63.0,22.41,12.6
2016,12,21,8,15,489.0,33.5,2.35,8.5,101.0,29.98,20.85
2016,12,21,8,30,577.0,40.0,2.4,9.0,139.0,35.57,26.33
2016,12,21,8,45,631.5,44.5,2.5,9.5,178.0,39.21,29.86
2016,12,21,9,0,686.0,49.0,2.6,10.0,217.0,42.89,33.31
2016,12,21,9,15,722.0,52.5,2.65,10.5,253.5,45.61,35.79
2016,12,21,9,30,758.0,56.0,2.7,11.0,290.0,48.35,38.2
2016,12,21,9,45,783.5,58.0,2.8,11.5,322.5,49.79,39.41
2016,12,21,10,0,809.0,60.0,2.9,12.0,355.0,51.28,40.62
2016,12,21,10,15,826.0,61.5,2.75,12.0,381.5,52.32,41.5
2016,12,21,10,30,843.0,63.0,2.6,12.0,408.0,69.41,42.01
2016,12,21,10,45,856.0,64.0,2.5,12.5,429.0,123.95,68.0
2016,12,21,11,0,869.0,65.0,2.4,13.0,450.0,172.88,101.78
2016,12,21,11,15,876.5,65.5,2.35,13.0,463.5,220.52,141.56
2016,12,21,11,30,884.0,66.0,2.3,13.0,477.0,267.51,183.92
2016,12,21,11,45,888.5,66.0,2.3,13.5,483.5,312.37,225.39
2016,12,21,12,0,893.0,66.0,2.3,14.0,490.0,355.87,265.65
2016,12,21,12,15,893.0,66.0,2.3,14.0,489.0,396.2,303.38
2016,12,21,12,30,893.0,66.0,2.3,14.0,488.0,434.46,338.72
2016,12,21,12,45,884.0,67.5,2.3,14.5,478.5,468.0,368.96
2016,12,21,13,0,875.0,69.0,2.3,15.0,469.0,498.65,396.04
2016,12,21,13,15,867.5,68.0,2.25,15.0,453.0,524.49,419.29
2016,12,21,13,30,860.0,67.0,2.2,15.0,437.0,550.29,441.85
2016,12,21,13,45,847.0,65.5,2.2,15.0,414.0,566.95,457.16
2016,12,21,14,0,834.0,64.0,2.2,15.0,391.0,580.19,469.51
2016,12,21,14,15,815.5,62.0,2.1,14.5,362.0,586.11,476.32
2016,12,21,14,30,797.0,60.0,2.0,14.0,333.0,588.51,480.05
2016,12,21,14,45,769.0,57.5,1.95,14.0,299.0,580.82,474.93
2016,12,21,15,0,741.0,55.0,1.9,14.0,265.0,569.64,466.53
2016,12,21,15,15,699.5,51.0,1.75,13.0,226.5,544.56,447.7
2016,12,21,15,30,658.0,47.0,1.6,12.0,188.0,516.36,425.12
2016,12,21,15,45,592.0,41.5,1.5,11.5,148.5,467.61,384.1
2016,12,21,16,0,526.0,36.0,1.4,11.0,109.0,416.6,338.75
2016,12,21,16,15,412.0,28.0,1.4,10.5,72.5,340.07,263.83
2016,12,21,16,30,298.0,20.0,1.4,10.0,36.0,242.84,67.97
2016,12,21,16,45,149.0,10.0,1.45,10.0,18.0,100.85,0.0
2016,12,21,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.5,14.0,1.4,6.5,32.0,11.36,0.0
2016,12,22,8,0,409.0,28.0,1.3,7.0,64.0,23.34,13.33
2016,12,22,8,15,499.5,35.0,1.2,7.5,103.0,28.87,19.96
2016,12,22,8,30,590.0,42.0,1.1,8.0,142.0,37.49,28.19
2016,12,22,8,45,643.0,47.0,1.05,9.0,181.5,41.51,32.04
2016,12,22,9,0,696.0,52.0,1.0,10.0,221.0,45.57,35.76
2016,12,22,9,15,732.0,55.5,0.9,10.5,258.5,48.22,38.19
2016,12,22,9,30,768.0,59.0,0.8,11.0,296.0,50.91,40.56
2016,12,22,9,45,792.5,61.5,0.75,11.5,328.5,52.69,42.06
2016,12,22,10,0,817.0,64.0,0.7,12.0,361.0,54.51,43.55
2016,12,22,10,15,834.0,66.0,0.8,12.0,388.5,55.87,44.71
2016,12,22,10,30,851.0,68.0,0.9,12.0,416.0,71.98,45.15
2016,12,22,10,45,863.0,69.0,1.0,12.5,436.5,121.65,66.02
2016,12,22,11,0,875.0,70.0,1.1,13.0,457.0,171.64,100.19
2016,12,22,11,15,881.5,71.0,1.15,13.0,471.0,224.53,143.86
2016,12,22,11,30,888.0,72.0,1.2,13.0,485.0,272.17,186.31
2016,12,22,11,45,891.0,72.5,1.25,13.5,491.0,317.47,227.71
2016,12,22,12,0,894.0,73.0,1.3,14.0,497.0,361.32,267.82
2016,12,22,12,15,893.5,72.5,1.3,14.0,495.5,401.33,304.75
2016,12,22,12,30,893.0,72.0,1.3,14.0,494.0,439.19,339.22
2016,12,22,12,45,889.0,71.5,1.3,14.0,485.0,473.22,369.95
2016,12,22,13,0,885.0,71.0,1.3,14.0,476.0,504.59,397.87
2016,12,22,13,15,876.0,70.0,1.2,14.0,459.5,532.48,421.84
2016,12,22,13,30,867.0,69.0,1.1,14.0,443.0,555.54,441.45
2016,12,22,13,45,853.5,67.5,1.05,14.0,419.5,572.25,456.11
2016,12,22,14,0,840.0,66.0,1.0,14.0,396.0,585.5,467.76
2016,12,22,14,15,819.5,64.0,0.95,13.5,366.0,590.46,473.7
2016,12,22,14,30,799.0,62.0,0.9,13.0,336.0,591.8,476.6
2016,12,22,14,45,768.0,59.5,0.85,13.0,301.0,582.32,470.06
2016,12,22,15,0,737.0,57.0,0.8,13.0,266.0,569.26,460.28
2016,12,22,15,15,694.0,53.0,0.85,12.0,227.5,543.24,442.37
2016,12,22,15,30,651.0,49.0,0.9,11.0,189.0,514.02,420.59
2016,12,22,15,45,585.0,43.0,1.0,10.5,149.5,464.71,380.8
2016,12,22,16,0,519.0,37.0,1.1,10.0,110.0,420.92,342.17
2016,12,22,16,15,406.0,28.5,1.15,9.5,73.5,336.9,262.87
2016,12,22,16,30,293.0,20.0,1.2,9.0,37.0,240.61,81.3
2016,12,22,16,45,146.5,10.0,1.25,9.0,18.5,99.4,0.0
2016,12,22,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,2.0,4.05,8.0,2.0,1.64,0.0
2016,12,23,8,0,0.0,4.0,4.0,8.0,4.0,3.28,0.0
2016,12,23,8,15,0.0,7.5,3.8,8.0,7.5,6.15,0.0
2016,12,23,8,30,0.0,11.0,3.6,8.0,11.0,9.03,2.5
2016,12,23,8,45,0.0,14.0,3.45,8.0,14.0,11.51,4.84
2016,12,23,9,0,0.0,17.0,3.3,8.0,17.0,13.98,7.17
2016,12,23,9,15,0.0,20.0,3.15,8.0,20.0,16.47,9.48
2016,12,23,9,30,0.0,23.0,3.0,8.0,23.0,18.95,11.78
2016,12,23,9,45,0.0,26.0,2.9,8.5,26.0,21.44,14.02
2016,12,23,10,0,0.0,29.0,2.8,9.0,29.0,23.92,16.24
2016,12,23,10,15,0.0,38.5,2.85,9.0,38.5,31.81,23.4
2016,12,23,10,30,0.0,48.0,2.9,9.0,48.0,39.7,29.02
2016,12,23,10,45,0.0,56.5,2.95,9.5,56.5,46.78,35.05
2016,12,23,11,0,0.0,65.0,3.0,10.0,65.0,53.87,41.05
2016,12,23,11,15,0.0,67.0,3.35,10.0,67.0,55.55,42.44
2016,12,23,11,30,0.0,69.0,3.7,10.0,69.0,57.22,43.85
2016,12,23,11,45,0.0,69.0,4.05,10.0,69.0,57.22,43.82
2016,12,23,12,0,0.0,69.0,4.4,10.0,69.0,57.22,43.81
2016,12,23,12,15,0.0,75.5,4.55,10.0,75.5,62.65,48.47
2016,12,23,12,30,0.0,82.0,4.7,10.0,82.0,68.09,53.14
2016,12,23,12,45,0.0,56.5,4.9,10.0,56.5,46.8,34.85
2016,12,23,13,0,0.0,31.0,5.1,10.0,31.0,25.61,16.57
2016,12,23,13,15,37.0,107.5,5.1,10.0,123.5,113.08,92.1
2016,12,23,13,30,74.0,184.0,5.1,10.0,216.0,209.88,174.57
2016,12,23,13,45,257.0,158.5,5.1,10.0,261.0,312.87,263.2
2016,12,23,14,0,440.0,133.0,5.1,10.0,306.0,416.67,351.83
2016,12,23,14,15,578.5,105.0,4.95,10.0,315.0,490.35,414.47
2016,12,23,14,30,717.0,77.0,4.8,10.0,324.0,560.33,473.5
2016,12,23,14,45,681.0,74.0,4.7,10.0,289.5,546.9,463.01
2016,12,23,15,0,645.0,71.0,4.6,10.0,255.0,530.04,449.42
2016,12,23,15,15,598.5,66.0,4.35,9.5,218.0,500.81,425.33
2016,12,23,15,30,552.0,61.0,4.1,9.0,181.0,468.63,397.65
2016,12,23,15,45,483.5,53.5,3.95,9.0,142.5,416.72,351.76
2016,12,23,16,0,415.0,46.0,3.8,9.0,104.0,362.89,302.41
2016,12,23,16,15,299.0,35.0,3.7,8.5,69.5,274.53,218.93
2016,12,23,16,30,183.0,24.0,3.6,8.0,35.0,175.85,68.46
2016,12,23,16,45,91.5,12.0,3.5,8.0,17.5,67.06,0.0
2016,12,23,17,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,24,7,45,213.5,13.0,2.7,4.5,31.5,11.47,0.0
2016,12,24,8,0,427.0,26.0,2.7,5.0,63.0,23.62,13.42
2016,12,24,8,15,517.0,32.5,2.75,5.5,102.0,29.22,20.37
2016,12,24,8,30,607.0,39.0,2.8,6.0,141.0,34.86,25.99
2016,12,24,8,45,662.5,43.0,2.85,6.5,181.0,38.12,29.23
2016,12,24,9,0,718.0,47.0,2.9,7.0,221.0,41.45,32.39
2016,12,24,9,15,752.5,50.0,2.9,7.0,258.0,43.81,34.65
2016,12,24,9,30,787.0,53.0,2.9,7.0,295.0,46.2,36.86
2016,12,24,9,45,810.0,55.5,2.95,7.5,327.5,48.09,38.5
2016,12,24,10,0,833.0,58.0,3.0,8.0,360.0,50.0,40.12
2016,12,24,10,15,849.0,59.5,3.0,8.0,387.0,56.98,46.41
2016,12,24,10,30,865.0,61.0,3.0,8.0,414.0,70.27,46.26
2016,12,24,10,45,875.5,62.5,3.05,8.5,435.0,120.2,66.26
2016,12,24,11,0,886.0,64.0,3.1,9.0,456.0,170.23,100.64
2016,12,24,11,15,893.0,64.5,3.1,9.0,469.5,218.72,141.43
2016,12,24,11,30,900.0,65.0,3.1,9.0,483.0,266.5,185.18
2016,12,24,11,45,903.5,65.0,3.1,9.5,489.5,311.98,228.07
2016,12,24,12,0,907.0,65.0,3.1,10.0,496.0,355.99,269.73
2016,12,24,12,15,907.0,65.0,3.1,10.0,495.0,397.11,309.05
2016,12,24,12,30,907.0,65.0,3.1,10.0,494.0,436.14,345.93
2016,12,24,12,45,896.0,67.0,3.1,10.0,484.5,470.08,378.03
2016,12,24,13,0,885.0,69.0,3.1,10.0,475.0,500.97,406.87
2016,12,24,13,15,878.0,68.0,3.05,10.0,459.5,527.67,431.59
2016,12,24,13,30,871.0,67.0,3.0,10.0,444.0,551.34,453.32
2016,12,24,13,45,860.5,65.5,3.0,10.0,421.5,572.96,473.0
2016,12,24,14,0,850.0,64.0,3.0,10.0,399.0,588.3,487.39
2016,12,24,14,15,832.0,62.0,2.9,9.5,370.0,595.16,495.31
2016,12,24,14,30,814.0,60.0,2.8,9.0,341.0,598.45,500.06
2016,12,24,14,45,789.5,57.0,2.75,9.0,307.0,592.92,496.67
2016,12,24,15,0,765.0,54.0,2.7,9.0,273.0,583.92,489.94
2016,12,24,15,15,725.0,50.5,2.6,8.5,234.5,560.86,471.81
2016,12,24,15,30,685.0,47.0,2.5,8.0,196.0,534.59,449.86
2016,12,24,15,45,624.5,41.5,2.4,7.5,156.0,489.68,411.17
2016,12,24,16,0,564.0,36.0,2.3,7.0,116.0,442.43,368.05
2016,12,24,16,15,452.5,28.5,2.3,6.5,78.5,358.79,287.97
2016,12,24,16,30,341.0,21.0,2.3,6.0,41.0,265.96,119.9
2016,12,24,16,45,170.5,10.5,2.35,6.0,20.5,114.97,0.0
2016,12,24,17,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,25,7,45,86.0,15.0,2.2,3.5,22.0,11.67,0.0
2016,12,25,8,0,172.0,30.0,2.3,4.0,44.0,23.18,13.02
2016,12,25,8,15,209.0,44.5,2.35,4.0,72.5,33.96,24.72
2016,12,25,8,30,246.0,59.0,2.4,4.0,101.0,44.47,34.94
2016,12,25,8,45,272.5,72.5,2.45,4.5,129.5,53.94,43.95
2016,12,25,9,0,299.0,86.0,2.5,5.0,158.0,63.17,52.59
2016,12,25,9,15,312.5,99.0,2.5,5.5,184.5,71.74,60.46
2016,12,25,9,30,326.0,112.0,2.5,6.0,211.0,82.32,70.02
2016,12,25,9,45,331.5,123.5,2.55,6.5,234.0,89.81,76.65
2016,12,25,10,0,337.0,135.0,2.6,7.0,257.0,97.12,83.04
2016,12,25,10,15,365.0,141.5,2.6,7.0,282.5,97.89,83.62
2016,12,25,10,30,393.0,148.0,2.6,7.0,308.0,107.64,84.28
2016,12,25,10,45,625.5,109.5,2.65,7.5,379.5,125.9,80.78
2016,12,25,11,0,858.0,71.0,2.7,8.0,451.0,166.31,98.94
2016,12,25,11,15,864.5,72.0,2.75,8.0,464.5,214.69,139.65
2016,12,25,11,30,871.0,73.0,2.8,8.0,478.0,262.43,183.32
2016,12,25,11,45,872.5,73.5,2.85,8.5,484.0,307.52,225.89
2016,12,25,12,0,874.0,74.0,2.9,9.0,490.0,351.09,267.18
2016,12,25,12,15,626.5,128.5,2.9,9.0,426.5,350.2,276.82
2016,12,25,12,30,379.0,183.0,2.9,9.0,363.0,319.0,258.36
2016,12,25,12,45,309.0,190.5,2.9,9.0,335.5,314.38,257.45
2016,12,25,13,0,239.0,198.0,2.9,9.0,308.0,304.32,251.03
2016,12,25,13,15,541.0,135.0,2.9,9.0,372.5,419.95,347.34
2016,12,25,13,30,843.0,72.0,2.9,9.0,437.0,544.14,449.44
2016,12,25,13,45,828.5,70.5,2.95,9.0,414.0,560.03,464.21
2016,12,25,14,0,814.0,69.0,3.0,9.0,391.0,572.47,476.51
2016,12,25,14,15,794.5,67.0,2.95,9.0,362.5,577.88,482.57
2016,12,25,14,30,775.0,65.0,2.9,9.0,334.0,579.75,485.46
2016,12,25,14,45,746.5,62.0,2.85,9.0,300.0,571.29,479.7
2016,12,25,15,0,718.0,59.0,2.8,9.0,266.0,559.33,470.59
2016,12,25,15,15,676.5,55.0,2.75,8.5,228.5,534.41,451.07
2016,12,25,15,30,635.0,51.0,2.7,8.0,191.0,506.29,427.75
2016,12,25,15,45,571.0,45.0,2.65,7.5,151.5,464.84,391.69
2016,12,25,16,0,507.0,39.0,2.6,7.0,112.0,416.24,347.6
2016,12,25,16,15,398.5,30.5,2.7,6.5,76.0,335.01,270.48
2016,12,25,16,30,290.0,22.0,2.8,6.0,40.0,244.08,121.01
2016,12,25,16,45,145.0,11.0,2.95,5.5,20.0,99.68,0.0
2016,12,25,17,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,26,7,45,206.0,13.0,2.8,2.5,30.5,10.55,0.0
2016,12,26,8,0,412.0,26.0,2.9,3.0,61.0,23.62,13.32
2016,12,26,8,15,503.5,33.0,2.95,3.5,100.0,29.67,20.92
2016,12,26,8,30,595.0,40.0,3.0,4.0,139.0,35.74,26.99
2016,12,26,8,45,649.0,45.0,3.05,4.5,179.0,39.83,31.02
2016,12,26,9,0,703.0,50.0,3.1,5.0,219.0,43.93,34.94
2016,12,26,9,15,739.0,53.5,3.1,5.5,256.5,46.64,37.45
2016,12,26,9,30,775.0,57.0,3.1,6.0,294.0,49.36,39.91
2016,12,26,9,45,797.0,60.0,3.1,6.5,327.0,51.56,41.83
2016,12,26,10,0,819.0,63.0,3.1,7.0,360.0,53.76,43.72
2016,12,26,10,15,836.0,65.0,3.05,7.0,387.5,55.14,44.92
2016,12,26,10,30,853.0,67.0,3.0,7.0,415.0,65.89,44.57
2016,12,26,10,45,865.5,68.0,3.0,7.5,436.0,115.77,63.77
2016,12,26,11,0,878.0,69.0,3.0,8.0,457.0,170.72,101.93
2016,12,26,11,15,884.5,69.5,2.95,8.0,471.0,218.98,142.35
2016,12,26,11,30,891.0,70.0,2.9,8.0,485.0,266.5,185.82
2016,12,26,11,45,894.5,70.5,2.85,8.5,491.5,312.27,228.9
2016,12,26,12,0,898.0,71.0,2.8,9.0,498.0,356.64,270.79
2016,12,26,12,15,897.5,70.5,2.7,9.0,497.0,397.07,309.41
2016,12,26,12,30,897.0,70.0,2.6,9.0,496.0,435.35,345.49
2016,12,26,12,45,892.5,70.0,2.55,9.5,487.5,470.1,377.32
2016,12,26,13,0,888.0,70.0,2.5,10.0,479.0,502.19,406.09
2016,12,26,13,15,880.0,69.0,2.45,10.0,463.0,528.69,430.46
2016,12,26,13,30,872.0,68.0,2.4,10.0,447.0,552.11,451.8
2016,12,26,13,45,859.5,66.5,2.35,10.0,424.0,572.83,470.44
2016,12,26,14,0,847.0,65.0,2.3,10.0,401.0,587.2,483.74
2016,12,26,14,15,828.5,63.0,2.15,10.0,372.0,593.92,490.25
2016,12,26,14,30,810.0,61.0,2.0,10.0,343.0,597.05,493.55
2016,12,26,14,45,783.5,58.0,1.95,10.0,309.0,590.4,489.3
2016,12,26,15,0,757.0,55.0,1.9,10.0,275.0,580.23,481.76
2016,12,26,15,15,717.0,51.5,1.85,9.0,236.5,557.27,465.04
2016,12,26,15,30,677.0,48.0,1.8,8.0,198.0,531.1,444.51
2016,12,26,15,45,615.5,42.5,1.75,7.5,158.0,485.61,406.03
2016,12,26,16,0,554.0,37.0,1.7,7.0,118.0,437.77,363.26
2016,12,26,16,15,448.0,29.0,1.8,6.5,80.5,357.27,288.11
2016,12,26,16,30,342.0,21.0,1.9,6.0,43.0,269.44,144.77
2016,12,26,16,45,171.0,10.5,2.0,5.5,21.5,115.61,0.0
2016,12,26,17,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,178.0,13.5,1.7,4.5,28.5,10.96,0.0
2016,12,27,8,0,356.0,27.0,1.7,5.0,57.0,22.42,12.15
2016,12,27,8,15,449.0,35.0,1.65,5.5,95.0,28.77,19.95
2016,12,27,8,30,542.0,43.0,1.6,6.0,133.0,35.1,26.21
2016,12,27,8,45,601.5,48.0,1.55,6.5,172.0,38.78,29.84
2016,12,27,9,0,661.0,53.0,1.5,7.0,211.0,46.26,36.81
2016,12,27,9,15,698.0,57.0,1.35,7.5,248.0,49.27,39.59
2016,12,27,9,30,735.0,61.0,1.2,8.0,285.0,52.31,42.31
2016,12,27,9,45,762.5,63.0,1.1,8.5,318.0,53.64,43.42
2016,12,27,10,0,790.0,65.0,1.0,9.0,351.0,55.04,44.56
2016,12,27,10,15,807.5,67.0,1.1,9.5,378.0,56.36,45.6
2016,12,27,10,30,825.0,69.0,1.2,10.0,405.0,65.66,44.9
2016,12,27,10,45,703.0,96.5,1.3,10.5,393.0,119.83,72.42
2016,12,27,11,0,581.0,124.0,1.4,11.0,381.0,166.85,110.38
2016,12,27,11,15,720.0,99.5,1.4,11.0,427.5,205.87,136.44
2016,12,27,11,30,859.0,75.0,1.4,11.0,474.0,259.4,178.07
2016,12,27,11,45,645.5,124.0,1.4,11.5,426.5,284.54,210.3
2016,12,27,12,0,432.0,173.0,1.4,12.0,379.0,288.29,222.65
2016,12,27,12,15,647.0,124.5,1.3,12.0,432.5,352.75,272.98
2016,12,27,12,30,862.0,76.0,1.2,12.0,486.0,426.44,331.56
2016,12,27,12,45,734.0,100.0,1.1,12.0,445.0,429.33,338.56
2016,12,27,13,0,606.0,124.0,1.0,12.0,404.0,422.17,336.53
2016,12,27,13,15,601.0,121.0,1.0,12.0,391.0,441.55,354.36
2016,12,27,13,30,596.0,118.0,1.0,12.0,378.0,458.63,369.79
2016,12,27,13,45,579.5,114.5,1.0,12.0,357.0,466.33,377.67
2016,12,27,14,0,563.0,111.0,1.0,12.0,336.0,471.05,383.02
2016,12,27,14,15,647.5,92.5,1.0,12.0,333.0,518.95,422.15
2016,12,27,14,30,732.0,74.0,1.0,12.0,330.0,565.94,459.72
2016,12,27,14,45,700.5,70.5,1.05,12.0,296.0,555.31,452.6
2016,12,27,15,0,669.0,67.0,1.1,12.0,262.0,541.31,442.87
2016,12,27,15,15,625.0,62.5,1.15,11.5,225.0,514.78,423.39
2016,12,27,15,30,581.0,58.0,1.2,11.0,188.0,485.34,400.42
2016,12,27,15,45,517.0,51.0,1.25,10.5,149.5,437.25,361.04
2016,12,27,16,0,453.0,44.0,1.3,10.0,111.0,387.32,317.92
2016,12,27,16,15,345.5,34.0,1.35,9.5,75.5,305.1,243.69
2016,12,27,16,30,238.0,24.0,1.4,9.0,40.0,215.4,121.3
2016,12,27,16,45,119.0,12.0,1.5,9.0,20.0,84.58,0.0
2016,12,27,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,7,45,212.5,12.0,2.35,5.0,30.0,10.57,0.0
2016,12,28,8,0,425.0,24.0,2.4,6.0,60.0,21.74,11.46
2016,12,28,8,15,514.5,30.5,2.4,6.5,98.5,27.39,18.61
2016,12,28,8,30,604.0,37.0,2.4,7.0,137.0,33.08,24.25
2016,12,28,8,45,659.0,41.5,2.4,7.5,176.5,36.82,27.91
2016,12,28,9,0,714.0,46.0,2.4,8.0,216.0,40.59,31.48
2016,12,28,9,15,748.5,49.0,2.4,8.5,253.5,42.97,33.67
2016,12,28,9,30,783.0,52.0,2.4,9.0,291.0,45.37,35.82
2016,12,28,9,45,808.5,53.5,2.45,9.5,323.5,46.51,36.76
2016,12,28,10,0,834.0,55.0,2.5,10.0,356.0,53.26,42.75
2016,12,28,10,15,850.0,56.5,2.4,10.5,383.5,54.83,44.02
2016,12,28,10,30,866.0,58.0,2.3,11.0,411.0,63.3,51.47
2016,12,28,10,45,877.0,59.0,2.25,11.5,432.0,112.97,60.64
2016,12,28,11,0,888.0,60.0,2.2,12.0,453.0,162.79,93.34
2016,12,28,11,15,894.5,60.5,2.1,12.0,467.0,211.36,133.13
2016,12,28,11,30,901.0,61.0,2.0,12.0,481.0,259.21,176.02
2016,12,28,11,45,904.0,61.0,1.9,12.5,487.5,304.73,218.07
2016,12,28,12,0,907.0,61.0,1.8,13.0,494.0,348.77,258.81
2016,12,28,12,15,907.0,61.0,1.75,13.0,493.5,390.09,297.35
2016,12,28,12,30,907.0,61.0,1.7,13.0,493.0,429.33,333.42
2016,12,28,12,45,900.0,62.0,1.7,13.5,485.0,464.29,364.8
2016,12,28,13,0,893.0,63.0,1.7,14.0,477.0,496.45,393.07
2016,12,28,13,15,886.0,62.5,1.65,14.0,461.5,524.13,417.66
2016,12,28,13,30,879.0,62.0,1.6,14.0,446.0,548.81,439.3
2016,12,28,13,45,867.5,60.5,1.6,14.0,424.0,566.76,455.61
2016,12,28,14,0,856.0,59.0,1.6,14.0,402.0,581.36,469.01
2016,12,28,14,15,839.0,57.5,1.5,13.5,373.5,589.33,477.25
2016,12,28,14,30,822.0,56.0,1.4,13.0,345.0,598.81,486.11
2016,12,28,14,45,797.0,53.5,1.3,13.0,311.5,593.99,482.87
2016,12,28,15,0,772.0,51.0,1.2,13.0,278.0,585.69,476.51
2016,12,28,15,15,734.5,48.0,1.15,12.5,240.0,565.27,461.35
2016,12,28,15,30,697.0,45.0,1.1,12.0,202.0,541.7,442.65
2016,12,28,15,45,639.0,40.0,1.1,11.5,162.0,499.31,408.14
2016,12,28,16,0,581.0,35.0,1.1,11.0,122.0,454.65,369.5
2016,12,28,16,15,480.5,28.0,1.1,10.5,84.5,378.67,300.64
2016,12,28,16,30,380.0,21.0,1.1,10.0,47.0,296.76,176.69
2016,12,28,16,45,190.0,10.5,1.15,9.5,23.5,127.88,0.0
2016,12,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,29,7,45,183.0,13.5,3.3,5.5,29.0,10.98,0.0
2016,12,29,8,0,366.0,27.0,3.4,6.0,58.0,22.47,11.94
2016,12,29,8,15,462.0,35.0,3.45,6.0,96.5,28.84,19.91
2016,12,29,8,30,558.0,43.0,3.5,6.0,135.0,35.2,26.25
2016,12,29,8,45,616.5,48.0,3.55,6.5,175.0,42.34,33.04
2016,12,29,9,0,675.0,53.0,3.6,7.0,215.0,46.37,36.86
2016,12,29,9,15,713.0,57.0,3.6,7.5,252.5,49.4,39.67
2016,12,29,9,30,751.0,61.0,3.6,8.0,290.0,52.46,42.41
2016,12,29,9,45,767.0,66.0,3.65,8.5,322.0,56.13,45.64
2016,12,29,10,0,783.0,71.0,3.7,9.0,354.0,59.75,48.79
2016,12,29,10,15,801.5,73.0,3.6,9.5,382.0,60.98,49.74
2016,12,29,10,30,820.0,75.0,3.5,10.0,410.0,68.1,55.97
2016,12,29,10,45,835.0,76.0,3.45,10.5,432.0,116.66,65.81
2016,12,29,11,0,850.0,77.0,3.4,11.0,454.0,165.96,98.25
2016,12,29,11,15,858.0,78.0,3.25,11.5,468.5,214.54,137.89
2016,12,29,11,30,866.0,79.0,3.1,12.0,483.0,262.68,180.7
2016,12,29,11,45,871.5,79.0,3.0,12.5,490.5,308.6,223.04
2016,12,29,12,0,877.0,79.0,2.9,13.0,498.0,353.37,264.46
2016,12,29,12,15,877.0,78.5,2.8,13.0,497.5,394.34,302.88
2016,12,29,12,30,877.0,78.0,2.7,13.0,497.0,433.27,338.91
2016,12,29,12,45,880.5,75.5,2.6,13.0,490.0,469.56,371.96
2016,12,29,13,0,884.0,73.0,2.5,13.0,483.0,503.65,402.49
2016,12,29,13,15,876.5,72.0,2.4,13.0,467.5,531.37,427.36
2016,12,29,13,30,869.0,71.0,2.3,13.0,452.0,556.0,449.17
2016,12,29,13,45,858.0,69.5,2.25,13.0,430.0,574.96,466.27
2016,12,29,14,0,847.0,68.0,2.2,13.0,408.0,590.54,480.35
2016,12,29,14,15,829.0,65.5,2.1,13.0,379.0,597.35,487.1
2016,12,29,14,30,811.0,63.0,2.0,13.0,350.0,600.54,490.71
2016,12,29,14,45,785.5,60.5,1.9,13.0,316.0,595.43,487.48
2016,12,29,15,0,760.0,58.0,1.8,13.0,282.0,586.78,480.99
2016,12,29,15,15,720.5,54.0,1.7,12.0,243.5,563.78,464.39
2016,12,29,15,30,681.0,50.0,1.6,11.0,205.0,537.51,444.06
2016,12,29,15,45,620.0,44.5,1.5,10.5,164.5,492.4,406.5
2016,12,29,16,0,559.0,39.0,1.4,10.0,124.0,444.8,364.81
2016,12,29,16,15,454.5,31.0,1.45,9.5,86.0,373.25,299.32
2016,12,29,16,30,350.0,23.0,1.5,9.0,48.0,289.13,181.73
2016,12,29,16,45,175.0,11.5,1.6,8.5,24.0,119.57,0.0
2016,12,29,17,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,7,45,165.0,14.0,0.7,6.5,27.5,11.41,0.0
2016,12,30,8,0,330.0,28.0,0.6,7.0,55.0,23.3,12.53
2016,12,30,8,15,425.5,36.5,0.55,7.5,92.5,30.02,20.89
2016,12,30,8,30,521.0,45.0,0.5,8.0,130.0,36.72,27.49
2016,12,30,8,45,577.0,51.0,0.45,8.5,169.0,41.11,31.75
2016,12,30,9,0,633.0,57.0,0.4,9.0,208.0,45.5,35.88
2016,12,30,9,15,671.5,61.0,0.55,9.0,245.0,48.18,38.4
2016,12,30,9,30,710.0,65.0,0.7,9.0,282.0,55.44,45.0
2016,12,30,9,45,745.5,66.0,0.85,9.5,316.0,55.91,45.3
2016,12,30,10,0,781.0,67.0,1.0,10.0,350.0,56.52,45.71
2016,12,30,10,15,798.5,69.5,1.15,10.5,377.5,58.19,47.06
2016,12,30,10,30,816.0,72.0,1.3,11.0,405.0,64.75,52.76
2016,12,30,10,45,826.0,74.0,1.45,11.5,426.0,113.52,63.38
2016,12,30,11,0,836.0,76.0,1.6,12.0,447.0,162.56,95.42
2016,12,30,11,15,844.0,77.0,1.6,12.0,461.5,210.46,134.26
2016,12,30,11,30,852.0,78.0,1.6,12.0,476.0,257.95,176.36
2016,12,30,11,45,855.5,78.0,1.65,12.5,483.0,302.71,217.44
2016,12,30,12,0,859.0,78.0,1.7,13.0,490.0,346.17,257.5
2016,12,30,12,15,859.0,78.0,1.7,13.0,489.5,386.88,295.33
2016,12,30,12,30,859.0,78.0,1.7,13.0,489.0,425.63,330.86
2016,12,30,12,45,856.0,77.5,1.75,13.0,481.5,460.45,362.73
2016,12,30,13,0,853.0,77.0,1.8,13.0,474.0,492.77,391.94
2016,12,30,13,15,845.0,76.0,1.85,13.0,459.0,519.41,416.18
2016,12,30,13,30,837.0,75.0,1.9,13.0,444.0,543.01,437.56
2016,12,30,13,45,824.0,73.5,2.0,13.0,421.5,560.15,453.78
2016,12,30,14,0,811.0,72.0,2.1,13.0,399.0,573.91,467.07
2016,12,30,14,15,792.0,70.0,2.15,12.5,371.0,580.1,474.85
2016,12,30,14,30,773.0,68.0,2.2,12.0,343.0,582.74,479.6
2016,12,30,14,45,741.5,65.5,2.3,12.0,308.5,573.34,473.91
2016,12,30,15,0,710.0,63.0,2.4,12.0,274.0,560.31,464.83
2016,12,30,15,15,669.0,59.0,2.35,11.5,236.5,540.61,449.83
2016,12,30,15,30,628.0,55.0,2.3,11.0,199.0,514.15,428.47
2016,12,30,15,45,547.5,50.5,2.25,10.5,158.5,458.26,381.94
2016,12,30,16,0,467.0,46.0,2.2,10.0,118.0,400.2,331.57
2016,12,30,16,15,361.0,36.5,2.2,9.5,81.5,318.98,258.56
2016,12,30,16,30,255.0,27.0,2.2,9.0,45.0,233.45,153.11
2016,12,30,16,45,127.5,13.5,2.25,8.5,22.5,91.66,0.0
2016,12,30,17,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
